Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.35,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.25,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,7,15,79.0,5.5,0.2,0.5,7.5,0.0,0.0
2016,1,1,7,30,158.0,11.0,0.2,1.0,15.0,9.39,0.0
2016,1,1,7,45,309.5,21.5,0.2,1.5,49.0,17.82,6.56
2016,1,1,8,0,461.0,32.0,0.2,2.0,83.0,26.57,18.19
2016,1,1,8,15,545.0,39.0,0.25,2.5,124.5,34.91,26.49
2016,1,1,8,30,629.0,46.0,0.3,3.0,166.0,40.86,32.3
2016,1,1,8,45,678.0,51.0,0.35,3.5,208.0,44.82,36.1
2016,1,1,9,0,727.0,56.0,0.4,4.0,250.0,48.79,39.79
2016,1,1,9,15,760.5,59.5,0.65,4.5,288.5,51.38,42.07
2016,1,1,9,30,794.0,63.0,0.9,5.0,327.0,53.99,44.33
2016,1,1,9,45,799.0,70.0,1.2,5.5,358.5,59.1,48.84
2016,1,1,10,0,804.0,77.0,1.5,6.0,390.0,64.11,53.21
2016,1,1,10,15,820.5,79.0,1.5,6.0,418.0,65.25,54.14
2016,1,1,10,30,837.0,81.0,1.5,6.0,446.0,98.76,59.55
2016,1,1,10,45,850.5,82.0,1.55,6.5,467.5,148.64,87.03
2016,1,1,11,0,864.0,83.0,1.6,7.0,489.0,199.02,125.3
2016,1,1,11,15,870.5,83.5,1.6,7.0,502.5,247.79,167.97
2016,1,1,11,30,877.0,84.0,1.6,7.0,516.0,295.86,212.29
2016,1,1,11,45,885.5,82.5,1.6,7.5,523.5,341.82,254.94
2016,1,1,12,0,894.0,81.0,1.6,8.0,531.0,386.71,296.32
2016,1,1,12,15,656.0,138.5,1.55,8.0,468.5,386.79,305.33
2016,1,1,12,30,418.0,196.0,1.5,8.0,406.0,362.78,292.05
2016,1,1,12,45,418.0,192.0,1.45,8.0,398.5,381.39,309.31
2016,1,1,13,0,418.0,188.0,1.4,8.0,391.0,398.6,324.89
2016,1,1,13,15,416.0,182.0,1.35,8.0,378.0,411.44,336.77
2016,1,1,13,30,414.0,176.0,1.3,8.0,365.0,422.55,347.08
2016,1,1,13,45,413.5,166.0,1.3,8.0,347.0,428.88,353.74
2016,1,1,14,0,413.0,156.0,1.3,8.0,329.0,433.31,358.81
2016,1,1,14,15,416.0,142.0,1.2,8.0,306.0,433.85,360.38
2016,1,1,14,30,419.0,128.0,1.1,8.0,283.0,432.3,360.17
2016,1,1,14,45,402.5,118.5,1.0,8.0,255.5,420.85,351.58
2016,1,1,15,0,386.0,109.0,0.9,8.0,228.0,407.28,341.01
2016,1,1,15,15,368.0,96.0,0.7,7.5,197.5,386.61,324.43
2016,1,1,15,30,350.0,83.0,0.5,7.0,167.0,364.01,305.55
2016,1,1,15,45,317.0,70.0,0.35,6.5,134.5,329.68,276.25
2016,1,1,16,0,284.0,57.0,0.2,6.0,102.0,294.27,244.8
2016,1,1,16,15,233.0,42.0,0.25,5.5,71.5,243.49,199.33
2016,1,1,16,30,182.0,27.0,0.3,5.0,41.0,188.23,135.52
2016,1,1,16,45,91.0,13.5,0.35,5.0,20.5,69.17,0.0
2016,1,1,17,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,4.0,0.75,2.5,4.0,0.0,0.0
2016,1,2,7,30,0.0,8.0,0.8,3.0,8.0,6.83,0.0
2016,1,2,7,45,44.0,23.5,0.9,3.5,28.0,18.82,7.0
2016,1,2,8,0,88.0,39.0,1.0,4.0,48.0,30.08,21.03
2016,1,2,8,15,105.5,56.5,1.15,4.5,72.5,43.52,33.97
2016,1,2,8,30,123.0,74.0,1.3,5.0,97.0,56.1,45.85
2016,1,2,8,45,134.0,91.0,1.45,6.0,122.0,68.05,56.86
2016,1,2,9,0,145.0,108.0,1.6,7.0,147.0,79.71,67.36
2016,1,2,9,15,152.0,123.5,1.8,7.5,169.5,90.18,76.7
2016,1,2,9,30,159.0,139.0,2.0,8.0,192.0,100.37,85.65
2016,1,2,9,45,340.5,129.0,2.2,8.5,257.0,93.41,79.12
2016,1,2,10,0,522.0,119.0,2.4,9.0,322.0,84.63,70.99
2016,1,2,10,15,468.0,140.0,2.45,9.0,331.5,97.09,82.01
2016,1,2,10,30,414.0,161.0,2.5,9.0,341.0,127.98,94.4
2016,1,2,10,45,246.5,184.0,2.6,9.5,292.5,156.94,118.22
2016,1,2,11,0,79.0,207.0,2.7,10.0,244.0,169.07,134.55
2016,1,2,11,15,57.5,204.0,2.75,10.0,232.0,170.61,136.84
2016,1,2,11,30,36.0,201.0,2.8,10.0,220.0,169.29,136.78
2016,1,2,11,45,157.5,211.0,2.85,10.5,291.0,219.61,174.96
2016,1,2,12,0,279.0,221.0,2.9,11.0,362.0,283.94,225.65
2016,1,2,12,15,589.0,145.5,2.9,11.0,442.0,366.56,289.78
2016,1,2,12,30,899.0,70.0,2.9,11.0,522.0,458.95,364.0
2016,1,2,12,45,700.0,118.5,2.9,11.5,467.0,450.58,361.76
2016,1,2,13,0,501.0,167.0,2.9,12.0,412.0,420.88,340.89
2016,1,2,13,15,421.0,177.0,2.85,12.0,378.0,409.35,333.75
2016,1,2,13,30,341.0,187.0,2.8,12.0,344.0,382.42,313.54
2016,1,2,13,45,360.5,173.5,2.75,12.0,332.0,394.35,324.85
2016,1,2,14,0,380.0,160.0,2.7,12.0,320.0,405.41,335.3
2016,1,2,14,15,190.0,143.0,2.4,11.5,223.0,279.19,232.15
2016,1,2,14,30,0.0,126.0,2.1,11.0,126.0,111.94,90.28
2016,1,2,14,45,0.0,113.5,1.8,11.0,113.5,101.4,81.73
2016,1,2,15,0,0.0,101.0,1.5,11.0,101.0,90.78,72.76
2016,1,2,15,15,0.0,87.5,1.35,10.0,87.5,78.95,62.92
2016,1,2,15,30,0.0,74.0,1.2,9.0,74.0,66.98,52.74
2016,1,2,15,45,0.0,59.5,1.05,8.5,59.5,53.61,41.05
2016,1,2,16,0,0.0,45.0,0.9,8.0,45.0,39.84,28.86
2016,1,2,16,15,0.0,31.5,0.9,7.5,31.5,26.77,17.13
2016,1,2,16,30,0.0,18.0,0.9,7.0,18.0,14.85,5.69
2016,1,2,16,45,0.0,9.0,0.9,7.0,9.0,7.68,0.0
2016,1,2,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,1.6,5.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,1.8,6.0,8.0,6.83,0.0
2016,1,3,7,45,43.0,23.5,2.0,6.5,28.0,18.81,6.75
2016,1,3,8,0,86.0,39.0,2.2,7.0,48.0,30.07,20.7
2016,1,3,8,15,106.0,56.5,2.3,7.5,73.5,43.52,33.51
2016,1,3,8,30,126.0,74.0,2.4,8.0,99.0,56.12,45.3
2016,1,3,8,45,138.0,91.5,2.55,8.5,124.0,68.38,56.61
2016,1,3,9,0,150.0,109.0,2.7,9.0,149.0,80.35,67.44
2016,1,3,9,15,160.5,124.0,2.7,9.0,172.5,90.55,76.63
2016,1,3,9,30,171.0,139.0,2.7,9.0,196.0,100.5,85.47
2016,1,3,9,45,228.0,148.5,2.7,9.5,233.0,104.24,88.51
2016,1,3,10,0,285.0,158.0,2.7,10.0,270.0,110.58,93.82
2016,1,3,10,15,346.5,160.5,2.7,10.0,305.5,112.74,95.56
2016,1,3,10,30,408.0,163.0,2.7,10.0,341.0,128.53,94.82
2016,1,3,10,45,379.5,177.0,2.75,10.5,349.0,165.27,119.34
2016,1,3,11,0,351.0,191.0,2.8,11.0,357.0,195.59,143.85
2016,1,3,11,15,379.5,191.5,2.8,11.0,376.0,224.99,167.72
2016,1,3,11,30,408.0,192.0,2.8,11.0,395.0,257.45,195.43
2016,1,3,11,45,344.5,207.0,2.85,11.5,379.5,273.71,212.89
2016,1,3,12,0,281.0,222.0,2.9,12.0,364.0,285.17,225.55
2016,1,3,12,15,262.0,224.0,3.0,12.0,356.0,297.6,237.87
2016,1,3,12,30,243.0,226.0,3.1,12.0,348.0,302.48,243.72
2016,1,3,12,45,168.0,222.5,3.25,12.5,306.5,278.68,225.82
2016,1,3,13,0,93.0,219.0,3.4,13.0,265.0,241.48,196.12
2016,1,3,13,15,95.0,212.5,3.3,13.0,257.5,243.37,198.35
2016,1,3,13,30,97.0,206.0,3.2,13.0,250.0,245.05,200.32
2016,1,3,13,45,48.5,133.5,3.15,13.0,155.5,149.55,121.56
2016,1,3,14,0,0.0,61.0,3.1,13.0,61.0,50.53,37.62
2016,1,3,14,15,0.0,69.5,2.65,12.5,69.5,57.62,43.89
2016,1,3,14,30,0.0,78.0,2.2,12.0,78.0,65.2,50.55
2016,1,3,14,45,0.0,70.0,1.8,12.0,70.0,58.23,44.65
2016,1,3,15,0,0.0,62.0,1.4,12.0,62.0,51.37,38.82
2016,1,3,15,15,0.0,53.5,1.25,11.5,53.5,44.28,32.81
2016,1,3,15,30,0.0,45.0,1.1,11.0,45.0,37.21,26.72
2016,1,3,15,45,0.0,36.0,1.0,10.5,36.0,29.73,20.18
2016,1,3,16,0,0.0,27.0,0.9,10.0,27.0,22.27,13.57
2016,1,3,16,15,0.0,19.0,0.85,9.5,19.0,15.65,7.62
2016,1,3,16,30,0.0,11.0,0.8,9.0,11.0,9.04,1.32
2016,1,3,16,45,0.0,5.5,0.75,9.0,5.5,4.69,0.0
2016,1,3,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,1,4,7,30,0.0,9.0,1.6,7.0,9.0,7.68,0.0
2016,1,4,7,45,63.5,23.5,1.7,7.5,30.5,18.47,6.43
2016,1,4,8,0,127.0,38.0,1.8,8.0,52.0,29.5,20.11
2016,1,4,8,15,150.5,55.0,2.0,8.5,79.0,41.93,31.96
2016,1,4,8,30,174.0,72.0,2.2,9.0,106.0,54.03,43.25
2016,1,4,8,45,189.0,88.5,2.4,9.5,133.0,65.44,53.74
2016,1,4,9,0,204.0,105.0,2.6,10.0,160.0,76.54,63.75
2016,1,4,9,15,213.5,120.5,2.7,10.0,185.0,86.66,72.85
2016,1,4,9,30,223.0,136.0,2.8,10.0,210.0,96.51,81.6
2016,1,4,9,45,142.5,149.5,2.95,10.5,199.0,107.25,90.87
2016,1,4,10,0,62.0,163.0,3.1,11.0,188.0,118.63,100.6
2016,1,4,10,15,31.0,131.0,3.2,11.0,143.5,99.94,83.89
2016,1,4,10,30,0.0,99.0,3.3,11.0,99.0,80.87,63.84
2016,1,4,10,45,0.0,102.0,3.45,11.5,102.0,83.55,65.91
2016,1,4,11,0,0.0,105.0,3.6,12.0,105.0,86.2,67.94
2016,1,4,11,15,174.5,155.0,3.55,12.0,242.0,156.77,119.69
2016,1,4,11,30,349.0,205.0,3.5,12.0,379.0,251.09,192.04
2016,1,4,11,45,348.5,208.5,3.5,12.5,384.0,275.8,214.02
2016,1,4,12,0,348.0,212.0,3.5,13.0,389.0,299.89,235.55
2016,1,4,12,15,249.0,222.5,3.5,13.0,349.0,291.12,232.22
2016,1,4,12,30,150.0,233.0,3.5,13.0,309.0,268.59,216.4
2016,1,4,12,45,148.5,229.5,3.5,13.0,304.0,275.7,223.21
2016,1,4,13,0,147.0,226.0,3.5,13.0,299.0,282.21,229.37
2016,1,4,13,15,213.0,212.5,3.45,13.0,314.0,314.53,256.82
2016,1,4,13,30,279.0,199.0,3.4,13.0,329.0,359.4,294.45
2016,1,4,13,45,196.5,193.5,3.35,13.0,282.5,307.76,253.02
2016,1,4,14,0,114.0,188.0,3.3,13.0,236.0,261.26,214.92
2016,1,4,14,15,86.5,172.0,3.0,12.5,207.0,222.53,183.66
2016,1,4,14,30,59.0,156.0,2.7,12.0,178.0,192.9,159.32
2016,1,4,14,45,54.5,141.5,2.45,12.0,160.5,178.94,147.94
2016,1,4,15,0,50.0,127.0,2.2,12.0,143.0,164.49,135.97
2016,1,4,15,15,45.0,111.0,1.95,11.5,124.0,147.29,121.72
2016,1,4,15,30,40.0,95.0,1.7,11.0,105.0,129.6,106.74
2016,1,4,15,45,31.0,78.0,1.5,10.5,85.0,107.2,87.31
2016,1,4,16,0,22.0,61.0,1.3,10.0,65.0,84.08,66.91
2016,1,4,16,15,11.0,44.0,1.3,9.5,46.0,51.65,38.29
2016,1,4,16,30,0.0,27.0,1.3,9.0,27.0,25.95,14.61
2016,1,4,16,45,0.0,13.5,1.3,9.0,13.5,11.14,0.0
2016,1,4,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,3.0,2.45,8.0,3.0,0.0,0.0
2016,1,5,7,30,0.0,6.0,2.4,8.0,6.0,5.12,0.0
2016,1,5,7,45,0.5,21.0,2.35,8.5,21.5,17.15,5.5
2016,1,5,8,0,1.0,36.0,2.3,9.0,37.0,28.89,19.48
2016,1,5,8,15,13.0,53.5,2.35,9.0,56.0,42.3,32.22
2016,1,5,8,30,25.0,71.0,2.4,9.0,75.0,54.63,43.79
2016,1,5,8,45,33.0,87.5,2.45,9.0,95.0,66.57,54.87
2016,1,5,9,0,41.0,104.0,2.5,9.0,115.0,78.29,65.58
2016,1,5,9,15,45.5,119.5,2.6,9.0,133.5,89.16,75.37
2016,1,5,9,30,50.0,135.0,2.7,9.0,152.0,99.79,84.83
2016,1,5,9,45,32.0,140.0,2.85,9.5,151.5,103.86,88.17
2016,1,5,10,0,14.0,145.0,3.0,10.0,151.0,111.86,94.97
2016,1,5,10,15,7.0,89.0,3.15,10.0,92.0,73.11,60.28
2016,1,5,10,30,0.0,33.0,3.3,10.0,33.0,27.26,18.0
2016,1,5,10,45,0.0,85.0,3.5,10.5,85.0,70.42,55.0
2016,1,5,11,0,0.0,137.0,3.7,11.0,137.0,110.59,88.85
2016,1,5,11,15,0.5,147.5,3.8,10.5,148.0,119.48,96.37
2016,1,5,11,30,1.0,158.0,3.9,10.0,159.0,128.61,104.15
2016,1,5,11,45,0.5,104.5,4.05,10.0,105.0,86.63,68.61
2016,1,5,12,0,0.0,51.0,4.2,10.0,51.0,42.24,30.73
2016,1,5,12,15,0.0,81.0,4.2,9.5,81.0,67.27,52.27
2016,1,5,12,30,0.0,111.0,4.2,9.0,111.0,92.33,73.79
2016,1,5,12,45,0.0,59.5,4.2,9.0,59.5,49.32,36.97
2016,1,5,13,0,0.0,8.0,4.2,9.0,8.0,6.6,0.07
2016,1,5,13,15,0.0,33.0,4.15,9.0,33.0,27.28,18.03
2016,1,5,13,30,0.0,58.0,4.1,9.0,58.0,48.05,36.02
2016,1,5,13,45,0.0,70.5,4.05,9.0,70.5,58.47,45.06
2016,1,5,14,0,0.0,83.0,4.0,9.0,83.0,69.12,54.33
2016,1,5,14,15,0.0,101.5,3.85,8.5,101.5,86.34,69.38
2016,1,5,14,30,0.0,120.0,3.7,8.0,120.0,105.45,86.11
2016,1,5,14,45,0.0,108.5,3.55,8.0,108.5,95.76,77.87
2016,1,5,15,0,0.0,97.0,3.4,8.0,97.0,85.99,69.52
2016,1,5,15,15,0.0,84.5,3.1,7.5,84.5,75.08,60.21
2016,1,5,15,30,0.0,72.0,2.8,7.0,72.0,64.07,50.65
2016,1,5,15,45,0.0,58.5,2.55,7.0,58.5,51.75,39.72
2016,1,5,16,0,0.0,45.0,2.3,7.0,45.0,39.14,28.42
2016,1,5,16,15,0.0,32.0,2.05,6.5,32.0,26.69,17.24
2016,1,5,16,30,0.0,19.0,1.8,6.0,19.0,15.67,6.88
2016,1,5,16,45,0.0,9.5,1.6,6.0,9.5,7.82,0.0
2016,1,5,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,1.0,3.55,8.0,1.0,0.0,0.0
2016,1,6,7,30,0.0,2.0,3.4,8.0,2.0,1.71,0.0
2016,1,6,7,45,0.0,10.0,3.25,8.0,10.0,8.22,0.0
2016,1,6,8,0,0.0,18.0,3.1,8.0,18.0,14.83,7.3
2016,1,6,8,15,0.0,29.0,3.1,8.0,29.0,23.94,15.89
2016,1,6,8,30,0.0,40.0,3.1,8.0,40.0,33.07,24.46
2016,1,6,8,45,0.0,52.0,3.1,8.0,52.0,42.9,33.6
2016,1,6,9,0,0.0,64.0,3.1,8.0,64.0,52.4,42.35
2016,1,6,9,15,0.0,75.0,3.1,8.0,75.0,61.07,50.25
2016,1,6,9,30,0.0,86.0,3.1,8.0,86.0,69.66,57.98
2016,1,6,9,45,0.0,46.0,3.15,8.0,46.0,38.03,29.15
2016,1,6,10,0,0.0,6.0,3.2,8.0,6.0,4.94,0.0
2016,1,6,10,15,209.5,84.0,3.35,8.0,176.5,57.25,46.51
2016,1,6,10,30,419.0,162.0,3.5,8.0,347.0,127.07,94.6
2016,1,6,10,45,261.0,188.0,3.65,8.5,305.0,159.85,120.74
2016,1,6,11,0,103.0,214.0,3.8,9.0,263.0,176.86,140.63
2016,1,6,11,15,51.5,175.0,3.8,9.0,199.5,148.63,119.26
2016,1,6,11,30,0.0,136.0,3.8,9.0,136.0,111.24,89.82
2016,1,6,11,45,0.5,148.5,3.85,9.0,149.0,121.89,98.82
2016,1,6,12,0,1.0,161.0,3.9,9.0,162.0,132.86,108.04
2016,1,6,12,15,1.5,161.5,3.85,9.0,162.5,134.36,109.28
2016,1,6,12,30,2.0,162.0,3.8,9.0,163.0,135.9,110.61
2016,1,6,12,45,1.0,115.5,3.8,9.0,116.0,96.8,77.54
2016,1,6,13,0,0.0,69.0,3.8,9.0,69.0,57.23,43.8
2016,1,6,13,15,0.0,97.5,3.7,8.5,97.5,81.34,64.66
2016,1,6,13,30,0.0,126.0,3.6,8.0,126.0,106.66,86.55
2016,1,6,13,45,0.5,135.0,3.5,8.0,135.5,115.93,94.57
2016,1,6,14,0,1.0,144.0,3.4,8.0,145.0,126.02,103.34
2016,1,6,14,15,0.5,106.0,3.25,8.0,106.5,90.81,73.3
2016,1,6,14,30,0.0,68.0,3.1,8.0,68.0,56.37,43.63
2016,1,6,14,45,0.0,61.5,3.0,8.0,61.5,50.94,39.01
2016,1,6,15,0,0.0,55.0,2.9,8.0,55.0,45.52,34.33
2016,1,6,15,15,0.0,47.5,2.65,7.5,47.5,39.28,28.95
2016,1,6,15,30,0.0,40.0,2.4,7.0,40.0,33.04,23.5
2016,1,6,15,45,0.0,32.0,2.2,6.5,32.0,26.4,17.62
2016,1,6,16,0,0.0,24.0,2.0,6.0,24.0,19.77,11.68
2016,1,6,16,15,0.0,17.0,1.95,6.0,17.0,13.99,6.4
2016,1,6,16,30,0.0,10.0,1.9,6.0,10.0,8.21,0.99
2016,1,6,16,45,0.0,5.0,1.85,6.0,5.0,4.1,0.0
2016,1,6,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.5,4.0,11.0,9.39,0.0
2016,1,7,7,45,127.0,26.5,0.5,4.5,40.5,20.5,8.0
2016,1,7,8,0,254.0,42.0,0.5,5.0,70.0,32.37,23.0
2016,1,7,8,15,345.5,53.0,0.4,5.5,109.0,40.65,31.31
2016,1,7,8,30,437.0,64.0,0.3,6.0,148.0,51.73,41.79
2016,1,7,8,45,517.5,68.0,0.2,6.5,190.5,53.98,44.02
2016,1,7,9,0,598.0,72.0,0.1,7.0,233.0,56.47,46.34
2016,1,7,9,15,637.5,77.0,0.3,7.0,271.0,59.58,49.14
2016,1,7,9,30,677.0,82.0,0.5,7.0,309.0,62.72,51.92
2016,1,7,9,45,753.5,73.0,0.7,7.5,350.0,60.95,50.12
2016,1,7,10,0,830.0,64.0,0.9,8.0,391.0,54.19,43.82
2016,1,7,10,15,846.0,66.0,1.0,8.0,419.5,55.54,44.96
2016,1,7,10,30,862.0,68.0,1.1,8.0,448.0,91.82,54.54
2016,1,7,10,45,659.5,120.0,1.2,8.0,419.0,150.15,96.13
2016,1,7,11,0,457.0,172.0,1.3,8.0,390.0,195.54,140.01
2016,1,7,11,15,677.0,121.5,1.4,8.0,455.5,232.68,162.5
2016,1,7,11,30,897.0,71.0,1.5,8.0,521.0,290.23,205.72
2016,1,7,11,45,901.0,71.0,1.6,8.5,528.0,336.44,248.86
2016,1,7,12,0,905.0,71.0,1.7,9.0,535.0,381.23,290.55
2016,1,7,12,15,619.0,143.5,1.8,9.0,460.5,375.54,296.17
2016,1,7,12,30,333.0,216.0,1.9,9.0,386.0,337.2,271.91
2016,1,7,12,45,282.0,219.5,2.0,9.0,362.0,335.19,272.79
2016,1,7,13,0,231.0,223.0,2.1,9.0,338.0,321.24,263.21
2016,1,7,13,15,544.0,150.0,2.15,9.0,409.0,449.72,369.15
2016,1,7,13,30,857.0,77.0,2.2,9.0,480.0,578.85,473.83
2016,1,7,13,45,625.5,120.0,2.25,9.0,407.0,514.79,424.15
2016,1,7,14,0,394.0,163.0,2.3,9.0,334.0,429.61,356.69
2016,1,7,14,15,381.5,155.0,2.25,8.5,311.0,426.67,356.66
2016,1,7,14,30,369.0,147.0,2.2,8.0,288.0,408.7,344.07
2016,1,7,14,45,362.0,133.5,2.15,8.0,261.5,412.18,347.8
2016,1,7,15,0,355.0,120.0,2.1,8.0,235.0,400.72,339.27
2016,1,7,15,15,515.0,87.5,1.85,7.5,231.0,482.97,408.83
2016,1,7,15,30,675.0,55.0,1.6,7.0,227.0,554.65,467.05
2016,1,7,15,45,613.5,50.5,1.35,7.0,185.0,514.43,431.31
2016,1,7,16,0,552.0,46.0,1.1,7.0,143.0,467.36,389.43
2016,1,7,16,15,457.5,38.0,1.05,6.5,103.0,392.48,324.51
2016,1,7,16,30,363.0,30.0,1.0,6.0,63.0,318.18,250.39
2016,1,7,16,45,181.5,15.0,1.0,5.5,31.5,162.11,12.33
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,4.5,0.4,4.0,4.5,0.0,0.0
2016,1,8,7,30,0.0,9.0,0.4,4.0,9.0,7.68,0.0
2016,1,8,7,45,68.5,24.0,0.45,4.0,31.5,18.85,7.0
2016,1,8,8,0,137.0,39.0,0.5,4.0,54.0,30.25,21.23
2016,1,8,8,15,161.5,56.0,0.45,4.5,81.5,42.67,33.27
2016,1,8,8,30,186.0,73.0,0.4,5.0,109.0,54.78,44.72
2016,1,8,8,45,206.0,89.0,0.4,5.5,137.5,65.9,55.05
2016,1,8,9,0,226.0,105.0,0.4,6.0,166.0,76.73,64.89
2016,1,8,9,15,236.5,120.0,0.5,6.5,192.0,86.57,73.64
2016,1,8,9,30,247.0,135.0,0.6,7.0,218.0,96.14,82.02
2016,1,8,9,45,333.0,137.5,0.7,7.5,261.5,98.63,83.95
2016,1,8,10,0,419.0,140.0,0.8,8.0,305.0,97.2,82.38
2016,1,8,10,15,372.5,159.5,0.9,8.5,314.5,112.43,95.6
2016,1,8,10,30,326.0,179.0,1.0,9.0,324.0,136.77,104.29
2016,1,8,10,45,242.0,198.0,1.1,9.5,308.5,164.02,123.96
2016,1,8,11,0,158.0,217.0,1.2,10.0,293.0,184.69,143.28
2016,1,8,11,15,182.0,222.5,1.2,10.0,312.5,206.78,160.61
2016,1,8,11,30,206.0,228.0,1.2,10.0,332.0,231.01,180.41
2016,1,8,11,45,204.5,232.5,1.2,10.0,336.5,248.99,196.35
2016,1,8,12,0,203.0,237.0,1.2,10.0,341.0,266.55,211.94
2016,1,8,12,15,208.5,236.0,1.1,10.0,343.0,281.96,225.41
2016,1,8,12,30,214.0,235.0,1.0,10.0,345.0,297.23,238.66
2016,1,8,12,45,213.5,230.5,0.9,10.5,339.0,306.48,246.56
2016,1,8,13,0,213.0,226.0,0.8,11.0,333.0,314.93,253.67
2016,1,8,13,15,209.5,220.0,0.7,10.5,322.5,319.59,258.56
2016,1,8,13,30,206.0,214.0,0.6,10.0,312.0,323.28,262.58
2016,1,8,13,45,186.5,205.0,0.55,10.0,290.5,313.5,255.43
2016,1,8,14,0,167.0,196.0,0.5,10.0,269.0,301.97,246.81
2016,1,8,14,15,169.0,181.0,0.45,10.0,250.5,295.9,242.81
2016,1,8,14,30,171.0,166.0,0.4,10.0,232.0,288.83,237.9
2016,1,8,14,45,160.5,152.5,0.35,10.0,210.0,274.3,226.65
2016,1,8,15,0,150.0,139.0,0.3,10.0,188.0,258.79,214.44
2016,1,8,15,15,142.0,122.0,0.3,9.5,163.5,239.47,199.48
2016,1,8,15,30,134.0,105.0,0.3,9.0,139.0,219.1,183.19
2016,1,8,15,45,118.0,87.5,0.3,8.5,113.5,191.53,160.13
2016,1,8,16,0,102.0,70.0,0.3,8.0,88.0,163.01,135.5
2016,1,8,16,15,78.0,52.0,0.4,7.5,63.5,127.13,103.76
2016,1,8,16,30,54.0,34.0,0.5,7.0,39.0,89.53,68.35
2016,1,8,16,45,27.0,17.0,0.65,7.0,19.5,41.93,4.87
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.35,5.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.5,5.0,6.0,5.12,0.0
2016,1,9,7,45,0.0,21.0,2.65,5.5,21.0,17.17,5.85
2016,1,9,8,0,0.0,36.0,2.8,6.0,36.0,28.92,19.8
2016,1,9,8,15,9.5,53.5,2.85,6.0,55.0,42.33,32.67
2016,1,9,8,30,19.0,71.0,2.9,6.0,74.0,54.67,44.36
2016,1,9,8,45,26.0,87.5,2.95,6.5,93.5,66.62,55.46
2016,1,9,9,0,33.0,104.0,3.0,7.0,113.0,78.34,66.14
2016,1,9,9,15,37.5,119.0,3.0,7.0,131.0,88.92,75.74
2016,1,9,9,30,42.0,134.0,3.0,7.0,149.0,99.28,85.02
2016,1,9,9,45,51.0,149.5,3.0,7.0,169.0,109.75,94.29
2016,1,9,10,0,60.0,165.0,3.0,7.0,189.0,119.97,103.27
2016,1,9,10,15,30.5,156.5,2.95,7.0,168.5,115.76,99.3
2016,1,9,10,30,1.0,148.0,2.9,7.0,148.0,116.13,95.04
2016,1,9,10,45,56.0,182.0,2.85,7.5,209.0,142.34,114.71
2016,1,9,11,0,111.0,216.0,2.8,8.0,270.0,179.22,142.56
2016,1,9,11,15,73.0,210.5,2.7,8.0,246.5,177.82,143.07
2016,1,9,11,30,35.0,205.0,2.6,8.0,223.0,171.59,139.57
2016,1,9,11,45,28.5,202.0,2.55,8.0,216.5,172.21,140.47
2016,1,9,12,0,22.0,199.0,2.5,8.0,210.0,170.49,139.34
2016,1,9,12,15,18.5,194.0,2.3,8.0,203.5,167.55,137.03
2016,1,9,12,30,15.0,189.0,2.1,8.0,197.0,164.04,134.22
2016,1,9,12,45,7.5,153.5,1.95,8.5,157.5,132.08,107.32
2016,1,9,13,0,0.0,118.0,1.8,9.0,118.0,98.7,79.07
2016,1,9,13,15,0.0,123.0,1.7,9.0,123.0,103.39,83.17
2016,1,9,13,30,0.0,128.0,1.6,9.0,128.0,108.33,87.43
2016,1,9,13,45,0.0,114.0,1.5,9.0,114.0,96.37,77.38
2016,1,9,14,0,0.0,100.0,1.4,9.0,100.0,84.23,67.17
2016,1,9,14,15,0.0,114.0,1.35,9.0,114.0,97.83,78.93
2016,1,9,14,30,0.0,128.0,1.3,9.0,128.0,112.95,91.94
2016,1,9,14,45,0.0,116.5,1.3,9.0,116.5,103.39,83.92
2016,1,9,15,0,0.0,105.0,1.3,9.0,105.0,93.78,75.84
2016,1,9,15,15,0.0,91.5,1.25,8.5,91.5,81.95,65.87
2016,1,9,15,30,0.0,78.0,1.2,8.0,78.0,69.98,55.61
2016,1,9,15,45,0.0,64.0,1.15,8.0,64.0,57.25,44.42
2016,1,9,16,0,0.0,50.0,1.1,8.0,50.0,44.22,32.83
2016,1,9,16,15,0.0,36.0,1.1,8.0,36.0,30.75,20.77
2016,1,9,16,30,0.0,22.0,1.1,8.0,22.0,18.16,9.3
2016,1,9,16,45,0.0,11.0,1.1,8.0,11.0,9.05,0.0
2016,1,9,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.95,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.1,5.0,14.0,11.95,0.0
2016,1,10,7,45,223.0,23.0,1.3,5.5,47.5,18.98,7.21
2016,1,10,8,0,446.0,32.0,1.5,6.0,81.0,26.49,17.72
2016,1,10,8,15,529.0,38.5,1.5,6.0,122.5,31.51,22.94
2016,1,10,8,30,612.0,45.0,1.5,6.0,164.0,39.8,30.87
2016,1,10,8,45,667.5,49.0,1.55,6.5,206.5,42.93,33.88
2016,1,10,9,0,723.0,53.0,1.6,7.0,249.0,46.14,36.82
2016,1,10,9,15,756.0,56.5,1.55,7.5,288.0,48.78,39.16
2016,1,10,9,30,789.0,60.0,1.5,8.0,327.0,51.42,41.45
2016,1,10,9,45,817.0,61.0,1.5,8.5,362.0,52.07,41.88
2016,1,10,10,0,845.0,62.0,1.5,9.0,397.0,52.8,42.37
2016,1,10,10,15,523.0,129.0,1.4,9.5,341.5,90.32,75.79
2016,1,10,10,30,201.0,196.0,1.3,10.0,286.0,145.34,114.01
2016,1,10,10,45,288.5,193.5,1.2,10.5,329.0,165.36,122.74
2016,1,10,11,0,376.0,191.0,1.1,11.0,372.0,197.72,143.61
2016,1,10,11,15,346.5,203.0,1.0,11.0,374.0,225.1,167.76
2016,1,10,11,30,317.0,215.0,0.9,11.0,376.0,249.5,190.18
2016,1,10,11,45,364.5,209.0,0.8,11.5,396.5,280.13,214.82
2016,1,10,12,0,412.0,203.0,0.7,12.0,417.0,317.11,244.71
2016,1,10,12,15,239.5,215.0,0.65,12.0,339.5,280.56,220.86
2016,1,10,12,30,67.0,227.0,0.6,12.0,262.0,222.37,177.56
2016,1,10,12,45,57.0,219.5,0.55,12.0,249.0,217.32,174.25
2016,1,10,13,0,47.0,212.0,0.5,12.0,236.0,211.02,169.52
2016,1,10,13,15,23.5,160.0,0.45,12.0,172.0,154.43,123.85
2016,1,10,13,30,0.0,108.0,0.4,12.0,108.0,90.61,71.22
2016,1,10,13,45,35.5,148.5,0.4,12.0,164.5,156.1,126.51
2016,1,10,14,0,71.0,189.0,0.4,12.0,221.0,223.9,182.15
2016,1,10,14,15,35.5,159.0,0.35,11.5,175.0,174.4,141.55
2016,1,10,14,30,0.0,129.0,0.3,11.0,129.0,113.8,91.32
2016,1,10,14,45,0.0,117.5,0.25,11.0,117.5,104.25,83.7
2016,1,10,15,0,0.0,106.0,0.2,11.0,106.0,94.65,75.75
2016,1,10,15,15,0.0,92.5,0.15,10.5,92.5,82.84,65.96
2016,1,10,15,30,0.0,79.0,0.1,10.0,79.0,70.88,55.88
2016,1,10,15,45,0.0,65.0,0.1,9.5,65.0,58.17,44.98
2016,1,10,16,0,0.0,51.0,0.1,9.0,51.0,45.17,33.61
2016,1,10,16,15,0.0,37.5,0.15,8.5,37.5,32.38,22.22
2016,1,10,16,30,0.0,24.0,0.2,8.0,24.0,19.82,10.82
2016,1,10,16,45,0.0,12.0,0.25,8.0,12.0,9.88,0.0
2016,1,10,17,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.5,0.7,7.0,5.5,0.0,0.0
2016,1,11,7,30,0.0,11.0,0.7,7.0,11.0,9.39,0.0
2016,1,11,7,45,119.0,24.0,0.7,7.5,37.0,18.57,7.01
2016,1,11,8,0,238.0,37.0,0.7,8.0,63.0,28.54,19.4
2016,1,11,8,15,280.0,51.5,0.8,8.5,96.0,39.23,29.65
2016,1,11,8,30,322.0,66.0,0.9,9.0,129.0,49.65,39.39
2016,1,11,8,45,350.5,79.0,1.0,9.5,162.0,58.65,47.67
2016,1,11,9,0,379.0,92.0,1.1,10.0,195.0,67.42,55.57
2016,1,11,9,15,398.0,103.0,1.05,10.0,225.5,74.51,61.92
2016,1,11,9,30,417.0,114.0,1.0,10.0,256.0,81.42,68.03
2016,1,11,9,45,547.0,100.5,0.95,10.5,306.5,74.12,61.26
2016,1,11,10,0,677.0,87.0,0.9,11.0,357.0,64.32,52.31
2016,1,11,10,15,625.5,108.5,0.8,11.0,371.5,78.35,64.69
2016,1,11,10,30,574.0,130.0,0.7,11.0,386.0,112.79,78.25
2016,1,11,10,45,558.5,142.0,0.65,11.5,401.0,153.8,101.73
2016,1,11,11,0,543.0,154.0,0.6,12.0,416.0,194.76,132.84
2016,1,11,11,15,455.0,180.5,0.6,12.0,405.0,230.08,166.09
2016,1,11,11,30,367.0,207.0,0.6,12.0,394.0,256.06,192.32
2016,1,11,11,45,321.5,218.5,0.6,12.5,384.0,274.62,210.29
2016,1,11,12,0,276.0,230.0,0.6,13.0,374.0,288.85,224.17
2016,1,11,12,15,279.5,229.5,0.7,13.0,375.0,308.12,241.32
2016,1,11,12,30,283.0,229.0,0.8,13.0,376.0,326.97,257.98
2016,1,11,12,45,324.5,217.5,0.9,13.0,384.0,353.37,280.33
2016,1,11,13,0,366.0,206.0,1.0,13.0,392.0,381.32,304.01
2016,1,11,13,15,356.5,201.0,1.05,13.0,377.5,389.25,311.88
2016,1,11,13,30,347.0,196.0,1.1,13.0,363.0,395.34,318.27
2016,1,11,13,45,289.5,194.0,1.15,13.0,329.0,374.15,302.78
2016,1,11,14,0,232.0,192.0,1.2,13.0,295.0,337.79,275.06
2016,1,11,14,15,324.5,166.0,1.15,13.0,299.5,390.92,319.4
2016,1,11,14,30,417.0,140.0,1.1,13.0,304.0,447.41,365.29
2016,1,11,14,45,405.0,129.5,1.05,13.0,277.0,438.46,358.77
2016,1,11,15,0,393.0,119.0,1.0,13.0,250.0,427.34,350.86
2016,1,11,15,15,379.0,105.0,0.95,12.5,219.0,408.73,337.41
2016,1,11,15,30,365.0,91.0,0.9,12.0,188.0,388.01,321.72
2016,1,11,15,45,480.0,67.5,0.85,11.5,171.5,446.55,369.33
2016,1,11,16,0,595.0,44.0,0.8,11.0,155.0,492.11,403.49
2016,1,11,16,15,509.0,37.0,0.8,10.5,114.5,429.66,349.94
2016,1,11,16,30,423.0,30.0,0.8,10.0,74.0,361.26,286.36
2016,1,11,16,45,211.5,15.0,0.85,10.0,37.0,187.09,92.38
2016,1,11,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
