Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,2.85,10.0,1.5,1.28,0.0
2016,1,22,7,30,0.0,3.0,2.8,10.0,3.0,2.56,0.0
2016,1,22,7,45,0.0,9.0,2.8,10.0,9.0,7.39,0.21
2016,1,22,8,0,0.0,15.0,2.8,10.0,15.0,12.34,5.23
2016,1,22,8,15,0.0,22.5,2.9,10.0,22.5,18.53,11.03
2016,1,22,8,30,0.0,30.0,3.0,10.0,30.0,24.74,16.82
2016,1,22,8,45,0.0,37.5,3.1,10.5,37.5,30.96,22.51
2016,1,22,9,0,0.0,45.0,3.2,11.0,45.0,37.19,28.13
2016,1,22,9,15,0.0,52.0,3.3,11.0,52.0,43.02,33.37
2016,1,22,9,30,0.0,59.0,3.4,11.0,59.0,48.85,38.56
2016,1,22,9,45,0.0,74.0,3.5,11.5,74.0,61.38,49.62
2016,1,22,10,0,0.0,89.0,3.6,12.0,89.0,73.08,59.81
2016,1,22,10,15,0.0,110.0,3.55,12.0,110.0,88.95,73.73
2016,1,22,10,30,0.0,131.0,3.5,12.0,131.0,104.81,83.64
2016,1,22,10,45,0.0,143.5,3.45,12.5,143.5,114.9,91.77
2016,1,22,11,0,0.0,156.0,3.4,13.0,156.0,125.15,99.99
2016,1,22,11,15,167.5,192.5,3.4,13.0,282.5,184.42,141.94
2016,1,22,11,30,335.0,229.0,3.4,13.0,409.0,266.37,203.75
2016,1,22,11,45,333.0,233.5,3.45,13.0,415.0,291.89,226.62
2016,1,22,12,0,331.0,238.0,3.5,13.0,421.0,316.73,249.0
2016,1,22,12,15,225.0,247.5,3.4,13.0,372.0,299.55,238.74
2016,1,22,12,30,119.0,257.0,3.3,13.0,323.0,275.41,221.38
2016,1,22,12,45,83.0,243.0,3.25,13.0,289.0,250.15,201.83
2016,1,22,13,0,47.0,229.0,3.2,13.0,255.0,225.76,182.44
2016,1,22,13,15,239.0,213.0,2.95,12.5,337.5,339.93,277.11
2016,1,22,13,30,431.0,197.0,2.7,12.0,420.0,460.54,375.28
2016,1,22,13,45,462.0,180.5,2.5,12.0,410.5,482.12,393.19
2016,1,22,14,0,493.0,164.0,2.3,12.0,401.0,502.83,410.82
2016,1,22,14,15,246.5,122.0,2.05,11.5,240.5,296.21,245.98
2016,1,22,14,30,0.0,80.0,1.8,11.0,80.0,66.48,51.36
2016,1,22,14,45,0.0,79.0,1.6,11.0,79.0,65.82,51.17
2016,1,22,15,0,0.0,78.0,1.4,11.0,78.0,65.32,50.86
2016,1,22,15,15,0.0,69.5,1.3,11.0,69.5,57.9,44.57
2016,1,22,15,30,0.0,61.0,1.2,11.0,61.0,50.54,38.28
2016,1,22,15,45,0.0,51.5,1.15,11.0,51.5,42.62,31.43
2016,1,22,16,0,0.0,42.0,1.1,11.0,42.0,34.72,24.51
2016,1,22,16,15,0.0,32.5,1.1,10.5,32.5,26.83,17.55
2016,1,22,16,30,0.0,23.0,1.1,10.0,23.0,18.96,10.54
2016,1,22,16,45,0.0,14.5,1.1,10.0,14.5,11.93,4.05
2016,1,22,17,0,0.0,6.0,1.1,10.0,6.0,4.92,0.0
2016,1,22,17,15,0.0,3.0,1.1,9.5,3.0,2.56,0.0
2016,1,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,7,15,54.0,8.5,1.85,6.5,10.5,7.26,0.0
2016,1,23,7,30,108.0,17.0,2.1,7.0,21.0,14.51,0.0
2016,1,23,7,45,251.0,29.5,2.35,7.5,56.5,24.48,14.17
2016,1,23,8,0,394.0,42.0,2.6,8.0,92.0,34.67,25.14
2016,1,23,8,15,479.5,50.0,2.75,8.0,135.0,40.59,31.08
2016,1,23,8,30,565.0,58.0,2.9,8.0,178.0,46.53,36.81
2016,1,23,8,45,282.5,59.0,3.1,8.5,119.0,43.7,34.32
2016,1,23,9,0,0.0,60.0,3.3,9.0,60.0,49.71,39.75
2016,1,23,9,15,0.0,69.0,3.35,9.0,69.0,56.96,46.29
2016,1,23,9,30,0.0,78.0,3.4,9.0,78.0,64.15,52.71
2016,1,23,9,45,111.5,130.0,3.5,9.5,177.5,96.02,81.08
2016,1,23,10,0,223.0,182.0,3.6,10.0,277.0,128.29,109.34
2016,1,23,10,15,512.5,137.5,3.6,10.0,375.5,94.81,79.44
2016,1,23,10,30,802.0,93.0,3.6,10.0,474.0,104.36,64.42
2016,1,23,10,45,450.0,163.0,3.6,10.5,378.5,159.78,111.4
2016,1,23,11,0,98.0,233.0,3.6,11.0,283.0,189.79,150.07
2016,1,23,11,15,49.0,178.0,3.6,11.0,203.0,150.9,119.98
2016,1,23,11,30,0.0,123.0,3.6,11.0,123.0,101.19,80.39
2016,1,23,11,45,62.5,191.0,3.6,11.0,226.0,174.5,139.9
2016,1,23,12,0,125.0,259.0,3.6,11.0,329.0,257.56,207.17
2016,1,23,12,15,485.0,180.5,3.6,10.5,450.5,357.18,284.8
2016,1,23,12,30,845.0,102.0,3.6,10.0,572.0,479.58,383.37
2016,1,23,12,45,620.5,161.0,3.6,10.0,504.0,462.32,373.99
2016,1,23,13,0,396.0,220.0,3.6,10.0,436.0,414.92,338.69
2016,1,23,13,15,198.0,121.0,3.6,10.0,229.0,229.21,189.49
2016,1,23,13,30,0.0,22.0,3.6,10.0,22.0,18.18,10.0
2016,1,23,13,45,0.0,84.5,3.65,10.0,84.5,70.19,54.72
2016,1,23,14,0,0.0,147.0,3.7,10.0,147.0,126.5,102.6
2016,1,23,14,15,0.0,138.5,3.65,10.0,138.5,119.74,97.0
2016,1,23,14,30,0.0,130.0,3.6,10.0,130.0,112.96,91.45
2016,1,23,14,45,38.0,143.5,3.6,10.0,158.0,165.39,137.23
2016,1,23,15,0,76.0,157.0,3.6,10.0,186.0,213.9,179.34
2016,1,23,15,15,69.0,141.5,3.35,9.5,165.5,196.77,165.32
2016,1,23,15,30,62.0,126.0,3.1,9.0,145.0,179.21,150.81
2016,1,23,15,45,56.5,107.5,2.9,8.5,123.0,158.1,133.0
2016,1,23,16,0,51.0,89.0,2.7,8.0,101.0,136.27,114.15
2016,1,23,16,15,39.5,70.5,2.45,7.5,78.5,109.37,90.26
2016,1,23,16,30,28.0,52.0,2.2,7.0,56.0,81.46,65.07
2016,1,23,16,45,14.0,34.0,1.95,7.0,36.0,50.99,36.8
2016,1,23,17,0,0.0,16.0,1.7,7.0,16.0,13.21,0.0
2016,1,23,17,15,0.0,8.0,1.7,6.5,8.0,6.83,0.0
2016,1,23,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,15,72.5,8.0,1.4,5.5,11.0,6.83,0.0
2016,1,24,7,30,145.0,16.0,1.6,6.0,22.0,13.66,0.0
2016,1,24,7,45,272.5,28.5,1.8,6.5,57.5,23.56,13.72
2016,1,24,8,0,400.0,41.0,2.0,7.0,93.0,33.73,24.47
2016,1,24,8,15,480.5,49.5,2.05,7.0,136.0,40.1,30.81
2016,1,24,8,30,561.0,58.0,2.1,7.0,179.0,46.44,36.91
2016,1,24,8,45,611.5,64.0,2.2,7.0,222.0,50.51,40.77
2016,1,24,9,0,662.0,70.0,2.3,7.0,265.0,54.57,44.52
2016,1,24,9,15,696.0,74.0,2.3,7.0,305.0,56.95,46.65
2016,1,24,9,30,730.0,78.0,2.3,7.0,345.0,59.35,48.75
2016,1,24,9,45,560.5,118.5,2.3,7.5,336.0,84.55,71.33
2016,1,24,10,0,391.0,159.0,2.3,8.0,327.0,108.06,92.04
2016,1,24,10,15,408.0,168.5,2.3,8.0,354.0,113.21,96.38
2016,1,24,10,30,425.0,178.0,2.3,8.0,381.0,138.25,102.55
2016,1,24,10,45,429.0,187.5,2.35,8.0,400.5,174.7,125.49
2016,1,24,11,0,433.0,197.0,2.4,8.0,420.0,211.51,154.31
2016,1,24,11,15,354.0,220.0,2.25,8.0,406.5,241.51,183.55
2016,1,24,11,30,275.0,243.0,2.1,8.0,393.0,261.69,204.81
2016,1,24,11,45,292.0,244.0,2.0,8.5,405.5,287.99,227.21
2016,1,24,12,0,309.0,245.0,1.9,9.0,418.0,315.31,250.41
2016,1,24,12,15,276.5,251.0,1.8,9.0,405.5,327.6,262.53
2016,1,24,12,30,244.0,257.0,1.7,9.0,393.0,331.6,267.49
2016,1,24,12,45,293.0,245.0,1.6,9.0,407.0,366.79,296.7
2016,1,24,13,0,342.0,233.0,1.5,9.0,421.0,399.17,323.58
2016,1,24,13,15,384.5,217.5,1.6,9.0,423.0,426.48,347.17
2016,1,24,13,30,427.0,202.0,1.7,9.0,425.0,464.71,379.26
2016,1,24,13,45,393.5,199.0,1.8,9.5,398.0,448.57,367.56
2016,1,24,14,0,360.0,196.0,1.9,10.0,371.0,439.5,361.27
2016,1,24,14,15,534.0,144.0,2.05,10.0,386.5,527.79,435.14
2016,1,24,14,30,708.0,92.0,2.2,10.0,402.0,612.5,505.1
2016,1,24,14,45,758.0,78.0,2.4,10.0,386.0,642.7,531.27
2016,1,24,15,0,808.0,64.0,2.6,10.0,370.0,673.61,557.03
2016,1,24,15,15,778.0,61.0,2.3,9.5,330.0,657.53,544.79
2016,1,24,15,30,748.0,58.0,2.0,9.0,290.0,638.05,529.77
2016,1,24,15,45,695.5,55.0,1.7,8.5,245.5,599.07,498.8
2016,1,24,16,0,643.0,52.0,1.4,8.0,201.0,557.15,464.32
2016,1,24,16,15,572.0,45.5,1.3,7.5,157.0,502.67,419.29
2016,1,24,16,30,501.0,39.0,1.2,7.0,113.0,441.51,366.22
2016,1,24,16,45,378.0,29.5,1.1,6.5,74.0,341.01,274.86
2016,1,24,17,0,255.0,20.0,1.0,6.0,35.0,228.05,98.45
2016,1,24,17,15,127.5,10.0,1.0,6.0,17.5,91.98,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,7,15,138.5,7.5,1.55,5.0,13.0,6.4,0.0
2016,1,25,7,30,277.0,15.0,1.6,5.0,26.0,13.57,0.0
2016,1,25,7,45,409.5,23.5,1.7,5.5,64.5,21.17,12.0
2016,1,25,8,0,542.0,32.0,1.8,6.0,103.0,28.78,20.19
2016,1,25,8,15,614.5,37.5,1.9,6.5,148.0,33.42,24.83
2016,1,25,8,30,687.0,43.0,2.0,7.0,193.0,38.1,29.31
2016,1,25,8,45,733.5,46.5,2.1,7.5,237.5,40.93,31.96
2016,1,25,9,0,780.0,50.0,2.2,8.0,282.0,43.8,34.54
2016,1,25,9,15,809.0,53.0,2.3,8.5,323.0,51.16,41.12
2016,1,25,9,30,838.0,56.0,2.4,9.0,364.0,54.11,43.63
2016,1,25,9,45,841.5,62.5,2.55,10.0,398.0,53.1,42.44
2016,1,25,10,0,845.0,69.0,2.7,11.0,432.0,57.6,46.2
2016,1,25,10,15,860.0,71.0,2.8,11.0,462.5,58.84,47.19
2016,1,25,10,30,875.0,73.0,2.9,11.0,493.0,101.32,58.91
2016,1,25,10,45,884.0,74.5,3.0,11.5,516.5,154.11,87.9
2016,1,25,11,0,893.0,76.0,3.1,12.0,540.0,206.93,128.15
2016,1,25,11,15,899.5,77.0,3.1,12.0,556.5,258.65,173.29
2016,1,25,11,30,906.0,78.0,3.1,12.0,573.0,309.69,220.15
2016,1,25,11,45,908.5,78.5,3.1,12.5,581.5,358.16,265.07
2016,1,25,12,0,911.0,79.0,3.1,13.0,590.0,405.14,308.21
2016,1,25,12,15,911.5,79.0,3.1,13.0,591.0,449.16,348.74
2016,1,25,12,30,912.0,79.0,3.1,13.0,592.0,491.1,386.7
2016,1,25,12,45,909.5,78.5,3.1,13.0,585.0,528.86,420.55
2016,1,25,13,0,907.0,78.0,3.1,13.0,578.0,563.98,451.55
2016,1,25,13,15,901.5,77.5,3.05,13.0,563.5,594.65,478.31
2016,1,25,13,30,896.0,77.0,3.0,13.0,549.0,622.26,502.16
2016,1,25,13,45,887.0,75.5,2.95,13.0,526.5,643.48,520.74
2016,1,25,14,0,878.0,74.0,2.9,13.0,504.0,661.3,536.42
2016,1,25,14,15,864.0,72.0,2.8,12.5,475.0,676.97,550.87
2016,1,25,14,30,850.0,70.0,2.7,12.0,446.0,684.33,558.97
2016,1,25,14,45,673.5,94.5,2.6,12.0,378.0,607.69,499.65
2016,1,25,15,0,497.0,119.0,2.5,12.0,310.0,513.42,425.58
2016,1,25,15,15,624.0,89.0,2.15,11.5,302.5,585.88,485.45
2016,1,25,15,30,751.0,59.0,1.8,11.0,295.0,643.68,529.62
2016,1,25,15,45,707.5,55.0,1.5,10.5,251.5,609.95,502.23
2016,1,25,16,0,664.0,51.0,1.2,10.0,208.0,573.35,472.14
2016,1,25,16,15,595.0,45.0,1.15,9.5,163.0,513.66,424.12
2016,1,25,16,30,526.0,39.0,1.1,9.0,118.0,460.71,378.61
2016,1,25,16,45,405.5,30.0,1.05,8.5,78.0,361.78,290.6
2016,1,25,17,0,285.0,21.0,1.0,8.0,38.0,252.03,129.75
2016,1,25,17,15,142.5,10.5,1.0,7.5,19.0,102.64,0.0
2016,1,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.15,4.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,7,15,120.0,8.5,0.8,4.0,13.5,7.26,0.0
2016,1,26,7,30,240.0,17.0,0.9,4.0,27.0,14.16,0.0
2016,1,26,7,45,374.0,27.0,1.0,4.5,66.0,22.37,13.26
2016,1,26,8,0,508.0,37.0,1.1,5.0,105.0,30.53,21.92
2016,1,26,8,15,584.0,43.5,1.2,5.5,150.0,38.64,29.74
2016,1,26,8,30,660.0,50.0,1.3,6.0,195.0,44.01,34.88
2016,1,26,8,45,709.5,54.0,1.45,6.5,240.5,47.04,37.72
2016,1,26,9,0,759.0,58.0,1.6,7.0,286.0,50.13,40.48
2016,1,26,9,15,790.5,61.0,1.65,7.5,327.5,52.27,42.3
2016,1,26,9,30,822.0,64.0,1.7,8.0,369.0,54.44,44.1
2016,1,26,9,45,842.5,66.5,1.8,9.0,406.0,56.1,45.32
2016,1,26,10,0,863.0,69.0,1.9,10.0,443.0,57.78,46.54
2016,1,26,10,15,878.0,71.0,1.9,10.5,474.0,66.07,53.74
2016,1,26,10,30,893.0,73.0,1.9,11.0,505.0,103.36,59.6
2016,1,26,10,45,904.5,73.5,1.9,11.5,529.5,156.76,88.9
2016,1,26,11,0,916.0,74.0,1.9,12.0,554.0,210.39,129.59
2016,1,26,11,15,922.5,75.0,1.9,12.0,570.5,263.35,175.59
2016,1,26,11,30,929.0,76.0,1.9,12.0,587.0,315.61,223.17
2016,1,26,11,45,932.0,76.5,1.9,12.5,595.5,365.42,268.77
2016,1,26,12,0,935.0,77.0,1.9,13.0,604.0,413.73,312.5
2016,1,26,12,15,935.0,77.0,1.9,13.0,605.0,458.67,353.24
2016,1,26,12,30,935.0,77.0,1.9,13.0,606.0,501.44,391.28
2016,1,26,12,45,928.5,77.5,1.95,13.5,598.0,539.15,423.96
2016,1,26,13,0,922.0,78.0,2.0,14.0,590.0,573.92,453.47
2016,1,26,13,15,916.5,77.5,2.0,14.0,575.0,605.18,480.25
2016,1,26,13,30,911.0,77.0,2.0,14.0,560.0,633.34,504.14
2016,1,26,13,45,725.0,118.0,2.05,14.0,492.5,594.95,476.34
2016,1,26,14,0,539.0,159.0,2.1,14.0,425.0,532.46,429.48
2016,1,26,14,15,497.0,157.5,2.05,13.5,392.0,519.85,422.09
2016,1,26,14,30,455.0,156.0,2.0,13.0,359.0,503.68,411.29
2016,1,26,14,45,525.0,129.0,1.95,13.0,345.5,535.57,438.68
2016,1,26,15,0,595.0,102.0,1.9,13.0,332.0,573.06,469.71
2016,1,26,15,15,680.5,81.0,1.65,12.5,317.5,619.51,506.74
2016,1,26,15,30,766.0,60.0,1.4,12.0,303.0,658.16,535.29
2016,1,26,15,45,722.0,56.0,1.2,11.5,258.5,623.98,508.54
2016,1,26,16,0,678.0,52.0,1.0,11.0,214.0,586.85,479.06
2016,1,26,16,15,610.5,46.0,1.0,10.5,169.0,527.94,432.74
2016,1,26,16,30,543.0,40.0,1.0,10.0,124.0,475.73,388.74
2016,1,26,16,45,422.5,31.0,1.0,9.5,82.5,376.07,301.93
2016,1,26,17,0,302.0,22.0,1.0,9.0,41.0,267.44,154.88
2016,1,26,17,15,151.0,11.0,0.95,8.5,20.5,109.1,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.35,6.5,13.5,11.52,0.0
2016,1,27,7,30,0.0,27.0,0.4,7.0,27.0,20.54,0.0
2016,1,27,7,45,241.5,32.5,0.45,7.5,65.5,25.24,15.67
2016,1,27,8,0,483.0,38.0,0.5,8.0,104.0,31.24,22.34
2016,1,27,8,15,560.5,45.0,0.5,8.5,149.5,36.55,27.55
2016,1,27,8,30,638.0,52.0,0.5,9.0,195.0,41.86,32.57
2016,1,27,8,45,681.5,58.0,0.55,9.5,239.0,50.21,40.18
2016,1,27,9,0,725.0,64.0,0.6,10.0,283.0,54.79,44.23
2016,1,27,9,15,758.0,67.5,0.6,10.0,325.0,57.16,46.31
2016,1,27,9,30,791.0,71.0,0.6,10.0,367.0,59.56,48.37
2016,1,27,9,45,714.5,89.5,0.65,10.5,376.5,66.32,54.19
2016,1,27,10,0,638.0,108.0,0.7,11.0,386.0,77.56,63.92
2016,1,27,10,15,659.5,111.0,0.65,11.5,416.0,78.68,64.61
2016,1,27,10,30,681.0,114.0,0.6,12.0,446.0,110.67,70.31
2016,1,27,10,45,610.5,143.0,0.6,12.5,451.0,167.0,108.57
2016,1,27,11,0,540.0,172.0,0.6,13.0,456.0,213.13,146.77
2016,1,27,11,15,576.5,165.5,0.55,13.0,477.5,250.76,176.92
2016,1,27,11,30,613.0,159.0,0.5,13.0,499.0,293.33,212.56
2016,1,27,11,45,775.0,118.0,0.5,13.5,554.0,347.15,254.01
2016,1,27,12,0,937.0,77.0,0.5,14.0,609.0,416.24,308.31
2016,1,27,12,15,937.0,77.0,0.45,14.0,610.0,461.36,347.15
2016,1,27,12,30,937.0,77.0,0.4,14.0,611.0,504.3,383.33
2016,1,27,12,45,931.5,77.5,0.4,14.0,603.0,542.67,415.54
2016,1,27,13,0,926.0,78.0,0.4,14.0,595.0,578.15,444.76
2016,1,27,13,15,601.0,157.5,0.35,14.0,490.0,510.11,395.95
2016,1,27,13,30,276.0,237.0,0.3,14.0,385.0,401.07,314.43
2016,1,27,13,45,168.0,225.5,0.25,14.0,314.5,325.17,257.56
2016,1,27,14,0,60.0,214.0,0.2,14.0,244.0,240.87,191.48
2016,1,27,14,15,177.5,200.5,0.2,14.0,282.0,324.32,260.21
2016,1,27,14,30,295.0,187.0,0.2,14.0,320.0,413.51,330.48
2016,1,27,14,45,295.0,171.5,0.25,14.0,295.5,406.53,325.79
2016,1,27,15,0,295.0,156.0,0.3,14.0,271.0,397.88,320.82
2016,1,27,15,15,283.0,141.5,0.35,13.5,242.5,380.09,308.97
2016,1,27,15,30,271.0,127.0,0.4,13.0,214.0,360.74,295.56
2016,1,27,15,45,259.0,109.5,0.45,12.5,183.0,335.92,277.28
2016,1,27,16,0,247.0,92.0,0.5,12.0,152.0,309.53,256.9
2016,1,27,16,15,221.0,75.0,0.55,11.5,120.5,272.36,226.36
2016,1,27,16,30,195.0,58.0,0.6,11.0,89.0,234.27,193.56
2016,1,27,16,45,150.5,41.0,0.7,11.0,60.0,182.41,146.65
2016,1,27,17,0,106.0,24.0,0.8,11.0,31.0,136.87,83.89
2016,1,27,17,15,53.0,12.0,0.75,10.5,15.5,45.4,0.0
2016,1,27,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.05,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.05,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,7,15,127.0,8.5,0.85,6.5,14.5,7.26,0.0
2016,1,28,7,30,254.0,17.0,0.9,7.0,29.0,14.09,0.0
2016,1,28,7,45,385.0,26.5,1.0,7.5,68.0,21.86,12.93
2016,1,28,8,0,516.0,36.0,1.1,8.0,107.0,32.26,23.25
2016,1,28,8,15,588.5,42.0,1.05,8.5,152.0,37.19,28.11
2016,1,28,8,30,661.0,48.0,1.0,9.0,197.0,42.16,32.81
2016,1,28,8,45,706.5,52.5,1.0,9.5,241.5,45.65,36.02
2016,1,28,9,0,752.0,57.0,1.0,10.0,286.0,49.15,39.13
2016,1,28,9,15,567.5,96.5,0.75,10.5,283.5,72.64,60.09
2016,1,28,9,30,383.0,136.0,0.5,11.0,281.0,94.76,79.4
2016,1,28,9,45,430.0,142.0,0.3,11.5,319.5,98.13,81.89
2016,1,28,10,0,477.0,148.0,0.1,12.0,358.0,101.53,84.39
2016,1,28,10,15,580.5,131.0,0.2,12.0,404.0,91.91,75.87
2016,1,28,10,30,684.0,114.0,0.3,12.0,450.0,111.76,70.54
2016,1,28,10,45,785.5,95.5,0.45,12.5,498.5,157.16,92.94
2016,1,28,11,0,887.0,77.0,0.6,13.0,547.0,210.83,129.83
2016,1,28,11,15,892.5,77.5,0.9,13.0,563.0,261.91,174.12
2016,1,28,11,30,898.0,78.0,1.2,13.0,579.0,312.2,219.97
2016,1,28,11,45,901.5,78.5,1.6,13.0,587.5,360.87,265.33
2016,1,28,12,0,905.0,79.0,2.0,13.0,596.0,408.15,309.34
2016,1,28,12,15,560.0,173.5,2.1,13.0,494.0,386.72,302.34
2016,1,28,12,30,215.0,268.0,2.2,13.0,392.0,329.44,262.45
2016,1,28,12,45,272.5,256.0,2.3,13.5,410.5,368.51,294.43
2016,1,28,13,0,330.0,244.0,2.4,14.0,429.0,405.55,324.55
2016,1,28,13,15,171.0,218.0,2.25,14.0,314.0,299.84,241.56
2016,1,28,13,30,12.0,192.0,2.1,14.0,199.0,171.91,137.42
2016,1,28,13,45,8.5,180.0,2.0,14.0,184.5,160.61,128.63
2016,1,28,14,0,5.0,168.0,1.9,14.0,170.0,148.9,119.16
2016,1,28,14,15,316.0,142.5,1.8,14.0,286.0,383.76,315.23
2016,1,28,14,30,627.0,117.0,1.7,14.0,402.0,591.48,479.03
2016,1,28,14,45,313.5,104.5,1.65,14.0,247.0,359.29,295.71
2016,1,28,15,0,0.0,92.0,1.6,14.0,92.0,78.14,60.6
2016,1,28,15,15,0.0,82.5,1.4,13.5,82.5,69.89,54.25
2016,1,28,15,30,0.0,73.0,1.2,13.0,73.0,61.61,47.39
2016,1,28,15,45,0.0,62.5,1.05,12.5,62.5,52.28,39.54
2016,1,28,16,0,0.0,52.0,0.9,12.0,52.0,43.05,31.64
2016,1,28,16,15,0.0,41.5,0.9,11.5,41.5,34.31,24.03
2016,1,28,16,30,0.0,31.0,0.9,11.0,31.0,25.59,16.32
2016,1,28,16,45,0.0,21.0,0.9,10.5,21.0,17.31,8.88
2016,1,28,17,0,0.0,11.0,0.9,10.0,11.0,9.04,0.61
2016,1,28,17,15,0.0,5.5,0.85,10.0,5.5,4.69,0.0
2016,1,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,14.0,1.1,9.5,14.0,11.95,0.0
2016,1,29,7,30,0.0,28.0,1.2,10.0,28.0,21.39,0.0
2016,1,29,7,45,243.0,32.0,1.35,11.0,66.0,24.85,15.33
2016,1,29,8,0,486.0,36.0,1.5,12.0,104.0,29.44,20.37
2016,1,29,8,15,558.0,42.0,1.6,12.5,148.0,36.97,27.44
2016,1,29,8,30,630.0,48.0,1.7,13.0,192.0,41.9,32.02
2016,1,29,8,45,677.5,52.0,1.85,13.5,235.5,44.96,34.78
2016,1,29,9,0,725.0,56.0,2.0,14.0,279.0,48.05,37.47
2016,1,29,9,15,755.5,59.0,2.05,14.0,320.0,50.19,39.32
2016,1,29,9,30,786.0,62.0,2.1,14.0,361.0,52.35,41.16
2016,1,29,9,45,575.5,117.0,2.2,14.5,347.0,84.77,69.54
2016,1,29,10,0,365.0,172.0,2.3,15.0,333.0,119.69,99.59
2016,1,29,10,15,246.0,198.0,2.4,15.0,310.0,132.98,110.8
2016,1,29,10,30,127.0,224.0,2.5,15.0,287.0,161.56,125.68
2016,1,29,10,45,97.0,229.5,2.6,15.5,279.0,179.07,138.84
2016,1,29,11,0,67.0,235.0,2.7,16.0,271.0,187.71,146.47
2016,1,29,11,15,33.5,183.0,2.75,16.0,201.0,151.9,118.89
2016,1,29,11,30,0.0,131.0,2.8,16.0,131.0,107.64,83.98
2016,1,29,11,45,0.0,143.5,2.85,16.0,143.5,118.0,92.49
2016,1,29,12,0,0.0,156.0,2.9,16.0,156.0,128.56,101.08
2016,1,29,12,15,0.0,137.5,2.95,16.0,137.5,113.98,89.11
2016,1,29,12,30,0.0,119.0,3.0,16.0,119.0,98.96,76.79
2016,1,29,12,45,1.5,147.0,3.05,16.0,148.0,123.45,96.97
2016,1,29,13,0,3.0,175.0,3.1,16.0,177.0,148.84,117.77
2016,1,29,13,15,2.5,171.0,3.1,16.0,172.5,146.11,115.61
2016,1,29,13,30,2.0,167.0,3.1,16.0,168.0,143.32,113.47
2016,1,29,13,45,43.5,196.5,3.1,16.0,218.5,207.12,166.44
2016,1,29,14,0,85.0,226.0,3.1,16.0,269.0,269.75,217.92
2016,1,29,14,15,167.0,212.0,3.0,15.5,290.0,330.15,268.77
2016,1,29,14,30,249.0,198.0,2.9,15.0,311.0,394.86,322.81
2016,1,29,14,45,265.5,180.0,2.85,15.0,292.5,396.53,325.34
2016,1,29,15,0,282.0,162.0,2.8,15.0,274.0,396.89,327.09
2016,1,29,15,15,524.5,108.5,2.55,14.5,290.5,535.55,442.08
2016,1,29,15,30,767.0,55.0,2.3,14.0,307.0,659.79,539.11
2016,1,29,15,45,727.5,51.5,2.1,13.5,264.0,629.35,515.18
2016,1,29,16,0,688.0,48.0,1.9,13.0,221.0,596.12,489.27
2016,1,29,16,15,627.0,43.0,1.75,12.5,176.0,542.85,446.45
2016,1,29,16,30,566.0,38.0,1.6,12.0,131.0,487.95,399.95
2016,1,29,16,45,460.5,30.0,1.5,11.5,90.0,397.43,321.69
2016,1,29,17,0,355.0,22.0,1.4,11.0,49.0,303.98,212.64
2016,1,29,17,15,177.5,11.0,1.45,11.0,24.5,128.23,0.0
2016,1,29,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,1.85,7.0,9.5,8.11,0.0
2016,1,30,7,30,0.0,19.0,1.9,7.0,19.0,15.43,0.0
2016,1,30,7,45,56.0,36.0,2.0,7.5,44.0,28.23,18.61
2016,1,30,8,0,112.0,53.0,2.1,8.0,69.0,40.3,30.46
2016,1,30,8,15,130.0,72.0,2.2,8.0,97.0,54.79,44.08
2016,1,30,8,30,148.0,91.0,2.3,8.0,125.0,68.2,56.56
2016,1,30,8,45,159.5,109.5,2.4,8.5,153.5,80.95,68.11
2016,1,30,9,0,171.0,128.0,2.5,9.0,182.0,93.36,79.13
2016,1,30,9,15,177.5,145.5,2.5,9.0,208.0,104.83,89.27
2016,1,30,9,30,184.0,163.0,2.5,9.0,234.0,115.97,99.0
2016,1,30,9,45,516.0,114.5,2.55,9.5,339.0,80.96,67.41
2016,1,30,10,0,848.0,66.0,2.6,10.0,444.0,62.12,50.35
2016,1,30,10,15,487.0,146.0,2.65,10.0,366.5,99.11,83.15
2016,1,30,10,30,126.0,226.0,2.7,10.0,289.0,163.05,129.32
2016,1,30,10,45,225.5,228.5,2.8,10.0,347.0,189.21,144.63
2016,1,30,11,0,325.0,231.0,2.9,10.0,405.0,222.6,167.06
2016,1,30,11,15,223.5,247.5,2.9,10.0,369.5,237.09,184.16
2016,1,30,11,30,122.0,264.0,2.9,10.0,334.0,238.23,189.81
2016,1,30,11,45,105.0,265.5,2.95,10.5,326.0,245.42,196.62
2016,1,30,12,0,88.0,267.0,3.0,11.0,318.0,249.81,200.87
2016,1,30,12,15,50.5,237.0,3.0,11.0,266.5,218.32,176.25
2016,1,30,12,30,13.0,207.0,3.0,11.0,215.0,178.08,143.78
2016,1,30,12,45,6.5,181.0,3.05,11.0,185.0,154.67,124.65
2016,1,30,13,0,0.0,155.0,3.1,11.0,155.0,130.02,104.27
2016,1,30,13,15,0.0,151.0,3.0,11.0,151.0,127.18,102.01
2016,1,30,13,30,0.0,147.0,2.9,11.0,147.0,124.31,99.72
2016,1,30,13,45,0.0,132.5,2.85,11.0,132.5,112.06,89.6
2016,1,30,14,0,0.0,118.0,2.8,11.0,118.0,99.62,79.28
2016,1,30,14,15,44.0,160.5,2.75,10.5,180.5,179.2,147.58
2016,1,30,14,30,88.0,203.0,2.7,10.0,243.0,260.91,216.77
2016,1,30,14,45,86.0,188.0,2.7,10.0,225.0,249.49,207.71
2016,1,30,15,0,84.0,173.0,2.7,10.0,207.0,237.51,198.41
2016,1,30,15,15,81.5,155.5,2.45,9.5,186.0,221.51,185.86
2016,1,30,15,30,79.0,138.0,2.2,9.0,165.0,204.88,172.57
2016,1,30,15,45,73.5,119.5,2.0,9.0,141.5,184.04,155.06
2016,1,30,16,0,68.0,101.0,1.8,9.0,118.0,162.52,136.63
2016,1,30,16,15,57.5,82.0,1.6,8.5,94.5,135.83,113.41
2016,1,30,16,30,47.0,63.0,1.4,8.0,71.0,108.27,88.89
2016,1,30,16,45,25.5,44.5,1.25,7.5,49.0,72.49,56.54
2016,1,30,17,0,4.0,26.0,1.1,7.0,27.0,28.4,15.92
2016,1,30,17,15,2.0,13.0,1.05,7.0,13.5,12.44,0.0
2016,1,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.5,1.15,4.0,3.5,2.99,0.0
2016,1,31,7,30,0.0,7.0,1.3,4.0,7.0,5.75,0.0
2016,1,31,7,45,0.0,15.0,1.5,4.0,15.0,12.34,5.17
2016,1,31,8,0,0.0,23.0,1.7,4.0,23.0,18.95,11.65
2016,1,31,8,15,0.0,33.0,1.8,4.0,33.0,27.24,19.54
2016,1,31,8,30,0.0,43.0,1.9,4.0,43.0,35.55,27.39
2016,1,31,8,45,0.0,52.5,2.05,4.5,52.5,43.45,34.71
2016,1,31,9,0,0.0,62.0,2.2,5.0,62.0,51.37,41.92
2016,1,31,9,15,0.0,71.0,2.35,5.0,71.0,58.73,48.61
2016,1,31,9,30,0.0,80.0,2.5,5.0,80.0,65.92,55.07
2016,1,31,9,45,0.5,114.0,2.65,5.0,114.0,91.35,78.05
2016,1,31,10,0,1.0,148.0,2.8,5.0,148.0,115.61,99.72
2016,1,31,10,15,1.0,152.5,2.95,5.0,153.0,119.41,102.88
2016,1,31,10,30,1.0,157.0,3.1,5.0,158.0,124.0,102.06
2016,1,31,10,45,119.0,202.0,3.3,5.5,267.0,161.29,128.21
2016,1,31,11,0,237.0,247.0,3.5,6.0,376.0,221.63,172.9
2016,1,31,11,15,211.5,257.5,3.7,6.0,375.0,241.63,191.42
2016,1,31,11,30,186.0,268.0,3.9,6.0,374.0,258.96,208.07
2016,1,31,11,45,193.0,272.0,4.15,6.5,383.5,279.62,226.1
2016,1,31,12,0,200.0,276.0,4.4,7.0,393.0,300.64,244.45
2016,1,31,12,15,200.5,277.0,4.6,7.0,394.5,316.9,259.34
2016,1,31,12,30,201.0,278.0,4.8,7.0,396.0,332.73,273.8
2016,1,31,12,45,323.5,251.0,5.0,7.0,438.5,391.68,323.71
2016,1,31,13,0,446.0,224.0,5.2,7.0,481.0,460.45,382.13
2016,1,31,13,15,223.0,187.0,5.25,7.0,315.5,310.36,259.7
2016,1,31,13,30,0.0,150.0,5.3,7.0,150.0,126.92,103.44
2016,1,31,13,45,456.0,113.0,5.4,7.0,347.0,427.57,363.71
2016,1,31,14,0,912.0,76.0,5.5,7.0,544.0,700.54,590.52
2016,1,31,14,15,772.0,98.5,5.45,7.0,479.5,657.71,555.66
2016,1,31,14,30,632.0,121.0,5.4,7.0,415.0,605.11,513.41
2016,1,31,14,45,734.5,96.0,5.4,7.0,413.0,665.66,565.9
2016,1,31,15,0,837.0,71.0,5.4,7.0,411.0,720.48,611.14
2016,1,31,15,15,809.0,68.0,5.2,6.5,369.5,705.92,600.82
2016,1,31,15,30,781.0,65.0,5.0,6.0,328.0,687.76,587.63
2016,1,31,15,45,723.5,63.0,4.8,6.0,281.0,645.27,553.13
2016,1,31,16,0,666.0,61.0,4.6,6.0,234.0,606.27,520.52
2016,1,31,16,15,598.5,55.0,4.45,5.5,187.0,547.42,471.08
2016,1,31,16,30,531.0,49.0,4.3,5.0,140.0,487.09,417.95
2016,1,31,16,45,404.0,40.0,4.2,4.5,96.5,380.09,322.37
2016,1,31,17,0,277.0,31.0,4.1,4.0,53.0,273.26,210.28
2016,1,31,17,15,138.5,15.5,4.2,4.0,26.5,106.86,0.0
2016,1,31,17,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.55,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.8,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.35,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.8,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.6,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,1,7,15,201.5,9.0,4.1,2.5,20.5,7.68,0.0
2016,2,1,7,30,403.0,18.0,4.3,3.0,41.0,16.39,2.13
2016,2,1,7,45,524.5,25.5,4.5,3.5,85.5,23.1,14.67
2016,2,1,8,0,646.0,33.0,4.7,4.0,130.0,29.86,21.55
2016,2,1,8,15,711.0,38.0,4.85,4.0,178.5,34.17,25.88
2016,2,1,8,30,776.0,43.0,5.0,4.0,227.0,41.74,33.07
2016,2,1,8,45,817.0,46.0,5.2,4.5,274.5,45.12,36.21
2016,2,1,9,0,858.0,49.0,5.4,5.0,322.0,48.42,39.16
2016,2,1,9,15,884.5,51.5,5.45,5.5,365.5,51.12,41.5
2016,2,1,9,30,911.0,54.0,5.5,6.0,409.0,53.74,43.72
2016,2,1,9,45,923.5,58.0,5.55,6.5,447.0,57.2,46.67
2016,2,1,10,0,936.0,62.0,5.6,7.0,485.0,60.52,49.47
2016,2,1,10,15,949.0,63.5,5.55,7.0,517.5,62.0,50.69
2016,2,1,10,30,962.0,65.0,5.5,7.0,550.0,110.44,60.81
2016,2,1,10,45,970.0,66.0,5.45,7.5,575.0,167.95,95.92
2016,2,1,11,0,978.0,67.0,5.4,8.0,600.0,225.31,142.23
2016,2,1,11,15,983.0,68.0,5.3,8.0,617.0,281.61,193.39
2016,2,1,11,30,988.0,69.0,5.2,8.0,634.0,336.97,245.83
2016,2,1,11,45,985.5,71.5,5.15,8.0,642.5,390.02,296.86
2016,2,1,12,0,983.0,74.0,5.1,8.0,651.0,441.04,345.54
2016,2,1,12,15,982.5,74.0,5.0,8.0,651.5,488.41,390.13
2016,2,1,12,30,982.0,74.0,4.9,8.0,652.0,533.44,431.71
2016,2,1,12,45,971.5,76.5,4.8,8.0,643.5,573.34,468.12
2016,2,1,13,0,961.0,79.0,4.7,8.0,635.0,609.92,500.89
2016,2,1,13,15,955.0,78.5,4.55,8.0,619.5,642.69,529.71
2016,2,1,13,30,949.0,78.0,4.4,8.0,604.0,672.19,555.25
2016,2,1,13,45,936.0,78.0,4.3,8.0,580.0,694.37,574.74
2016,2,1,14,0,923.0,78.0,4.2,8.0,556.0,712.82,590.96
2016,2,1,14,15,818.5,88.5,3.9,7.5,495.5,681.56,567.58
2016,2,1,14,30,714.0,99.0,3.6,7.0,435.0,641.29,537.13
2016,2,1,14,45,788.0,84.0,3.3,7.0,428.5,689.56,576.29
2016,2,1,15,0,862.0,69.0,3.0,7.0,422.0,739.24,614.31
2016,2,1,15,15,835.0,66.0,2.65,6.5,380.0,725.57,603.86
2016,2,1,15,30,808.0,63.0,2.3,6.0,338.0,708.25,590.67
2016,2,1,15,45,779.0,57.5,1.95,6.0,293.0,682.96,569.6
