Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,0,750.0,52.0,1.6,6.0,248.0,654.56,545.09
2016,2,1,16,15,690.0,46.5,1.5,5.0,200.0,600.36,502.71
2016,2,1,16,30,630.0,41.0,1.4,4.0,152.0,544.22,456.16
2016,2,1,16,45,536.0,33.0,1.3,3.5,107.0,459.78,382.38
2016,2,1,17,0,442.0,25.0,1.2,3.0,62.0,376.4,291.47
2016,2,1,17,15,221.0,12.5,1.2,3.0,31.0,160.78,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,0.95,3.0,6.0,5.12,0.0
2016,2,2,7,30,0.0,12.0,1.1,3.0,12.0,9.88,0.0
2016,2,2,7,45,0.0,26.5,1.3,3.5,26.5,21.9,13.76
2016,2,2,8,0,0.0,41.0,1.5,4.0,41.0,33.47,24.93
2016,2,2,8,15,0.0,57.5,1.5,4.0,57.5,46.33,37.15
2016,2,2,8,30,0.0,74.0,1.5,4.0,74.0,59.05,49.1
2016,2,2,8,45,0.0,90.0,1.55,4.5,90.0,71.28,60.32
2016,2,2,9,0,0.0,106.0,1.6,5.0,106.0,83.39,71.21
2016,2,2,9,15,1.0,120.5,1.6,5.0,121.0,94.36,81.04
2016,2,2,9,30,2.0,135.0,1.6,5.0,136.0,105.2,90.64
2016,2,2,9,45,6.0,149.0,1.6,5.5,152.0,115.62,99.58
2016,2,2,10,0,10.0,163.0,1.6,6.0,168.0,125.91,108.31
2016,2,2,10,15,66.5,197.5,1.6,6.0,231.0,142.16,122.45
2016,2,2,10,30,123.0,232.0,1.6,6.0,294.0,167.59,134.38
2016,2,2,10,45,497.0,159.5,1.6,6.5,429.5,169.94,117.78
2016,2,2,11,0,871.0,87.0,1.6,7.0,565.0,218.88,140.99
2016,2,2,11,15,878.0,88.0,1.55,7.0,582.0,271.4,187.83
2016,2,2,11,30,885.0,89.0,1.5,7.0,599.0,326.82,238.5
2016,2,2,11,45,890.0,89.0,1.5,7.0,609.0,375.65,283.98
2016,2,2,12,0,895.0,89.0,1.5,7.0,619.0,423.24,327.82
2016,2,2,12,15,896.0,89.0,1.45,7.0,620.5,467.68,368.07
2016,2,2,12,30,897.0,89.0,1.4,7.0,622.0,510.13,405.62
2016,2,2,12,45,899.5,87.0,1.4,7.5,616.0,549.3,439.11
2016,2,2,13,0,902.0,85.0,1.4,8.0,610.0,586.14,469.89
2016,2,2,13,15,457.5,142.0,1.35,8.0,408.0,415.59,339.08
2016,2,2,13,30,13.0,199.0,1.3,8.0,206.0,178.59,144.99
2016,2,2,13,45,169.0,210.0,1.3,8.0,298.5,312.2,258.23
2016,2,2,14,0,325.0,221.0,1.3,8.0,391.0,449.9,369.77
2016,2,2,14,15,590.0,149.0,1.3,8.0,436.0,591.7,483.6
2016,2,2,14,30,855.0,77.0,1.3,8.0,481.0,716.36,580.82
2016,2,2,14,45,843.0,72.5,1.3,8.0,447.0,718.95,582.5
2016,2,2,15,0,831.0,68.0,1.3,8.0,413.0,717.88,582.99
2016,2,2,15,15,805.0,65.5,1.15,7.5,372.0,705.27,574.3
2016,2,2,15,30,779.0,63.0,1.0,7.0,331.0,689.13,562.81
2016,2,2,15,45,742.5,58.5,0.85,7.0,286.5,659.32,539.57
2016,2,2,16,0,706.0,54.0,0.7,7.0,242.0,626.53,513.33
2016,2,2,16,15,646.5,49.0,0.75,6.5,196.0,573.32,473.23
2016,2,2,16,30,587.0,44.0,0.8,6.0,150.0,518.04,428.87
2016,2,2,16,45,488.0,35.5,0.85,5.5,106.0,438.36,361.43
2016,2,2,17,0,389.0,27.0,0.9,5.0,62.0,353.38,275.61
2016,2,2,17,15,194.5,13.5,0.9,5.0,31.0,175.46,0.0
2016,2,2,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,155.5,10.5,1.0,2.5,20.0,8.96,0.0
2016,2,3,7,30,311.0,21.0,1.1,3.0,40.0,17.45,5.09
2016,2,3,7,45,427.0,29.5,1.2,3.5,81.5,24.28,15.95
2016,2,3,8,0,543.0,38.0,1.3,4.0,123.0,33.87,25.33
2016,2,3,8,15,610.5,44.0,1.35,4.5,169.0,38.77,30.16
2016,2,3,8,30,678.0,50.0,1.4,5.0,215.0,43.69,34.82
2016,2,3,8,45,719.5,54.5,1.5,6.0,260.0,47.13,37.9
2016,2,3,9,0,761.0,59.0,1.6,7.0,305.0,50.57,40.86
2016,2,3,9,15,790.0,62.0,1.6,7.5,347.5,52.67,42.61
2016,2,3,9,30,819.0,65.0,1.6,8.0,390.0,54.78,44.33
2016,2,3,9,45,833.5,69.0,1.6,8.5,426.5,57.46,46.54
2016,2,3,10,0,848.0,73.0,1.6,9.0,463.0,60.08,48.69
2016,2,3,10,15,863.0,74.5,1.5,9.0,494.5,60.87,49.28
2016,2,3,10,30,878.0,76.0,1.4,9.0,526.0,116.59,66.57
2016,2,3,10,45,888.0,77.5,1.3,9.5,550.5,170.54,99.86
2016,2,3,11,0,898.0,79.0,1.2,10.0,575.0,224.66,142.77
2016,2,3,11,15,905.0,80.0,1.05,10.0,592.5,277.65,189.29
2016,2,3,11,30,912.0,81.0,0.9,10.0,610.0,330.03,236.55
2016,2,3,11,45,917.0,81.0,0.8,10.5,620.0,380.08,281.31
2016,2,3,12,0,922.0,81.0,0.7,11.0,630.0,428.84,323.86
2016,2,3,12,15,923.0,81.0,0.65,11.0,631.5,474.38,363.52
2016,2,3,12,30,924.0,81.0,0.6,11.0,633.0,517.87,400.36
2016,2,3,12,45,769.0,126.5,0.55,11.5,583.0,523.1,406.88
2016,2,3,13,0,614.0,172.0,0.5,12.0,533.0,514.68,401.88
2016,2,3,13,15,451.0,211.5,0.4,11.5,473.0,478.74,376.26
2016,2,3,13,30,288.0,251.0,0.3,11.0,413.0,426.77,337.37
2016,2,3,13,45,580.5,168.0,0.25,11.0,478.5,561.44,442.83
2016,2,3,14,0,873.0,85.0,0.2,11.0,544.0,697.5,543.66
2016,2,3,14,15,674.0,126.0,0.15,11.0,468.5,629.31,492.03
2016,2,3,14,30,475.0,167.0,0.1,11.0,393.0,540.73,427.08
2016,2,3,14,45,266.5,170.5,0.1,11.0,296.0,389.48,313.15
2016,2,3,15,0,58.0,174.0,0.1,11.0,199.0,218.48,176.69
2016,2,3,15,15,53.5,158.0,0.1,10.5,179.0,202.45,165.74
2016,2,3,15,30,49.0,142.0,0.1,10.0,159.0,186.01,153.03
2016,2,3,15,45,44.0,123.5,0.1,9.5,137.5,165.42,136.56
2016,2,3,16,0,39.0,105.0,0.1,9.0,116.0,144.27,119.22
2016,2,3,16,15,30.0,86.0,0.1,8.5,93.5,118.77,97.56
2016,2,3,16,30,21.0,67.0,0.1,8.0,71.0,92.53,74.73
2016,2,3,16,45,10.5,48.0,0.1,8.0,50.0,56.27,42.78
2016,2,3,17,0,0.0,29.0,0.1,8.0,29.0,27.82,16.97
2016,2,3,17,15,0.0,14.5,0.15,7.5,14.5,11.97,0.0
2016,2,3,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,166.0,10.5,0.55,4.5,21.0,8.96,0.0
2016,2,4,7,30,332.0,21.0,0.6,5.0,42.0,17.43,5.92
2016,2,4,7,45,448.0,29.5,0.65,6.0,85.0,26.46,17.8
2016,2,4,8,0,564.0,38.0,0.7,7.0,128.0,33.9,25.11
2016,2,4,8,15,630.0,43.5,0.75,7.5,174.5,38.39,29.49
2016,2,4,8,30,696.0,49.0,0.8,8.0,221.0,42.91,33.72
2016,2,4,8,45,737.0,53.5,0.85,8.5,267.0,46.4,36.88
2016,2,4,9,0,778.0,58.0,0.9,9.0,313.0,49.87,39.92
2016,2,4,9,15,806.0,61.0,0.95,9.5,355.5,52.01,41.68
2016,2,4,9,30,834.0,64.0,1.0,10.0,398.0,54.14,43.41
2016,2,4,9,45,844.5,69.0,1.1,10.5,434.0,57.54,46.24
2016,2,4,10,0,855.0,74.0,1.2,11.0,470.0,60.84,48.96
2016,2,4,10,15,869.5,75.5,1.2,11.0,501.5,61.61,49.53
2016,2,4,10,30,884.0,77.0,1.2,11.0,533.0,119.54,67.63
2016,2,4,10,45,893.5,78.5,1.3,11.0,557.5,173.88,101.6
2016,2,4,11,0,903.0,80.0,1.4,11.0,582.0,228.34,145.21
2016,2,4,11,15,909.5,81.0,1.35,11.0,599.5,281.6,192.18
2016,2,4,11,30,916.0,82.0,1.3,11.0,617.0,334.19,239.98
2016,2,4,11,45,919.0,82.5,1.3,11.5,626.0,384.31,285.4
2016,2,4,12,0,922.0,83.0,1.3,12.0,635.0,432.96,328.71
2016,2,4,12,15,922.0,83.0,1.3,12.0,636.5,478.21,368.93
2016,2,4,12,30,922.0,83.0,1.3,12.0,638.0,521.31,406.41
2016,2,4,12,45,923.5,81.0,1.3,12.5,631.5,560.96,439.5
2016,2,4,13,0,925.0,79.0,1.3,13.0,625.0,598.14,469.8
2016,2,4,13,15,919.5,78.5,1.3,13.0,610.5,630.08,496.32
2016,2,4,13,30,914.0,78.0,1.3,13.0,596.0,658.87,520.0
2016,2,4,13,45,731.5,123.5,1.35,13.0,528.5,623.68,494.74
2016,2,4,14,0,549.0,169.0,1.4,13.0,461.0,563.7,450.52
2016,2,4,14,15,602.5,143.5,1.4,12.5,448.0,599.19,481.1
2016,2,4,14,30,656.0,118.0,1.4,12.0,435.0,627.65,505.74
2016,2,4,14,45,592.0,124.0,1.45,12.0,393.5,601.35,486.99
2016,2,4,15,0,528.0,130.0,1.5,12.0,352.0,564.51,460.43
2016,2,4,15,15,506.5,121.5,1.35,11.5,318.0,547.51,448.93
2016,2,4,15,30,485.0,113.0,1.2,11.0,284.0,528.07,435.0
2016,2,4,15,45,461.0,100.5,1.05,11.0,245.5,499.58,412.9
2016,2,4,16,0,437.0,88.0,0.9,11.0,207.0,469.01,388.49
2016,2,4,16,15,397.5,75.0,0.9,10.0,168.0,424.4,353.94
2016,2,4,16,30,358.0,62.0,0.9,9.0,129.0,378.83,316.62
2016,2,4,16,45,297.0,47.5,0.9,8.5,92.0,315.06,261.29
2016,2,4,17,0,236.0,33.0,0.9,8.0,55.0,252.58,200.39
2016,2,4,17,15,118.0,16.5,0.9,7.5,27.5,127.03,12.54
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,5,7,15,145.5,12.0,0.8,3.5,22.0,10.24,0.0
2016,2,5,7,30,291.0,24.0,0.9,4.0,44.0,19.98,8.51
2016,2,5,7,45,403.5,34.5,1.05,5.0,86.0,28.41,19.66
2016,2,5,8,0,516.0,45.0,1.2,6.0,128.0,36.75,27.8
2016,2,5,8,15,586.0,51.5,1.2,6.5,175.0,41.47,32.42
2016,2,5,8,30,656.0,58.0,1.2,7.0,222.0,46.2,36.86
2016,2,5,8,45,700.5,63.0,1.3,7.5,268.5,53.99,43.93
2016,2,5,9,0,745.0,68.0,1.4,8.0,315.0,57.63,47.1
2016,2,5,9,15,775.5,71.5,1.5,8.5,358.0,59.91,48.97
2016,2,5,9,30,806.0,75.0,1.6,9.0,401.0,62.2,50.81
2016,2,5,9,45,838.5,74.5,1.75,10.0,441.0,61.51,49.85
2016,2,5,10,0,871.0,74.0,1.9,11.0,481.0,60.99,49.07
2016,2,5,10,15,885.5,76.0,1.9,11.5,513.5,69.74,56.61
2016,2,5,10,30,900.0,78.0,1.9,12.0,546.0,123.28,69.33
2016,2,5,10,45,911.0,79.0,1.95,12.5,571.0,178.47,104.01
2016,2,5,11,0,922.0,80.0,2.0,13.0,596.0,233.88,148.2
2016,2,5,11,15,928.5,81.0,1.95,13.0,614.0,288.25,196.16
2016,2,5,11,30,935.0,82.0,1.9,13.0,632.0,341.93,244.95
2016,2,5,11,45,937.5,82.5,1.85,13.5,641.5,392.92,291.07
2016,2,5,12,0,940.0,83.0,1.8,14.0,651.0,442.36,334.95
2016,2,5,12,15,940.5,83.0,1.75,14.0,652.0,488.74,375.91
2016,2,5,12,30,941.0,83.0,1.7,14.0,653.0,532.96,414.06
2016,2,5,12,45,937.0,83.5,1.65,14.5,646.0,573.01,447.15
2016,2,5,13,0,933.0,84.0,1.6,15.0,639.0,610.25,477.08
2016,2,5,13,15,927.5,83.0,1.4,15.0,624.0,642.17,502.07
2016,2,5,13,30,922.0,82.0,1.2,15.0,609.0,670.88,523.74
2016,2,5,13,45,909.5,82.0,1.05,15.0,585.5,692.78,540.15
2016,2,5,14,0,897.0,82.0,0.9,15.0,562.0,711.04,553.4
2016,2,5,14,15,809.5,92.0,0.7,14.5,507.5,689.68,537.66
2016,2,5,14,30,722.0,102.0,0.5,14.0,453.0,659.92,515.92
2016,2,5,14,45,777.5,87.5,0.35,14.0,441.0,696.36,541.7
2016,2,5,15,0,833.0,73.0,0.2,14.0,429.0,733.94,566.47
2016,2,5,15,15,807.0,70.0,0.3,13.5,387.0,720.62,560.42
2016,2,5,15,30,781.0,67.0,0.4,13.0,345.0,703.71,552.44
2016,2,5,15,45,748.5,62.0,0.5,12.5,300.5,676.06,536.21
2016,2,5,16,0,716.0,57.0,0.6,12.0,256.0,645.36,516.74
2016,2,5,16,15,659.5,51.5,0.7,11.5,209.0,593.16,479.53
2016,2,5,16,30,603.0,46.0,0.8,11.0,162.0,538.87,438.07
2016,2,5,16,45,513.0,37.5,0.95,10.5,117.0,464.19,377.44
2016,2,5,17,0,423.0,29.0,1.1,10.0,72.0,383.74,303.12
2016,2,5,17,15,211.5,14.5,1.1,9.5,36.0,194.75,53.8
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,7,15,179.5,11.0,0.8,5.5,24.0,9.39,0.0
2016,2,6,7,30,359.0,22.0,0.9,6.0,48.0,19.91,9.07
2016,2,6,7,45,471.0,30.5,1.05,7.0,91.5,27.35,18.63
2016,2,6,8,0,583.0,39.0,1.2,8.0,135.0,34.78,25.83
2016,2,6,8,15,646.5,44.5,1.3,8.5,182.5,39.26,30.17
2016,2,6,8,30,710.0,50.0,1.4,9.0,230.0,43.76,34.34
2016,2,6,8,45,750.0,53.5,1.5,9.5,276.0,46.41,36.71
2016,2,6,9,0,790.0,57.0,1.6,10.0,322.0,49.09,39.01
2016,2,6,9,15,817.0,60.0,1.65,10.5,365.0,51.25,40.79
2016,2,6,9,30,844.0,63.0,1.7,11.0,408.0,53.41,42.53
2016,2,6,9,45,857.0,67.0,1.8,12.0,444.5,62.9,50.69
2016,2,6,10,0,870.0,71.0,1.9,13.0,481.0,66.03,53.11
2016,2,6,10,15,883.5,72.5,1.85,13.0,512.5,67.39,54.18
2016,2,6,10,30,897.0,74.0,1.8,13.0,544.0,122.3,67.63
2016,2,6,10,45,906.5,75.0,1.75,13.5,568.5,177.09,102.44
2016,2,6,11,0,916.0,76.0,1.7,14.0,593.0,231.97,146.28
2016,2,6,11,15,921.5,77.0,1.65,14.0,610.0,285.75,193.65
2016,2,6,11,30,927.0,78.0,1.6,14.0,627.0,338.76,241.64
2016,2,6,11,45,929.5,78.5,1.55,14.5,636.5,389.31,287.05
2016,2,6,12,0,932.0,79.0,1.5,15.0,646.0,438.33,330.19
2016,2,6,12,15,932.0,79.0,1.6,15.0,647.0,484.08,370.86
2016,2,6,12,30,932.0,79.0,1.7,15.0,648.0,527.65,408.91
2016,2,6,12,45,930.0,78.5,1.8,15.5,641.0,567.36,442.38
2016,2,6,13,0,928.0,78.0,1.9,16.0,634.0,604.37,473.0
2016,2,6,13,15,923.0,77.0,1.95,16.0,619.0,636.27,499.81
2016,2,6,13,30,918.0,76.0,2.0,16.0,604.0,665.0,523.83
2016,2,6,13,45,529.0,162.5,2.15,16.0,464.5,527.6,420.3
2016,2,6,14,0,140.0,249.0,2.3,16.0,325.0,343.41,274.75
2016,2,6,14,15,382.0,189.5,2.25,15.5,380.5,474.1,383.56
2016,2,6,14,30,624.0,130.0,2.2,15.0,436.0,621.64,500.85
2016,2,6,14,45,575.0,131.5,2.15,15.0,398.0,600.73,484.79
2016,2,6,15,0,526.0,133.0,2.1,15.0,360.0,570.04,462.49
2016,2,6,15,15,663.5,96.0,1.8,14.0,354.0,649.19,525.99
2016,2,6,15,30,801.0,59.0,1.5,13.0,348.0,711.82,572.71
2016,2,6,15,45,766.5,55.5,1.25,12.5,303.5,684.41,551.37
2016,2,6,16,0,732.0,52.0,1.0,12.0,259.0,654.01,527.83
2016,2,6,16,15,678.0,47.5,1.0,11.0,212.0,604.85,492.34
2016,2,6,16,30,624.0,43.0,1.0,10.0,165.0,553.71,452.92
2016,2,6,16,45,533.5,36.0,1.0,9.5,119.5,471.37,385.18
2016,2,6,17,0,443.0,29.0,1.0,9.0,74.0,389.36,310.18
2016,2,6,17,15,221.5,14.5,1.0,8.5,37.0,203.69,82.24
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,196.0,11.0,1.05,7.0,25.5,9.39,0.0
2016,2,7,7,30,392.0,22.0,1.2,8.0,51.0,19.92,9.54
2016,2,7,7,45,503.5,29.5,1.4,9.0,96.0,26.47,17.73
2016,2,7,8,0,615.0,37.0,1.6,10.0,141.0,33.07,24.09
2016,2,7,8,15,677.0,42.0,1.65,10.5,189.0,37.22,28.08
2016,2,7,8,30,739.0,47.0,1.7,11.0,237.0,41.4,31.93
2016,2,7,8,45,779.0,50.0,1.8,11.5,284.0,43.78,34.03
2016,2,7,9,0,819.0,53.0,1.9,12.0,331.0,51.33,40.69
2016,2,7,9,15,845.5,56.0,1.9,12.5,374.0,54.29,43.16
2016,2,7,9,30,872.0,59.0,1.9,13.0,417.0,57.17,45.51
2016,2,7,9,45,889.0,61.0,1.95,13.5,455.5,59.13,47.03
2016,2,7,10,0,906.0,63.0,2.0,14.0,494.0,61.01,48.47
2016,2,7,10,15,919.0,64.5,2.0,14.5,526.0,64.52,51.32
2016,2,7,10,30,932.0,66.0,2.0,15.0,558.0,121.26,64.38
2016,2,7,10,45,939.0,68.0,2.05,15.5,582.5,178.31,101.13
2016,2,7,11,0,946.0,70.0,2.1,16.0,607.0,235.19,146.79
2016,2,7,11,15,952.0,70.5,2.05,16.0,625.0,290.23,195.22
2016,2,7,11,30,958.0,71.0,2.0,16.0,643.0,344.47,244.26
2016,2,7,11,45,959.5,72.0,2.0,16.5,652.0,396.57,291.07
2016,2,7,12,0,961.0,73.0,2.0,17.0,661.0,447.01,335.54
2016,2,7,12,15,961.0,73.0,2.0,17.0,662.5,494.01,376.86
2016,2,7,12,30,961.0,73.0,2.0,17.0,664.0,538.76,415.36
2016,2,7,12,45,959.0,72.5,2.05,17.5,657.0,579.55,449.3
2016,2,7,13,0,957.0,72.0,2.1,18.0,650.0,617.58,480.25
2016,2,7,13,15,952.5,71.5,2.1,18.0,635.0,651.19,507.89
2016,2,7,13,30,948.0,71.0,2.1,18.0,620.0,681.61,532.67
2016,2,7,13,45,938.0,71.0,2.1,18.0,597.0,705.66,552.4
2016,2,7,14,0,928.0,71.0,2.1,18.0,574.0,726.09,569.17
2016,2,7,14,15,916.0,69.5,2.0,17.5,544.5,739.77,580.2
2016,2,7,14,30,904.0,68.0,1.9,17.0,515.0,749.7,588.69
2016,2,7,14,45,885.0,66.5,1.85,17.0,478.5,750.73,590.22
2016,2,7,15,0,866.0,65.0,1.8,17.0,442.0,748.02,589.22
2016,2,7,15,15,842.0,62.5,1.6,16.5,400.5,743.81,586.93
2016,2,7,15,30,818.0,60.0,1.4,16.0,359.0,729.08,576.82
2016,2,7,15,45,780.0,57.0,1.2,15.5,313.0,699.53,555.56
2016,2,7,16,0,742.0,54.0,1.0,15.0,267.0,666.91,531.34
2016,2,7,16,15,687.5,49.5,1.0,14.0,219.0,617.07,496.07
2016,2,7,16,30,633.0,45.0,1.0,13.0,171.0,565.1,456.82
2016,2,7,16,45,537.5,38.0,1.05,12.5,124.5,478.41,387.19
2016,2,7,17,0,442.0,31.0,1.1,12.0,78.0,402.7,319.11
2016,2,7,17,15,221.0,15.5,1.1,11.5,39.0,207.3,102.08
2016,2,7,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,163.0,13.0,1.2,9.0,25.5,11.1,0.0
2016,2,8,7,30,326.0,26.0,1.2,10.0,51.0,21.61,11.22
2016,2,8,7,45,441.0,35.0,1.2,11.0,95.5,28.74,19.62
2016,2,8,8,0,556.0,44.0,1.2,12.0,140.0,35.86,26.41
2016,2,8,8,15,622.5,50.0,1.2,12.5,188.0,40.26,30.59
2016,2,8,8,30,689.0,56.0,1.2,13.0,236.0,48.61,38.13
2016,2,8,8,45,731.5,60.0,1.3,13.5,282.5,51.5,40.65
2016,2,8,9,0,774.0,64.0,1.4,14.0,329.0,54.42,43.1
2016,2,8,9,15,802.5,67.0,1.3,14.5,372.5,56.41,44.68
2016,2,8,9,30,831.0,70.0,1.2,15.0,416.0,58.42,46.24
2016,2,8,9,45,859.0,70.0,1.2,15.5,455.5,58.22,45.84
2016,2,8,10,0,887.0,70.0,1.2,16.0,495.0,65.63,52.09
2016,2,8,10,15,900.5,72.0,1.15,16.5,527.5,71.49,56.93
2016,2,8,10,30,914.0,74.0,1.1,17.0,560.0,127.9,69.11
2016,2,8,10,45,921.5,75.5,1.1,17.5,584.5,183.93,105.13
2016,2,8,11,0,929.0,77.0,1.1,18.0,609.0,239.84,149.46
2016,2,8,11,15,935.0,78.0,1.05,18.0,626.5,294.65,196.78
2016,2,8,11,30,941.0,79.0,1.0,18.0,644.0,348.71,244.47
2016,2,8,11,45,942.0,80.0,0.95,18.5,653.0,400.06,289.26
2016,2,8,12,0,943.0,81.0,0.9,19.0,662.0,449.73,331.54
2016,2,8,12,15,943.5,81.0,0.85,19.0,663.5,496.41,370.88
2016,2,8,12,30,944.0,81.0,0.8,19.0,665.0,540.92,407.37
2016,2,8,12,45,947.5,78.0,0.8,19.5,659.0,581.8,439.75
2016,2,8,13,0,951.0,75.0,0.8,20.0,653.0,620.21,469.42
2016,2,8,13,15,946.0,74.5,0.75,20.0,638.0,653.45,494.97
2016,2,8,13,30,941.0,74.0,0.7,20.0,623.0,683.46,517.63
2016,2,8,13,45,932.5,73.0,0.65,20.0,600.5,707.31,535.54
2016,2,8,14,0,924.0,72.0,0.6,20.0,578.0,727.58,550.47
2016,2,8,14,15,912.5,70.5,0.55,20.0,548.5,741.55,559.94
2016,2,8,14,30,901.0,69.0,0.5,20.0,519.0,751.8,567.03
2016,2,8,14,45,884.0,67.5,0.5,20.0,482.5,754.28,569.82
2016,2,8,15,0,867.0,66.0,0.5,20.0,446.0,753.07,570.3
2016,2,8,15,15,843.5,63.5,0.5,19.5,404.5,749.25,570.15
2016,2,8,15,30,820.0,61.0,0.5,19.0,363.0,734.86,562.67
2016,2,8,15,45,785.5,57.5,0.5,18.5,317.5,707.26,545.75
2016,2,8,16,0,751.0,54.0,0.5,18.0,272.0,676.57,525.96
2016,2,8,16,15,698.0,49.5,0.55,17.5,224.0,627.65,492.39
2016,2,8,16,30,645.0,45.0,0.6,17.0,176.0,576.59,454.98
2016,2,8,16,45,555.5,38.0,0.65,16.5,129.0,493.94,390.77
2016,2,8,17,0,466.0,31.0,0.7,16.0,82.0,411.33,320.32
2016,2,8,17,15,233.0,15.5,0.75,15.5,41.0,217.77,120.52
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,192.5,12.5,1.15,10.5,28.0,10.67,0.0
2016,2,9,7,30,385.0,25.0,1.1,11.0,56.0,20.78,10.92
2016,2,9,7,45,493.5,33.5,1.05,12.0,102.0,30.04,20.74
2016,2,9,8,0,602.0,42.0,1.0,13.0,148.0,37.41,27.71
2016,2,9,8,15,665.0,47.5,1.1,13.5,197.0,41.83,31.88
2016,2,9,8,30,728.0,53.0,1.2,14.0,246.0,46.27,35.9
2016,2,9,8,45,767.5,57.0,1.3,14.5,293.5,49.28,38.5
2016,2,9,9,0,807.0,61.0,1.4,15.0,341.0,52.29,41.03
2016,2,9,9,15,834.5,64.0,1.5,15.5,385.0,54.38,42.69
2016,2,9,9,30,862.0,67.0,1.6,16.0,429.0,56.47,44.32
2016,2,9,9,45,883.0,69.0,1.7,16.5,468.0,64.71,51.3
2016,2,9,10,0,904.0,71.0,1.8,17.0,507.0,66.57,52.67
2016,2,9,10,15,917.0,72.5,1.9,17.5,540.0,74.4,59.2
2016,2,9,10,30,930.0,74.0,2.0,18.0,573.0,131.47,70.61
2016,2,9,10,45,940.5,74.5,2.1,18.5,598.5,188.16,107.46
2016,2,9,11,0,951.0,75.0,2.2,19.0,624.0,244.99,152.9
2016,2,9,11,15,785.5,127.0,2.2,19.5,589.0,290.63,199.35
2016,2,9,11,30,620.0,179.0,2.2,20.0,554.0,329.02,238.73
2016,2,9,11,45,793.5,128.5,2.2,20.5,616.0,386.33,283.14
2016,2,9,12,0,967.0,78.0,2.2,21.0,678.0,459.43,340.7
2016,2,9,12,15,966.5,78.0,2.1,21.0,679.0,506.77,381.19
2016,2,9,12,30,966.0,78.0,2.0,21.0,680.0,551.79,418.83
2016,2,9,12,45,769.0,137.5,1.9,21.0,614.0,547.26,418.64
2016,2,9,13,0,572.0,197.0,1.8,21.0,548.0,520.42,400.44
2016,2,9,13,15,761.0,136.5,1.6,21.0,591.5,610.34,468.87
2016,2,9,13,30,950.0,76.0,1.4,21.0,635.0,694.46,531.08
2016,2,9,13,45,939.5,75.5,1.25,21.0,611.5,717.86,547.7
2016,2,9,14,0,929.0,75.0,1.1,21.0,588.0,737.57,561.47
2016,2,9,14,15,916.5,73.5,1.0,20.5,557.5,751.03,571.39
2016,2,9,14,30,904.0,72.0,0.9,20.0,527.0,760.71,578.79
2016,2,9,14,45,635.0,121.5,0.8,20.0,430.0,642.01,494.95
2016,2,9,15,0,366.0,171.0,0.7,20.0,333.0,479.82,375.49
2016,2,9,15,15,379.5,151.5,0.7,19.0,306.0,492.5,389.34
2016,2,9,15,30,393.0,132.0,0.7,18.0,279.0,487.39,388.58
2016,2,9,15,45,371.0,119.0,0.75,17.5,243.5,459.97,369.81
2016,2,9,16,0,349.0,106.0,0.8,17.0,208.0,430.77,349.07
2016,2,9,16,15,323.0,89.5,0.85,16.0,171.5,392.57,320.86
2016,2,9,16,30,297.0,73.0,0.9,15.0,135.0,353.06,289.95
2016,2,9,16,45,252.5,56.5,1.0,14.5,99.5,298.87,244.55
2016,2,9,17,0,208.0,40.0,1.1,14.0,64.0,244.99,196.12
2016,2,9,17,15,104.0,20.0,1.1,13.5,32.0,130.93,78.78
2016,2,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,7,15,203.0,13.0,0.65,10.5,30.0,11.1,0.0
2016,2,10,7,30,406.0,26.0,0.7,11.0,60.0,23.61,13.57
2016,2,10,7,45,509.0,34.0,0.8,11.5,106.0,30.49,21.25
2016,2,10,8,0,612.0,42.0,0.9,12.0,152.0,37.39,27.85
2016,2,10,8,15,673.0,47.5,0.9,12.5,201.0,41.81,32.03
2016,2,10,8,30,734.0,53.0,0.9,13.0,250.0,46.26,36.05
2016,2,10,8,45,770.5,57.0,0.95,13.5,297.0,49.25,38.64
2016,2,10,9,0,807.0,61.0,1.0,14.0,344.0,52.23,41.15
2016,2,10,9,15,833.5,64.0,1.1,14.5,387.5,54.31,42.8
2016,2,10,9,30,860.0,67.0,1.2,15.0,431.0,56.39,44.42
2016,2,10,9,45,877.0,69.5,1.3,15.5,469.5,65.01,51.75
2016,2,10,10,0,894.0,72.0,1.4,16.0,508.0,67.13,53.35
2016,2,10,10,15,906.5,74.0,1.45,16.0,540.5,77.5,52.18
2016,2,10,10,30,919.0,76.0,1.5,16.0,573.0,134.42,73.23
2016,2,10,10,45,927.0,77.5,1.6,16.5,597.5,191.03,110.9
2016,2,10,11,0,935.0,79.0,1.7,17.0,622.0,247.57,156.62
2016,2,10,11,15,940.5,80.0,1.7,17.0,640.0,302.8,205.09
2016,2,10,11,30,946.0,81.0,1.7,17.0,658.0,357.22,253.88
2016,2,10,11,45,948.5,81.5,1.7,17.5,667.5,409.13,299.9
2016,2,10,12,0,951.0,82.0,1.7,18.0,677.0,459.46,343.6
2016,2,10,12,15,951.5,82.0,1.65,18.0,678.5,506.66,384.21
2016,2,10,12,30,952.0,82.0,1.6,18.0,680.0,551.69,421.98
2016,2,10,12,45,952.5,80.5,1.6,18.0,673.5,592.92,456.17
2016,2,10,13,0,953.0,79.0,1.6,18.0,667.0,631.52,487.6
2016,2,10,13,15,948.5,78.5,1.55,18.0,652.0,665.33,514.48
2016,2,10,13,30,944.0,78.0,1.5,18.0,637.0,695.93,538.45
2016,2,10,13,45,938.0,76.0,1.5,18.5,614.5,720.62,557.21
2016,2,10,14,0,932.0,74.0,1.5,19.0,592.0,741.78,572.66
2016,2,10,14,15,920.5,72.5,1.45,18.5,562.0,755.99,584.03
2016,2,10,14,30,909.0,71.0,1.4,18.0,532.0,766.43,592.97
2016,2,10,14,45,891.0,69.5,1.35,18.0,495.0,768.26,594.91
2016,2,10,15,0,873.0,68.0,1.3,18.0,458.0,766.33,594.39
2016,2,10,15,15,849.5,65.5,1.1,17.5,416.0,762.58,591.96
2016,2,10,15,30,826.0,63.0,0.9,17.0,374.0,748.1,581.69
2016,2,10,15,45,788.5,60.0,0.75,16.5,327.5,718.57,561.16
2016,2,10,16,0,751.0,57.0,0.6,16.0,281.0,685.9,537.8
2016,2,10,16,15,698.5,52.0,0.65,15.5,232.5,636.31,503.72
2016,2,10,16,30,646.0,47.0,0.7,15.0,184.0,584.56,465.8
2016,2,10,16,45,557.5,40.0,0.75,14.5,136.5,501.89,401.44
2016,2,10,17,0,469.0,33.0,0.8,14.0,89.0,429.47,339.45
2016,2,10,17,15,234.5,23.5,0.75,13.5,51.5,236.06,154.06
2016,2,10,17,30,0.0,14.0,0.7,13.0,14.0,11.95,0.0
2016,2,10,17,45,0.0,7.0,0.7,13.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,7,15,202.5,13.5,0.65,10.5,31.5,11.02,0.0
2016,2,11,7,30,405.0,27.0,0.6,11.0,63.0,22.45,12.93
2016,2,11,7,45,509.5,35.0,0.6,11.5,109.0,31.35,22.08
2016,2,11,8,0,614.0,43.0,0.6,12.0,155.0,38.23,28.65
2016,2,11,8,15,673.5,48.5,0.7,12.5,204.0,42.62,32.78
2016,2,11,8,30,733.0,54.0,0.8,13.0,253.0,47.03,36.75
2016,2,11,8,45,771.5,57.5,0.9,13.5,300.5,49.61,38.96
2016,2,11,9,0,810.0,61.0,1.0,14.0,348.0,52.2,41.11
2016,2,11,9,15,836.0,64.0,1.0,14.5,392.0,54.28,42.76
2016,2,11,9,30,862.0,67.0,1.0,15.0,436.0,56.35,44.38
2016,2,11,9,45,870.5,72.0,1.0,15.5,472.5,59.63,47.03
2016,2,11,10,0,879.0,77.0,1.0,16.0,509.0,62.81,49.58
2016,2,11,10,15,892.0,79.0,0.95,16.5,541.0,82.86,54.97
2016,2,11,10,30,905.0,81.0,0.9,17.0,573.0,139.23,76.58
2016,2,11,10,45,911.0,83.0,0.85,17.5,597.5,195.35,114.09
2016,2,11,11,0,917.0,85.0,0.8,18.0,622.0,251.22,158.85
2016,2,11,11,15,922.5,86.0,0.75,18.0,639.5,305.71,205.82
2016,2,11,11,30,928.0,87.0,0.7,18.0,657.0,359.42,252.81
2016,2,11,11,45,926.5,89.0,0.7,18.5,665.0,410.47,297.02
2016,2,11,12,0,925.0,91.0,0.7,19.0,673.0,459.66,338.6
2016,2,11,12,15,925.0,91.0,0.65,19.0,674.5,505.73,376.88
2016,2,11,12,30,925.0,91.0,0.6,19.0,676.0,549.64,412.32
2016,2,11,12,45,904.5,97.5,0.6,19.0,664.5,586.22,441.86
2016,2,11,13,0,884.0,104.0,0.6,19.0,653.0,621.83,469.76
2016,2,11,13,15,878.0,103.0,0.55,19.0,638.0,653.31,493.61
2016,2,11,13,30,872.0,102.0,0.5,19.0,623.0,681.61,514.68
2016,2,11,13,45,711.5,141.5,0.5,19.0,556.5,645.98,490.02
2016,2,11,14,0,551.0,181.0,0.5,19.0,490.0,590.63,451.38
2016,2,11,14,15,534.0,176.0,0.5,18.5,463.0,591.61,455.05
2016,2,11,14,30,517.0,171.0,0.5,18.0,436.0,589.68,455.9
2016,2,11,14,45,477.0,166.0,0.5,17.5,397.5,567.48,441.87
2016,2,11,15,0,437.0,161.0,0.5,17.0,359.0,542.12,425.46
2016,2,11,15,15,411.0,149.0,0.55,16.5,321.5,517.14,409.83
2016,2,11,15,30,385.0,137.0,0.6,16.0,284.0,489.76,391.89
2016,2,11,15,45,353.5,126.0,0.65,15.5,248.0,457.17,369.24
2016,2,11,16,0,322.0,115.0,0.7,15.0,212.0,406.8,332.31
2016,2,11,16,15,293.5,97.5,0.75,14.5,175.0,365.72,301.15
2016,2,11,16,30,265.0,80.0,0.8,14.0,138.0,323.55,267.44
2016,2,11,16,45,219.5,62.0,0.85,13.5,102.0,266.92,219.96
2016,2,11,17,0,174.0,44.0,0.9,13.0,66.0,226.92,183.04
2016,2,11,17,15,87.0,27.0,0.9,12.5,38.0,120.65,81.41
2016,2,11,17,30,0.0,10.0,0.9,12.0,10.0,8.54,0.0
2016,2,11,17,45,0.0,5.0,0.95,12.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
