Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,7,15,114.0,16.5,0.7,9.5,27.0,12.87,0.0
2016,2,12,7,30,228.0,33.0,0.7,10.0,54.0,25.58,15.85
2016,2,12,7,45,304.5,47.5,0.75,10.5,93.5,36.47,26.75
2016,2,12,8,0,381.0,62.0,0.8,11.0,133.0,47.15,36.77
2016,2,12,8,15,430.5,74.0,0.85,11.5,175.5,55.65,44.61
2016,2,12,8,30,480.0,86.0,0.9,12.0,218.0,63.95,52.04
2016,2,12,8,45,531.5,89.5,0.95,12.5,260.0,67.9,55.43
2016,2,12,9,0,583.0,93.0,1.0,13.0,302.0,69.31,56.47
2016,2,12,9,15,684.5,89.0,1.05,13.5,363.5,65.94,53.23
2016,2,12,9,30,786.0,85.0,1.1,14.0,425.0,68.99,55.67
2016,2,12,9,45,796.5,91.0,1.15,14.5,461.0,72.68,58.63
2016,2,12,10,0,807.0,97.0,1.2,15.0,497.0,76.27,61.49
2016,2,12,10,15,724.0,122.0,1.25,15.0,498.0,95.97,66.38
2016,2,12,10,30,641.0,147.0,1.3,15.0,499.0,153.01,97.62
2016,2,12,10,45,749.0,126.5,1.4,15.5,555.0,195.2,122.06
2016,2,12,11,0,857.0,106.0,1.5,16.0,611.0,252.83,164.72
2016,2,12,11,15,863.5,107.0,1.55,16.0,628.5,305.79,211.19
2016,2,12,11,30,870.0,108.0,1.6,16.0,646.0,358.23,258.06
2016,2,12,11,45,873.0,109.0,1.7,16.5,655.5,408.67,302.68
2016,2,12,12,0,876.0,110.0,1.8,17.0,665.0,457.78,345.33
2016,2,12,12,15,876.0,110.0,1.85,17.0,666.0,503.11,384.6
2016,2,12,12,30,876.0,110.0,1.9,17.0,667.0,546.38,421.37
2016,2,12,12,45,873.5,109.5,2.0,17.0,660.5,585.59,454.5
2016,2,12,13,0,871.0,109.0,2.1,17.0,654.0,622.17,485.01
2016,2,12,13,15,865.0,108.0,2.15,17.0,639.0,653.33,510.77
2016,2,12,13,30,859.0,107.0,2.2,17.0,624.0,681.33,533.81
2016,2,12,13,45,851.0,105.0,2.25,17.0,601.5,703.7,552.49
2016,2,12,14,0,843.0,103.0,2.3,17.0,579.0,722.62,568.5
2016,2,12,14,15,829.0,101.0,2.3,16.5,549.0,733.67,579.12
2016,2,12,14,30,815.0,99.0,2.3,16.0,519.0,740.98,586.59
2016,2,12,14,45,736.5,103.5,2.3,16.0,463.5,706.65,562.69
2016,2,12,15,0,658.0,108.0,2.3,16.0,408.0,664.05,532.75
2016,2,12,15,15,574.5,114.5,2.1,15.5,359.0,614.96,497.11
2016,2,12,15,30,491.0,121.0,1.9,15.0,310.0,556.0,452.9
2016,2,12,15,45,575.5,97.0,1.7,15.0,292.5,605.64,492.23
2016,2,12,16,0,660.0,73.0,1.5,15.0,275.0,645.43,521.0
2016,2,12,16,15,604.5,66.5,1.4,14.0,227.5,592.5,481.74
2016,2,12,16,30,549.0,60.0,1.3,13.0,180.0,537.79,439.86
2016,2,12,16,45,467.0,50.5,1.25,12.5,134.5,458.36,375.51
2016,2,12,17,0,385.0,41.0,1.2,12.0,89.0,379.38,307.54
2016,2,12,17,15,192.5,28.5,1.2,11.5,52.5,217.16,155.66
2016,2,12,17,30,0.0,16.0,1.2,11.0,16.0,13.66,0.0
2016,2,12,17,45,0.0,8.0,1.25,11.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,212.5,14.0,1.5,8.5,34.5,11.37,0.0
2016,2,13,7,30,425.0,28.0,1.7,9.0,69.0,25.33,15.91
2016,2,13,7,45,525.0,36.0,1.9,9.5,116.0,32.18,23.07
2016,2,13,8,0,625.0,44.0,2.1,10.0,163.0,39.04,29.63
2016,2,13,8,15,312.5,64.5,2.15,10.5,124.0,48.02,37.9
2016,2,13,8,30,0.0,85.0,2.2,11.0,85.0,67.78,55.69
2016,2,13,8,45,0.0,100.5,2.25,11.5,100.5,79.66,66.15
2016,2,13,9,0,0.0,116.0,2.3,12.0,116.0,91.42,76.33
2016,2,13,9,15,437.5,91.5,2.3,12.5,282.5,64.71,52.32
2016,2,13,9,30,875.0,67.0,2.3,13.0,449.0,63.09,50.66
2016,2,13,9,45,897.5,68.0,2.3,13.5,489.0,64.34,51.52
2016,2,13,10,0,920.0,69.0,2.3,14.0,529.0,65.53,52.32
2016,2,13,10,15,742.0,121.0,2.3,14.0,507.5,97.84,66.57
2016,2,13,10,30,564.0,173.0,2.3,14.0,486.0,164.93,110.42
2016,2,13,10,45,504.5,203.0,2.35,14.5,491.5,214.4,149.02
2016,2,13,11,0,445.0,233.0,2.4,15.0,497.0,257.91,186.92
2016,2,13,11,15,231.5,231.5,2.4,15.0,369.5,235.24,178.88
2016,2,13,11,30,18.0,230.0,2.4,15.0,242.0,190.52,150.52
2016,2,13,11,45,502.5,151.5,2.4,15.5,472.5,309.83,236.47
2016,2,13,12,0,987.0,73.0,2.4,16.0,703.0,475.33,361.18
2016,2,13,12,15,987.0,73.0,2.4,16.0,704.5,523.93,403.12
2016,2,13,12,30,987.0,73.0,2.4,16.0,706.0,570.2,442.76
2016,2,13,12,45,979.0,75.5,2.4,16.5,698.0,612.06,477.12
2016,2,13,13,0,971.0,78.0,2.4,17.0,690.0,650.73,508.09
2016,2,13,13,15,966.0,77.5,2.45,17.0,674.5,684.94,536.3
2016,2,13,13,30,961.0,77.0,2.5,17.0,659.0,715.84,561.64
2016,2,13,13,45,954.0,75.5,2.55,17.0,636.0,740.92,582.42
2016,2,13,14,0,947.0,74.0,2.6,17.0,613.0,762.37,599.3
2016,2,13,14,15,935.5,72.5,2.7,16.5,582.0,776.87,612.41
2016,2,13,14,30,924.0,71.0,2.8,16.0,551.0,787.54,623.02
2016,2,13,14,45,906.5,69.5,2.9,16.0,513.5,789.83,626.58
2016,2,13,15,0,889.0,68.0,3.0,16.0,476.0,788.3,627.54
2016,2,13,15,15,866.0,65.5,2.85,15.5,433.5,777.5,621.5
2016,2,13,15,30,843.0,63.0,2.7,15.0,391.0,770.75,618.41
2016,2,13,15,45,810.0,59.5,2.55,14.5,344.0,743.77,600.05
2016,2,13,16,0,777.0,56.0,2.4,14.0,297.0,713.59,578.78
2016,2,13,16,15,728.5,51.5,2.15,13.0,247.5,667.08,544.47
2016,2,13,16,30,680.0,47.0,1.9,12.0,198.0,618.33,506.53
2016,2,13,16,45,602.0,40.5,1.7,11.5,149.5,542.93,444.64
2016,2,13,17,0,524.0,34.0,1.5,11.0,101.0,467.11,378.36
2016,2,13,17,15,371.5,24.0,1.5,10.5,60.5,334.12,247.83
2016,2,13,17,30,219.0,14.0,1.5,10.0,20.0,164.76,0.0
2016,2,13,17,45,109.5,7.0,1.55,9.5,10.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,14,7,15,227.0,13.5,2.6,8.5,36.0,11.88,0.0
2016,2,14,7,30,454.0,27.0,2.8,9.0,72.0,24.37,15.25
2016,2,14,7,45,550.5,33.0,3.05,9.5,118.5,29.47,20.68
2016,2,14,8,0,647.0,39.0,3.3,10.0,165.0,34.66,25.7
2016,2,14,8,15,701.0,43.5,3.35,10.5,214.0,38.37,29.18
2016,2,14,8,30,755.0,48.0,3.4,11.0,263.0,42.08,32.54
2016,2,14,8,45,788.5,51.5,3.5,11.5,310.0,44.81,34.91
2016,2,14,9,0,822.0,55.0,3.6,12.0,357.0,53.19,42.28
2016,2,14,9,15,770.0,71.5,3.9,12.5,380.5,59.05,47.29
2016,2,14,9,30,718.0,88.0,4.2,13.0,404.0,64.19,51.62
2016,2,14,9,45,802.0,79.0,4.55,14.0,460.5,63.55,50.7
2016,2,14,10,0,886.0,70.0,4.9,15.0,517.0,65.73,52.28
2016,2,14,10,15,689.5,134.5,4.95,15.0,496.0,107.4,73.77
2016,2,14,10,30,493.0,199.0,5.0,15.0,475.0,176.93,122.51
2016,2,14,10,45,710.0,137.0,5.05,15.5,552.5,201.34,129.49
2016,2,14,11,0,927.0,75.0,5.1,16.0,630.0,253.84,164.69
2016,2,14,11,15,593.5,184.0,5.1,16.0,543.5,296.12,215.79
2016,2,14,11,30,260.0,293.0,5.1,16.0,457.0,307.83,238.13
2016,2,14,11,45,345.5,278.0,5.1,16.5,498.5,348.95,270.6
2016,2,14,12,0,431.0,263.0,5.1,17.0,540.0,399.17,310.9
2016,2,14,12,15,429.5,264.0,5.1,17.0,541.0,427.72,335.8
2016,2,14,12,30,428.0,265.0,5.1,17.0,542.0,455.11,359.42
2016,2,14,12,45,454.5,252.5,5.1,17.0,543.5,485.22,385.0
2016,2,14,13,0,481.0,240.0,5.1,17.0,545.0,515.48,410.57
2016,2,14,13,15,707.0,156.5,5.0,17.0,593.5,609.29,486.88
2016,2,14,13,30,933.0,73.0,4.9,17.0,642.0,696.67,558.05
2016,2,14,13,45,924.5,72.5,4.8,17.0,619.5,720.84,577.86
2016,2,14,14,0,916.0,72.0,4.7,17.0,597.0,741.46,593.76
2016,2,14,14,15,906.0,70.5,4.55,17.0,568.0,756.25,604.97
2016,2,14,14,30,896.0,69.0,4.4,17.0,539.0,767.38,613.54
2016,2,14,14,45,879.0,68.0,4.25,17.0,503.0,770.09,616.02
2016,2,14,15,0,862.0,67.0,4.1,17.0,467.0,769.12,616.2
2016,2,14,15,15,840.5,64.5,3.9,16.5,426.0,759.15,610.7
2016,2,14,15,30,819.0,62.0,3.7,16.0,385.0,753.43,608.35
2016,2,14,15,45,783.0,60.0,3.55,15.5,338.5,725.86,589.51
2016,2,14,16,0,747.0,58.0,3.4,15.0,292.0,695.18,567.8
2016,2,14,16,15,698.5,53.0,3.2,14.5,244.0,648.02,532.17
2016,2,14,16,30,650.0,48.0,3.0,14.0,196.0,598.73,493.12
2016,2,14,16,45,561.5,42.0,2.8,13.5,147.5,515.93,425.23
2016,2,14,17,0,473.0,36.0,2.6,13.0,99.0,442.76,361.14
2016,2,14,17,15,328.0,25.5,2.55,12.5,60.0,318.19,241.0
2016,2,14,17,30,183.0,15.0,2.5,12.0,21.0,141.09,0.0
2016,2,14,17,45,91.5,7.5,2.45,12.0,10.5,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,7,15,249.5,13.5,1.85,10.5,39.5,11.87,0.0
2016,2,15,7,30,499.0,27.0,2.0,11.0,79.0,24.43,15.32
2016,2,15,7,45,592.5,33.0,2.2,12.0,127.5,29.6,20.62
2016,2,15,8,0,686.0,39.0,2.4,13.0,176.0,34.84,25.56
2016,2,15,8,15,739.0,43.5,2.35,13.5,226.0,38.6,29.04
2016,2,15,8,30,792.0,48.0,2.3,14.0,276.0,46.59,36.18
2016,2,15,8,45,827.0,50.5,2.25,14.5,324.5,49.44,38.6
2016,2,15,9,0,862.0,53.0,2.2,15.0,373.0,52.21,40.89
2016,2,15,9,15,885.0,55.5,2.2,15.5,417.5,54.77,42.94
2016,2,15,9,30,908.0,58.0,2.2,16.0,462.0,57.23,44.89
2016,2,15,9,45,925.0,59.5,2.25,16.5,501.0,58.83,46.06
2016,2,15,10,0,942.0,61.0,2.3,17.0,540.0,60.37,47.18
2016,2,15,10,15,953.5,62.0,2.3,17.5,573.0,83.56,47.69
2016,2,15,10,30,965.0,63.0,2.3,18.0,606.0,142.5,74.36
2016,2,15,10,45,973.5,64.0,2.3,18.5,631.5,201.47,116.1
2016,2,15,11,0,982.0,65.0,2.3,19.0,657.0,260.38,164.88
2016,2,15,11,15,987.0,65.5,2.3,19.0,675.0,317.65,215.64
2016,2,15,11,30,992.0,66.0,2.3,19.0,693.0,373.96,266.24
2016,2,15,11,45,994.5,66.5,2.3,19.5,703.0,428.15,314.11
2016,2,15,12,0,997.0,67.0,2.3,20.0,713.0,480.68,359.43
2016,2,15,12,15,997.0,67.0,2.3,20.0,714.5,529.69,401.53
2016,2,15,12,30,997.0,67.0,2.3,20.0,716.0,576.35,440.71
2016,2,15,12,45,991.5,69.0,2.35,20.0,708.5,619.4,476.38
2016,2,15,13,0,986.0,71.0,2.4,20.0,701.0,659.42,508.99
2016,2,15,13,15,981.5,70.5,2.4,20.0,685.5,694.32,537.03
2016,2,15,13,30,977.0,70.0,2.4,20.0,670.0,725.9,562.17
2016,2,15,13,45,969.0,69.5,2.4,20.0,647.0,751.65,582.52
2016,2,15,14,0,961.0,69.0,2.4,20.0,624.0,773.71,598.85
2016,2,15,14,15,950.5,67.5,2.35,19.5,593.5,789.06,611.39
2016,2,15,14,30,940.0,66.0,2.3,19.0,563.0,800.56,621.41
2016,2,15,14,45,924.0,65.0,2.25,19.0,526.0,804.59,625.16
2016,2,15,15,0,908.0,64.0,2.2,19.0,489.0,804.79,626.39
2016,2,15,15,15,887.0,61.5,2.0,18.5,446.0,795.4,620.85
2016,2,15,15,30,866.0,59.0,1.8,18.0,403.0,782.39,612.66
2016,2,15,15,45,834.0,56.5,1.6,17.5,356.0,757.21,595.48
2016,2,15,16,0,802.0,54.0,1.4,17.0,309.0,736.7,581.14
2016,2,15,16,15,756.0,50.0,1.3,16.0,259.0,692.32,550.48
2016,2,15,16,30,710.0,46.0,1.2,15.0,209.0,645.65,516.4
2016,2,15,16,45,633.5,40.0,1.15,14.0,159.5,571.16,459.11
2016,2,15,17,0,557.0,34.0,1.1,13.0,110.0,496.27,397.2
2016,2,15,17,15,278.5,30.0,1.1,12.5,68.0,287.78,218.93
2016,2,15,17,30,0.0,26.0,1.1,12.0,26.0,22.19,0.0
2016,2,15,17,45,0.0,13.0,1.1,12.0,13.0,11.1,0.0
2016,2,15,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,16,7,15,242.5,14.5,0.75,10.5,40.5,12.74,0.92
2016,2,16,7,30,485.0,29.0,0.9,11.0,81.0,26.21,17.01
2016,2,16,7,45,575.5,36.0,1.05,12.0,129.5,32.18,22.98
2016,2,16,8,0,666.0,43.0,1.2,13.0,178.0,38.18,28.59
2016,2,16,8,15,719.0,47.5,1.3,13.5,228.0,41.78,31.92
2016,2,16,8,30,772.0,52.0,1.4,14.0,278.0,45.41,35.14
2016,2,16,8,45,806.0,55.5,1.5,15.0,326.0,48.06,37.3
2016,2,16,9,0,840.0,59.0,1.6,16.0,374.0,56.39,44.4
2016,2,16,9,15,863.0,61.5,1.65,16.5,418.0,58.86,46.34
2016,2,16,9,30,886.0,64.0,1.7,17.0,462.0,61.24,48.19
2016,2,16,9,45,905.0,65.0,1.75,17.5,501.0,62.45,48.99
2016,2,16,10,0,924.0,66.0,1.8,18.0,540.0,63.6,49.75
2016,2,16,10,15,935.5,67.0,1.75,18.5,572.5,89.2,50.82
2016,2,16,10,30,947.0,68.0,1.7,19.0,605.0,147.33,78.0
2016,2,16,10,45,954.0,69.5,1.7,19.5,630.0,205.65,119.55
2016,2,16,11,0,961.0,71.0,1.7,20.0,655.0,263.78,167.53
2016,2,16,11,15,965.5,71.5,1.65,20.0,672.5,320.0,216.91
2016,2,16,11,30,970.0,72.0,1.6,20.0,690.0,375.24,265.9
2016,2,16,11,45,972.0,72.5,1.55,20.5,699.5,428.35,311.99
2016,2,16,12,0,974.0,73.0,1.5,21.0,709.0,479.78,355.44
2016,2,16,12,15,974.5,73.0,1.45,21.0,710.0,528.16,395.93
2016,2,16,12,30,975.0,73.0,1.4,21.0,711.0,574.28,433.49
2016,2,16,12,45,974.5,72.0,1.35,21.5,704.5,616.43,466.19
2016,2,16,13,0,974.0,71.0,1.3,22.0,698.0,655.83,495.85
2016,2,16,13,15,969.5,70.5,1.25,22.0,683.0,690.32,522.15
2016,2,16,13,30,965.0,70.0,1.2,22.0,668.0,721.51,545.56
2016,2,16,13,45,958.0,69.0,1.2,22.0,645.0,747.03,564.77
2016,2,16,14,0,951.0,68.0,1.2,22.0,622.0,768.92,580.32
2016,2,16,14,15,941.0,67.0,1.2,22.0,592.0,784.94,592.0
2016,2,16,14,30,931.0,66.0,1.2,22.0,562.0,797.18,601.32
2016,2,16,14,45,917.0,64.0,1.2,22.0,525.5,801.33,605.34
2016,2,16,15,0,903.0,62.0,1.2,22.0,489.0,801.66,606.99
2016,2,16,15,15,882.5,60.0,1.1,21.5,446.5,793.11,602.58
2016,2,16,15,30,862.0,58.0,1.0,21.0,404.0,780.98,595.73
2016,2,16,15,45,835.0,54.5,0.95,20.5,357.5,758.24,582.03
2016,2,16,16,0,808.0,51.0,0.9,20.0,311.0,732.43,565.76
2016,2,16,16,15,763.5,47.5,0.95,19.0,261.5,697.65,544.47
2016,2,16,16,30,719.0,44.0,1.0,18.0,212.0,652.7,513.97
2016,2,16,16,45,648.0,38.5,1.05,17.5,163.0,582.83,461.33
2016,2,16,17,0,577.0,33.0,1.1,17.0,114.0,512.54,404.12
2016,2,16,17,15,442.5,24.0,1.1,16.5,71.0,392.81,296.41
2016,2,16,17,30,308.0,15.0,1.1,16.0,28.0,258.81,0.0
2016,2,16,17,45,154.0,7.5,1.15,15.5,14.0,111.76,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.0,2.25,11.0,3.0,2.46,0.0
2016,2,17,7,30,0.0,6.0,2.4,11.0,6.0,4.92,0.0
2016,2,17,7,45,0.0,9.5,2.55,11.5,9.5,7.8,1.31
2016,2,17,8,0,0.0,13.0,2.7,12.0,13.0,10.68,3.98
2016,2,17,8,15,0.0,17.0,2.9,12.0,17.0,13.99,7.02
2016,2,17,8,30,0.0,21.0,3.1,12.0,21.0,17.29,10.03
2016,2,17,8,45,0.0,24.5,3.3,12.5,24.5,20.2,12.6
2016,2,17,9,0,0.0,28.0,3.5,13.0,28.0,23.1,15.14
2016,2,17,9,15,0.0,20.5,3.65,13.0,20.5,16.91,9.53
2016,2,17,9,30,0.0,13.0,3.8,13.0,13.0,10.72,3.95
2016,2,17,9,45,0.0,82.5,4.0,13.5,82.5,68.51,55.16
2016,2,17,10,0,0.0,152.0,4.2,14.0,152.0,120.05,99.83
2016,2,17,10,15,152.5,202.5,4.4,14.0,289.5,147.93,115.05
2016,2,17,10,30,305.0,253.0,4.6,14.0,427.0,201.28,149.34
2016,2,17,10,45,354.0,254.0,4.85,14.0,464.5,234.44,172.63
2016,2,17,11,0,403.0,255.0,5.1,14.0,502.0,272.51,202.56
2016,2,17,11,15,307.5,282.0,5.3,14.0,474.0,294.35,225.94
2016,2,17,11,30,212.0,309.0,5.5,14.0,446.0,307.47,241.2
2016,2,17,11,45,149.0,309.0,5.7,14.5,406.0,301.72,238.9
2016,2,17,12,0,86.0,309.0,5.9,15.0,366.0,287.44,228.75
2016,2,17,12,15,112.0,315.5,6.0,15.0,389.5,314.01,250.56
2016,2,17,12,30,138.0,322.0,6.1,15.0,413.0,347.73,278.18
2016,2,17,12,45,205.5,313.5,6.2,15.0,447.5,390.9,313.82
2016,2,17,13,0,273.0,305.0,6.3,15.0,482.0,446.64,359.62
2016,2,17,13,15,317.5,288.0,6.35,15.0,490.0,477.09,385.48
2016,2,17,13,30,362.0,271.0,6.4,15.0,498.0,508.67,412.43
2016,2,17,13,45,430.0,241.5,6.45,15.0,501.0,556.69,452.72
2016,2,17,14,0,498.0,212.0,6.5,15.0,504.0,595.83,486.28
2016,2,17,14,15,480.5,208.5,6.45,14.5,479.0,597.11,489.32
2016,2,17,14,30,463.0,205.0,6.4,14.0,454.0,595.61,490.23
2016,2,17,14,45,475.5,184.0,6.35,14.0,425.0,596.64,493.14
2016,2,17,15,0,488.0,163.0,6.3,14.0,396.0,594.97,493.96
2016,2,17,15,15,604.5,126.5,6.1,13.5,389.0,663.45,552.76
2016,2,17,15,30,721.0,90.0,5.9,13.0,382.0,722.82,601.34
2016,2,17,15,45,684.0,85.5,5.75,12.5,336.5,691.53,578.46
2016,2,17,16,0,647.0,81.0,5.6,12.0,291.0,657.33,553.03
2016,2,17,16,15,593.5,74.0,5.45,11.5,243.5,604.33,511.47
2016,2,17,16,30,540.0,67.0,5.3,11.0,196.0,549.46,466.71
2016,2,17,16,45,457.5,57.5,5.2,11.0,149.0,467.95,397.07
2016,2,17,17,0,375.0,48.0,5.1,11.0,102.0,386.57,324.61
2016,2,17,17,15,187.5,36.5,5.1,11.0,63.5,231.91,184.06
2016,2,17,17,30,0.0,25.0,5.1,11.0,25.0,32.84,0.0
2016,2,17,17,45,0.0,12.5,5.15,11.0,12.5,10.67,0.0
2016,2,17,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,7,15,126.0,23.0,2.0,8.0,37.5,17.82,6.38
2016,2,18,7,30,252.0,46.0,2.2,8.0,75.0,35.32,25.43
2016,2,18,7,45,353.0,58.0,2.45,8.5,120.5,44.28,34.25
2016,2,18,8,0,454.0,70.0,2.7,9.0,166.0,56.16,45.35
2016,2,18,8,15,519.5,78.5,2.8,9.0,214.5,61.68,50.56
2016,2,18,8,30,585.0,87.0,2.9,9.0,263.0,67.17,55.57
2016,2,18,8,45,437.0,119.5,3.0,9.5,263.0,85.26,71.65
2016,2,18,9,0,289.0,152.0,3.1,10.0,263.0,107.02,90.74
2016,2,18,9,15,515.5,129.0,3.1,10.0,354.5,90.24,75.55
2016,2,18,9,30,742.0,106.0,3.1,10.0,446.0,76.46,63.09
2016,2,18,9,45,772.5,106.5,3.15,10.0,486.5,75.82,62.36
2016,2,18,10,0,803.0,107.0,3.2,10.0,527.0,82.58,68.19
2016,2,18,10,15,818.0,109.5,3.2,10.0,559.5,111.6,70.99
2016,2,18,10,30,833.0,112.0,3.2,10.0,592.0,166.18,100.24
2016,2,18,10,45,855.5,109.0,3.2,10.5,620.0,219.01,139.49
2016,2,18,11,0,878.0,106.0,3.2,11.0,648.0,273.47,185.88
2016,2,18,11,15,599.0,199.5,3.1,11.0,574.0,315.11,234.4
2016,2,18,11,30,320.0,293.0,3.0,11.0,500.0,331.43,258.57
2016,2,18,11,45,321.5,298.0,2.95,11.5,508.5,359.95,282.96
2016,2,18,12,0,323.0,303.0,2.9,12.0,517.0,388.21,306.68
2016,2,18,12,15,619.5,202.0,2.85,12.0,613.0,476.91,376.92
2016,2,18,12,30,916.0,101.0,2.8,12.0,709.0,576.26,456.5
2016,2,18,12,45,920.5,97.5,2.75,12.0,703.5,617.34,490.91
2016,2,18,13,0,925.0,94.0,2.7,12.0,698.0,656.06,523.07
2016,2,18,13,15,919.5,93.5,2.7,12.0,682.5,688.81,550.25
2016,2,18,13,30,914.0,93.0,2.7,12.0,667.0,718.34,574.58
2016,2,18,13,45,905.5,91.5,2.7,12.0,643.5,741.43,593.82
2016,2,18,14,0,897.0,90.0,2.7,12.0,620.0,760.96,609.09
2016,2,18,14,15,884.5,88.5,2.65,12.0,589.5,780.38,623.96
2016,2,18,14,30,872.0,87.0,2.6,12.0,559.0,790.1,631.83
2016,2,18,14,45,850.5,86.0,2.55,12.0,521.5,789.53,632.4
2016,2,18,15,0,829.0,85.0,2.5,12.0,484.0,785.03,630.3
2016,2,18,15,15,805.0,82.0,2.3,11.5,441.5,772.36,622.36
2016,2,18,15,30,781.0,79.0,2.1,11.0,399.0,756.03,611.65
2016,2,18,15,45,747.5,75.0,1.95,11.0,352.5,727.33,590.81
2016,2,18,16,0,714.0,71.0,1.8,11.0,306.0,701.42,571.67
2016,2,18,16,15,663.0,65.5,1.6,10.0,257.0,651.8,535.33
2016,2,18,16,30,612.0,60.0,1.4,9.0,208.0,600.28,495.91
2016,2,18,16,45,534.0,52.0,1.2,8.5,159.5,523.18,433.27
2016,2,18,17,0,456.0,44.0,1.0,8.0,111.0,446.24,367.55
2016,2,18,17,15,317.5,32.0,1.0,7.5,70.0,321.92,257.3
2016,2,18,17,30,179.0,20.0,1.0,7.0,29.0,183.21,32.48
2016,2,18,17,45,89.5,10.0,1.0,7.0,14.5,70.31,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,6,45,48.5,5.5,1.45,5.5,6.5,0.0,0.0
2016,2,19,7,0,97.0,11.0,1.6,6.0,13.0,9.39,0.0
2016,2,19,7,15,258.5,23.5,1.75,6.5,50.0,19.39,8.5
2016,2,19,7,30,420.0,36.0,1.9,7.0,87.0,29.67,20.67
2016,2,19,7,45,514.5,44.0,2.05,7.5,135.0,35.73,26.75
2016,2,19,8,0,609.0,52.0,2.2,8.0,183.0,41.82,32.56
2016,2,19,8,15,663.0,57.5,2.25,8.5,232.5,45.63,36.11
2016,2,19,8,30,717.0,63.0,2.3,9.0,282.0,53.81,43.48
2016,2,19,8,45,755.0,66.0,2.35,9.5,330.0,55.73,45.05
2016,2,19,9,0,793.0,69.0,2.4,10.0,378.0,57.71,46.63
2016,2,19,9,15,817.5,72.0,2.45,10.5,421.5,59.56,48.05
2016,2,19,9,30,842.0,75.0,2.5,11.0,465.0,61.41,49.46
2016,2,19,9,45,860.0,77.0,2.6,11.5,503.5,62.44,50.13
2016,2,19,10,0,878.0,79.0,2.7,12.0,542.0,71.7,58.07
2016,2,19,10,15,890.0,81.0,2.7,12.0,574.5,105.37,62.19
2016,2,19,10,30,902.0,83.0,2.7,12.0,607.0,162.28,92.91
2016,2,19,10,45,908.5,85.0,2.75,12.5,631.5,218.93,135.97
2016,2,19,11,0,915.0,87.0,2.8,13.0,656.0,275.39,184.67
2016,2,19,11,15,920.0,88.0,2.8,13.0,673.0,330.25,234.62
2016,2,19,11,30,925.0,89.0,2.8,13.0,690.0,384.27,284.19
2016,2,19,11,45,921.0,92.0,2.85,13.0,698.0,435.45,331.13
2016,2,19,12,0,917.0,95.0,2.9,13.0,706.0,484.57,375.34
2016,2,19,12,15,916.5,95.5,2.9,13.0,707.0,530.94,416.18
2016,2,19,12,30,916.0,96.0,2.9,13.0,708.0,575.14,454.25
2016,2,19,12,45,903.5,100.0,2.95,13.0,699.0,613.4,487.0
2016,2,19,13,0,891.0,104.0,3.0,13.0,690.0,651.49,518.75
2016,2,19,13,15,672.5,176.5,2.95,13.0,613.5,619.25,494.25
2016,2,19,13,30,454.0,249.0,2.9,13.0,537.0,563.22,450.62
2016,2,19,13,45,424.0,247.5,2.9,13.0,508.5,561.63,450.86
2016,2,19,14,0,394.0,246.0,2.9,13.0,480.0,544.3,438.82
2016,2,19,14,15,622.0,168.5,2.8,12.5,517.5,673.21,542.99
2016,2,19,14,30,850.0,91.0,2.7,12.0,555.0,780.98,626.52
2016,2,19,14,45,836.5,87.5,2.6,12.0,519.0,783.47,628.17
2016,2,19,15,0,823.0,84.0,2.5,12.0,483.0,782.23,628.09
2016,2,19,15,15,800.0,81.0,2.3,11.5,441.0,770.22,620.61
2016,2,19,15,30,777.0,78.0,2.1,11.0,399.0,754.59,610.44
2016,2,19,15,45,743.5,74.0,1.95,11.0,353.0,725.77,589.52
2016,2,19,16,0,710.0,70.0,1.8,11.0,307.0,699.46,570.14
2016,2,19,16,15,661.0,64.5,1.6,10.5,258.0,651.27,533.99
2016,2,19,16,30,612.0,59.0,1.4,10.0,209.0,601.22,494.99
2016,2,19,16,45,529.0,52.0,1.2,9.5,161.0,521.23,430.52
2016,2,19,17,0,446.0,45.0,1.0,9.0,113.0,441.46,363.08
2016,2,19,17,15,314.0,33.0,0.95,8.5,72.0,321.52,257.69
2016,2,19,17,30,182.0,21.0,0.9,8.0,31.0,188.85,60.95
2016,2,19,17,45,91.0,10.5,0.9,8.0,15.5,72.04,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.5,1.3,4.5,5.5,0.0,0.0
2016,2,20,7,0,0.0,11.0,1.4,5.0,11.0,9.39,0.0
2016,2,20,7,15,101.5,27.5,1.4,5.5,40.5,21.55,10.97
2016,2,20,7,30,203.0,44.0,1.4,6.0,70.0,33.58,24.35
2016,2,20,7,45,248.0,62.0,1.45,6.5,107.0,46.6,36.77
2016,2,20,8,0,293.0,80.0,1.5,7.0,144.0,59.21,48.56
2016,2,20,8,15,317.5,97.5,1.45,7.5,182.5,70.91,59.27
2016,2,20,8,30,342.0,115.0,1.4,8.0,221.0,82.19,69.35
2016,2,20,8,45,366.5,128.0,1.35,8.5,258.0,90.03,76.11
2016,2,20,9,0,391.0,141.0,1.3,9.0,295.0,97.6,82.51
2016,2,20,9,15,223.5,169.0,1.15,9.5,259.0,116.18,98.51
2016,2,20,9,30,56.0,197.0,1.0,10.0,223.0,141.04,119.66
2016,2,20,9,45,270.0,193.0,0.9,10.5,335.0,129.97,109.4
2016,2,20,10,0,484.0,189.0,0.8,11.0,447.0,123.17,103.03
2016,2,20,10,15,421.0,218.5,0.7,11.5,452.5,159.87,117.46
2016,2,20,10,30,358.0,248.0,0.6,12.0,458.0,207.87,151.17
2016,2,20,10,45,394.0,250.5,0.5,12.5,490.5,243.06,175.73
2016,2,20,11,0,430.0,253.0,0.4,13.0,523.0,278.89,203.04
2016,2,20,11,15,430.0,261.5,0.45,13.0,538.0,316.36,234.79
2016,2,20,11,30,430.0,270.0,0.5,13.0,553.0,353.58,266.39
2016,2,20,11,45,687.5,180.0,0.6,13.5,638.5,416.12,312.81
2016,2,20,12,0,945.0,90.0,0.7,14.0,724.0,495.8,374.13
2016,2,20,12,15,945.0,90.0,0.75,14.0,725.0,543.21,413.9
2016,2,20,12,30,945.0,90.0,0.8,14.0,726.0,588.37,451.24
2016,2,20,12,45,732.0,164.0,0.9,14.0,653.5,580.48,448.42
2016,2,20,13,0,519.0,238.0,1.0,14.0,581.0,548.12,426.28
2016,2,20,13,15,722.0,164.0,1.05,14.0,630.5,642.23,499.78
2016,2,20,13,30,925.0,90.0,1.1,14.0,680.0,729.65,566.8
2016,2,20,13,45,914.0,90.0,1.2,14.0,656.0,752.75,585.19
2016,2,20,14,0,903.0,90.0,1.3,14.0,632.0,772.17,600.63
2016,2,20,14,15,892.0,88.5,1.35,14.0,601.5,786.3,611.98
2016,2,20,14,30,881.0,87.0,1.4,14.0,571.0,803.84,625.95
2016,2,20,14,45,865.0,84.5,1.45,14.0,534.5,805.86,629.15
2016,2,20,15,0,849.0,82.0,1.5,14.0,498.0,804.02,629.94
2016,2,20,15,15,827.0,79.0,1.4,13.5,455.0,792.93,623.76
2016,2,20,15,30,805.0,76.0,1.3,13.0,412.0,778.16,614.99
2016,2,20,15,45,782.0,70.5,1.25,12.5,366.5,756.04,601.37
2016,2,20,16,0,759.0,65.0,1.2,12.0,321.0,730.66,584.99
2016,2,20,16,15,713.5,60.0,1.15,11.0,271.0,684.62,553.56
2016,2,20,16,30,668.0,55.0,1.1,10.0,221.0,636.2,518.75
2016,2,20,16,45,600.5,47.5,1.05,9.5,172.0,573.3,469.43
2016,2,20,17,0,533.0,40.0,1.0,9.0,123.0,503.88,411.61
2016,2,20,17,15,404.5,30.0,1.0,8.5,79.0,386.85,310.01
2016,2,20,17,30,276.0,20.0,1.0,8.0,35.0,258.73,113.5
2016,2,20,17,45,138.0,10.0,1.05,7.5,17.5,104.61,0.0
2016,2,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,94.5,6.5,1.3,4.5,9.0,0.0,0.0
2016,2,21,7,0,189.0,13.0,1.4,5.0,18.0,11.1,0.0
2016,2,21,7,15,345.5,24.0,1.55,5.5,58.5,19.84,10.23
2016,2,21,7,30,502.0,35.0,1.7,6.0,99.0,28.9,20.25
2016,2,21,7,45,586.0,42.0,1.9,6.5,149.5,37.29,28.37
2016,2,21,8,0,670.0,49.0,2.1,7.0,200.0,43.11,33.92
2016,2,21,8,15,721.0,54.0,2.2,7.5,251.0,46.97,37.49
2016,2,21,8,30,772.0,59.0,2.3,8.0,302.0,50.83,40.93
2016,2,21,8,45,807.5,62.0,2.4,9.0,351.5,52.92,42.58
2016,2,21,9,0,843.0,65.0,2.5,10.0,401.0,55.05,44.2
2016,2,21,9,15,866.0,68.0,2.5,10.5,446.0,57.03,45.75
2016,2,21,9,30,889.0,71.0,2.5,11.0,491.0,66.3,53.77
2016,2,21,9,45,906.5,72.5,2.5,11.5,530.5,67.73,54.78
2016,2,21,10,0,924.0,74.0,2.5,12.0,570.0,69.11,55.73
2016,2,21,10,15,935.5,75.5,2.5,12.0,603.0,110.15,62.18
2016,2,21,10,30,947.0,77.0,2.5,12.0,636.0,169.31,95.87
2016,2,21,10,45,955.0,78.5,2.5,12.5,662.0,228.41,141.64
2016,2,21,11,0,963.0,80.0,2.5,13.0,688.0,287.41,192.81
2016,2,21,11,15,968.0,80.5,2.5,13.0,705.5,344.45,244.78
2016,2,21,11,30,973.0,81.0,2.5,13.0,723.0,400.55,296.11
2016,2,21,11,45,975.5,81.5,2.55,13.5,733.0,454.51,344.47
2016,2,21,12,0,978.0,82.0,2.6,14.0,743.0,506.82,390.23
2016,2,21,12,15,978.5,82.0,2.65,14.0,744.0,555.85,432.94
2016,2,21,12,30,979.0,82.0,2.7,14.0,745.0,602.6,472.82
2016,2,21,12,45,977.0,82.0,2.75,14.5,738.0,645.45,507.87
2016,2,21,13,0,975.0,82.0,2.8,15.0,731.0,685.45,539.88
2016,2,21,13,15,970.5,81.0,2.85,15.0,715.5,719.83,568.11
2016,2,21,13,30,966.0,80.0,2.9,15.0,700.0,750.86,593.46
2016,2,21,13,45,957.5,79.5,2.95,15.0,676.5,776.14,613.29
2016,2,21,14,0,949.0,79.0,3.0,15.0,653.0,797.71,629.94
2016,2,21,14,15,938.5,78.0,3.0,14.5,622.0,813.46,643.46
2016,2,21,14,30,928.0,77.0,3.0,14.0,591.0,825.41,654.47
2016,2,21,14,45,911.0,75.5,3.05,14.0,553.0,827.79,657.88
2016,2,21,15,0,894.0,74.0,3.1,14.0,515.0,826.29,658.69
2016,2,21,15,15,873.0,71.5,2.85,13.5,472.0,824.54,658.79
2016,2,21,15,30,852.0,69.0,2.6,13.0,429.0,811.28,650.39
2016,2,21,15,45,821.0,66.0,2.4,12.5,381.0,785.56,633.04
2016,2,21,16,0,790.0,63.0,2.2,12.0,333.0,756.52,612.84
2016,2,21,16,15,745.5,58.5,2.0,11.0,282.0,711.57,580.94
2016,2,21,16,30,701.0,54.0,1.8,10.0,231.0,664.15,545.59
2016,2,21,16,45,632.0,47.5,1.65,9.5,180.5,592.95,488.94
2016,2,21,17,0,563.0,41.0,1.5,9.0,130.0,520.81,428.17
2016,2,21,17,15,436.0,31.0,1.5,8.5,84.5,413.05,333.68
2016,2,21,17,30,309.0,21.0,1.5,8.0,39.0,286.65,150.49
2016,2,21,17,45,154.5,10.5,1.55,7.5,19.5,116.99,0.0
2016,2,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.6,5.5,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.7,6.0,22.0,18.78,0.0
2016,2,22,7,15,269.5,28.0,1.85,6.5,64.0,23.12,13.29
2016,2,22,7,30,539.0,34.0,2.0,7.0,106.0,30.6,21.75
2016,2,22,7,45,617.5,40.5,2.15,8.0,156.5,36.02,27.07
2016,2,22,8,0,696.0,47.0,2.3,9.0,207.0,41.46,32.16
2016,2,22,8,15,744.5,52.0,2.4,9.5,258.5,45.4,35.77
2016,2,22,8,30,793.0,57.0,2.5,10.0,310.0,49.33,39.23
2016,2,22,8,45,824.5,60.5,2.65,10.5,359.0,51.86,41.35
2016,2,22,9,0,856.0,64.0,2.8,11.0,408.0,54.38,43.41
2016,2,22,9,15,878.0,66.5,2.9,11.5,453.0,62.82,50.71
2016,2,22,9,30,900.0,69.0,3.0,12.0,498.0,65.11,52.48
2016,2,22,9,45,916.5,70.5,3.2,13.0,537.5,66.55,53.39
2016,2,22,10,0,933.0,72.0,3.4,14.0,577.0,67.92,54.24
2016,2,22,10,15,944.0,73.5,3.45,14.0,610.0,112.48,62.05
2016,2,22,10,30,955.0,75.0,3.5,14.0,643.0,172.11,96.81
2016,2,22,10,45,962.5,76.5,3.55,14.5,668.5,231.59,143.23
2016,2,22,11,0,970.0,78.0,3.6,15.0,694.0,290.93,194.83
2016,2,22,11,15,974.5,78.5,3.65,15.0,712.0,348.21,247.15
2016,2,22,11,30,979.0,79.0,3.7,15.0,730.0,404.49,298.78
2016,2,22,11,45,980.5,80.0,3.75,15.5,739.5,458.78,347.5
2016,2,22,12,0,982.0,81.0,3.8,16.0,749.0,511.34,393.56
