Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,15,982.0,81.0,3.8,16.0,750.0,560.32,436.27
2016,2,22,12,30,982.0,81.0,3.8,16.0,751.0,606.96,476.07
2016,2,22,12,45,974.0,83.5,3.85,16.0,742.5,648.85,511.41
2016,2,22,13,0,966.0,86.0,3.9,16.0,734.0,687.53,543.55
2016,2,22,13,15,961.5,85.0,3.9,16.0,718.5,721.7,571.65
2016,2,22,13,30,957.0,84.0,3.9,16.0,703.0,752.54,596.83
2016,2,22,13,45,951.0,82.5,3.9,16.0,679.5,778.36,616.97
2016,2,22,14,0,945.0,81.0,3.9,16.0,656.0,800.57,633.97
2016,2,22,14,15,934.5,79.5,3.8,16.0,625.0,815.69,645.49
2016,2,22,14,30,924.0,78.0,3.7,16.0,594.0,826.96,654.39
2016,2,22,14,45,910.0,76.0,3.65,16.0,557.0,831.04,658.49
2016,2,22,15,0,896.0,74.0,3.6,16.0,520.0,831.29,660.0
2016,2,22,15,15,662.5,112.0,3.3,15.5,426.5,707.59,569.97
2016,2,22,15,30,429.0,150.0,3.0,15.0,333.0,557.24,455.08
2016,2,22,15,45,614.0,106.0,2.7,14.5,335.5,670.72,546.58
2016,2,22,16,0,799.0,62.0,2.4,14.0,338.0,765.63,617.44
2016,2,22,16,15,757.0,57.5,2.2,13.0,287.5,722.5,586.17
2016,2,22,16,30,715.0,53.0,2.0,12.0,237.0,676.89,552.64
2016,2,22,16,45,647.0,47.0,1.8,11.0,186.0,606.71,497.94
2016,2,22,17,0,579.0,41.0,1.6,10.0,135.0,535.54,438.99
2016,2,22,17,15,455.5,31.5,1.6,9.5,89.0,429.77,347.09
2016,2,22,17,30,332.0,22.0,1.6,9.0,43.0,307.52,180.58
2016,2,22,17,45,166.0,11.0,1.6,8.5,21.5,125.95,0.0
2016,2,22,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,11.0,0.75,8.5,11.0,9.39,0.0
2016,2,23,7,0,0.0,22.0,0.7,9.0,22.0,18.78,0.0
2016,2,23,7,15,217.0,32.0,0.5,9.5,61.5,24.81,14.93
2016,2,23,7,30,434.0,42.0,0.3,10.0,101.0,34.49,25.06
2016,2,23,7,45,522.0,48.0,0.2,10.5,148.5,38.7,29.33
2016,2,23,8,0,610.0,54.0,0.1,11.0,196.0,43.05,33.48
2016,2,23,8,15,656.0,59.5,0.3,11.5,244.0,46.76,36.79
2016,2,23,8,30,702.0,65.0,0.5,12.0,292.0,54.92,43.98
2016,2,23,8,45,744.5,64.5,0.7,12.5,338.5,54.07,43.01
2016,2,23,9,0,787.0,64.0,0.9,13.0,385.0,53.49,42.28
2016,2,23,9,15,776.5,75.5,1.15,13.5,421.0,61.27,48.93
2016,2,23,9,30,766.0,87.0,1.4,14.0,457.0,68.73,55.22
2016,2,23,9,45,622.0,142.5,1.65,14.5,458.5,97.4,79.9
2016,2,23,10,0,478.0,198.0,1.9,15.0,460.0,127.76,105.61
2016,2,23,10,15,722.5,139.0,1.95,15.5,559.5,132.22,82.88
2016,2,23,10,30,967.0,80.0,2.0,16.0,659.0,180.5,101.71
2016,2,23,10,45,975.0,80.5,2.05,16.5,685.0,240.23,148.05
2016,2,23,11,0,983.0,81.0,2.1,17.0,711.0,299.79,199.19
2016,2,23,11,15,987.5,82.0,2.05,17.0,729.0,358.32,251.48
2016,2,23,11,30,992.0,83.0,2.0,17.0,747.0,415.85,302.81
2016,2,23,11,45,993.5,83.5,1.95,17.5,756.0,470.53,350.33
2016,2,23,12,0,995.0,84.0,1.9,18.0,765.0,523.43,394.96
2016,2,23,12,15,994.5,84.0,1.8,18.0,766.0,572.89,436.09
2016,2,23,12,30,994.0,84.0,1.7,18.0,767.0,619.93,474.04
2016,2,23,12,45,994.0,82.5,1.65,18.0,759.5,663.24,508.42
2016,2,23,13,0,994.0,81.0,1.6,18.0,752.0,703.72,539.85
2016,2,23,13,15,989.0,80.5,1.5,18.0,736.0,738.94,566.29
2016,2,23,13,30,984.0,80.0,1.4,18.0,720.0,770.73,589.65
2016,2,23,13,45,975.0,79.5,1.35,18.0,695.5,796.13,607.22
2016,2,23,14,0,966.0,79.0,1.3,18.0,671.0,817.72,622.04
2016,2,23,14,15,955.0,77.5,1.15,18.0,639.5,832.83,631.18
2016,2,23,14,30,944.0,76.0,1.0,18.0,608.0,843.99,637.6
2016,2,23,14,45,927.0,75.0,0.85,18.0,569.0,847.03,638.51
2016,2,23,15,0,910.0,74.0,0.7,18.0,530.0,846.14,636.84
2016,2,23,15,15,889.0,71.5,0.6,17.5,486.0,836.31,631.31
2016,2,23,15,30,868.0,69.0,0.5,17.0,442.0,831.03,628.96
2016,2,23,15,45,837.5,65.5,0.4,16.5,393.0,804.81,612.3
2016,2,23,16,0,807.0,62.0,0.3,16.0,344.0,775.23,593.3
2016,2,23,16,15,763.5,57.5,0.35,15.0,292.5,730.63,566.7
2016,2,23,16,30,720.0,53.0,0.4,14.0,241.0,683.59,536.68
2016,2,23,16,45,647.5,47.5,0.45,13.5,189.0,610.1,483.83
2016,2,23,17,0,575.0,42.0,0.5,13.0,137.0,535.64,426.44
2016,2,23,17,15,453.5,32.0,0.55,12.5,91.0,430.33,339.64
2016,2,23,17,30,332.0,22.0,0.6,12.0,45.0,310.69,193.31
2016,2,23,17,45,166.0,11.0,0.65,12.0,22.5,126.44,0.0
2016,2,23,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,0.65,7.5,12.0,10.24,0.0
2016,2,24,7,0,0.0,24.0,0.6,8.0,24.0,18.56,0.0
2016,2,24,7,15,233.0,32.0,0.75,8.5,65.0,24.83,15.34
2016,2,24,7,30,466.0,40.0,0.9,9.0,106.0,32.75,23.64
2016,2,24,7,45,548.0,48.0,1.05,10.0,156.0,38.73,29.38
2016,2,24,8,0,630.0,56.0,1.2,11.0,206.0,44.69,34.86
2016,2,24,8,15,680.5,61.5,1.2,11.5,256.5,48.41,38.21
2016,2,24,8,30,731.0,67.0,1.2,12.0,307.0,56.74,45.57
2016,2,24,8,45,767.5,70.5,1.3,12.5,356.0,58.97,47.35
2016,2,24,9,0,804.0,74.0,1.4,13.0,405.0,61.23,49.12
2016,2,24,9,15,828.0,77.0,1.45,13.5,449.5,62.96,50.39
2016,2,24,9,30,852.0,80.0,1.5,14.0,494.0,64.7,51.66
2016,2,24,9,45,870.5,81.5,1.6,15.0,533.5,65.28,51.81
2016,2,24,10,0,889.0,83.0,1.7,16.0,573.0,74.48,59.43
2016,2,24,10,15,900.5,85.0,1.7,16.5,605.5,124.02,69.54
2016,2,24,10,30,912.0,87.0,1.7,17.0,638.0,181.98,104.43
2016,2,24,10,45,920.0,88.5,1.7,17.5,663.5,239.52,149.18
2016,2,24,11,0,928.0,90.0,1.7,18.0,689.0,297.01,198.23
2016,2,24,11,15,933.0,90.5,1.6,18.0,706.5,352.54,247.4
2016,2,24,11,30,938.0,91.0,1.5,18.0,724.0,407.19,295.55
2016,2,24,11,45,939.0,92.0,1.45,18.5,733.0,459.54,340.43
2016,2,24,12,0,940.0,93.0,1.4,19.0,742.0,510.18,382.53
2016,2,24,12,15,940.5,93.0,1.3,19.0,743.0,557.79,421.41
2016,2,24,12,30,941.0,93.0,1.2,19.0,744.0,603.21,457.32
2016,2,24,12,45,943.5,91.0,1.15,19.0,738.0,645.55,490.27
2016,2,24,13,0,946.0,89.0,1.1,19.0,732.0,685.39,520.53
2016,2,24,13,15,941.5,88.0,1.05,19.0,716.5,718.9,545.6
2016,2,24,13,30,937.0,87.0,1.0,19.0,701.0,749.14,567.87
2016,2,24,13,45,930.5,85.5,1.0,19.0,677.5,774.03,585.59
2016,2,24,14,0,924.0,84.0,1.0,19.0,654.0,795.36,600.66
2016,2,24,14,15,913.0,82.5,1.05,18.5,623.5,809.59,612.93
2016,2,24,14,30,902.0,81.0,1.1,18.0,593.0,820.02,622.93
2016,2,24,14,45,888.5,78.5,1.15,18.0,555.5,823.51,627.26
2016,2,24,15,0,875.0,76.0,1.2,18.0,518.0,823.22,629.25
2016,2,24,15,15,854.0,73.0,1.15,17.5,475.0,820.61,629.64
2016,2,24,15,30,833.0,70.0,1.1,17.0,432.0,806.33,622.03
2016,2,24,15,45,804.5,66.5,1.1,16.5,384.5,781.62,607.81
2016,2,24,16,0,776.0,63.0,1.1,16.0,337.0,753.67,590.96
2016,2,24,16,15,733.0,58.5,1.05,15.0,287.0,709.51,562.1
2016,2,24,16,30,690.0,54.0,1.0,14.0,237.0,662.99,530.07
2016,2,24,16,45,621.5,48.0,1.0,13.0,186.5,592.26,478.11
2016,2,24,17,0,553.0,42.0,1.0,12.0,136.0,529.39,428.47
2016,2,24,17,15,436.5,32.0,1.05,11.5,90.5,418.77,336.21
2016,2,24,17,30,320.0,22.0,1.1,11.0,45.0,304.97,203.55
2016,2,24,17,45,160.0,11.0,1.15,10.5,22.5,122.69,0.0
2016,2,24,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.05,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.0,8.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.0,8.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,6,45,96.5,8.5,0.05,9.5,13.0,7.26,0.0
2016,2,25,7,0,193.0,17.0,0.1,10.0,26.0,14.0,0.0
2016,2,25,7,15,329.5,29.0,0.05,10.5,67.5,23.81,14.67
2016,2,25,7,30,466.0,41.0,0.0,11.0,109.0,33.5,24.27
2016,2,25,7,45,540.5,49.0,0.0,11.5,157.5,39.41,29.96
2016,2,25,8,0,615.0,57.0,0.0,12.0,206.0,45.28,35.38
2016,2,25,8,15,665.0,62.5,0.1,12.5,256.5,48.94,38.63
2016,2,25,8,30,715.0,68.0,0.2,13.0,307.0,57.29,45.92
2016,2,25,8,45,746.0,73.0,0.3,14.0,354.5,60.62,48.53
2016,2,25,9,0,777.0,78.0,0.4,15.0,402.0,63.88,51.04
2016,2,25,9,15,801.0,81.5,0.45,15.5,446.0,65.86,52.49
2016,2,25,9,30,825.0,85.0,0.5,16.0,490.0,67.83,53.93
2016,2,25,9,45,840.5,88.0,0.6,16.5,528.5,69.29,54.93
2016,2,25,10,0,856.0,91.0,0.7,17.0,567.0,70.75,55.93
2016,2,25,10,15,868.0,93.0,0.7,17.5,599.0,122.52,67.76
2016,2,25,10,30,880.0,95.0,0.7,18.0,631.0,179.7,102.81
2016,2,25,10,45,889.5,96.0,0.7,18.5,656.5,242.58,151.47
2016,2,25,11,0,899.0,97.0,0.7,19.0,682.0,298.58,198.41
2016,2,25,11,15,904.5,98.0,0.65,19.0,699.0,353.28,245.75
2016,2,25,11,30,910.0,99.0,0.6,19.0,716.0,407.21,292.02
2016,2,25,11,45,914.0,98.5,0.6,19.0,726.0,458.33,335.42
2016,2,25,12,0,918.0,98.0,0.6,19.0,736.0,508.02,376.54
2016,2,25,12,15,743.0,168.0,0.6,19.0,684.5,526.97,394.38
2016,2,25,12,30,568.0,238.0,0.6,19.0,633.0,527.87,397.34
2016,2,25,12,45,747.5,164.5,0.65,19.5,679.5,604.45,454.98
2016,2,25,13,0,927.0,91.0,0.7,20.0,726.0,679.05,510.25
2016,2,25,13,15,922.5,90.5,0.65,20.0,710.5,712.41,534.12
2016,2,25,13,30,918.0,90.0,0.6,20.0,695.0,742.58,555.71
2016,2,25,13,45,910.5,88.5,0.6,20.0,672.0,766.23,572.22
2016,2,25,14,0,903.0,87.0,0.6,20.0,649.0,786.32,586.19
2016,2,25,14,15,892.0,85.5,0.55,19.5,618.5,800.1,596.37
2016,2,25,14,30,881.0,84.0,0.5,19.0,588.0,810.15,604.3
2016,2,25,14,45,863.0,83.0,0.45,19.0,550.5,819.2,610.61
2016,2,25,15,0,845.0,82.0,0.4,19.0,513.0,817.08,609.65
2016,2,25,15,15,823.5,79.0,0.35,18.5,470.5,805.86,604.07
2016,2,25,15,30,802.0,76.0,0.3,18.0,428.0,790.99,596.19
2016,2,25,15,45,767.5,73.5,0.3,18.0,380.5,762.35,578.68
2016,2,25,16,0,733.0,71.0,0.3,18.0,333.0,730.49,558.71
2016,2,25,16,15,689.0,65.5,0.35,17.0,283.0,690.16,534.82
2016,2,25,16,30,645.0,60.0,0.4,16.0,233.0,642.68,504.29
2016,2,25,16,45,578.0,53.0,0.45,15.5,183.5,573.18,454.36
2016,2,25,17,0,511.0,46.0,0.5,15.0,134.0,503.59,400.89
2016,2,25,17,15,397.0,35.5,0.55,14.5,89.5,394.55,312.52
2016,2,25,17,30,283.0,25.0,0.6,14.0,45.0,284.04,194.84
2016,2,25,17,45,141.5,12.5,0.65,13.5,22.5,111.28,0.0
2016,2,25,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,12.0,0.45,10.5,12.0,10.24,0.0
2016,2,26,7,0,0.0,24.0,0.4,11.0,24.0,18.89,0.0
2016,2,26,7,15,143.5,37.5,0.45,11.5,59.5,29.1,19.24
2016,2,26,7,30,287.0,51.0,0.5,12.0,95.0,38.91,28.91
2016,2,26,7,45,333.5,67.0,0.55,12.5,136.0,50.38,39.54
2016,2,26,8,0,380.0,83.0,0.6,13.0,177.0,61.5,49.6
2016,2,26,8,15,425.5,93.0,0.6,13.5,219.5,68.09,55.4
2016,2,26,8,30,471.0,103.0,0.6,14.0,262.0,74.53,60.89
2016,2,26,8,45,615.0,93.5,0.65,14.5,333.0,69.07,55.82
2016,2,26,9,0,759.0,84.0,0.7,15.0,404.0,68.2,54.78
2016,2,26,9,15,783.5,87.5,0.8,15.5,448.0,70.02,56.09
2016,2,26,9,30,808.0,91.0,0.9,16.0,492.0,71.84,57.39
2016,2,26,9,45,711.0,125.0,1.05,16.5,497.5,85.66,69.04
2016,2,26,10,0,614.0,159.0,1.2,17.0,503.0,105.34,85.53
2016,2,26,10,15,738.0,131.0,1.35,17.0,567.5,135.69,81.83
2016,2,26,10,30,862.0,103.0,1.5,17.0,632.0,186.37,109.43
2016,2,26,10,45,868.0,106.0,1.65,17.0,656.5,243.13,154.75
2016,2,26,11,0,874.0,109.0,1.8,17.0,681.0,299.82,203.89
2016,2,26,11,15,879.5,110.0,1.85,17.0,698.5,354.48,252.53
2016,2,26,11,30,885.0,111.0,1.9,17.0,716.0,408.47,300.42
2016,2,26,11,45,886.0,112.5,2.0,17.5,725.0,460.15,345.23
2016,2,26,12,0,887.0,114.0,2.1,18.0,734.0,510.27,387.62
2016,2,26,12,15,710.5,182.5,2.15,18.0,679.5,525.79,403.65
2016,2,26,12,30,534.0,251.0,2.2,18.0,625.0,522.41,403.56
2016,2,26,12,45,511.5,256.0,2.25,18.0,611.5,543.92,421.72
2016,2,26,13,0,489.0,261.0,2.3,18.0,598.0,562.28,436.94
2016,2,26,13,15,421.5,277.5,2.35,17.5,563.5,557.63,435.06
2016,2,26,13,30,354.0,294.0,2.4,17.0,529.0,537.89,421.77
2016,2,26,13,45,591.5,207.5,2.45,17.0,584.5,658.45,516.86
2016,2,26,14,0,829.0,121.0,2.5,17.0,640.0,776.29,606.87
2016,2,26,14,15,654.0,166.0,2.55,16.5,563.5,713.97,561.75
2016,2,26,14,30,479.0,211.0,2.6,16.0,487.0,631.75,501.36
2016,2,26,14,45,496.0,191.5,2.7,16.0,461.0,638.65,509.71
2016,2,26,15,0,513.0,172.0,2.8,16.0,435.0,642.99,515.62
2016,2,26,15,15,538.5,149.5,2.75,15.5,405.5,648.23,522.88
2016,2,26,15,30,564.0,127.0,2.7,15.0,376.0,658.01,533.2
2016,2,26,15,45,427.5,133.5,2.7,15.0,310.0,548.03,448.77
2016,2,26,16,0,291.0,140.0,2.7,15.0,244.0,427.05,353.26
2016,2,26,16,15,264.0,123.0,2.5,14.0,207.5,386.98,323.06
2016,2,26,16,30,237.0,106.0,2.3,13.0,171.0,346.13,290.71
2016,2,26,16,45,358.0,77.5,2.1,12.5,152.5,424.54,356.08
2016,2,26,17,0,479.0,49.0,1.9,12.0,134.0,483.81,400.17
2016,2,26,17,15,365.0,38.0,1.9,11.5,90.0,374.24,306.32
2016,2,26,17,30,251.0,27.0,1.9,11.0,46.0,265.3,192.47
2016,2,26,17,45,125.5,13.5,1.9,10.5,23.0,101.14,0.0
2016,2,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,114.5,10.0,1.0,8.5,16.5,8.54,0.0
2016,2,27,7,0,229.0,20.0,1.1,9.0,33.0,16.56,1.52
2016,2,27,7,15,358.5,31.0,1.15,9.0,75.5,25.43,16.44
2016,2,27,7,30,488.0,42.0,1.2,9.0,118.0,34.22,25.11
2016,2,27,7,45,572.0,48.0,1.25,9.5,168.5,38.57,29.39
2016,2,27,8,0,656.0,54.0,1.3,10.0,219.0,46.81,36.97
2016,2,27,8,15,702.5,59.0,1.3,10.5,269.5,50.49,40.25
2016,2,27,8,30,749.0,64.0,1.3,11.0,320.0,54.16,43.4
2016,2,27,8,45,786.0,66.0,1.35,11.5,369.5,55.36,44.27
2016,2,27,9,0,823.0,68.0,1.4,12.0,419.0,56.64,45.18
2016,2,27,9,15,844.5,70.5,1.45,12.5,463.0,58.13,46.26
2016,2,27,9,30,866.0,73.0,1.5,13.0,507.0,67.46,54.24
2016,2,27,9,45,881.5,75.0,1.55,14.0,545.5,69.1,55.29
2016,2,27,10,0,897.0,77.0,1.6,15.0,584.0,72.78,58.11
2016,2,27,10,15,908.0,78.5,1.6,15.0,616.5,130.07,71.33
2016,2,27,10,30,919.0,80.0,1.6,15.0,649.0,188.09,109.05
2016,2,27,10,45,925.0,82.0,1.6,15.5,673.5,246.02,155.71
2016,2,27,11,0,931.0,84.0,1.6,16.0,698.0,303.67,205.82
2016,2,27,11,15,936.0,84.5,1.6,16.0,715.5,359.36,255.72
2016,2,27,11,30,941.0,85.0,1.6,16.0,733.0,414.14,304.54
2016,2,27,11,45,942.5,86.0,1.65,16.5,742.0,466.78,350.23
2016,2,27,12,0,944.0,87.0,1.7,17.0,751.0,517.75,393.28
2016,2,27,12,15,944.5,87.0,1.75,17.0,752.0,565.45,433.39
2016,2,27,12,30,945.0,87.0,1.8,17.0,753.0,610.93,470.82
2016,2,27,12,45,940.0,88.0,1.9,17.0,745.0,651.68,504.2
2016,2,27,13,0,935.0,89.0,2.0,17.0,737.0,689.46,534.77
2016,2,27,13,15,930.5,88.5,2.05,17.0,722.0,723.02,561.5
2016,2,27,13,30,926.0,88.0,2.1,17.0,707.0,753.36,585.41
2016,2,27,13,45,920.5,86.0,2.15,17.0,684.0,778.07,603.77
2016,2,27,14,0,915.0,84.0,2.2,17.0,661.0,799.24,619.8
2016,2,27,14,15,905.5,82.5,2.25,17.0,631.0,814.26,631.67
2016,2,27,14,30,896.0,81.0,2.3,17.0,601.0,825.57,641.15
2016,2,27,14,45,883.0,78.5,2.35,17.0,564.0,829.13,645.39
2016,2,27,15,0,870.0,76.0,2.4,17.0,527.0,828.93,647.21
2016,2,27,15,15,850.5,73.5,2.25,16.5,484.5,828.01,648.3
2016,2,27,15,30,831.0,71.0,2.1,16.0,442.0,815.29,641.01
2016,2,27,15,45,805.0,67.5,2.0,15.5,395.0,792.29,626.76
2016,2,27,16,0,779.0,64.0,1.9,15.0,348.0,766.04,609.9
2016,2,27,16,15,738.0,59.5,1.7,14.0,297.5,722.97,580.29
2016,2,27,16,30,697.0,55.0,1.5,13.0,247.0,677.52,547.65
2016,2,27,16,45,636.0,49.0,1.35,12.5,196.5,612.0,497.3
2016,2,27,17,0,575.0,43.0,1.2,12.0,146.0,545.54,443.33
2016,2,27,17,15,464.5,34.0,1.2,11.5,100.0,447.05,361.24
2016,2,27,17,30,354.0,25.0,1.2,11.0,54.0,343.3,253.23
2016,2,27,17,45,177.0,12.5,1.25,10.5,27.0,137.59,0.0
2016,2,27,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,6,45,63.5,11.5,1.65,6.5,15.0,9.82,0.0
2016,2,28,7,0,127.0,23.0,1.8,7.0,30.0,17.84,4.37
2016,2,28,7,15,216.0,39.5,1.95,7.5,67.5,30.35,20.97
2016,2,28,7,30,305.0,56.0,2.1,8.0,105.0,42.6,32.78
2016,2,28,7,45,360.5,70.5,2.3,8.5,148.5,52.96,42.53
2016,2,28,8,0,416.0,85.0,2.5,9.0,192.0,63.03,51.79
2016,2,28,8,15,470.0,91.5,2.55,9.5,236.0,67.28,55.55
2016,2,28,8,30,524.0,98.0,2.6,10.0,280.0,73.11,60.6
2016,2,28,8,45,583.0,100.0,2.7,10.5,329.5,73.17,60.37
2016,2,28,9,0,642.0,102.0,2.8,11.0,379.0,73.48,60.35
2016,2,28,9,15,555.0,140.5,2.85,11.5,397.5,96.67,80.54
2016,2,28,9,30,468.0,179.0,2.9,12.0,416.0,118.14,98.91
2016,2,28,9,45,431.5,204.5,2.95,12.5,436.0,131.4,109.93
2016,2,28,10,0,395.0,230.0,3.0,13.0,456.0,154.41,129.23
2016,2,28,10,15,322.5,260.0,3.0,13.0,451.5,196.06,145.78
2016,2,28,10,30,250.0,290.0,3.0,13.0,447.0,236.63,178.59
2016,2,28,10,45,297.0,293.0,3.0,13.5,486.0,263.98,198.21
2016,2,28,11,0,344.0,296.0,3.0,14.0,525.0,302.68,228.45
2016,2,28,11,15,350.0,303.0,3.05,14.0,541.0,336.23,257.18
2016,2,28,11,30,356.0,310.0,3.1,14.0,557.0,370.18,286.22
2016,2,28,11,45,235.5,327.5,3.15,14.5,492.0,359.47,281.21
2016,2,28,12,0,115.0,345.0,3.2,15.0,427.0,333.91,262.84
2016,2,28,12,15,190.5,343.0,3.2,15.0,478.5,385.45,303.82
2016,2,28,12,30,266.0,341.0,3.2,15.0,530.0,447.05,352.45
2016,2,28,12,45,276.5,335.5,3.25,15.0,530.0,468.78,370.24
2016,2,28,13,0,287.0,330.0,3.3,15.0,530.0,490.27,387.96
2016,2,28,13,15,272.5,324.5,3.25,15.0,511.5,494.46,391.91
2016,2,28,13,30,258.0,319.0,3.2,15.0,493.0,496.49,394.18
2016,2,28,13,45,286.0,302.0,3.2,15.0,489.0,516.64,411.24
2016,2,28,14,0,314.0,285.0,3.2,15.0,485.0,536.47,428.06
2016,2,28,14,15,436.0,235.5,3.05,14.5,498.5,610.82,488.65
2016,2,28,14,30,558.0,186.0,2.9,14.0,512.0,673.48,539.94
2016,2,28,14,45,303.5,202.5,2.8,14.0,378.5,477.78,387.51
2016,2,28,15,0,49.0,219.0,2.7,14.0,245.0,259.18,209.63
2016,2,28,15,15,109.0,208.0,2.5,13.5,259.5,320.87,262.86
2016,2,28,15,30,169.0,197.0,2.3,13.0,274.0,366.45,302.08
2016,2,28,15,45,251.5,167.0,2.1,13.0,267.5,423.95,350.57
2016,2,28,16,0,334.0,137.0,1.9,13.0,261.0,460.95,382.38
2016,2,28,16,15,302.0,122.5,1.8,12.5,222.5,419.28,349.85
2016,2,28,16,30,270.0,108.0,1.7,12.0,184.0,377.12,316.36
2016,2,28,16,45,242.0,88.5,1.6,11.5,146.0,330.37,278.03
2016,2,28,17,0,214.0,69.0,1.5,11.0,108.0,282.99,237.49
2016,2,28,17,15,161.5,49.5,1.5,10.5,74.0,216.09,178.48
2016,2,28,17,30,109.0,30.0,1.5,10.0,40.0,149.24,112.23
2016,2,28,17,45,54.5,15.0,1.5,10.0,20.0,52.04,0.0
2016,2,28,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,144.5,11.0,1.55,7.5,20.0,9.39,0.0
2016,2,29,7,0,289.0,22.0,1.6,8.0,40.0,18.15,7.29
2016,2,29,7,15,413.5,32.0,1.55,8.5,85.5,26.17,17.47
2016,2,29,7,30,538.0,42.0,1.5,9.0,131.0,34.15,25.18
2016,2,29,7,45,612.5,48.0,1.5,9.5,182.5,41.96,32.52
2016,2,29,8,0,687.0,54.0,1.5,10.0,234.0,46.77,36.94
2016,2,29,8,15,731.5,58.5,1.5,10.5,285.5,50.08,39.85
2016,2,29,8,30,776.0,63.0,1.5,11.0,337.0,53.38,42.66
2016,2,29,8,45,809.5,65.5,1.55,12.0,386.5,55.0,43.81
2016,2,29,9,0,843.0,68.0,1.6,13.0,436.0,56.66,44.96
2016,2,29,9,15,864.0,70.5,1.65,13.5,480.5,65.65,52.64
2016,2,29,9,30,885.0,73.0,1.7,14.0,525.0,67.78,54.23
2016,2,29,9,45,902.0,74.5,1.8,15.0,564.5,69.11,55.01
2016,2,29,10,0,919.0,76.0,1.9,16.0,604.0,82.92,53.55
2016,2,29,10,15,929.0,77.5,1.9,16.5,636.5,141.6,76.69
2016,2,29,10,30,939.0,79.0,1.9,17.0,669.0,200.87,117.17
2016,2,29,10,45,944.0,81.0,1.95,17.5,694.0,259.86,165.55
2016,2,29,11,0,949.0,83.0,2.0,18.0,719.0,318.44,216.69
2016,2,29,11,15,953.5,83.5,1.95,18.0,736.0,375.05,267.2
2016,2,29,11,30,958.0,84.0,1.9,18.0,753.0,430.68,316.32
2016,2,29,11,45,960.0,84.5,1.85,18.5,762.0,484.03,361.86
2016,2,29,12,0,962.0,85.0,1.8,19.0,771.0,535.69,404.56
2016,2,29,12,15,962.0,85.0,1.8,19.0,771.5,583.96,444.37
2016,2,29,12,30,962.0,85.0,1.8,19.0,772.0,629.92,481.36
2016,2,29,12,45,963.5,83.0,1.85,19.5,765.5,672.39,514.28
2016,2,29,13,0,965.0,81.0,1.9,20.0,759.0,712.18,544.48
2016,2,29,13,15,960.5,80.0,1.95,20.0,743.0,746.03,570.9
2016,2,29,13,30,956.0,79.0,2.0,20.0,727.0,776.51,593.53
2016,2,29,13,45,950.5,77.5,2.05,20.0,703.5,802.25,612.27
2016,2,29,14,0,945.0,76.0,2.1,20.0,680.0,824.38,628.67
2016,2,29,14,15,935.0,75.0,2.05,20.0,649.0,839.82,639.75
2016,2,29,14,30,925.0,74.0,2.0,20.0,618.0,851.44,648.38
2016,2,29,14,45,907.0,73.5,1.95,20.0,579.0,853.19,650.44
2016,2,29,15,0,889.0,73.0,1.9,20.0,540.0,851.07,650.08
2016,2,29,15,15,705.0,108.0,1.7,19.5,459.5,759.82,587.49
2016,2,29,15,30,521.0,143.0,1.5,19.0,379.0,640.92,503.74
2016,2,29,15,45,647.5,105.0,1.35,18.5,367.0,717.59,561.94
2016,2,29,16,0,774.0,67.0,1.2,18.0,355.0,774.07,602.18
2016,2,29,16,15,732.5,62.5,1.1,17.0,304.5,730.04,572.6
2016,2,29,16,30,691.0,58.0,1.0,16.0,254.0,683.64,541.16
2016,2,29,16,45,616.5,53.0,0.95,15.5,202.0,614.4,490.54
2016,2,29,17,0,542.0,48.0,0.9,15.0,150.0,539.61,432.83
2016,2,29,17,15,434.0,38.0,0.9,14.5,103.5,432.93,347.04
2016,2,29,17,30,326.0,28.0,0.9,14.0,57.0,330.92,252.68
2016,2,29,17,45,163.0,14.0,0.9,14.0,28.5,163.43,0.0
2016,2,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,45,174.0,11.0,1.05,11.5,23.0,9.39,0.0
2016,3,1,7,0,348.0,22.0,1.0,12.0,46.0,19.82,9.19
2016,3,1,7,15,468.0,31.0,1.15,12.5,93.0,27.69,18.56
2016,3,1,7,30,588.0,40.0,1.3,13.0,140.0,35.53,26.03
2016,3,1,7,45,657.0,45.5,1.45,13.5,192.5,39.98,30.23
2016,3,1,8,0,726.0,51.0,1.6,14.0,245.0,44.47,34.28
2016,3,1,8,15,768.5,55.5,1.65,14.5,297.5,47.91,37.26
2016,3,1,8,30,811.0,60.0,1.7,15.0,350.0,51.32,40.13
2016,3,1,8,45,840.5,63.0,1.75,15.5,399.5,53.4,41.76
2016,3,1,9,0,870.0,66.0,1.8,16.0,449.0,62.41,49.42
2016,3,1,9,15,890.0,68.0,1.9,16.5,494.0,64.32,50.82
2016,3,1,9,30,910.0,70.0,2.0,17.0,539.0,66.15,52.14
2016,3,1,9,45,926.5,71.0,2.15,17.5,579.0,67.18,52.77
2016,3,1,10,0,943.0,72.0,2.3,18.0,619.0,84.6,51.69
2016,3,1,10,15,953.0,73.5,2.4,18.0,652.0,144.66,77.01
2016,3,1,10,30,963.0,75.0,2.5,18.0,685.0,205.3,119.29
2016,3,1,10,45,970.5,76.0,2.65,18.0,710.5,265.39,169.2
2016,3,1,11,0,978.0,77.0,2.8,18.0,736.0,325.29,222.22
2016,3,1,11,15,982.0,77.5,2.85,18.0,753.5,383.23,274.48
2016,3,1,11,30,986.0,78.0,2.9,18.0,771.0,440.07,325.33
2016,3,1,11,45,988.5,78.0,2.95,18.5,780.5,494.53,372.59
2016,3,1,12,0,991.0,78.0,3.0,19.0,790.0,547.26,417.11
2016,3,1,12,15,991.5,78.0,3.0,19.0,791.0,596.99,458.74
2016,3,1,12,30,992.0,78.0,3.0,19.0,792.0,644.37,497.5
2016,3,1,12,45,989.0,78.5,3.0,19.0,784.0,687.54,532.22
2016,3,1,13,0,986.0,79.0,3.0,19.0,776.0,727.74,564.0
2016,3,1,13,15,982.0,78.5,2.95,18.5,760.5,763.12,592.6
2016,3,1,13,30,978.0,78.0,2.9,18.0,745.0,795.13,617.0
2016,3,1,13,45,971.0,77.5,2.9,18.0,721.0,821.41,636.14
2016,3,1,14,0,964.0,77.0,2.9,18.0,697.0,843.97,652.79
2016,3,1,14,15,954.5,75.5,2.9,17.5,665.5,859.65,666.01
2016,3,1,14,30,945.0,74.0,2.9,17.0,634.0,871.4,676.73
2016,3,1,14,45,930.0,73.0,2.9,17.0,595.5,875.28,680.87
2016,3,1,15,0,915.0,72.0,2.9,17.0,557.0,875.24,682.49
2016,3,1,15,15,896.5,70.0,2.8,16.5,513.5,867.16,679.16
2016,3,1,15,30,878.0,68.0,2.7,16.0,470.0,855.41,673.33
2016,3,1,15,45,851.5,65.0,2.6,16.0,421.0,840.8,664.19
2016,3,1,16,0,825.0,62.0,2.5,16.0,372.0,814.06,646.14
2016,3,1,16,15,786.5,58.0,2.3,15.0,320.5,772.7,618.57
2016,3,1,16,30,748.0,54.0,2.1,14.0,269.0,728.82,587.99
2016,3,1,16,45,687.5,48.5,1.9,13.0,216.0,662.73,538.77
2016,3,1,17,0,627.0,43.0,1.7,12.0,163.0,595.72,485.87
2016,3,1,17,15,522.0,35.0,1.7,11.5,114.0,490.66,399.66
2016,3,1,17,30,417.0,27.0,1.7,11.0,65.0,388.48,303.74
2016,3,1,17,45,208.5,13.5,1.7,10.5,32.5,197.6,0.0
2016,3,1,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,2,6,45,188.5,11.5,0.55,8.0,25.5,9.82,0.0
2016,3,2,7,0,377.0,23.0,0.7,9.0,51.0,20.76,10.78
2016,3,2,7,15,493.5,32.0,0.8,9.5,99.0,28.62,19.75
2016,3,2,7,30,610.0,41.0,0.9,10.0,147.0,36.46,27.27
2016,3,2,7,45,676.0,46.5,1.05,10.5,200.0,40.9,31.49
2016,3,2,8,0,742.0,52.0,1.2,11.0,253.0,45.36,35.54
2016,3,2,8,15,527.0,94.5,1.2,11.5,251.5,71.65,59.03
2016,3,2,8,30,312.0,137.0,1.2,12.0,250.0,98.09,82.17
2016,3,2,8,45,351.5,151.5,1.3,13.0,295.0,107.37,89.69
2016,3,2,9,0,391.0,166.0,1.4,14.0,340.0,111.51,92.66
2016,3,2,9,15,651.5,118.5,1.5,14.5,443.0,82.5,67.03
2016,3,2,9,30,912.0,71.0,1.6,15.0,546.0,66.87,53.15
2016,3,2,9,45,925.5,73.0,1.7,15.5,585.0,68.51,54.33
2016,3,2,10,0,939.0,75.0,1.8,16.0,624.0,90.14,54.4
2016,3,2,10,15,948.5,76.0,1.85,16.0,656.5,149.7,81.01
2016,3,2,10,30,958.0,77.0,1.9,16.0,689.0,209.75,123.74
2016,3,2,10,45,964.0,78.5,2.0,16.5,714.0,269.71,173.73
2016,3,2,11,0,970.0,80.0,2.1,17.0,739.0,329.32,226.21
2016,3,2,11,15,743.5,169.5,2.15,17.0,682.0,372.81,272.57
2016,3,2,11,30,517.0,259.0,2.2,17.0,625.0,399.77,302.21
2016,3,2,11,45,748.0,171.5,2.3,17.5,708.0,467.6,354.76
2016,3,2,12,0,979.0,84.0,2.4,18.0,791.0,550.68,419.97
2016,3,2,12,15,979.0,84.5,2.45,18.0,792.0,600.18,461.07
2016,3,2,12,30,979.0,85.0,2.5,18.0,793.0,647.35,499.57
2016,3,2,12,45,921.5,111.0,2.55,18.0,772.5,680.04,526.01
2016,3,2,13,0,864.0,137.0,2.6,18.0,752.0,710.95,550.2
2016,3,2,13,15,858.5,136.0,2.65,17.5,736.0,742.78,576.48
2016,3,2,13,30,853.0,135.0,2.7,17.0,720.0,771.39,600.19
2016,3,2,13,45,714.0,172.0,2.75,17.0,651.0,737.45,575.57
2016,3,2,14,0,575.0,209.0,2.8,17.0,582.0,683.9,536.57
2016,3,2,14,15,590.0,192.5,2.8,16.5,559.5,698.45,550.71
2016,3,2,14,30,605.0,176.0,2.8,16.0,537.0,717.69,567.72
2016,3,2,14,45,467.5,200.0,2.85,16.0,469.0,635.73,506.36
2016,3,2,15,0,330.0,224.0,2.9,16.0,401.0,539.07,432.84
2016,3,2,15,15,214.5,213.0,2.85,15.5,324.5,418.22,339.7
2016,3,2,15,30,99.0,202.0,2.8,15.0,248.0,295.6,241.3
2016,3,2,15,45,184.0,176.5,2.75,15.0,250.5,362.06,298.56
2016,3,2,16,0,269.0,151.0,2.7,15.0,253.0,427.09,353.26
2016,3,2,16,15,243.0,134.5,2.55,14.0,217.0,388.3,323.43
2016,3,2,16,30,217.0,118.0,2.4,13.0,181.0,348.93,292.65
2016,3,2,16,45,195.5,97.0,2.3,12.5,145.5,306.12,257.62
2016,3,2,17,0,174.0,76.0,2.2,12.0,110.0,262.45,220.46
2016,3,2,17,15,132.5,55.5,2.15,11.5,76.5,203.07,168.17
2016,3,2,17,30,91.0,35.0,2.1,11.0,43.0,143.3,112.32
2016,3,2,17,45,45.5,17.5,2.05,10.5,21.5,70.22,0.0
2016,3,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.35,9.5,10.5,8.96,0.0
2016,3,3,7,0,0.0,21.0,1.5,10.0,21.0,17.34,8.43
2016,3,3,7,15,0.0,39.5,1.45,10.0,39.5,32.01,22.75
2016,3,3,7,30,0.0,58.0,1.4,10.0,58.0,46.37,36.18
2016,3,3,7,45,3.0,78.0,1.4,10.5,79.0,61.64,50.16
2016,3,3,8,0,6.0,98.0,1.4,11.0,100.0,76.76,63.72
2016,3,3,8,15,11.5,116.5,1.35,11.5,121.0,90.76,75.98
2016,3,3,8,30,17.0,135.0,1.3,12.0,142.0,104.63,87.88
2016,3,3,8,45,42.0,163.0,1.3,13.0,181.5,119.47,100.2
2016,3,3,9,0,67.0,191.0,1.3,14.0,221.0,137.35,114.9
2016,3,3,9,15,91.5,214.5,1.2,14.5,260.0,152.27,126.98
2016,3,3,9,30,116.0,238.0,1.1,15.0,299.0,159.39,132.3
2016,3,3,9,45,200.0,251.0,1.05,15.5,365.5,168.08,138.94
2016,3,3,10,0,284.0,264.0,1.0,16.0,432.0,177.67,134.71
2016,3,3,10,15,430.0,235.5,0.9,16.0,504.5,193.1,134.86
2016,3,3,10,30,576.0,207.0,0.8,16.0,577.0,230.4,155.64
2016,3,3,10,45,750.5,146.0,0.75,16.5,647.0,265.05,177.2
2016,3,3,11,0,925.0,85.0,0.7,17.0,717.0,324.67,222.02
2016,3,3,11,15,603.0,212.0,0.85,17.0,628.0,361.59,264.61
2016,3,3,11,30,281.0,339.0,1.0,17.0,539.0,370.26,280.6
2016,3,3,11,45,286.5,338.5,1.15,17.0,545.0,395.72,301.99
2016,3,3,12,0,292.0,338.0,1.3,17.0,551.0,421.07,323.0
2016,3,3,12,15,363.5,320.5,1.45,16.5,585.5,467.69,360.51
2016,3,3,12,30,435.0,303.0,1.6,16.0,620.0,524.02,405.3
2016,3,3,12,45,475.0,283.5,1.8,16.0,626.5,560.09,434.59
2016,3,3,13,0,515.0,264.0,2.0,16.0,633.0,596.88,464.54
2016,3,3,13,15,524.5,250.5,2.0,15.5,619.5,618.12,482.6
2016,3,3,13,30,534.0,237.0,2.0,15.0,606.0,637.49,499.36
2016,3,3,13,45,701.0,168.0,2.05,15.0,635.0,726.56,568.83
2016,3,3,14,0,868.0,99.0,2.1,15.0,664.0,799.63,623.3
2016,3,3,14,15,648.5,168.5,2.0,15.0,579.5,730.96,572.77
2016,3,3,14,30,429.0,238.0,1.9,15.0,495.0,631.76,497.44
2016,3,3,14,45,384.0,231.5,1.85,15.0,451.0,583.77,463.59
2016,3,3,15,0,339.0,225.0,1.8,15.0,407.0,549.05,438.34
2016,3,3,15,15,345.5,204.0,1.65,14.5,377.0,539.52,433.43
2016,3,3,15,30,352.0,183.0,1.5,14.0,347.0,527.8,426.63
2016,3,3,15,45,201.0,168.5,1.35,14.0,260.0,366.76,299.95
2016,3,3,16,0,50.0,154.0,1.2,14.0,173.0,206.7,168.58
2016,3,3,16,15,43.5,133.5,1.05,13.5,149.0,181.5,148.97
2016,3,3,16,30,37.0,113.0,0.9,13.0,125.0,155.78,127.93
2016,3,3,16,45,29.0,92.5,0.8,13.0,100.5,128.28,104.64
2016,3,3,17,0,21.0,72.0,0.7,13.0,76.0,100.14,80.3
2016,3,3,17,15,10.5,51.5,0.7,12.5,53.5,60.37,45.79
2016,3,3,17,30,0.0,31.0,0.7,12.0,31.0,29.56,18.5
2016,3,3,17,45,0.0,15.5,0.75,12.0,15.5,12.8,0.0
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
