Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,0.65,10.5,12.0,10.24,0.0
2016,3,4,7,0,0.0,24.0,0.6,11.0,24.0,19.79,10.74
2016,3,4,7,15,4.5,44.5,0.65,11.0,45.5,35.71,26.03
2016,3,4,7,30,9.0,65.0,0.7,11.0,67.0,51.4,40.59
2016,3,4,7,45,17.5,85.5,0.8,11.5,90.0,66.97,54.75
2016,3,4,8,0,26.0,106.0,0.9,12.0,113.0,80.21,66.52
2016,3,4,8,15,31.5,126.0,1.0,12.0,136.5,94.24,78.87
2016,3,4,8,30,37.0,146.0,1.1,12.0,160.0,107.97,90.75
2016,3,4,8,45,120.0,172.0,1.2,12.5,225.5,121.37,101.98
2016,3,4,9,0,203.0,198.0,1.3,13.0,291.0,137.85,115.72
2016,3,4,9,15,128.0,211.5,1.45,13.5,272.0,145.02,121.29
2016,3,4,9,30,53.0,225.0,1.6,14.0,253.0,159.16,132.8
2016,3,4,9,45,29.5,206.0,1.75,15.0,221.5,149.22,123.53
2016,3,4,10,0,6.0,187.0,1.9,16.0,190.0,146.71,115.3
2016,3,4,10,15,8.5,201.0,2.0,16.0,206.0,158.87,124.68
2016,3,4,10,30,11.0,215.0,2.1,16.0,222.0,171.48,134.44
2016,3,4,10,45,7.0,192.0,2.25,16.5,196.5,155.89,121.7
2016,3,4,11,0,3.0,169.0,2.4,17.0,171.0,138.56,107.64
2016,3,4,11,15,13.0,222.0,2.35,16.5,231.5,183.77,143.77
2016,3,4,11,30,23.0,275.0,2.3,16.0,292.0,230.49,180.78
2016,3,4,11,45,15.0,236.0,2.3,16.0,247.5,199.53,156.33
2016,3,4,12,0,7.0,197.0,2.3,16.0,203.0,166.14,129.88
2016,3,4,12,15,3.5,165.0,2.25,16.0,168.0,139.0,108.17
2016,3,4,12,30,0.0,133.0,2.2,16.0,133.0,110.89,85.48
2016,3,4,12,45,4.0,168.5,2.2,16.0,171.5,143.42,111.92
2016,3,4,13,0,8.0,204.0,2.2,16.0,210.0,177.0,138.94
2016,3,4,13,15,7.5,200.0,2.2,15.5,205.5,174.35,137.13
2016,3,4,13,30,7.0,196.0,2.2,15.0,201.0,171.6,135.34
2016,3,4,13,45,17.0,227.0,2.25,15.0,239.0,208.32,165.28
2016,3,4,14,0,27.0,258.0,2.3,15.0,277.0,247.31,196.81
2016,3,4,14,15,15.5,217.5,2.25,15.0,228.5,202.51,160.99
2016,3,4,14,30,4.0,177.0,2.2,15.0,180.0,156.66,124.02
2016,3,4,14,45,2.0,137.5,2.15,15.0,139.0,119.23,93.75
2016,3,4,15,0,0.0,98.0,2.1,15.0,98.0,82.0,63.17
2016,3,4,15,15,0.0,58.0,2.0,14.5,58.0,48.07,35.07
2016,3,4,15,30,0.0,18.0,1.9,14.0,18.0,14.86,7.04
2016,3,4,15,45,0.0,12.0,1.8,14.0,12.0,9.89,2.83
2016,3,4,16,0,0.0,6.0,1.7,14.0,6.0,4.94,0.0
2016,3,4,16,15,0.0,5.0,1.6,13.5,5.0,4.11,0.0
2016,3,4,16,30,0.0,4.0,1.5,13.0,4.0,3.29,0.0
2016,3,4,16,45,0.0,3.0,1.4,13.0,3.0,2.46,0.0
2016,3,4,17,0,0.0,2.0,1.3,13.0,2.0,1.64,0.0
2016,3,4,17,15,0.0,1.5,1.4,12.5,1.5,1.23,0.0
2016,3,4,17,30,0.0,1.0,1.5,12.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,1.65,12.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,6,45,103.0,15.0,2.3,11.5,24.0,11.7,0.0
2016,3,5,7,0,206.0,30.0,2.6,12.0,48.0,23.24,13.78
2016,3,5,7,15,278.5,45.0,2.65,12.0,87.5,34.48,24.83
2016,3,5,7,30,351.0,60.0,2.7,12.0,127.0,45.46,35.13
2016,3,5,7,45,393.0,74.5,2.8,12.5,170.5,55.61,44.4
2016,3,5,8,0,435.0,89.0,2.9,13.0,214.0,65.43,53.16
2016,3,5,8,15,461.5,102.5,2.9,13.0,257.0,74.1,60.8
2016,3,5,8,30,488.0,116.0,2.9,13.0,300.0,82.44,68.03
2016,3,5,8,45,244.0,115.5,2.9,13.0,207.5,83.41,68.66
2016,3,5,9,0,0.0,115.0,2.9,13.0,115.0,92.85,76.74
2016,3,5,9,15,36.0,175.0,2.95,13.0,194.5,129.39,108.33
2016,3,5,9,30,72.0,235.0,3.0,13.0,274.0,165.01,138.65
2016,3,5,9,45,190.5,250.5,3.1,13.5,362.5,167.85,140.39
2016,3,5,10,0,309.0,266.0,3.2,14.0,451.0,182.97,139.0
2016,3,5,10,15,154.5,168.5,3.5,14.0,261.0,132.44,98.12
2016,3,5,10,30,0.0,71.0,3.8,14.0,71.0,59.03,43.81
2016,3,5,10,45,7.0,153.0,4.15,14.5,158.0,126.39,98.99
2016,3,5,11,0,14.0,235.0,4.5,15.0,245.0,191.81,151.53
2016,3,5,11,15,8.0,198.0,4.75,15.0,204.0,163.74,128.93
2016,3,5,11,30,2.0,161.0,5.0,15.0,163.0,133.36,104.37
2016,3,5,11,45,9.5,210.5,5.3,15.5,217.5,176.97,139.47
2016,3,5,12,0,17.0,260.0,5.6,16.0,272.0,221.95,175.33
2016,3,5,12,15,161.0,305.0,5.75,15.5,423.5,345.37,274.8
2016,3,5,12,30,305.0,350.0,5.9,15.0,575.0,485.91,387.04
2016,3,5,12,45,152.5,245.5,6.05,15.0,358.0,314.16,252.15
2016,3,5,13,0,0.0,141.0,6.2,15.0,141.0,118.03,91.85
2016,3,5,13,15,0.0,138.0,6.2,15.0,138.0,115.71,90.15
2016,3,5,13,30,0.0,135.0,6.2,15.0,135.0,113.36,88.31
2016,3,5,13,45,13.0,196.5,6.2,15.0,205.0,177.8,141.55
2016,3,5,14,0,26.0,258.0,6.2,15.0,275.0,246.52,197.8
2016,3,5,14,15,13.0,190.0,6.15,14.5,198.5,174.74,139.71
2016,3,5,14,30,0.0,122.0,6.1,14.0,122.0,102.95,80.57
2016,3,5,14,45,0.0,114.5,6.05,14.0,114.5,96.54,75.46
2016,3,5,15,0,0.0,107.0,6.0,14.0,107.0,90.1,70.28
2016,3,5,15,15,0.0,62.5,5.85,13.5,62.5,51.82,38.36
2016,3,5,15,30,0.0,18.0,5.7,13.0,18.0,14.86,7.06
2016,3,5,15,45,0.0,64.5,5.6,13.0,64.5,53.46,40.12
2016,3,5,16,0,0.0,111.0,5.5,13.0,111.0,98.28,78.42
2016,3,5,16,15,0.0,95.5,5.5,12.5,95.5,84.36,66.89
2016,3,5,16,30,0.0,80.0,5.5,12.0,80.0,70.28,55.06
2016,3,5,16,45,0.0,64.5,5.5,12.0,64.5,55.98,42.74
2016,3,5,17,0,0.0,49.0,5.5,12.0,49.0,41.4,30.01
2016,3,5,17,15,0.0,35.0,5.6,12.0,35.0,28.93,18.98
2016,3,5,17,30,0.0,21.0,5.7,12.0,21.0,17.32,8.61
2016,3,5,17,45,0.0,10.5,5.8,12.0,10.5,8.64,0.0
2016,3,5,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,6,45,116.0,18.0,1.75,7.5,29.0,14.02,0.0
2016,3,6,7,0,232.0,36.0,1.9,8.0,58.0,27.83,18.25
2016,3,6,7,15,348.0,48.5,2.05,8.0,104.5,39.44,29.78
2016,3,6,7,30,464.0,61.0,2.2,8.0,151.0,48.94,38.91
2016,3,6,7,45,546.0,67.5,2.35,8.5,204.0,53.1,42.86
2016,3,6,8,0,628.0,74.0,2.5,9.0,257.0,57.36,46.69
2016,3,6,8,15,674.5,79.5,2.55,9.0,309.0,60.56,49.52
2016,3,6,8,30,721.0,85.0,2.6,9.0,361.0,63.75,52.26
2016,3,6,8,45,360.5,98.0,2.7,9.5,236.0,67.95,55.75
2016,3,6,9,0,0.0,111.0,2.8,10.0,111.0,90.0,75.08
2016,3,6,9,15,161.5,169.5,2.85,10.5,257.0,121.96,102.8
2016,3,6,9,30,323.0,228.0,2.9,11.0,403.0,149.68,126.36
2016,3,6,9,45,316.0,248.0,2.95,11.5,429.0,159.61,134.31
2016,3,6,10,0,309.0,268.0,3.0,12.0,455.0,185.67,141.57
2016,3,6,10,15,294.5,286.5,3.0,12.0,472.5,220.78,164.99
2016,3,6,10,30,280.0,305.0,3.0,12.0,490.0,254.72,191.89
2016,3,6,10,45,303.5,312.5,3.05,12.0,519.5,289.32,219.63
2016,3,6,11,0,327.0,320.0,3.1,12.0,549.0,326.53,250.43
2016,3,6,11,15,211.0,335.0,3.1,12.0,484.5,326.78,255.67
2016,3,6,11,30,95.0,350.0,3.1,12.0,420.0,311.81,247.01
2016,3,6,11,45,234.0,341.5,3.15,12.0,515.0,378.49,299.23
2016,3,6,12,0,373.0,333.0,3.2,12.0,610.0,461.58,364.78
2016,3,6,12,15,309.0,348.5,3.2,12.0,578.0,465.48,369.06
2016,3,6,12,30,245.0,364.0,3.2,12.0,546.0,458.17,364.26
2016,3,6,12,45,593.5,232.0,3.25,12.5,666.5,599.91,477.57
2016,3,6,13,0,942.0,100.0,3.3,13.0,787.0,738.05,586.06
2016,3,6,13,15,937.5,99.0,3.35,12.5,770.5,771.39,613.39
2016,3,6,13,30,933.0,98.0,3.4,12.0,754.0,801.42,637.34
2016,3,6,13,45,542.0,210.0,3.45,12.0,588.0,647.11,519.26
2016,3,6,14,0,151.0,322.0,3.5,12.0,422.0,439.26,353.16
2016,3,6,14,15,523.0,207.5,3.55,12.0,531.5,668.49,540.58
2016,3,6,14,30,895.0,93.0,3.6,12.0,641.0,868.92,692.62
2016,3,6,14,45,725.5,132.0,3.65,12.0,559.0,798.62,641.22
2016,3,6,15,0,556.0,171.0,3.7,12.0,477.0,699.02,567.94
2016,3,6,15,15,535.0,162.5,3.65,11.5,438.0,680.42,556.9
2016,3,6,15,30,514.0,154.0,3.6,11.0,399.0,659.1,543.11
2016,3,6,15,45,412.5,153.5,3.6,11.0,337.5,574.01,476.88
2016,3,6,16,0,311.0,153.0,3.6,11.0,276.0,469.06,393.6
2016,3,6,16,15,285.5,137.0,3.35,10.5,238.0,430.45,363.89
2016,3,6,16,30,260.0,121.0,3.1,10.0,200.0,391.12,332.44
2016,3,6,16,45,225.5,101.0,2.85,9.5,160.5,337.77,288.21
2016,3,6,17,0,191.0,81.0,2.6,9.0,121.0,284.16,242.26
2016,3,6,17,15,147.5,60.5,2.45,8.5,86.0,222.42,187.66
2016,3,6,17,30,104.0,40.0,2.3,8.0,51.0,160.7,130.85
2016,3,6,17,45,52.0,20.0,2.15,8.0,25.5,81.7,39.55
2016,3,6,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,15.0,2.9,5.0,15.0,12.38,0.0
2016,3,7,7,0,0.0,30.0,2.8,5.0,30.0,24.48,15.79
2016,3,7,7,15,8.5,51.0,2.75,5.0,53.0,40.68,31.35
2016,3,7,7,30,17.0,72.0,2.7,5.0,76.0,56.69,46.5
2016,3,7,7,45,28.0,94.0,2.65,5.5,101.5,71.53,60.26
2016,3,7,8,0,39.0,116.0,2.6,6.0,127.0,87.01,74.29
2016,3,7,8,15,46.0,136.5,2.6,6.0,152.0,101.24,87.06
2016,3,7,8,30,53.0,157.0,2.6,6.0,177.0,115.18,99.36
2016,3,7,8,45,435.0,120.0,2.65,6.5,322.0,83.01,69.95
2016,3,7,9,0,817.0,83.0,2.7,7.0,467.0,66.66,54.9
2016,3,7,9,15,728.5,113.0,2.7,7.0,480.0,78.6,65.46
2016,3,7,9,30,640.0,143.0,2.7,7.0,493.0,95.51,80.34
2016,3,7,9,45,404.0,216.0,2.75,7.0,442.5,134.9,114.92
2016,3,7,10,0,168.0,289.0,2.8,7.0,392.0,199.26,158.65
2016,3,7,10,15,273.5,287.5,2.75,7.0,464.5,220.43,168.33
2016,3,7,10,30,379.0,286.0,2.7,7.0,537.0,262.02,196.84
2016,3,7,10,45,189.5,215.0,2.7,7.5,340.5,200.23,155.12
2016,3,7,11,0,0.0,144.0,2.7,8.0,144.0,118.33,94.49
2016,3,7,11,15,0.0,85.0,2.75,8.0,85.0,70.82,54.63
2016,3,7,11,30,0.0,26.0,2.8,8.0,26.0,21.59,12.82
2016,3,7,11,45,0.0,54.0,2.85,8.0,54.0,44.93,32.7
2016,3,7,12,0,0.0,82.0,2.9,8.0,82.0,68.35,52.51
2016,3,7,12,15,36.5,217.0,3.0,8.0,244.5,202.23,164.18
2016,3,7,12,30,73.0,352.0,3.1,8.0,407.0,341.76,276.98
2016,3,7,12,45,196.0,348.0,3.25,8.0,492.5,432.34,350.62
2016,3,7,13,0,319.0,344.0,3.4,8.0,578.0,535.78,433.83
2016,3,7,13,15,159.5,181.0,3.5,8.0,298.0,289.36,238.43
2016,3,7,13,30,0.0,18.0,3.6,8.0,18.0,14.93,7.11
2016,3,7,13,45,3.5,108.0,3.75,8.0,110.5,93.01,73.73
2016,3,7,14,0,7.0,198.0,3.9,8.0,203.0,175.77,143.2
2016,3,7,14,15,126.5,242.5,3.9,8.0,321.0,346.97,287.69
2016,3,7,14,30,246.0,287.0,3.9,8.0,439.0,503.87,416.12
2016,3,7,14,45,123.0,214.0,3.95,8.0,290.0,327.73,272.68
2016,3,7,15,0,0.0,141.0,4.0,8.0,141.0,121.49,98.23
2016,3,7,15,15,0.0,126.0,3.9,8.0,126.0,108.26,87.5
2016,3,7,15,30,0.0,111.0,3.8,8.0,111.0,94.9,76.37
2016,3,7,15,45,0.0,97.5,3.75,8.0,97.5,82.87,66.29
2016,3,7,16,0,0.0,84.0,3.7,8.0,84.0,70.76,56.05
2016,3,7,16,15,0.0,72.5,3.35,7.5,72.5,60.51,47.41
2016,3,7,16,30,0.0,61.0,3.0,7.0,61.0,50.53,38.87
2016,3,7,16,45,0.0,49.5,2.7,7.0,49.5,40.95,30.46
2016,3,7,17,0,0.0,38.0,2.4,7.0,38.0,31.39,21.95
2016,3,7,17,15,0.0,27.0,2.2,6.5,27.0,22.27,13.77
2016,3,7,17,30,0.0,16.0,2.0,6.0,16.0,13.17,5.54
2016,3,7,17,45,0.0,8.0,1.85,6.0,8.0,6.57,0.0
2016,3,7,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,185.5,17.0,1.85,4.5,36.0,13.78,1.11
2016,3,8,7,0,371.0,34.0,1.9,5.0,72.0,28.05,19.12
2016,3,8,7,15,475.5,43.5,1.9,5.5,121.5,35.34,26.53
2016,3,8,7,30,580.0,53.0,1.9,6.0,171.0,42.59,33.51
2016,3,8,7,45,641.0,59.5,1.9,6.5,224.0,47.09,37.74
2016,3,8,8,0,702.0,66.0,1.9,7.0,277.0,51.56,41.77
2016,3,8,8,15,741.5,70.5,1.9,7.5,329.5,59.13,48.5
2016,3,8,8,30,781.0,75.0,1.9,8.0,382.0,62.07,50.92
2016,3,8,8,45,810.5,78.0,1.9,8.5,431.5,63.72,52.13
2016,3,8,9,0,840.0,81.0,1.9,9.0,481.0,65.38,53.34
2016,3,8,9,15,858.5,83.5,1.9,9.5,525.0,66.53,54.07
2016,3,8,9,30,877.0,86.0,1.9,10.0,569.0,67.66,54.8
2016,3,8,9,45,884.5,90.5,1.9,11.0,606.0,79.05,64.45
2016,3,8,10,0,892.0,95.0,1.9,12.0,643.0,123.04,72.45
2016,3,8,10,15,901.5,97.0,1.9,12.0,675.0,181.26,106.45
2016,3,8,10,30,911.0,99.0,1.9,12.0,707.0,240.03,152.39
2016,3,8,10,45,759.0,164.0,1.9,12.0,682.5,295.37,206.74
2016,3,8,11,0,607.0,229.0,1.9,12.0,658.0,346.51,256.89
2016,3,8,11,15,764.0,168.0,1.95,12.0,721.5,397.24,297.94
2016,3,8,11,30,921.0,107.0,2.0,12.0,785.0,464.91,353.73
2016,3,8,11,45,921.0,108.0,2.15,12.5,792.5,516.45,398.48
2016,3,8,12,0,921.0,109.0,2.3,13.0,800.0,566.19,440.62
2016,3,8,12,15,919.5,109.0,2.25,12.5,799.5,612.25,479.75
2016,3,8,12,30,918.0,109.0,2.2,12.0,799.0,655.94,516.13
2016,3,8,12,45,591.0,233.5,2.15,12.0,675.5,604.65,476.59
2016,3,8,13,0,264.0,358.0,2.1,12.0,552.0,512.27,404.08
2016,3,8,13,15,332.0,332.5,2.05,12.0,572.0,556.29,439.94
2016,3,8,13,30,400.0,307.0,2.0,12.0,592.0,602.42,476.31
2016,3,8,13,45,237.0,308.0,2.0,12.0,475.5,495.99,394.37
2016,3,8,14,0,74.0,309.0,2.0,12.0,359.0,350.21,279.83
2016,3,8,14,15,146.0,300.5,2.15,12.0,393.0,424.38,341.25
2016,3,8,14,30,218.0,292.0,2.3,12.0,427.0,486.34,391.86
2016,3,8,14,45,261.5,266.5,2.45,12.0,419.0,523.82,422.97
2016,3,8,15,0,305.0,241.0,2.6,12.0,411.0,543.38,440.93
2016,3,8,15,15,352.0,212.0,2.55,11.5,393.5,560.27,457.47
2016,3,8,15,30,399.0,183.0,2.5,11.0,376.0,594.07,486.73
2016,3,8,15,45,301.5,176.0,2.5,11.0,313.5,486.16,402.5
2016,3,8,16,0,204.0,169.0,2.5,11.0,251.0,378.7,316.48
2016,3,8,16,15,193.0,147.5,2.25,10.5,217.0,346.96,292.26
2016,3,8,16,30,182.0,126.0,2.0,10.0,183.0,314.08,266.12
2016,3,8,16,45,388.0,87.5,1.8,9.5,180.0,475.5,402.32
2016,3,8,17,0,594.0,49.0,1.6,9.0,177.0,597.12,495.36
2016,3,8,17,15,500.0,41.0,1.45,8.5,128.0,500.08,413.88
2016,3,8,17,30,406.0,33.0,1.3,8.0,79.0,406.35,331.34
2016,3,8,17,45,203.0,16.5,1.15,8.0,39.5,211.9,133.52
2016,3,8,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,192.0,16.0,1.1,8.5,37.0,12.85,2.08
2016,3,9,7,0,384.0,32.0,1.2,9.0,74.0,26.21,17.33
2016,3,9,7,15,481.0,40.5,1.3,9.5,122.0,32.73,23.81
2016,3,9,7,30,578.0,49.0,1.4,10.0,170.0,39.22,29.96
2016,3,9,7,45,384.0,86.0,1.5,10.5,176.0,63.38,51.84
2016,3,9,8,0,190.0,123.0,1.6,11.0,182.0,88.06,73.8
2016,3,9,8,15,201.5,144.0,1.55,11.5,216.0,104.53,88.06
2016,3,9,8,30,213.0,165.0,1.5,12.0,250.0,118.05,99.47
2016,3,9,8,45,281.0,178.0,1.5,12.5,304.5,122.12,102.47
2016,3,9,9,0,349.0,191.0,1.5,13.0,359.0,130.18,108.92
2016,3,9,9,15,598.5,139.0,1.45,13.0,458.5,93.92,77.15
2016,3,9,9,30,848.0,87.0,1.4,13.0,558.0,67.74,54.16
2016,3,9,9,45,860.5,90.0,1.4,13.5,596.0,69.04,55.07
2016,3,9,10,0,873.0,93.0,1.4,14.0,634.0,124.21,71.89
2016,3,9,10,15,515.0,209.5,1.4,14.0,533.0,198.83,135.68
2016,3,9,10,30,157.0,326.0,1.4,14.0,432.0,255.96,195.59
2016,3,9,10,45,226.5,330.5,1.45,14.5,489.0,292.5,221.6
2016,3,9,11,0,296.0,335.0,1.5,15.0,546.0,331.98,251.11
2016,3,9,11,15,331.0,334.5,1.5,15.0,576.0,369.17,280.9
2016,3,9,11,30,366.0,334.0,1.5,15.0,606.0,409.52,313.23
2016,3,9,11,45,366.0,338.5,1.55,15.5,612.5,440.48,338.17
2016,3,9,12,0,366.0,343.0,1.6,16.0,619.0,470.91,362.23
2016,3,9,12,15,452.0,310.5,1.6,16.0,651.5,522.34,402.38
2016,3,9,12,30,538.0,278.0,1.6,16.0,684.0,577.23,444.89
2016,3,9,12,45,434.0,311.5,1.65,16.5,637.0,569.86,439.09
2016,3,9,13,0,330.0,345.0,1.7,17.0,590.0,547.01,421.76
2016,3,9,13,15,387.0,318.0,1.7,17.0,599.5,583.9,451.08
2016,3,9,13,30,444.0,291.0,1.7,17.0,609.0,633.4,488.75
2016,3,9,13,45,420.5,289.0,1.7,17.0,582.5,634.57,490.03
2016,3,9,14,0,397.0,287.0,1.7,17.0,556.0,619.39,480.17
2016,3,9,14,15,369.0,279.5,1.65,16.5,520.5,604.65,471.01
2016,3,9,14,30,341.0,272.0,1.6,16.0,485.0,587.12,459.69
2016,3,9,14,45,374.0,246.5,1.55,16.0,467.5,600.01,471.41
2016,3,9,15,0,407.0,221.0,1.5,16.0,450.0,611.05,481.62
2016,3,9,15,15,387.0,206.0,1.4,16.0,410.0,585.3,463.34
2016,3,9,15,30,367.0,191.0,1.3,16.0,370.0,557.34,443.6
2016,3,9,15,45,334.5,175.0,1.2,16.0,326.0,515.08,412.72
2016,3,9,16,0,302.0,159.0,1.1,16.0,282.0,471.26,380.25
2016,3,9,16,15,276.5,142.5,0.95,15.5,244.0,431.86,351.09
2016,3,9,16,30,251.0,126.0,0.8,15.0,206.0,391.71,320.5
2016,3,9,16,45,228.5,105.5,0.7,14.5,168.0,347.71,286.27
2016,3,9,17,0,206.0,85.0,0.6,14.0,130.0,302.98,250.05
2016,3,9,17,15,162.0,64.5,0.6,13.5,94.0,240.23,197.42
2016,3,9,17,30,118.0,44.0,0.6,13.0,58.0,177.74,142.74
2016,3,9,17,45,59.0,22.0,0.6,12.5,29.0,92.44,57.98
2016,3,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,6,45,199.5,17.0,1.6,10.0,39.5,13.65,3.61
2016,3,10,7,0,399.0,34.0,1.8,11.0,79.0,27.88,18.72
2016,3,10,7,15,496.0,42.5,1.9,11.5,128.5,34.36,25.09
2016,3,10,7,30,593.0,51.0,2.0,12.0,178.0,40.82,31.15
2016,3,10,7,45,653.5,56.5,2.1,12.5,231.0,48.59,38.19
2016,3,10,8,0,714.0,62.0,2.2,13.0,284.0,52.72,41.79
2016,3,10,8,15,357.0,74.5,2.35,13.5,185.5,53.67,42.46
2016,3,10,8,30,0.0,87.0,2.5,14.0,87.0,71.42,57.94
2016,3,10,8,45,0.0,108.0,2.65,14.5,108.0,87.52,71.73
2016,3,10,9,0,0.0,129.0,2.8,15.0,129.0,103.34,85.08
2016,3,10,9,15,45.0,190.5,2.9,15.0,216.0,139.4,115.86
2016,3,10,9,30,90.0,252.0,3.0,15.0,303.0,175.3,146.05
2016,3,10,9,45,168.0,271.0,3.15,15.5,373.5,178.17,147.77
2016,3,10,10,0,246.0,290.0,3.3,16.0,444.0,208.88,157.8
2016,3,10,10,15,251.0,305.5,3.35,16.0,469.0,240.41,179.35
2016,3,10,10,30,256.0,321.0,3.4,16.0,494.0,265.73,198.84
2016,3,10,10,45,370.5,297.5,3.5,16.5,558.5,302.27,224.26
2016,3,10,11,0,485.0,274.0,3.6,17.0,623.0,346.0,257.41
2016,3,10,11,15,422.0,306.5,3.55,17.0,614.5,381.49,289.63
2016,3,10,11,30,359.0,339.0,3.5,17.0,606.0,411.97,316.55
2016,3,10,11,45,364.0,338.5,3.5,17.0,612.5,441.24,341.1
2016,3,10,12,0,369.0,338.0,3.5,17.0,619.0,470.22,365.05
2016,3,10,12,15,363.5,343.0,3.45,17.0,620.0,497.36,387.08
2016,3,10,12,30,358.0,348.0,3.4,17.0,621.0,523.35,407.84
2016,3,10,12,45,231.0,356.5,3.4,17.0,532.0,465.12,363.79
2016,3,10,13,0,104.0,365.0,3.4,17.0,443.0,392.95,307.77
2016,3,10,13,15,150.5,360.0,3.3,17.0,470.0,442.35,347.08
2016,3,10,13,30,197.0,355.0,3.2,17.0,497.0,485.56,381.11
2016,3,10,13,45,267.5,330.5,3.15,17.0,516.5,544.21,427.31
2016,3,10,14,0,338.0,306.0,3.1,17.0,536.0,592.27,465.45
2016,3,10,14,15,206.0,295.5,2.95,16.5,433.5,470.23,372.46
2016,3,10,14,30,74.0,285.0,2.8,16.0,331.0,339.96,270.34
2016,3,10,14,45,228.0,257.0,2.7,16.0,388.0,467.87,375.19
2016,3,10,15,0,382.0,229.0,2.6,16.0,445.0,599.53,478.83
2016,3,10,15,15,455.5,192.0,2.4,15.5,430.0,650.77,519.52
2016,3,10,15,30,529.0,155.0,2.2,15.0,415.0,680.85,545.25
2016,3,10,15,45,451.0,152.5,2.0,15.0,359.0,612.85,493.66
2016,3,10,16,0,373.0,150.0,1.8,15.0,303.0,543.28,440.63
2016,3,10,16,15,346.0,135.5,1.55,14.5,262.5,484.08,396.79
2016,3,10,16,30,319.0,121.0,1.3,14.0,222.0,443.99,366.14
2016,3,10,16,45,292.0,101.5,1.1,13.5,181.5,395.98,328.43
2016,3,10,17,0,265.0,82.0,0.9,13.0,141.0,347.21,288.65
2016,3,10,17,15,217.0,63.0,0.95,12.5,103.0,281.73,233.83
2016,3,10,17,30,169.0,44.0,1.0,12.0,65.0,216.97,176.85
2016,3,10,17,45,84.5,26.5,1.1,11.5,37.0,123.14,83.02
2016,3,10,18,0,0.0,9.0,1.2,11.0,9.0,7.68,0.0
2016,3,10,18,15,0.0,4.5,1.25,10.5,4.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.05,9.0,4.0,3.28,0.0
2016,3,11,7,0,0.0,8.0,2.2,9.0,8.0,6.56,0.15
2016,3,11,7,15,0.0,13.5,2.4,9.0,13.5,11.09,4.39
2016,3,11,7,30,0.0,19.0,2.6,9.0,19.0,15.63,8.64
2016,3,11,7,45,0.0,24.5,2.8,9.5,24.5,20.18,12.81
2016,3,11,8,0,0.0,30.0,3.0,10.0,30.0,24.74,16.92
2016,3,11,8,15,0.0,35.5,3.35,10.0,35.5,29.31,21.02
2016,3,11,8,30,0.0,41.0,3.7,10.0,41.0,33.89,25.08
2016,3,11,8,45,0.0,29.5,4.05,10.5,29.5,24.37,16.35
2016,3,11,9,0,0.0,18.0,4.4,11.0,18.0,14.86,7.71
2016,3,11,9,15,0.0,64.0,4.6,11.0,64.0,53.09,41.78
2016,3,11,9,30,0.0,110.0,4.8,11.0,110.0,90.25,74.45
2016,3,11,9,45,3.0,148.5,5.0,11.0,150.5,119.06,99.45
2016,3,11,10,0,6.0,187.0,5.2,11.0,191.0,148.05,118.75
2016,3,11,10,15,160.5,250.0,5.25,11.0,359.5,197.76,152.54
2016,3,11,10,30,315.0,313.0,5.3,11.0,528.0,273.62,207.46
2016,3,11,10,45,163.5,272.5,5.4,11.0,384.5,242.48,189.47
2016,3,11,11,0,12.0,232.0,5.5,11.0,241.0,190.03,152.24
2016,3,11,11,15,38.0,289.5,5.75,11.0,318.0,240.66,193.08
2016,3,11,11,30,64.0,347.0,6.0,11.0,395.0,299.94,240.86
2016,3,11,11,45,32.0,212.5,6.25,11.0,236.5,189.44,151.81
2016,3,11,12,0,0.0,78.0,6.5,11.0,78.0,65.03,48.99
2016,3,11,12,15,7.5,167.5,6.4,11.0,173.5,143.57,114.4
2016,3,11,12,30,15.0,257.0,6.3,11.0,269.0,223.57,180.08
2016,3,11,12,45,15.0,256.0,6.2,11.0,267.5,224.78,181.08
2016,3,11,13,0,15.0,255.0,6.1,11.0,266.0,225.95,182.18
2016,3,11,13,15,21.5,271.0,6.0,11.0,287.0,246.82,199.5
2016,3,11,13,30,28.0,287.0,5.9,11.0,308.0,280.28,227.01
2016,3,11,13,45,18.0,246.0,5.85,11.0,259.5,226.51,183.3
2016,3,11,14,0,8.0,205.0,5.8,11.0,211.0,182.91,147.55
2016,3,11,14,15,7.0,197.0,5.7,10.5,202.0,176.13,142.49
2016,3,11,14,30,6.0,189.0,5.6,10.0,193.0,169.26,137.3
2016,3,11,14,45,3.0,107.0,5.5,10.0,109.0,92.37,73.06
2016,3,11,15,0,0.0,25.0,5.4,10.0,25.0,20.68,12.1
2016,3,11,15,15,0.0,64.0,5.15,9.5,64.0,53.09,40.03
2016,3,11,15,30,0.0,103.0,4.9,9.0,103.0,87.12,69.42
2016,3,11,15,45,12.0,129.5,4.65,9.0,134.5,124.99,102.54
2016,3,11,16,0,24.0,156.0,4.4,9.0,166.0,167.94,139.86
2016,3,11,16,15,19.0,137.0,4.1,8.5,144.0,146.71,122.13
2016,3,11,16,30,14.0,118.0,3.8,8.0,122.0,125.34,104.06
2016,3,11,16,45,7.0,97.0,3.55,8.0,99.0,99.52,81.56
2016,3,11,17,0,0.0,76.0,3.3,8.0,76.0,73.33,58.4
2016,3,11,17,15,0.0,55.5,3.25,7.5,55.5,52.95,40.38
2016,3,11,17,30,0.0,35.0,3.2,7.0,35.0,31.18,20.99
2016,3,11,17,45,0.0,20.0,3.2,7.0,20.0,16.52,6.67
2016,3,11,18,0,0.0,5.0,3.2,7.0,5.0,4.27,0.0
2016,3,11,18,15,0.0,2.5,3.25,7.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,4.5,0.95,5.5,4.5,0.0,0.0
2016,3,12,6,30,0.0,9.0,1.0,6.0,9.0,7.68,0.0
2016,3,12,6,45,109.0,29.5,1.05,6.5,43.0,23.02,12.45
2016,3,12,7,0,218.0,50.0,1.1,7.0,77.0,38.08,28.36
2016,3,12,7,15,309.0,65.0,1.3,7.0,123.5,49.03,38.97
2016,3,12,7,30,400.0,80.0,1.5,7.0,170.0,59.76,49.12
2016,3,12,7,45,477.0,88.0,1.7,7.5,222.0,65.28,54.18
2016,3,12,8,0,554.0,96.0,1.9,8.0,274.0,72.91,60.94
2016,3,12,8,15,391.5,134.0,1.95,8.0,270.0,93.66,79.47
2016,3,12,8,30,229.0,172.0,2.0,8.0,266.0,118.14,101.04
2016,3,12,8,45,227.0,194.5,2.1,8.5,297.5,136.27,116.49
2016,3,12,9,0,225.0,217.0,2.2,9.0,329.0,149.4,127.37
2016,3,12,9,15,502.0,168.5,2.3,9.5,446.5,110.53,92.75
2016,3,12,9,30,779.0,120.0,2.4,10.0,564.0,81.08,66.52
2016,3,12,9,45,696.5,154.0,2.5,10.5,570.5,99.52,82.41
2016,3,12,10,0,614.0,188.0,2.6,11.0,577.0,162.71,109.6
2016,3,12,10,15,720.0,161.5,2.7,11.0,640.0,201.14,129.87
2016,3,12,10,30,826.0,135.0,2.8,11.0,703.0,257.58,171.85
2016,3,12,10,45,518.5,246.0,2.9,11.5,607.0,304.46,224.91
2016,3,12,11,0,211.0,357.0,3.0,12.0,511.0,329.1,256.13
2016,3,12,11,15,526.5,252.0,3.05,12.0,646.5,385.01,295.96
2016,3,12,11,30,842.0,147.0,3.1,12.0,782.0,476.53,367.52
2016,3,12,11,45,848.0,145.5,3.2,12.0,791.0,526.82,411.36
2016,3,12,12,0,854.0,144.0,3.3,12.0,800.0,575.99,453.5
2016,3,12,12,15,683.5,218.0,3.35,12.0,743.0,587.07,464.42
2016,3,12,12,30,513.0,292.0,3.4,12.0,686.0,580.52,460.24
2016,3,12,12,45,464.0,308.0,3.5,12.0,661.5,592.49,470.72
2016,3,12,13,0,415.0,324.0,3.6,12.0,637.0,591.62,471.04
2016,3,12,13,15,411.0,318.5,3.6,12.0,623.5,606.8,483.84
2016,3,12,13,30,407.0,313.0,3.6,12.0,610.0,620.08,495.01
2016,3,12,13,45,234.0,311.5,3.65,12.0,481.0,500.94,402.09
2016,3,12,14,0,61.0,310.0,3.7,12.0,352.0,341.12,274.24
2016,3,12,14,15,192.5,296.0,3.6,11.5,420.0,460.71,373.93
2016,3,12,14,30,324.0,282.0,3.5,11.0,488.0,586.91,475.76
2016,3,12,14,45,385.5,249.0,3.4,11.0,480.0,616.75,500.88
2016,3,12,15,0,447.0,216.0,3.3,11.0,472.0,663.86,539.27
2016,3,12,15,15,423.5,202.5,3.1,11.0,430.5,636.91,519.16
2016,3,12,15,30,400.0,189.0,2.9,11.0,389.0,607.38,497.42
2016,3,12,15,45,409.5,167.0,2.75,11.0,354.0,595.51,490.27
2016,3,12,16,0,419.0,145.0,2.6,11.0,319.0,580.86,480.75
2016,3,12,16,15,383.5,133.0,2.4,10.5,276.5,535.84,446.71
2016,3,12,16,30,348.0,121.0,2.2,10.0,234.0,489.76,411.12
2016,3,12,16,45,313.5,103.0,2.0,10.0,191.5,417.51,353.22
2016,3,12,17,0,279.0,85.0,1.8,10.0,149.0,364.19,308.59
2016,3,12,17,15,223.5,66.5,1.7,9.5,109.0,293.01,247.57
2016,3,12,17,30,168.0,48.0,1.6,9.0,69.0,223.34,185.39
2016,3,12,17,45,84.0,29.0,1.55,8.5,39.5,129.75,94.38
2016,3,12,18,0,0.0,10.0,1.5,8.0,10.0,8.54,0.0
2016,3,12,18,15,0.0,5.0,1.5,8.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.4,9.5,1.5,1.23,0.0
2016,3,13,7,0,0.0,3.0,2.6,10.0,3.0,2.46,0.0
2016,3,13,7,15,0.0,5.5,2.65,10.0,5.5,4.51,0.0
2016,3,13,7,30,0.0,8.0,2.7,10.0,8.0,6.57,0.33
2016,3,13,7,45,0.0,10.0,2.8,10.5,10.0,8.22,1.84
2016,3,13,8,0,0.0,12.0,2.9,11.0,12.0,9.87,3.33
2016,3,13,8,15,0.0,14.5,2.95,11.0,14.5,11.94,5.19
2016,3,13,8,30,0.0,17.0,3.0,11.0,17.0,14.02,7.03
2016,3,13,8,45,0.0,13.5,3.1,11.5,13.5,11.14,4.37
2016,3,13,9,0,0.0,10.0,3.2,12.0,10.0,8.25,1.74
2016,3,13,9,15,1.5,90.5,3.25,12.0,91.5,75.17,61.09
2016,3,13,9,30,3.0,171.0,3.3,12.0,173.0,134.54,112.59
2016,3,13,9,45,1.5,135.5,3.35,12.0,136.5,109.7,90.73
2016,3,13,10,0,0.0,100.0,3.4,12.0,100.0,82.97,64.28
2016,3,13,10,15,0.0,88.5,3.35,12.0,88.5,73.69,56.42
2016,3,13,10,30,0.0,77.0,3.3,12.0,77.0,64.09,48.31
2016,3,13,10,45,0.0,91.0,3.3,12.0,91.0,75.84,58.04
2016,3,13,11,0,0.0,105.0,3.3,12.0,105.0,87.29,67.46
2016,3,13,11,15,35.0,230.5,3.35,12.0,257.5,196.82,156.44
2016,3,13,11,30,70.0,356.0,3.4,12.0,410.0,310.05,246.37
2016,3,13,11,45,53.5,341.5,3.45,12.0,383.0,300.46,238.95
2016,3,13,12,0,37.0,327.0,3.5,12.0,356.0,288.05,229.42
2016,3,13,12,15,27.5,300.5,3.5,12.0,322.0,267.22,213.07
2016,3,13,12,30,18.0,274.0,3.5,12.0,288.0,239.8,191.29
2016,3,13,12,45,9.0,149.5,3.55,12.0,156.5,130.98,103.31
2016,3,13,13,0,0.0,25.0,3.6,12.0,25.0,20.77,11.82
2016,3,13,13,15,11.0,151.0,3.45,12.0,159.5,134.98,107.14
2016,3,13,13,30,22.0,277.0,3.3,12.0,294.0,255.31,204.87
2016,3,13,13,45,11.0,210.5,3.2,12.0,219.0,188.93,151.04
2016,3,13,14,0,0.0,144.0,3.1,12.0,144.0,121.72,96.01
2016,3,13,14,15,0.0,144.0,3.0,12.0,144.0,122.09,96.57
2016,3,13,14,30,0.0,144.0,2.9,12.0,144.0,122.55,97.15
2016,3,13,14,45,0.0,128.0,2.85,12.0,128.0,108.55,85.74
2016,3,13,15,0,0.0,112.0,2.8,12.0,112.0,94.44,74.2
2016,3,13,15,15,16.5,155.5,2.65,11.5,164.0,151.12,122.65
2016,3,13,15,30,33.0,199.0,2.5,11.0,216.0,231.54,190.2
2016,3,13,15,45,75.0,189.5,2.4,11.0,222.5,264.61,219.36
2016,3,13,16,0,117.0,180.0,2.3,11.0,229.0,316.29,263.52
2016,3,13,16,15,108.0,158.5,2.1,11.0,199.0,287.14,239.94
2016,3,13,16,30,99.0,137.0,1.9,11.0,169.0,257.23,215.66
2016,3,13,16,45,89.5,114.0,1.75,11.0,139.0,223.86,188.0
2016,3,13,17,0,80.0,91.0,1.6,11.0,109.0,189.5,158.77
2016,3,13,17,15,60.5,68.5,1.5,10.5,80.5,146.56,121.38
2016,3,13,17,30,41.0,46.0,1.4,10.0,52.0,88.4,70.41
2016,3,13,17,45,20.5,27.5,1.35,10.0,30.5,49.68,33.33
2016,3,13,18,0,0.0,9.0,1.3,10.0,9.0,7.68,0.0
2016,3,13,18,15,0.0,4.5,1.3,10.0,4.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
