Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,8.5,1.9,7.0,8.5,0.0,0.0
2016,3,14,6,30,0.0,17.0,2.1,7.0,17.0,14.51,0.0
2016,3,14,6,45,197.5,29.5,2.35,7.5,56.0,22.86,13.36
2016,3,14,7,0,395.0,42.0,2.6,8.0,95.0,34.28,25.01
2016,3,14,7,15,485.5,51.5,2.7,8.0,145.5,41.32,31.92
2016,3,14,7,30,576.0,61.0,2.8,8.0,196.0,48.28,38.54
2016,3,14,7,45,622.5,69.5,2.9,8.5,248.0,54.0,43.73
2016,3,14,8,0,669.0,78.0,3.0,9.0,300.0,59.55,48.62
2016,3,14,8,15,708.0,83.0,3.05,9.0,352.0,62.27,50.94
2016,3,14,8,30,747.0,88.0,3.1,9.0,404.0,64.96,53.19
2016,3,14,8,45,632.0,126.0,3.2,9.5,414.5,88.68,74.06
2016,3,14,9,0,517.0,164.0,3.3,10.0,425.0,109.29,91.86
2016,3,14,9,15,452.5,199.0,3.3,10.0,442.5,127.78,107.76
2016,3,14,9,30,388.0,234.0,3.3,10.0,460.0,153.07,129.42
2016,3,14,9,45,419.5,242.5,3.3,10.5,500.5,152.81,128.59
2016,3,14,10,0,451.0,251.0,3.3,11.0,541.0,192.9,138.79
2016,3,14,10,15,391.0,283.0,3.25,11.0,543.5,245.08,179.86
2016,3,14,10,30,331.0,315.0,3.2,11.0,546.0,282.99,213.24
2016,3,14,10,45,344.5,323.5,3.2,11.5,571.0,319.38,243.18
2016,3,14,11,0,358.0,332.0,3.2,12.0,596.0,357.26,274.73
2016,3,14,11,15,274.5,357.0,3.2,12.0,562.0,371.6,290.04
2016,3,14,11,30,191.0,382.0,3.2,12.0,528.0,379.25,298.65
2016,3,14,11,45,228.0,381.0,3.2,12.0,557.5,414.46,327.07
2016,3,14,12,0,265.0,380.0,3.2,12.0,587.0,454.54,359.2
2016,3,14,12,15,263.5,380.5,3.25,12.0,586.0,476.45,377.2
2016,3,14,12,30,262.0,381.0,3.3,12.0,585.0,497.58,394.47
2016,3,14,12,45,323.0,362.0,3.35,12.5,610.5,542.57,429.99
2016,3,14,13,0,384.0,343.0,3.4,13.0,636.0,590.41,467.39
2016,3,14,13,15,387.5,332.5,3.4,13.0,623.5,605.83,480.1
2016,3,14,13,30,391.0,322.0,3.4,13.0,611.0,619.63,491.73
2016,3,14,13,45,433.5,294.0,3.4,13.0,604.5,658.72,523.03
2016,3,14,14,0,476.0,266.0,3.4,13.0,598.0,686.37,545.87
2016,3,14,14,15,549.5,227.5,3.4,12.5,594.0,728.17,581.16
2016,3,14,14,30,623.0,189.0,3.4,12.0,590.0,775.48,620.36
2016,3,14,14,45,534.0,204.5,3.45,12.0,534.0,721.06,579.88
2016,3,14,15,0,445.0,220.0,3.5,12.0,478.0,669.63,541.36
2016,3,14,15,15,511.0,182.5,3.4,11.5,457.5,696.71,566.65
2016,3,14,15,30,577.0,145.0,3.3,11.0,437.0,728.15,594.0
2016,3,14,15,45,520.5,142.0,3.25,11.0,386.0,668.98,550.21
2016,3,14,16,0,464.0,139.0,3.2,11.0,335.0,616.69,511.11
2016,3,14,16,15,514.5,119.0,2.85,10.5,310.5,637.5,529.36
2016,3,14,16,30,565.0,99.0,2.5,10.0,286.0,660.84,547.94
2016,3,14,16,45,511.5,88.0,2.2,9.5,235.5,593.8,495.59
2016,3,14,17,0,458.0,77.0,1.9,9.0,185.0,523.61,439.3
2016,3,14,17,15,363.5,64.0,1.8,8.5,136.0,422.66,356.23
2016,3,14,17,30,269.0,51.0,1.7,8.0,87.0,326.0,271.93
2016,3,14,17,45,134.5,33.0,1.6,7.5,51.0,178.71,137.19
2016,3,14,18,0,0.0,15.0,1.5,7.0,15.0,12.8,0.0
2016,3,14,18,15,0.0,7.5,1.5,6.5,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,6,15,48.5,7.5,1.35,4.5,9.5,6.4,0.0
2016,3,15,6,30,97.0,15.0,1.5,5.0,19.0,11.69,0.0
2016,3,15,6,45,244.0,29.5,1.7,5.5,58.5,24.13,14.95
2016,3,15,7,0,391.0,44.0,1.9,6.0,98.0,35.85,26.73
2016,3,15,7,15,479.0,53.5,1.95,6.5,148.5,42.81,33.53
2016,3,15,7,30,567.0,63.0,2.0,7.0,199.0,49.69,40.01
2016,3,15,7,45,626.0,69.0,2.15,8.0,252.5,53.49,43.37
2016,3,15,8,0,685.0,75.0,2.3,9.0,306.0,57.3,46.58
2016,3,15,8,15,722.5,79.5,2.4,9.5,357.5,59.75,48.56
2016,3,15,8,30,760.0,84.0,2.5,10.0,409.0,67.86,55.56
2016,3,15,8,45,790.5,86.5,2.65,10.5,459.0,68.89,56.17
2016,3,15,9,0,821.0,89.0,2.8,11.0,509.0,69.97,56.82
2016,3,15,9,15,839.5,92.0,2.9,11.5,553.0,71.22,57.63
2016,3,15,9,30,858.0,95.0,3.0,12.0,597.0,72.46,58.42
2016,3,15,9,45,875.0,96.0,3.1,12.5,636.0,83.89,55.87
2016,3,15,10,0,892.0,97.0,3.2,13.0,675.0,150.61,86.35
2016,3,15,10,15,901.5,98.5,3.25,13.0,707.0,208.73,126.81
2016,3,15,10,30,911.0,100.0,3.3,13.0,739.0,267.38,175.88
2016,3,15,10,45,920.0,100.0,3.4,13.5,763.5,325.12,227.27
2016,3,15,11,0,929.0,100.0,3.5,14.0,788.0,382.81,279.33
2016,3,15,11,15,933.0,100.5,3.55,14.0,804.5,438.71,330.03
2016,3,15,11,30,937.0,101.0,3.6,14.0,821.0,493.56,378.87
2016,3,15,11,45,940.0,101.0,3.7,14.5,829.5,546.26,424.14
2016,3,15,12,0,943.0,101.0,3.8,15.0,838.0,597.35,466.84
2016,3,15,12,15,943.0,100.5,3.85,15.0,837.5,644.43,506.15
2016,3,15,12,30,943.0,100.0,3.9,15.0,837.0,689.18,542.79
2016,3,15,12,45,942.5,99.0,3.95,15.0,829.0,730.61,576.24
2016,3,15,13,0,942.0,98.0,4.0,15.0,821.0,769.28,607.06
2016,3,15,13,15,938.0,97.0,4.0,15.0,804.5,802.42,631.73
2016,3,15,13,30,934.0,96.0,4.0,15.0,788.0,832.24,653.73
2016,3,15,13,45,929.5,94.0,4.05,15.0,764.0,857.22,672.54
2016,3,15,14,0,925.0,92.0,4.1,15.0,740.0,878.63,688.95
2016,3,15,14,15,916.0,90.5,4.05,14.5,708.0,893.11,701.37
2016,3,15,14,30,907.0,89.0,4.0,14.0,676.0,903.79,711.33
2016,3,15,14,45,896.0,86.0,3.95,14.0,638.0,907.19,714.96
2016,3,15,15,0,885.0,83.0,3.9,14.0,600.0,906.74,716.07
2016,3,15,15,15,867.5,80.5,3.75,13.5,555.5,897.27,711.64
2016,3,15,15,30,850.0,78.0,3.6,13.0,511.0,893.87,711.78
2016,3,15,15,45,827.5,74.5,3.45,13.0,462.5,871.53,696.86
2016,3,15,16,0,805.0,71.0,3.3,13.0,414.0,845.86,679.55
2016,3,15,16,15,771.0,67.0,2.9,12.5,362.0,806.16,651.27
2016,3,15,16,30,737.0,63.0,2.5,12.0,310.0,763.93,620.36
2016,3,15,16,45,688.5,57.5,2.15,11.5,257.0,704.99,575.94
2016,3,15,17,0,640.0,52.0,1.8,11.0,204.0,644.8,528.59
2016,3,15,17,15,557.0,44.5,1.75,10.0,153.0,560.99,462.77
2016,3,15,17,30,474.0,37.0,1.7,9.0,102.0,472.79,388.71
2016,3,15,17,45,326.0,25.5,1.65,8.5,61.0,333.44,259.42
2016,3,15,18,0,178.0,14.0,1.6,8.0,20.0,142.75,0.0
2016,3,15,18,15,89.0,7.0,1.6,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,6,15,88.0,8.0,1.45,5.5,11.5,6.83,0.0
2016,3,16,6,30,176.0,16.0,1.6,6.0,23.0,13.09,0.0
2016,3,16,6,45,327.5,28.0,1.75,7.0,66.0,22.91,14.07
2016,3,16,7,0,479.0,40.0,1.9,8.0,109.0,32.63,23.69
2016,3,16,7,15,562.5,47.5,1.9,8.5,161.5,38.2,29.13
2016,3,16,7,30,646.0,55.0,1.9,9.0,214.0,43.76,34.32
2016,3,16,7,45,698.5,60.5,1.95,10.0,268.0,51.69,41.4
2016,3,16,8,0,751.0,66.0,2.0,11.0,322.0,55.71,44.77
2016,3,16,8,15,785.0,70.0,2.1,11.5,375.0,58.3,46.87
2016,3,16,8,30,819.0,74.0,2.2,12.0,428.0,60.87,48.89
2016,3,16,8,45,843.5,77.0,2.3,12.5,477.5,62.53,50.08
2016,3,16,9,0,868.0,80.0,2.4,13.0,527.0,64.17,51.25
2016,3,16,9,15,885.0,82.5,2.4,13.5,572.0,74.08,59.64
2016,3,16,9,30,902.0,85.0,2.4,14.0,617.0,75.85,60.88
2016,3,16,9,45,914.5,87.0,2.4,14.5,655.5,92.78,59.62
2016,3,16,10,0,927.0,89.0,2.4,15.0,694.0,152.52,84.92
2016,3,16,10,15,936.0,90.5,2.35,15.5,726.0,212.49,126.8
2016,3,16,10,30,945.0,92.0,2.3,16.0,758.0,272.89,176.68
2016,3,16,10,45,950.5,93.0,2.3,16.5,782.5,332.2,228.76
2016,3,16,11,0,956.0,94.0,2.3,17.0,807.0,391.06,280.86
2016,3,16,11,15,960.0,94.5,2.3,17.0,823.5,448.29,331.49
2016,3,16,11,30,964.0,95.0,2.3,17.0,840.0,504.43,380.05
2016,3,16,11,45,965.0,96.0,2.35,17.5,848.0,558.2,424.84
2016,3,16,12,0,966.0,97.0,2.4,18.0,856.0,610.14,466.82
2016,3,16,12,15,965.5,96.5,2.4,18.0,855.5,657.87,505.18
2016,3,16,12,30,965.0,96.0,2.4,18.0,855.0,703.16,540.77
2016,3,16,12,45,967.5,93.5,2.45,18.0,847.0,745.98,574.13
2016,3,16,13,0,970.0,91.0,2.5,18.0,839.0,786.11,604.79
2016,3,16,13,15,966.0,90.0,2.5,18.0,822.0,819.98,628.64
2016,3,16,13,30,962.0,89.0,2.5,18.0,805.0,850.45,650.15
2016,3,16,13,45,955.5,88.0,2.5,18.0,780.0,875.39,667.88
2016,3,16,14,0,949.0,87.0,2.5,18.0,755.0,896.61,683.21
2016,3,16,14,15,939.5,85.5,2.45,18.0,722.5,910.95,693.54
2016,3,16,14,30,930.0,84.0,2.4,18.0,690.0,921.38,701.4
2016,3,16,14,45,917.0,82.5,2.35,18.0,651.0,924.82,704.7
2016,3,16,15,0,904.0,81.0,2.3,18.0,612.0,924.38,705.6
2016,3,16,15,15,887.0,78.5,2.15,17.5,567.0,915.3,701.1
2016,3,16,15,30,870.0,76.0,2.0,17.0,522.0,902.53,694.21
2016,3,16,15,45,845.5,73.0,1.9,17.0,472.5,888.53,685.76
2016,3,16,16,0,821.0,70.0,1.8,17.0,423.0,861.48,668.2
2016,3,16,16,15,787.0,66.0,1.6,16.0,370.0,821.47,642.69
2016,3,16,16,30,753.0,62.0,1.4,15.0,317.0,778.91,614.59
2016,3,16,16,45,702.0,57.0,1.25,14.5,263.5,718.02,571.38
2016,3,16,17,0,651.0,52.0,1.1,14.0,210.0,655.93,525.3
2016,3,16,17,15,569.0,44.5,1.1,13.0,158.0,572.21,462.17
2016,3,16,17,30,487.0,37.0,1.1,12.0,106.0,484.24,390.87
2016,3,16,17,45,338.5,25.5,1.15,11.5,63.5,343.49,265.64
2016,3,16,18,0,190.0,14.0,1.2,11.0,21.0,185.67,0.0
2016,3,16,18,15,95.0,7.0,1.2,10.5,10.5,5.97,0.0
2016,3,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,117.5,8.5,0.65,7.5,13.5,7.26,0.0
2016,3,17,6,30,235.0,17.0,0.7,8.0,27.0,13.97,0.0
2016,3,17,6,45,378.5,27.5,0.75,9.0,71.5,22.52,13.84
2016,3,17,7,0,522.0,38.0,0.8,10.0,116.0,31.03,22.17
2016,3,17,7,15,601.0,45.0,0.95,10.5,169.5,39.51,30.13
2016,3,17,7,30,680.0,52.0,1.1,11.0,223.0,45.21,35.38
2016,3,17,7,45,728.5,57.0,1.25,12.0,277.5,48.96,38.62
2016,3,17,8,0,777.0,62.0,1.4,13.0,332.0,52.68,41.71
2016,3,17,8,15,809.5,66.0,1.5,13.5,385.5,55.41,43.91
2016,3,17,8,30,842.0,70.0,1.6,14.0,439.0,58.09,46.03
2016,3,17,8,45,864.5,73.0,1.7,14.5,488.5,67.38,53.92
2016,3,17,9,0,887.0,76.0,1.8,15.0,538.0,69.85,55.76
2016,3,17,9,15,903.0,78.5,1.7,15.5,582.5,71.76,57.13
2016,3,17,9,30,919.0,81.0,1.6,16.0,627.0,73.57,58.4
2016,3,17,9,45,930.5,83.0,1.5,17.0,665.5,94.77,57.87
2016,3,17,10,0,942.0,85.0,1.4,18.0,704.0,155.31,84.57
2016,3,17,10,15,950.0,86.0,1.25,18.0,736.0,215.59,126.88
2016,3,17,10,30,958.0,87.0,1.1,18.0,768.0,276.16,176.57
2016,3,17,10,45,963.5,88.5,0.95,18.5,792.0,336.46,228.15
2016,3,17,11,0,969.0,90.0,0.8,19.0,816.0,396.33,279.07
2016,3,17,11,15,972.0,90.5,0.7,19.0,832.5,453.78,327.59
2016,3,17,11,30,975.0,91.0,0.6,19.0,849.0,510.01,373.47
2016,3,17,11,45,976.5,91.5,0.55,19.5,856.5,564.05,415.59
2016,3,17,12,0,978.0,92.0,0.5,20.0,864.0,616.26,454.64
2016,3,17,12,15,977.5,92.0,0.6,20.0,863.5,664.82,492.44
2016,3,17,12,30,977.0,92.0,0.7,20.0,863.0,710.92,527.73
2016,3,17,12,45,973.5,92.0,0.8,20.0,854.0,752.36,559.18
2016,3,17,13,0,970.0,92.0,0.9,20.0,845.0,790.74,587.78
2016,3,17,13,15,966.0,91.5,0.95,20.0,827.5,825.07,611.27
2016,3,17,13,30,962.0,91.0,1.0,20.0,810.0,856.02,632.6
2016,3,17,13,45,955.5,89.5,1.05,20.0,785.0,880.4,649.73
2016,3,17,14,0,949.0,88.0,1.1,20.0,760.0,901.04,664.62
2016,3,17,14,15,939.5,86.5,1.1,20.0,727.0,915.31,674.76
2016,3,17,14,30,930.0,85.0,1.1,20.0,694.0,925.67,682.6
2016,3,17,14,45,917.5,83.0,1.15,20.0,655.0,928.88,686.86
2016,3,17,15,0,905.0,81.0,1.2,20.0,616.0,928.19,688.86
2016,3,17,15,15,887.5,79.0,1.15,19.5,571.0,919.15,685.27
2016,3,17,15,30,870.0,77.0,1.1,19.0,526.0,906.45,679.48
2016,3,17,15,45,846.5,74.0,1.1,19.0,476.5,893.31,673.02
2016,3,17,16,0,823.0,71.0,1.1,19.0,427.0,867.03,657.69
2016,3,17,16,15,789.0,67.0,1.0,18.0,374.0,826.85,633.6
2016,3,17,16,30,755.0,63.0,0.9,17.0,321.0,784.09,607.02
2016,3,17,16,45,704.5,57.5,0.85,16.5,267.0,722.76,565.63
2016,3,17,17,0,654.0,52.0,0.8,16.0,213.0,660.25,521.3
2016,3,17,17,15,573.0,45.0,0.85,15.0,160.5,577.58,460.82
2016,3,17,17,30,492.0,38.0,0.9,14.0,108.0,490.73,392.14
2016,3,17,17,45,345.0,26.5,0.95,13.5,65.5,350.45,270.55
2016,3,17,18,0,198.0,15.0,1.0,13.0,23.0,194.75,0.0
2016,3,17,18,15,99.0,7.5,1.0,12.5,11.5,76.43,0.0
2016,3,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,15,109.0,9.5,1.2,7.5,15.0,8.11,0.0
2016,3,18,6,30,218.0,19.0,1.4,8.0,30.0,15.63,1.38
2016,3,18,6,45,354.5,30.5,1.6,9.0,74.0,24.94,16.05
2016,3,18,7,0,491.0,42.0,1.8,10.0,118.0,34.14,24.96
2016,3,18,7,15,569.5,49.5,1.75,10.5,170.5,39.65,30.25
2016,3,18,7,30,648.0,57.0,1.7,11.0,223.0,45.14,35.31
2016,3,18,7,45,697.0,62.5,1.65,11.5,277.0,53.12,42.43
2016,3,18,8,0,746.0,68.0,1.6,12.0,331.0,57.05,45.77
2016,3,18,8,15,443.0,130.0,1.5,12.5,293.0,90.59,75.26
2016,3,18,8,30,140.0,192.0,1.4,13.0,255.0,133.4,112.09
2016,3,18,8,45,129.5,214.5,1.35,13.5,277.5,146.42,122.57
2016,3,18,9,0,119.0,237.0,1.3,14.0,300.0,158.93,132.53
2016,3,18,9,15,88.0,248.5,1.25,14.5,297.5,173.62,144.21
2016,3,18,9,30,57.0,260.0,1.2,15.0,295.0,180.55,149.25
2016,3,18,9,45,110.5,289.5,1.2,15.5,361.5,203.05,157.93
2016,3,18,10,0,164.0,319.0,1.2,16.0,428.0,228.09,172.45
2016,3,18,10,15,128.0,329.5,1.2,16.0,417.5,245.99,186.85
2016,3,18,10,30,92.0,340.0,1.2,16.0,407.0,267.41,205.0
2016,3,18,10,45,240.0,337.5,1.25,16.5,517.5,306.02,230.01
2016,3,18,11,0,388.0,335.0,1.3,17.0,628.0,376.32,281.06
2016,3,18,11,15,485.0,306.0,1.3,17.0,680.0,421.24,315.77
2016,3,18,11,30,582.0,277.0,1.3,17.0,732.0,478.33,360.28
2016,3,18,11,45,766.0,190.0,1.35,17.5,795.0,541.21,408.8
2016,3,18,12,0,950.0,103.0,1.4,18.0,858.0,614.11,465.01
2016,3,18,12,15,950.0,103.0,1.45,18.0,857.5,661.88,502.5
2016,3,18,12,30,950.0,103.0,1.5,18.0,857.0,707.32,537.62
2016,3,18,12,45,933.0,110.0,1.55,18.0,844.5,745.02,566.37
2016,3,18,13,0,916.0,117.0,1.6,18.0,832.0,778.98,591.98
2016,3,18,13,15,911.5,116.5,1.6,18.0,814.5,811.61,614.91
2016,3,18,13,30,907.0,116.0,1.6,18.0,797.0,841.01,635.19
2016,3,18,13,45,710.0,187.5,1.65,18.0,710.5,795.0,603.8
2016,3,18,14,0,513.0,259.0,1.7,18.0,624.0,718.25,548.63
2016,3,18,14,15,535.0,238.0,1.75,18.0,604.0,734.62,563.38
2016,3,18,14,30,557.0,217.0,1.8,18.0,584.0,748.55,575.66
2016,3,18,14,45,554.0,203.5,1.85,18.0,550.5,745.5,575.58
2016,3,18,15,0,551.0,190.0,1.9,18.0,517.0,739.48,573.64
2016,3,18,15,15,566.5,169.5,1.85,17.5,484.0,739.41,576.82
2016,3,18,15,30,582.0,149.0,1.8,17.0,451.0,744.9,583.13
2016,3,18,15,45,638.5,118.5,1.8,16.5,421.5,765.55,600.82
2016,3,18,16,0,695.0,88.0,1.8,16.0,392.0,779.56,613.73
2016,3,18,16,15,683.5,84.0,1.65,15.5,352.0,761.39,602.18
2016,3,18,16,30,672.0,80.0,1.5,15.0,312.0,740.54,588.55
2016,3,18,16,45,617.5,73.0,1.4,14.5,259.0,675.46,542.1
2016,3,18,17,0,563.0,66.0,1.3,14.0,206.0,609.62,493.32
2016,3,18,17,15,477.0,56.5,1.3,13.0,155.0,514.29,420.43
2016,3,18,17,30,391.0,47.0,1.3,12.0,104.0,421.03,344.48
2016,3,18,17,45,195.5,35.0,1.3,11.5,63.5,245.12,193.26
2016,3,18,18,0,0.0,23.0,1.3,11.0,23.0,28.27,0.0
2016,3,18,18,15,0.0,11.5,1.3,10.5,11.5,9.82,0.0
2016,3,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.9,7.5,9.0,7.68,0.0
2016,3,19,6,30,0.0,18.0,1.0,8.0,18.0,14.87,3.01
2016,3,19,6,45,30.5,38.0,1.1,8.5,43.0,30.34,20.97
2016,3,19,7,0,61.0,58.0,1.2,9.0,68.0,44.72,34.62
2016,3,19,7,15,76.5,81.0,1.2,9.5,98.0,61.03,49.7
2016,3,19,7,30,92.0,104.0,1.2,10.0,128.0,76.89,64.06
2016,3,19,7,45,103.0,126.0,1.25,10.5,158.5,91.68,77.12
2016,3,19,8,0,114.0,148.0,1.3,11.0,189.0,106.05,89.52
2016,3,19,8,15,129.5,171.5,1.25,11.5,224.5,120.87,102.04
2016,3,19,8,30,145.0,195.0,1.2,12.0,260.0,135.23,113.93
2016,3,19,8,45,311.0,191.0,1.2,12.5,350.0,129.51,108.34
2016,3,19,9,0,477.0,187.0,1.2,13.0,440.0,121.63,101.03
2016,3,19,9,15,437.5,216.0,1.2,13.5,463.0,136.19,113.0
2016,3,19,9,30,398.0,245.0,1.2,14.0,486.0,158.51,131.35
2016,3,19,9,45,644.0,171.0,1.25,15.0,588.5,128.98,87.52
2016,3,19,10,0,890.0,97.0,1.3,16.0,691.0,165.65,94.06
2016,3,19,10,15,899.0,98.5,1.3,16.0,722.0,223.62,136.45
2016,3,19,10,30,908.0,100.0,1.3,16.0,753.0,282.05,185.38
2016,3,19,10,45,915.5,100.0,1.35,16.5,777.0,339.21,235.29
2016,3,19,11,0,923.0,100.0,1.4,17.0,801.0,396.16,285.07
2016,3,19,11,15,926.5,101.0,1.45,17.0,816.5,451.82,333.63
2016,3,19,11,30,930.0,102.0,1.5,17.0,832.0,506.42,380.15
2016,3,19,11,45,933.5,101.0,1.6,17.0,840.0,558.11,423.5
2016,3,19,12,0,937.0,100.0,1.7,17.0,848.0,608.19,464.55
2016,3,19,12,15,936.5,100.0,1.75,17.0,847.5,654.92,501.84
2016,3,19,12,30,936.0,100.0,1.8,17.0,847.0,699.3,536.56
2016,3,19,12,45,937.0,97.5,1.85,17.5,838.5,739.88,566.86
2016,3,19,13,0,938.0,95.0,1.9,18.0,830.0,777.72,594.12
2016,3,19,13,15,933.5,94.5,1.9,18.0,813.0,810.45,616.88
2016,3,19,13,30,929.0,94.0,1.9,18.0,796.0,839.87,637.37
2016,3,19,13,45,921.5,93.0,1.9,18.0,771.0,862.91,653.56
2016,3,19,14,0,914.0,92.0,1.9,18.0,746.0,882.29,667.42
2016,3,19,14,15,904.5,90.5,1.85,17.5,714.0,895.7,678.13
2016,3,19,14,30,895.0,89.0,1.8,17.0,682.0,905.32,686.51
2016,3,19,14,45,691.0,151.5,1.8,17.0,593.5,823.35,631.64
2016,3,19,15,0,487.0,214.0,1.8,17.0,505.0,709.31,550.96
2016,3,19,15,15,396.5,217.0,1.75,16.5,442.5,618.66,487.34
2016,3,19,15,30,306.0,220.0,1.7,16.0,380.0,546.58,434.71
2016,3,19,15,45,330.0,193.5,1.7,16.0,351.5,542.69,434.92
2016,3,19,16,0,354.0,167.0,1.7,16.0,323.0,536.13,432.6
2016,3,19,16,15,339.0,149.0,1.65,15.5,283.5,502.58,409.06
2016,3,19,16,30,324.0,131.0,1.6,15.0,244.0,467.59,383.95
2016,3,19,16,45,304.0,111.0,1.6,14.5,203.0,424.06,351.36
2016,3,19,17,0,284.0,91.0,1.6,14.0,162.0,379.44,316.49
2016,3,19,17,15,247.0,72.0,1.6,13.5,123.0,321.37,268.48
2016,3,19,17,30,210.0,53.0,1.6,13.0,84.0,282.28,233.16
2016,3,19,17,45,105.0,36.5,1.65,12.5,52.0,158.72,124.86
2016,3,19,18,0,0.0,20.0,1.7,12.0,20.0,20.71,0.0
2016,3,19,18,15,0.0,10.0,1.75,11.5,10.0,8.54,0.0
2016,3,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,6,15,33.5,10.5,1.1,8.5,12.5,8.96,0.0
2016,3,20,6,30,67.0,21.0,1.3,9.0,25.0,16.67,5.5
2016,3,20,6,45,118.5,40.0,1.5,10.0,56.5,31.0,21.53
2016,3,20,7,0,170.0,59.0,1.7,11.0,88.0,44.99,34.62
2016,3,20,7,15,195.0,80.0,1.8,11.5,124.0,59.8,48.23
2016,3,20,7,30,220.0,101.0,1.9,12.0,160.0,74.13,61.12
2016,3,20,7,45,235.5,122.0,2.0,12.5,197.0,87.89,73.2
2016,3,20,8,0,251.0,143.0,2.1,13.0,234.0,101.13,84.56
2016,3,20,8,15,282.0,162.0,2.1,13.5,278.5,112.86,94.38
2016,3,20,8,30,313.0,181.0,2.1,14.0,323.0,124.18,103.68
2016,3,20,8,45,579.0,131.0,2.15,14.5,428.0,89.62,73.18
2016,3,20,9,0,845.0,81.0,2.2,15.0,533.0,64.07,50.64
2016,3,20,9,15,861.5,83.5,2.2,15.0,576.5,74.27,59.36
2016,3,20,9,30,878.0,86.0,2.2,15.0,620.0,75.94,60.63
2016,3,20,9,45,885.5,89.5,2.25,15.5,657.0,108.6,64.1
2016,3,20,10,0,893.0,93.0,2.3,16.0,694.0,167.19,94.84
2016,3,20,10,15,902.0,95.0,2.35,16.0,725.0,225.59,138.48
2016,3,20,10,30,911.0,97.0,2.4,16.0,756.0,284.47,188.55
2016,3,20,10,45,914.5,99.0,2.5,16.5,779.0,342.02,239.58
2016,3,20,11,0,918.0,101.0,2.6,17.0,802.0,398.97,290.16
2016,3,20,11,15,922.0,102.0,2.65,17.0,818.0,454.56,339.28
2016,3,20,11,30,926.0,103.0,2.7,17.0,834.0,509.13,386.45
2016,3,20,11,45,694.5,214.5,2.8,17.0,766.0,530.82,407.7
2016,3,20,12,0,463.0,326.0,2.9,17.0,698.0,531.69,410.33
2016,3,20,12,15,695.0,215.5,2.95,17.0,773.0,614.51,476.19
2016,3,20,12,30,927.0,105.0,3.0,17.0,848.0,701.49,545.05
2016,3,20,12,45,926.5,103.5,3.15,17.0,840.0,741.67,576.84
2016,3,20,13,0,926.0,102.0,3.3,17.0,832.0,779.1,606.09
2016,3,20,13,15,922.0,101.5,3.35,17.0,815.0,811.9,629.96
2016,3,20,13,30,918.0,101.0,3.4,17.0,798.0,841.47,651.59
2016,3,20,13,45,508.0,222.5,3.45,17.0,606.5,661.52,518.63
2016,3,20,14,0,98.0,344.0,3.5,17.0,415.0,408.23,320.48
2016,3,20,14,15,93.0,327.0,3.55,16.5,391.5,394.68,312.34
2016,3,20,14,30,88.0,310.0,3.6,16.0,368.0,380.13,302.42
2016,3,20,14,45,47.5,249.0,3.65,16.0,280.0,283.92,226.71
2016,3,20,15,0,7.0,188.0,3.7,16.0,192.0,172.02,136.36
2016,3,20,15,15,3.5,154.0,3.7,15.5,156.0,137.4,108.77
2016,3,20,15,30,0.0,120.0,3.7,15.0,120.0,102.69,80.5
2016,3,20,15,45,0.0,112.5,3.7,15.0,112.5,96.46,75.61
2016,3,20,16,0,0.0,105.0,3.7,15.0,105.0,90.3,70.73
2016,3,20,16,15,0.0,92.0,3.55,14.5,92.0,78.73,61.36
2016,3,20,16,30,0.0,79.0,3.4,14.0,79.0,67.09,51.79
2016,3,20,16,45,0.0,66.0,3.3,13.5,66.0,55.36,41.98
2016,3,20,17,0,0.0,53.0,3.2,13.0,53.0,43.88,32.2
2016,3,20,17,15,0.0,40.0,3.05,12.5,40.0,33.06,22.81
2016,3,20,17,30,0.0,27.0,2.9,12.0,27.0,22.27,13.33
2016,3,20,17,45,0.0,17.0,2.75,12.0,17.0,14.0,5.84
2016,3,20,18,0,0.0,7.0,2.6,12.0,7.0,5.75,0.0
2016,3,20,18,15,0.0,3.5,2.5,11.5,3.5,2.99,0.0
2016,3,20,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,3.0,11.0,1.1,9.0,11.5,9.39,0.0
2016,3,21,6,30,6.0,22.0,1.3,9.0,23.0,18.02,7.52
2016,3,21,6,45,36.5,43.0,1.55,9.5,49.0,34.04,24.36
2016,3,21,7,0,67.0,64.0,1.8,10.0,75.0,48.94,38.35
2016,3,21,7,15,83.5,86.5,1.95,10.0,105.5,64.82,53.06
2016,3,21,7,30,100.0,109.0,2.1,10.0,136.0,80.3,67.14
2016,3,21,7,45,111.5,131.0,2.3,10.5,167.0,95.02,80.12
2016,3,21,8,0,123.0,153.0,2.5,11.0,198.0,109.31,92.45
2016,3,21,8,15,139.0,176.5,2.55,11.0,234.5,124.06,105.14
2016,3,21,8,30,155.0,200.0,2.6,11.0,271.0,138.33,117.25
2016,3,21,8,45,135.5,222.0,2.7,11.0,289.0,150.82,127.7
2016,3,21,9,0,116.0,244.0,2.8,11.0,307.0,162.77,137.62
2016,3,21,9,15,181.5,262.5,2.85,11.0,370.0,173.92,146.78
2016,3,21,9,30,247.0,281.0,2.9,11.0,433.0,184.81,155.68
2016,3,21,9,45,217.0,303.5,3.0,11.5,443.0,208.63,162.13
2016,3,21,10,0,187.0,326.0,3.1,12.0,453.0,238.14,182.83
2016,3,21,10,15,234.5,335.5,3.2,12.0,502.0,271.07,206.35
2016,3,21,10,30,282.0,345.0,3.3,12.0,551.0,301.81,229.77
2016,3,21,10,45,587.0,233.0,3.4,12.0,678.5,336.05,249.79
2016,3,21,11,0,892.0,121.0,3.5,12.0,806.0,408.12,304.88
2016,3,21,11,15,896.5,121.5,3.6,12.0,822.0,462.53,354.03
2016,3,21,11,30,901.0,122.0,3.7,12.0,838.0,516.0,401.42
2016,3,21,11,45,456.0,179.5,3.8,12.5,542.0,384.4,305.09
2016,3,21,12,0,11.0,237.0,3.9,13.0,246.0,202.06,159.76
2016,3,21,12,15,11.5,236.5,4.0,13.0,246.0,203.54,161.38
2016,3,21,12,30,12.0,236.0,4.1,13.0,246.0,205.0,162.68
2016,3,21,12,45,6.0,172.0,4.2,13.0,177.0,148.25,116.82
2016,3,21,13,0,0.0,108.0,4.3,13.0,108.0,90.28,69.37
2016,3,21,13,15,0.0,105.5,4.3,13.0,105.5,88.2,67.75
2016,3,21,13,30,0.0,103.0,4.3,13.0,103.0,86.09,66.08
2016,3,21,13,45,0.0,68.5,4.35,13.0,68.5,57.05,42.07
2016,3,21,14,0,0.0,34.0,4.4,13.0,34.0,28.24,18.07
2016,3,21,14,15,16.5,153.0,4.35,13.0,164.0,152.81,122.17
2016,3,21,14,30,33.0,272.0,4.3,13.0,294.0,290.11,233.94
2016,3,21,14,45,232.0,254.0,4.3,13.0,395.0,494.0,402.0
2016,3,21,15,0,431.0,236.0,4.3,13.0,496.0,684.64,553.47
2016,3,21,15,15,215.5,139.0,4.15,12.5,269.0,361.62,299.86
2016,3,21,15,30,0.0,42.0,4.0,12.0,42.0,34.77,23.96
2016,3,21,15,45,0.0,69.5,3.85,12.0,69.5,57.65,43.67
2016,3,21,16,0,0.0,97.0,3.7,12.0,97.0,82.41,64.89
2016,3,21,16,15,0.0,85.0,3.4,11.5,85.0,71.74,56.11
2016,3,21,16,30,0.0,73.0,3.1,11.0,73.0,61.01,47.19
2016,3,21,16,45,0.0,60.5,2.85,10.5,60.5,50.12,37.96
2016,3,21,17,0,0.0,48.0,2.6,10.0,48.0,39.7,28.99
2016,3,21,17,15,138.5,54.5,2.45,9.5,76.0,200.94,172.13
2016,3,21,17,30,277.0,61.0,2.3,9.0,104.0,349.38,294.82
2016,3,21,17,45,180.5,41.5,2.15,9.0,65.5,244.29,198.43
2016,3,21,18,0,84.0,22.0,2.0,9.0,27.0,111.1,42.34
2016,3,21,18,15,42.0,11.0,2.05,8.5,13.5,39.4,0.0
2016,3,21,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,120.0,13.5,1.5,6.0,22.0,11.52,0.0
2016,3,22,6,30,240.0,27.0,1.8,6.0,44.0,22.35,11.82
2016,3,22,6,45,378.0,37.5,2.1,6.5,91.0,30.59,21.7
2016,3,22,7,0,516.0,48.0,2.4,7.0,138.0,38.82,29.71
2016,3,22,7,15,590.0,55.0,2.55,7.5,191.5,43.77,34.47
2016,3,22,7,30,664.0,62.0,2.7,8.0,245.0,48.72,39.02
2016,3,22,7,45,720.5,65.0,2.85,8.5,301.0,54.96,44.57
2016,3,22,8,0,777.0,68.0,3.0,9.0,357.0,56.97,46.18
2016,3,22,8,15,430.0,133.0,3.05,9.0,296.5,91.75,77.24
2016,3,22,8,30,83.0,198.0,3.1,9.0,236.0,141.96,121.4
2016,3,22,8,45,487.0,138.0,3.2,9.5,400.0,92.73,77.33
2016,3,22,9,0,891.0,78.0,3.3,10.0,564.0,71.25,57.99
2016,3,22,9,15,906.5,80.5,3.35,10.0,608.5,73.07,59.44
2016,3,22,9,30,922.0,83.0,3.4,10.0,653.0,74.79,60.78
2016,3,22,9,45,500.5,198.5,3.5,10.5,510.5,147.69,104.8
2016,3,22,10,0,79.0,314.0,3.6,11.0,368.0,229.95,181.68
2016,3,22,10,15,261.5,305.0,3.6,11.0,495.0,250.55,189.66
2016,3,22,10,30,444.0,296.0,3.6,11.0,622.0,305.0,227.39
2016,3,22,10,45,712.0,191.5,3.65,11.5,733.0,345.99,254.96
2016,3,22,11,0,980.0,87.0,3.7,12.0,844.0,417.87,311.39
2016,3,22,11,15,645.5,234.0,3.7,12.0,737.0,443.2,342.41
2016,3,22,11,30,311.0,381.0,3.7,12.0,630.0,440.52,345.99
2016,3,22,11,45,168.5,350.0,3.75,12.0,485.5,370.0,293.32
2016,3,22,12,0,26.0,319.0,3.8,12.0,341.0,277.99,220.98
2016,3,22,12,15,78.0,363.0,3.85,12.0,427.0,351.36,279.88
2016,3,22,12,30,130.0,407.0,3.9,12.0,513.0,437.02,347.32
2016,3,22,12,45,248.5,386.5,3.95,12.0,586.0,523.24,416.05
2016,3,22,13,0,367.0,366.0,4.0,12.0,659.0,611.36,485.72
2016,3,22,13,15,669.0,228.0,4.05,12.0,747.0,754.12,599.76
2016,3,22,13,30,971.0,90.0,4.1,12.0,835.0,879.32,694.98
2016,3,22,13,45,750.0,175.0,4.15,12.0,739.5,826.24,656.48
2016,3,22,14,0,529.0,260.0,4.2,12.0,644.0,740.63,590.63
2016,3,22,14,15,735.0,172.5,4.25,12.0,680.5,858.21,683.53
2016,3,22,14,30,941.0,85.0,4.3,12.0,717.0,950.66,751.34
2016,3,22,14,45,672.5,164.5,4.35,12.0,603.5,827.47,662.92
2016,3,22,15,0,404.0,244.0,4.4,12.0,490.0,651.14,528.23
2016,3,22,15,15,642.5,160.5,4.35,11.5,518.5,815.74,660.83
2016,3,22,15,30,881.0,77.0,4.3,11.0,547.0,929.33,746.66
2016,3,22,15,45,558.0,133.0,4.25,11.0,421.0,714.89,587.03
2016,3,22,16,0,235.0,189.0,4.2,11.0,295.0,456.7,380.4
2016,3,22,16,15,501.5,127.0,3.9,10.5,317.5,646.69,540.27
2016,3,22,16,30,768.0,65.0,3.6,10.0,340.0,808.4,665.42
2016,3,22,16,45,718.5,60.5,3.3,10.0,285.0,748.09,618.03
2016,3,22,17,0,669.0,56.0,3.0,10.0,230.0,686.45,569.55
2016,3,22,17,15,592.0,49.0,2.7,9.0,177.0,605.75,505.48
2016,3,22,17,30,515.0,42.0,2.4,8.0,124.0,520.15,433.51
2016,3,22,17,45,377.5,31.5,2.15,7.5,79.0,385.49,315.26
2016,3,22,18,0,240.0,21.0,1.9,7.0,34.0,243.33,119.38
2016,3,22,18,15,120.0,10.5,1.9,7.0,17.0,94.93,0.0
2016,3,22,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,6,15,149.0,13.0,2.1,5.5,24.5,11.1,0.0
2016,3,23,6,30,298.0,26.0,2.1,6.0,49.0,21.45,11.77
2016,3,23,6,45,418.5,36.5,2.15,6.5,96.5,29.75,21.04
2016,3,23,7,0,539.0,47.0,2.2,7.0,144.0,37.98,29.0
2016,3,23,7,15,552.5,59.5,2.3,7.5,187.5,47.02,37.46
2016,3,23,7,30,566.0,72.0,2.4,8.0,231.0,55.59,45.28
2016,3,23,7,45,628.5,72.0,2.5,8.5,282.0,54.69,44.31
2016,3,23,8,0,691.0,72.0,2.6,9.0,333.0,59.05,48.04
2016,3,23,8,15,603.0,109.5,2.65,9.5,360.5,78.6,65.31
2016,3,23,8,30,515.0,147.0,2.7,10.0,388.0,100.15,84.05
2016,3,23,8,45,471.5,177.0,2.8,11.0,415.0,116.49,97.75
2016,3,23,9,0,428.0,207.0,2.9,12.0,442.0,131.87,110.4
2016,3,23,9,15,370.0,240.5,2.9,12.0,455.5,156.08,130.91
2016,3,23,9,30,312.0,274.0,2.9,12.0,469.0,171.64,143.82
2016,3,23,9,45,412.0,259.0,2.95,12.5,532.5,179.96,131.79
2016,3,23,10,0,512.0,244.0,3.0,13.0,596.0,215.18,149.61
2016,3,23,10,15,598.5,225.5,3.05,13.5,654.0,256.85,178.29
2016,3,23,10,30,685.0,207.0,3.1,14.0,712.0,305.89,216.62
2016,3,23,10,45,825.0,152.0,3.15,14.5,779.0,359.85,259.7
2016,3,23,11,0,965.0,97.0,3.2,15.0,846.0,424.02,312.78
2016,3,23,11,15,968.5,97.5,3.15,15.0,862.0,481.43,363.69
2016,3,23,11,30,972.0,98.0,3.1,15.0,878.0,537.66,412.32
2016,3,23,11,45,975.0,97.5,3.1,15.0,886.0,591.41,457.8
2016,3,23,12,0,978.0,97.0,3.1,15.0,894.0,643.43,500.69
2016,3,23,12,15,977.5,97.0,3.1,15.0,893.0,691.78,539.71
2016,3,23,12,30,977.0,97.0,3.1,15.0,892.0,737.67,575.96
2016,3,23,12,45,971.5,98.5,3.15,15.5,882.0,778.8,607.06
2016,3,23,13,0,966.0,100.0,3.2,16.0,872.0,816.78,634.12
2016,3,23,13,15,753.5,190.5,3.2,16.0,785.5,787.4,611.56
2016,3,23,13,30,541.0,281.0,3.2,16.0,699.0,728.19,566.16
2016,3,23,13,45,649.5,226.0,3.25,16.0,711.5,794.35,618.33
2016,3,23,14,0,758.0,171.0,3.3,16.0,724.0,856.97,665.87
2016,3,23,14,15,738.5,168.0,3.25,15.5,687.5,859.07,668.89
2016,3,23,14,30,719.0,165.0,3.2,15.0,651.0,857.25,669.79
2016,3,23,14,45,669.0,169.0,3.2,15.0,601.5,831.24,652.61
2016,3,23,15,0,619.0,173.0,3.2,15.0,552.0,800.83,632.42
2016,3,23,15,15,656.5,146.5,3.05,14.5,522.0,815.56,645.38
2016,3,23,15,30,694.0,120.0,2.9,14.0,492.0,825.65,654.75
2016,3,23,15,45,707.5,103.0,2.8,14.0,452.0,820.16,652.08
2016,3,23,16,0,721.0,86.0,2.7,14.0,412.0,805.08,642.61
2016,3,23,16,15,725.5,80.0,2.35,13.5,375.0,797.78,638.19
2016,3,23,16,30,730.0,74.0,2.0,13.0,338.0,787.19,630.71
2016,3,23,16,45,679.0,68.5,1.7,12.5,283.0,731.68,589.79
2016,3,23,17,0,628.0,63.0,1.4,12.0,228.0,669.02,542.21
2016,3,23,17,15,549.5,55.0,1.3,11.0,175.5,579.42,474.19
2016,3,23,17,30,471.0,47.0,1.2,10.0,123.0,491.57,403.33
2016,3,23,17,45,335.5,34.5,1.2,9.5,78.5,356.71,289.04
2016,3,23,18,0,200.0,22.0,1.2,9.0,34.0,216.42,118.43
2016,3,23,18,15,100.0,11.0,1.2,8.5,17.0,81.19,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,126.0,14.0,1.35,6.5,24.5,11.95,0.0
2016,3,24,6,30,252.0,28.0,1.6,7.0,49.0,22.98,13.46
2016,3,24,6,45,369.0,39.5,1.85,8.0,95.0,32.0,22.99
2016,3,24,7,0,486.0,51.0,2.1,9.0,141.0,40.89,31.42
2016,3,24,7,15,556.0,59.0,2.1,9.5,193.5,46.5,36.7
2016,3,24,7,30,626.0,67.0,2.1,10.0,246.0,52.03,41.7
2016,3,24,7,45,668.5,73.5,2.1,10.5,299.0,56.07,45.2
2016,3,24,8,0,711.0,80.0,2.1,11.0,352.0,60.01,48.51
2016,3,24,8,15,743.0,84.5,2.1,11.5,404.0,68.02,55.37
2016,3,24,8,30,775.0,89.0,2.1,12.0,456.0,70.48,57.23
2016,3,24,8,45,793.5,94.5,2.15,13.0,503.0,73.4,59.36
2016,3,24,9,0,812.0,100.0,2.2,14.0,550.0,76.17,61.34
2016,3,24,9,15,829.0,103.0,2.3,14.0,594.0,77.09,61.94
2016,3,24,9,30,846.0,106.0,2.4,14.0,638.0,77.98,62.54
