Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,45,849.5,112.5,2.55,14.5,673.5,126.9,73.83
2016,3,24,10,0,853.0,119.0,2.7,15.0,709.0,186.14,110.41
2016,3,24,10,15,863.0,121.5,2.8,15.0,740.0,244.13,156.08
2016,3,24,10,30,873.0,124.0,2.9,15.0,771.0,302.87,206.94
2016,3,24,10,45,873.5,128.5,3.0,15.5,793.5,360.72,258.42
2016,3,24,11,0,874.0,133.0,3.1,16.0,816.0,417.87,308.95
2016,3,24,11,15,878.5,134.0,3.15,16.0,831.5,473.06,357.41
2016,3,24,11,30,883.0,135.0,3.2,16.0,847.0,527.9,404.42
2016,3,24,11,45,888.0,133.5,3.25,16.5,855.5,578.24,446.07
2016,3,24,12,0,893.0,132.0,3.3,17.0,864.0,627.21,485.48
2016,3,24,12,15,893.5,132.0,3.35,17.0,863.5,673.03,522.42
2016,3,24,12,30,894.0,132.0,3.4,17.0,863.0,716.7,556.98
2016,3,24,12,45,911.0,121.0,3.5,17.0,859.5,760.05,591.23
2016,3,24,13,0,928.0,110.0,3.6,17.0,856.0,801.38,622.81
2016,3,24,13,15,924.5,109.5,3.6,17.0,839.0,834.55,646.64
2016,3,24,13,30,921.0,109.0,3.6,17.0,822.0,864.51,668.23
2016,3,24,13,45,916.0,107.0,3.6,17.0,797.5,888.36,685.59
2016,3,24,14,0,911.0,105.0,3.6,17.0,773.0,908.64,700.59
2016,3,24,14,15,901.5,103.5,3.6,16.5,740.5,921.85,712.16
2016,3,24,14,30,892.0,102.0,3.6,16.0,708.0,931.28,721.36
2016,3,24,14,45,883.0,98.0,3.6,16.0,669.5,934.6,725.15
2016,3,24,15,0,874.0,94.0,3.6,16.0,631.0,934.1,726.52
2016,3,24,15,15,856.5,91.5,3.5,15.5,586.5,934.06,729.14
2016,3,24,15,30,839.0,89.0,3.4,15.0,542.0,920.14,722.09
2016,3,24,15,45,810.5,87.0,3.35,15.0,491.5,892.99,704.74
2016,3,24,16,0,782.0,85.0,3.3,15.0,441.0,862.56,685.01
2016,3,24,16,15,748.0,80.5,3.0,14.5,388.5,820.99,656.59
2016,3,24,16,30,714.0,76.0,2.7,14.0,336.0,783.46,630.56
2016,3,24,16,45,653.5,72.0,2.4,13.5,281.0,715.31,580.67
2016,3,24,17,0,593.0,68.0,2.1,13.0,226.0,646.51,528.59
2016,3,24,17,15,517.0,58.5,1.95,12.0,174.0,557.54,459.95
2016,3,24,17,30,441.0,49.0,1.8,11.0,122.0,470.31,388.67
2016,3,24,17,45,323.5,35.5,1.65,10.5,78.5,349.02,284.21
2016,3,24,18,0,206.0,22.0,1.5,10.0,35.0,223.22,133.47
2016,3,24,18,15,103.0,11.0,1.55,9.5,17.5,83.52,0.0
2016,3,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,138.5,15.5,1.95,7.5,27.5,12.71,0.0
2016,3,25,6,30,277.0,31.0,2.0,8.0,55.0,25.59,15.95
2016,3,25,6,45,394.0,42.0,2.1,8.5,102.5,34.13,24.9
2016,3,25,7,0,511.0,53.0,2.2,9.0,150.0,42.57,32.97
2016,3,25,7,15,580.0,60.5,2.15,9.0,203.5,47.74,37.92
2016,3,25,7,30,649.0,68.0,2.1,9.0,257.0,52.87,42.63
2016,3,25,7,45,689.5,75.0,2.1,9.5,310.5,57.27,46.45
2016,3,25,8,0,730.0,82.0,2.1,10.0,364.0,61.53,50.05
2016,3,25,8,15,761.0,86.5,2.15,10.5,416.5,69.64,57.01
2016,3,25,8,30,792.0,91.0,2.2,11.0,469.0,72.05,58.83
2016,3,25,8,45,814.0,94.0,2.25,11.5,517.0,73.19,59.5
2016,3,25,9,0,836.0,97.0,2.3,12.0,565.0,74.3,60.16
2016,3,25,9,15,852.5,100.0,2.35,12.5,608.5,75.3,60.73
2016,3,25,9,30,869.0,103.0,2.4,13.0,652.0,76.26,61.28
2016,3,25,9,45,885.5,103.0,2.5,13.5,691.0,136.09,79.23
2016,3,25,10,0,902.0,103.0,2.6,14.0,730.0,193.87,114.65
2016,3,25,10,15,910.0,104.5,2.7,14.5,760.5,252.48,161.18
2016,3,25,10,30,918.0,106.0,2.8,15.0,791.0,311.4,212.35
2016,3,25,10,45,924.0,106.5,2.9,15.5,814.5,369.1,263.87
2016,3,25,11,0,930.0,107.0,3.0,16.0,838.0,426.4,314.73
2016,3,25,11,15,933.5,108.0,3.1,16.0,853.5,482.4,364.2
2016,3,25,11,30,937.0,109.0,3.2,16.0,869.0,537.31,411.62
2016,3,25,11,45,938.0,109.5,3.3,16.0,876.0,589.19,455.55
2016,3,25,12,0,939.0,110.0,3.4,16.0,883.0,639.28,497.01
2016,3,25,12,15,938.5,110.0,3.45,16.0,881.5,686.01,534.84
2016,3,25,12,30,938.0,110.0,3.5,16.0,880.0,730.38,570.09
2016,3,25,12,45,943.5,105.0,3.55,16.5,872.5,771.93,601.65
2016,3,25,13,0,949.0,100.0,3.6,17.0,865.0,810.9,629.4
2016,3,25,13,15,945.0,99.0,3.6,17.0,847.5,843.58,652.84
2016,3,25,13,30,941.0,98.0,3.6,17.0,830.0,872.91,673.94
2016,3,25,13,45,938.0,95.0,3.65,17.0,805.5,897.55,692.12
2016,3,25,14,0,935.0,92.0,3.7,17.0,781.0,918.58,707.93
2016,3,25,14,15,926.0,90.5,3.7,16.5,748.0,932.27,719.84
2016,3,25,14,30,917.0,89.0,3.7,16.0,715.0,942.1,729.33
2016,3,25,14,45,907.5,86.0,3.7,16.0,676.5,945.91,733.48
2016,3,25,15,0,898.0,83.0,3.7,16.0,638.0,945.87,735.18
2016,3,25,15,15,881.5,80.5,3.6,15.5,593.0,936.11,730.98
2016,3,25,15,30,865.0,78.0,3.5,15.0,548.0,922.7,724.38
2016,3,25,15,45,843.5,75.0,3.4,15.0,498.5,910.7,717.55
2016,3,25,16,0,822.0,72.0,3.3,15.0,449.0,885.23,701.07
2016,3,25,16,15,791.5,68.5,3.05,14.5,396.5,847.7,676.05
2016,3,25,16,30,761.0,65.0,2.8,14.0,344.0,807.59,648.63
2016,3,25,16,45,711.0,61.0,2.55,13.5,289.5,747.11,605.12
2016,3,25,17,0,661.0,57.0,2.3,13.0,235.0,685.39,559.02
2016,3,25,17,15,589.0,50.0,2.15,12.0,182.5,608.21,499.99
2016,3,25,17,30,517.0,43.0,2.0,11.0,130.0,526.15,433.23
2016,3,25,17,45,380.0,33.0,1.95,10.5,84.0,391.3,318.87
2016,3,25,18,0,243.0,23.0,1.9,10.0,38.0,254.48,163.23
2016,3,25,18,15,121.5,11.5,1.95,9.5,19.0,97.47,0.0
2016,3,25,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,6,15,189.0,13.5,2.1,7.5,30.5,10.93,0.0
2016,3,26,6,30,378.0,27.0,2.2,8.0,61.0,22.2,13.35
2016,3,26,6,45,486.5,35.0,2.35,8.5,110.0,28.47,19.9
2016,3,26,7,0,595.0,43.0,2.5,9.0,159.0,37.79,28.69
2016,3,26,7,15,656.0,48.5,2.6,9.5,213.0,42.13,32.76
2016,3,26,7,30,717.0,54.0,2.7,10.0,267.0,46.45,36.65
2016,3,26,7,45,757.0,58.0,2.8,11.0,321.0,49.36,39.04
2016,3,26,8,0,797.0,62.0,2.9,12.0,375.0,52.24,41.34
2016,3,26,8,15,824.0,65.0,2.95,12.5,427.0,61.09,48.97
2016,3,26,8,30,851.0,68.0,3.0,13.0,479.0,63.78,51.05
2016,3,26,8,45,870.0,70.5,3.05,13.5,527.0,65.9,52.63
2016,3,26,9,0,889.0,73.0,3.1,14.0,575.0,67.91,54.1
2016,3,26,9,15,903.0,75.0,3.15,14.5,618.5,69.4,55.12
2016,3,26,9,30,917.0,77.0,3.2,15.0,662.0,70.8,56.07
2016,3,26,9,45,926.5,79.0,3.25,15.5,699.5,127.73,69.22
2016,3,26,10,0,936.0,81.0,3.3,16.0,737.0,187.8,107.3
2016,3,26,10,15,944.0,82.5,3.3,16.0,767.5,247.95,155.75
2016,3,26,10,30,952.0,84.0,3.3,16.0,798.0,308.4,208.83
2016,3,26,10,45,954.5,86.5,3.35,16.5,821.0,367.92,262.17
2016,3,26,11,0,957.0,89.0,3.4,17.0,844.0,426.68,314.39
2016,3,26,11,15,960.5,89.5,3.4,17.0,859.5,483.34,364.33
2016,3,26,11,30,964.0,90.0,3.4,17.0,875.0,538.82,412.04
2016,3,26,11,45,963.0,91.5,3.4,17.0,881.5,591.35,456.18
2016,3,26,12,0,962.0,93.0,3.4,17.0,888.0,641.86,497.55
2016,3,26,12,15,961.5,93.0,3.4,17.0,887.0,689.16,535.49
2016,3,26,12,30,961.0,93.0,3.4,17.0,886.0,734.03,570.76
2016,3,26,12,45,957.0,93.5,3.4,17.5,876.0,774.27,600.79
2016,3,26,13,0,953.0,94.0,3.4,18.0,866.0,811.46,626.3
2016,3,26,13,15,948.5,93.0,3.35,17.5,848.0,843.63,650.16
2016,3,26,13,30,944.0,92.0,3.3,17.0,830.0,872.39,671.7
2016,3,26,13,45,938.0,91.0,3.3,17.0,804.5,896.39,689.04
2016,3,26,14,0,932.0,90.0,3.3,17.0,779.0,916.75,703.99
2016,3,26,14,15,922.5,88.5,3.2,17.0,746.0,929.75,713.29
2016,3,26,14,30,913.0,87.0,3.1,17.0,713.0,938.9,720.12
2016,3,26,14,45,896.0,87.0,3.05,17.0,673.0,939.06,721.3
2016,3,26,15,0,879.0,87.0,3.0,17.0,633.0,935.41,720.1
2016,3,26,15,15,862.0,84.5,2.9,16.5,588.0,925.06,715.42
2016,3,26,15,30,845.0,82.0,2.8,16.0,543.0,921.46,715.62
2016,3,26,15,45,816.5,80.5,2.7,16.0,493.0,894.63,698.23
2016,3,26,16,0,788.0,79.0,2.6,16.0,443.0,864.6,678.7
2016,3,26,16,15,755.0,75.0,2.3,15.5,391.0,824.29,651.21
2016,3,26,16,30,722.0,71.0,2.0,15.0,339.0,781.5,621.36
2016,3,26,16,45,664.0,67.5,1.75,14.5,284.5,721.31,578.2
2016,3,26,17,0,606.0,64.0,1.5,14.0,230.0,655.15,529.03
2016,3,26,17,15,532.0,56.0,1.4,13.0,178.0,569.26,464.4
2016,3,26,17,30,458.0,48.0,1.3,12.0,126.0,485.07,397.14
2016,3,26,17,45,330.5,36.0,1.25,11.5,82.0,356.43,289.35
2016,3,26,18,0,203.0,24.0,1.2,11.0,38.0,227.43,151.82
2016,3,26,18,15,101.5,12.0,1.2,10.5,19.0,83.63,0.0
2016,3,26,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,6,15,139.0,16.5,2.0,9.0,30.0,13.4,0.0
2016,3,27,6,30,278.0,33.0,2.1,9.0,60.0,27.07,17.67
2016,3,27,6,45,389.5,43.5,2.25,9.5,107.5,35.1,25.79
2016,3,27,7,0,501.0,54.0,2.4,10.0,155.0,43.05,33.33
2016,3,27,7,15,567.5,61.5,2.35,10.5,207.5,48.18,38.1
2016,3,27,7,30,634.0,69.0,2.3,11.0,260.0,53.24,42.62
2016,3,27,7,45,383.5,118.0,2.25,11.5,240.0,83.39,69.4
2016,3,27,8,0,133.0,167.0,2.2,12.0,220.0,118.22,99.75
2016,3,27,8,15,467.5,125.5,2.15,12.5,347.0,86.6,71.42
2016,3,27,8,30,802.0,84.0,2.1,13.0,474.0,66.75,53.63
2016,3,27,8,45,828.5,85.5,2.05,13.5,523.5,67.1,53.65
2016,3,27,9,0,855.0,87.0,2.0,14.0,573.0,67.49,53.71
2016,3,27,9,15,871.0,89.0,2.05,14.0,617.0,77.72,62.43
2016,3,27,9,30,887.0,91.0,2.1,14.0,661.0,80.62,64.76
2016,3,27,9,45,898.0,93.5,2.15,14.5,698.5,138.7,78.13
2016,3,27,10,0,909.0,96.0,2.2,15.0,736.0,197.91,116.55
2016,3,27,10,15,917.5,97.5,2.35,15.0,767.0,256.85,164.32
2016,3,27,10,30,926.0,99.0,2.5,15.0,798.0,316.16,216.42
2016,3,27,10,45,931.0,100.5,2.7,15.5,821.5,374.5,268.6
2016,3,27,11,0,936.0,102.0,2.9,16.0,845.0,432.36,319.94
2016,3,27,11,15,940.0,103.0,3.05,16.0,861.0,488.7,369.61
2016,3,27,11,30,944.0,104.0,3.2,16.0,877.0,543.99,417.27
2016,3,27,11,45,943.5,105.5,3.4,16.0,883.5,596.01,461.42
2016,3,27,12,0,943.0,107.0,3.6,16.0,890.0,646.1,503.07
2016,3,27,12,15,943.5,107.0,3.65,16.0,889.5,693.44,541.29
2016,3,27,12,30,944.0,107.0,3.7,16.0,889.0,738.49,576.99
2016,3,27,12,45,947.0,104.0,3.75,16.0,881.0,780.12,609.64
2016,3,27,13,0,950.0,101.0,3.8,16.0,873.0,819.11,638.27
2016,3,27,13,15,946.5,100.0,3.85,16.0,856.5,852.07,662.27
2016,3,27,13,30,943.0,99.0,3.9,16.0,840.0,881.71,683.98
2016,3,27,13,45,937.5,98.0,3.95,16.0,815.0,906.22,702.16
2016,3,27,14,0,932.0,97.0,4.0,16.0,790.0,927.11,717.96
2016,3,27,14,15,924.0,95.5,4.0,15.5,758.0,941.56,730.5
2016,3,27,14,30,916.0,94.0,4.0,15.0,726.0,952.21,740.63
2016,3,27,14,45,902.0,93.5,4.05,15.0,686.5,954.67,744.16
2016,3,27,15,0,888.0,93.0,4.1,15.0,647.0,953.34,745.26
2016,3,27,15,15,872.5,90.5,4.05,14.5,602.5,954.99,749.53
2016,3,27,15,30,857.0,88.0,4.0,14.0,558.0,942.62,743.96
2016,3,27,15,45,833.5,85.0,4.0,13.5,508.0,918.48,730.37
2016,3,27,16,0,810.0,82.0,4.0,13.0,458.0,891.0,714.28
2016,3,27,16,15,536.0,114.0,3.85,12.5,351.0,677.43,556.76
2016,3,27,16,30,262.0,146.0,3.7,12.0,244.0,435.41,364.78
2016,3,27,16,45,238.5,127.0,3.55,11.5,206.0,391.16,330.8
2016,3,27,17,0,215.0,108.0,3.4,11.0,168.0,346.56,294.56
2016,3,27,17,15,189.0,87.0,3.15,10.0,131.0,296.51,252.73
2016,3,27,17,30,163.0,66.0,2.9,9.0,94.0,246.29,208.96
2016,3,27,17,45,108.5,45.5,2.7,8.5,61.5,174.02,143.67
2016,3,27,18,0,54.0,25.0,2.5,8.0,29.0,83.17,55.76
2016,3,27,18,15,27.0,12.5,2.55,7.5,14.5,30.24,0.0
2016,3,27,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,6,15,171.0,17.0,3.65,5.0,34.5,13.79,0.21
2016,3,28,6,30,342.0,34.0,3.9,5.0,69.0,28.0,18.99
2016,3,28,6,45,461.0,43.0,4.15,5.5,120.0,34.86,26.05
2016,3,28,7,0,580.0,52.0,4.4,6.0,171.0,41.75,32.7
2016,3,28,7,15,645.0,58.0,4.5,6.5,226.5,45.89,36.61
2016,3,28,7,30,710.0,64.0,4.6,7.0,282.0,54.46,44.39
2016,3,28,7,45,758.5,67.5,4.75,7.5,338.5,56.73,46.27
2016,3,28,8,0,807.0,71.0,4.9,8.0,395.0,59.06,48.14
2016,3,28,8,15,835.0,74.5,4.9,8.0,448.5,61.15,49.85
2016,3,28,8,30,863.0,78.0,4.9,8.0,502.0,63.19,51.5
2016,3,28,8,45,885.5,80.0,4.9,8.5,552.5,72.48,59.51
2016,3,28,9,0,908.0,82.0,4.9,9.0,603.0,74.09,60.63
2016,3,28,9,15,922.5,84.0,4.95,9.0,647.0,75.47,61.67
2016,3,28,9,30,937.0,86.0,5.0,9.0,691.0,82.59,67.78
2016,3,28,9,45,672.5,192.5,5.05,9.5,639.5,170.51,113.35
2016,3,28,10,0,408.0,299.0,5.1,10.0,588.0,253.47,186.86
2016,3,28,10,15,498.0,279.5,5.1,10.0,647.0,283.66,207.97
2016,3,28,10,30,588.0,260.0,5.1,10.0,706.0,331.65,246.65
2016,3,28,10,45,345.5,326.0,5.2,10.0,590.5,344.82,268.28
2016,3,28,11,0,103.0,392.0,5.3,10.0,475.0,336.3,268.38
2016,3,28,11,15,361.0,337.5,5.3,10.0,634.0,414.02,328.64
2016,3,28,11,30,619.0,283.0,5.3,10.0,793.0,525.45,417.63
2016,3,28,11,45,803.0,190.5,5.35,10.0,857.5,592.16,473.71
2016,3,28,12,0,987.0,98.0,5.4,10.0,922.0,667.8,537.57
2016,3,28,12,15,986.5,98.0,5.4,10.0,920.5,716.26,578.15
2016,3,28,12,30,986.0,98.0,5.4,10.0,919.0,762.22,616.03
2016,3,28,12,45,966.5,107.0,5.4,10.0,904.5,800.09,646.73
2016,3,28,13,0,947.0,116.0,5.4,10.0,890.0,833.99,672.55
2016,3,28,13,15,686.5,224.0,5.35,10.0,779.0,779.04,628.36
2016,3,28,13,30,426.0,332.0,5.3,10.0,668.0,690.5,556.44
2016,3,28,13,45,674.0,222.0,5.25,10.0,734.0,822.9,664.35
2016,3,28,14,0,922.0,112.0,5.2,10.0,800.0,936.87,750.61
2016,3,28,14,15,692.5,189.5,5.1,9.5,693.5,851.98,688.84
2016,3,28,14,30,463.0,267.0,5.0,9.0,587.0,732.96,596.31
2016,3,28,14,45,670.0,185.0,4.95,9.0,619.5,859.29,698.68
2016,3,28,15,0,877.0,103.0,4.9,9.0,652.0,967.7,779.8
2016,3,28,15,15,558.0,174.5,4.75,9.0,515.0,753.65,619.29
2016,3,28,15,30,239.0,246.0,4.6,9.0,378.0,500.28,415.33
2016,3,28,15,45,516.0,167.5,4.5,9.0,419.0,715.67,594.7
2016,3,28,16,0,793.0,89.0,4.4,9.0,460.0,885.6,725.06
2016,3,28,16,15,758.5,84.5,4.1,8.5,406.0,842.88,693.05
2016,3,28,16,30,724.0,80.0,3.8,8.0,352.0,804.55,666.13
2016,3,28,16,45,678.0,73.5,3.55,8.0,297.5,745.08,621.1
2016,3,28,17,0,632.0,67.0,3.3,8.0,243.0,684.57,573.82
2016,3,28,17,15,556.5,59.0,3.05,7.5,189.5,596.28,503.19
2016,3,28,17,30,481.0,51.0,2.8,7.0,136.0,509.55,430.25
2016,3,28,17,45,360.5,39.0,2.55,6.5,90.0,384.95,321.98
2016,3,28,18,0,240.0,27.0,2.3,6.0,44.0,263.01,193.1
2016,3,28,18,15,120.0,13.5,2.3,5.5,22.0,98.69,0.0
2016,3,28,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,6,15,171.5,17.5,2.25,5.5,36.0,14.14,2.34
2016,3,29,6,30,343.0,35.0,2.3,6.0,72.0,28.74,19.74
2016,3,29,6,45,447.0,45.0,2.4,6.5,121.5,36.36,27.38
2016,3,29,7,0,551.0,55.0,2.5,7.0,171.0,43.9,34.59
2016,3,29,7,15,615.0,62.0,2.45,7.5,225.5,48.68,39.04
2016,3,29,7,30,679.0,69.0,2.4,8.0,280.0,53.4,43.27
2016,3,29,7,45,730.0,72.0,2.4,8.5,336.0,59.93,48.99
2016,3,29,8,0,781.0,75.0,2.4,9.0,392.0,61.73,50.35
2016,3,29,8,15,809.5,78.5,2.3,9.5,445.0,63.68,51.81
2016,3,29,8,30,838.0,82.0,2.2,10.0,498.0,65.59,53.21
2016,3,29,8,45,861.5,83.5,2.15,10.5,547.5,65.99,53.28
2016,3,29,9,0,885.0,85.0,2.1,11.0,597.0,75.61,61.46
2016,3,29,9,15,900.0,87.5,2.05,11.0,641.5,77.24,62.69
2016,3,29,9,30,915.0,90.0,2.0,11.0,686.0,88.41,60.8
2016,3,29,9,45,927.0,91.5,2.0,11.5,724.0,147.59,83.13
2016,3,29,10,0,939.0,93.0,2.0,12.0,762.0,207.97,124.31
2016,3,29,10,15,947.0,94.5,2.05,12.0,793.5,268.49,174.59
2016,3,29,10,30,955.0,96.0,2.1,12.0,825.0,329.29,228.65
2016,3,29,10,45,960.5,97.0,2.15,12.5,848.5,388.97,282.2
2016,3,29,11,0,966.0,98.0,2.2,13.0,872.0,448.15,334.57
2016,3,29,11,15,969.5,98.5,2.25,13.0,887.5,505.35,384.8
2016,3,29,11,30,973.0,99.0,2.3,13.0,903.0,561.37,432.72
2016,3,29,11,45,973.5,100.0,2.35,13.0,910.0,614.75,477.3
2016,3,29,12,0,974.0,101.0,2.4,13.0,917.0,666.22,519.22
2016,3,29,12,15,973.5,100.5,2.45,13.0,915.5,713.65,557.15
2016,3,29,12,30,973.0,100.0,2.5,13.0,914.0,758.59,592.43
2016,3,29,12,45,970.0,100.0,2.6,13.0,904.0,799.5,624.23
2016,3,29,13,0,967.0,100.0,2.7,13.0,894.0,837.4,651.86
2016,3,29,13,15,962.5,99.5,2.7,13.0,875.5,870.45,675.35
2016,3,29,13,30,958.0,99.0,2.7,13.0,857.0,900.09,696.46
2016,3,29,13,45,949.0,99.0,2.75,13.0,830.5,922.87,713.29
2016,3,29,14,0,940.0,99.0,2.8,13.0,804.0,941.87,727.69
2016,3,29,14,15,930.5,97.5,2.8,12.5,770.5,955.0,739.15
2016,3,29,14,30,921.0,96.0,2.8,12.0,737.0,964.23,748.19
2016,3,29,14,45,905.0,95.5,2.8,12.0,696.0,964.71,750.01
2016,3,29,15,0,889.0,95.0,2.8,12.0,655.0,961.34,749.43
2016,3,29,15,15,871.5,92.0,2.75,12.0,609.5,960.46,750.38
2016,3,29,15,30,854.0,89.0,2.7,12.0,564.0,945.35,741.5
2016,3,29,15,45,828.5,86.5,2.65,12.0,513.0,919.7,725.38
2016,3,29,16,0,803.0,84.0,2.6,12.0,462.0,890.74,706.92
2016,3,29,16,15,771.0,80.0,2.35,11.5,409.0,850.8,679.88
2016,3,29,16,30,739.0,76.0,2.1,11.0,356.0,808.24,650.44
2016,3,29,16,45,693.0,70.0,1.85,10.5,301.0,755.14,612.28
2016,3,29,17,0,647.0,64.0,1.6,10.0,246.0,694.93,567.34
2016,3,29,17,15,575.0,56.5,1.5,9.0,193.0,609.87,503.27
2016,3,29,17,30,503.0,49.0,1.4,8.0,140.0,526.32,436.46
2016,3,29,17,45,387.0,37.5,1.3,7.5,93.5,405.1,334.14
2016,3,29,18,0,271.0,26.0,1.2,7.0,47.0,288.39,214.59
2016,3,29,18,15,135.5,13.0,1.2,6.5,23.5,109.73,0.0
2016,3,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,6,15,188.5,17.0,1.4,4.5,38.0,13.66,3.42
2016,3,30,6,30,377.0,34.0,1.6,5.0,76.0,27.84,19.17
2016,3,30,6,45,475.5,43.0,1.85,6.0,126.0,34.69,25.98
2016,3,30,7,0,574.0,52.0,2.1,7.0,176.0,41.49,32.42
2016,3,30,7,15,635.0,58.5,2.05,7.5,230.5,45.99,36.61
2016,3,30,7,30,696.0,65.0,2.0,8.0,285.0,54.93,44.66
2016,3,30,7,45,736.5,69.5,1.95,9.0,339.5,57.88,47.04
2016,3,30,8,0,777.0,74.0,1.9,10.0,394.0,60.8,49.31
2016,3,30,8,15,805.0,78.0,1.85,10.5,446.5,63.13,51.1
2016,3,30,8,30,833.0,82.0,1.8,11.0,499.0,65.4,52.82
2016,3,30,8,45,853.0,85.0,1.75,11.5,548.0,66.78,53.74
2016,3,30,9,0,873.0,88.0,1.7,12.0,597.0,77.28,62.66
2016,3,30,9,15,888.0,90.5,1.75,12.0,640.5,78.85,63.82
2016,3,30,9,30,903.0,93.0,1.8,12.0,684.0,93.73,62.35
2016,3,30,9,45,914.0,94.5,1.9,12.5,722.0,152.17,86.07
2016,3,30,10,0,925.0,96.0,2.0,13.0,760.0,211.67,127.33
2016,3,30,10,15,932.5,97.5,2.15,13.0,790.5,271.29,177.12
2016,3,30,10,30,940.0,99.0,2.3,13.0,821.0,331.14,230.43
2016,3,30,10,45,945.0,100.5,2.45,13.5,844.0,390.17,283.42
2016,3,30,11,0,950.0,102.0,2.6,14.0,867.0,448.68,335.3
2016,3,30,11,15,953.0,102.5,2.7,14.0,882.0,504.83,384.73
2016,3,30,11,30,956.0,103.0,2.8,14.0,897.0,559.76,431.94
2016,3,30,11,45,956.5,104.0,2.9,14.5,903.5,612.29,475.21
2016,3,30,12,0,957.0,105.0,3.0,15.0,910.0,662.96,515.77
2016,3,30,12,15,956.0,105.0,3.05,15.0,908.5,709.73,553.2
2016,3,30,12,30,955.0,105.0,3.1,15.0,907.0,754.05,588.03
2016,3,30,12,45,953.5,103.5,3.15,15.0,897.0,793.99,618.88
2016,3,30,13,0,952.0,102.0,3.2,15.0,887.0,831.0,645.59
2016,3,30,13,15,947.5,101.5,3.2,15.0,869.0,863.49,668.79
2016,3,30,13,30,943.0,101.0,3.2,15.0,851.0,892.61,689.65
2016,3,30,13,45,936.0,100.0,3.25,15.0,824.5,915.61,706.64
2016,3,30,14,0,929.0,99.0,3.3,15.0,798.0,934.91,721.23
2016,3,30,14,15,919.5,97.5,3.3,14.5,765.0,947.69,732.5
2016,3,30,14,30,910.0,96.0,3.3,14.0,732.0,956.63,741.35
2016,3,30,14,45,896.5,94.0,3.3,14.0,692.0,957.45,743.41
2016,3,30,15,0,883.0,92.0,3.3,14.0,652.0,954.43,743.05
2016,3,30,15,15,866.0,89.5,3.25,13.5,606.5,943.77,738.53
2016,3,30,15,30,849.0,87.0,3.2,13.0,561.0,940.15,739.21
2016,3,30,15,45,824.5,84.0,3.2,13.0,511.0,914.68,723.39
2016,3,30,16,0,800.0,81.0,3.2,13.0,461.0,885.94,705.31
2016,3,30,16,15,768.0,77.0,3.05,12.5,408.0,845.91,679.04
2016,3,30,16,30,736.0,73.0,2.9,12.0,355.0,803.35,650.38
2016,3,30,16,45,689.0,68.0,2.75,11.5,300.5,750.01,612.72
2016,3,30,17,0,642.0,63.0,2.6,11.0,246.0,690.3,568.69
2016,3,30,17,15,571.5,55.5,2.45,10.0,193.0,606.49,504.51
2016,3,30,17,30,501.0,48.0,2.3,9.0,140.0,524.24,437.81
2016,3,30,17,45,383.0,37.5,2.2,8.5,94.0,402.53,334.22
2016,3,30,18,0,265.0,27.0,2.1,8.0,48.0,287.23,218.35
2016,3,30,18,15,132.5,13.5,2.15,7.5,24.0,108.18,0.0
2016,3,30,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,6,15,179.0,18.5,1.5,7.0,39.5,14.84,5.09
2016,3,31,6,30,358.0,37.0,1.5,7.0,79.0,30.26,21.26
2016,3,31,6,45,454.5,47.0,1.55,7.5,128.5,37.82,28.7
2016,3,31,7,0,551.0,57.0,1.6,8.0,178.0,45.27,35.76
2016,3,31,7,15,292.0,90.0,1.55,8.0,155.5,65.23,54.04
2016,3,31,7,30,33.0,123.0,1.5,8.0,133.0,92.17,78.31
2016,3,31,7,45,39.0,144.5,1.5,8.5,159.0,106.98,91.16
2016,3,31,8,0,45.0,166.0,1.5,9.0,185.0,121.49,103.5
2016,3,31,8,15,51.0,189.0,1.5,9.5,213.0,136.5,116.07
2016,3,31,8,30,57.0,212.0,1.5,10.0,241.0,151.14,128.12
2016,3,31,8,45,151.5,238.0,1.5,11.0,325.0,160.4,135.13
2016,3,31,9,0,246.0,264.0,1.5,12.0,409.0,166.53,139.41
2016,3,31,9,15,226.5,288.0,1.55,12.5,429.0,187.99,156.89
2016,3,31,9,30,207.0,312.0,1.6,13.0,449.0,205.78,160.52
2016,3,31,9,45,272.5,318.5,1.7,13.5,509.0,224.95,167.68
2016,3,31,10,0,338.0,325.0,1.8,14.0,569.0,263.4,192.99
2016,3,31,10,15,639.5,211.5,1.9,14.0,696.5,275.63,191.42
2016,3,31,10,30,941.0,98.0,2.0,14.0,824.0,334.44,232.2
2016,3,31,10,45,948.5,98.0,2.15,14.5,848.0,393.21,284.61
2016,3,31,11,0,956.0,98.0,2.3,15.0,872.0,451.68,336.06
2016,3,31,11,15,959.5,98.5,2.4,15.0,887.0,508.23,385.4
2016,3,31,11,30,963.0,99.0,2.5,15.0,902.0,563.6,432.55
2016,3,31,11,45,965.5,99.0,2.65,15.5,909.5,616.61,475.99
2016,3,31,12,0,968.0,99.0,2.8,16.0,917.0,667.88,516.89
2016,3,31,12,15,967.5,98.5,2.9,16.0,915.5,714.82,554.4
2016,3,31,12,30,967.0,98.0,3.0,16.0,914.0,759.29,589.36
2016,3,31,12,45,967.5,96.0,3.2,16.0,905.0,800.43,621.27
2016,3,31,13,0,968.0,94.0,3.4,16.0,896.0,838.72,649.6
2016,3,31,13,15,964.0,93.5,3.5,16.0,877.5,871.85,673.77
2016,3,31,13,30,960.0,93.0,3.6,16.0,859.0,901.58,695.64
2016,3,31,13,45,954.0,92.0,3.7,16.0,833.0,925.58,713.63
2016,3,31,14,0,948.0,91.0,3.8,16.0,807.0,945.88,729.22
2016,3,31,14,15,939.5,89.5,3.85,15.5,774.0,959.62,741.52
2016,3,31,14,30,931.0,88.0,3.9,15.0,741.0,969.48,751.39
2016,3,31,14,45,919.0,86.0,3.95,15.0,701.5,971.63,754.72
2016,3,31,15,0,907.0,84.0,4.0,15.0,662.0,969.89,755.57
2016,3,31,15,15,891.5,82.0,3.95,14.5,616.5,961.04,752.42
2016,3,31,15,30,876.0,80.0,3.9,14.0,571.0,948.55,746.87
2016,3,31,15,45,853.5,77.5,3.9,14.0,521.0,925.3,732.63
2016,3,31,16,0,831.0,75.0,3.9,14.0,471.0,909.29,723.67
2016,3,31,16,15,433.5,112.0,3.7,13.5,317.0,573.13,472.85
2016,3,31,16,30,36.0,149.0,3.5,13.0,163.0,193.15,158.61
2016,3,31,16,45,30.0,128.0,3.35,12.5,138.5,166.85,137.85
2016,3,31,17,0,24.0,107.0,3.2,12.0,114.0,140.2,115.58
2016,3,31,17,15,16.0,85.5,2.95,11.0,90.0,98.65,80.12
2016,3,31,17,30,8.0,64.0,2.7,10.0,66.0,70.37,55.36
2016,3,31,17,45,4.0,43.5,2.5,9.5,44.5,45.89,33.55
2016,3,31,18,0,0.0,23.0,2.3,9.0,23.0,19.16,9.42
2016,3,31,18,15,0.0,11.5,2.3,8.5,11.5,9.82,0.0
2016,3,31,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,1,6,15,187.5,19.0,2.25,6.5,42.0,15.21,6.06
2016,4,1,6,30,375.0,38.0,2.2,7.0,84.0,31.06,22.05
2016,4,1,6,45,470.0,47.5,2.2,7.5,134.0,38.19,29.06
2016,4,1,7,0,565.0,57.0,2.2,8.0,184.0,45.24,35.74
2016,4,1,7,15,623.0,63.5,2.15,8.5,238.0,49.55,39.7
2016,4,1,7,30,681.0,70.0,2.1,9.0,292.0,53.82,43.46
2016,4,1,7,45,724.5,73.5,2.05,9.5,346.5,60.7,49.46
2016,4,1,8,0,768.0,77.0,2.0,10.0,401.0,62.77,51.03
2016,4,1,8,15,795.0,81.0,1.95,10.5,453.0,64.99,52.71
2016,4,1,8,30,822.0,85.0,1.9,11.0,505.0,67.14,54.32
2016,4,1,8,45,844.0,87.0,1.9,11.5,553.5,67.77,54.57
2016,4,1,9,0,866.0,89.0,1.9,12.0,602.0,77.74,63.01
2016,4,1,9,15,880.5,91.5,1.85,12.5,645.0,79.24,64.0
2016,4,1,9,30,895.0,94.0,1.8,13.0,688.0,101.61,63.81
2016,4,1,9,45,906.5,95.5,1.8,13.5,725.5,159.61,90.42
2016,4,1,10,0,918.0,97.0,1.8,14.0,763.0,218.75,132.63
2016,4,1,10,15,925.5,98.5,1.8,14.0,793.0,277.91,182.3
2016,4,1,10,30,933.0,100.0,1.8,14.0,823.0,337.3,234.86
2016,4,1,10,45,938.5,100.5,1.85,14.5,846.0,395.3,286.34
2016,4,1,11,0,944.0,101.0,1.9,15.0,869.0,452.81,336.52
2016,4,1,11,15,947.5,101.5,1.9,15.5,884.0,508.71,383.94
2016,4,1,11,30,951.0,102.0,1.9,16.0,899.0,563.46,428.87
2016,4,1,11,45,952.0,102.5,1.9,16.5,906.0,615.44,470.23
2016,4,1,12,0,953.0,103.0,1.9,17.0,913.0,665.59,508.85
2016,4,1,12,15,953.0,102.5,1.9,17.0,911.0,712.19,544.76
2016,4,1,12,30,953.0,102.0,1.9,17.0,909.0,756.39,578.11
2016,4,1,12,45,954.0,100.0,1.9,17.0,900.0,797.38,607.92
2016,4,1,13,0,955.0,98.0,1.9,17.0,891.0,835.59,634.17
2016,4,1,13,15,951.0,97.0,1.9,17.0,873.0,867.79,656.25
2016,4,1,13,30,947.0,96.0,1.9,17.0,855.0,896.62,676.06
2016,4,1,13,45,941.0,95.0,1.95,17.0,829.0,920.25,693.0
2016,4,1,14,0,935.0,94.0,2.0,17.0,803.0,940.21,707.66
2016,4,1,14,15,926.0,92.5,2.05,17.0,770.0,953.2,717.86
2016,4,1,14,30,917.0,91.0,2.1,17.0,737.0,962.35,725.74
2016,4,1,14,45,905.5,89.0,2.15,17.0,698.0,964.76,729.35
2016,4,1,15,0,894.0,87.0,2.2,17.0,659.0,963.35,730.65
2016,4,1,15,15,878.5,84.5,2.15,16.5,613.5,953.79,726.92
2016,4,1,15,30,863.0,82.0,2.1,16.0,568.0,940.61,720.94
2016,4,1,15,45,841.5,79.0,2.1,16.0,518.5,928.21,714.83
2016,4,1,16,0,820.0,76.0,2.1,16.0,469.0,901.94,699.15
2016,4,1,16,15,790.5,72.0,1.95,15.5,416.5,863.79,674.81
2016,4,1,16,30,761.0,68.0,1.8,15.0,364.0,823.06,648.24
2016,4,1,16,45,718.5,63.5,1.65,14.5,309.5,767.62,610.22
2016,4,1,17,0,676.0,59.0,1.5,14.0,255.0,710.79,569.79
2016,4,1,17,15,611.5,52.5,1.45,13.0,202.0,638.56,517.46
2016,4,1,17,30,547.0,46.0,1.4,12.0,149.0,561.49,457.81
2016,4,1,17,45,438.0,36.0,1.35,11.5,101.5,445.78,362.69
2016,4,1,18,0,329.0,26.0,1.3,11.0,54.0,337.24,258.63
2016,4,1,18,15,164.5,13.0,1.3,10.5,27.0,131.59,0.0
2016,4,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,4,2,5,45,40.5,5.5,0.1,6.5,6.5,0.0,0.0
2016,4,2,6,0,81.0,11.0,0.1,7.0,13.0,9.39,0.0
2016,4,2,6,15,227.0,25.0,0.15,7.5,50.0,20.42,10.78
2016,4,2,6,30,373.0,39.0,0.2,8.0,87.0,31.78,22.81
2016,4,2,6,45,459.0,49.5,0.25,8.5,136.5,39.67,30.44
2016,4,2,7,0,545.0,60.0,0.3,9.0,186.0,47.4,37.67
2016,4,2,7,15,603.0,67.5,0.35,9.5,239.5,52.38,42.17
2016,4,2,7,30,661.0,75.0,0.4,10.0,293.0,57.25,46.42
2016,4,2,7,45,350.0,121.0,0.5,11.0,238.5,84.19,70.07
2016,4,2,8,0,39.0,167.0,0.6,12.0,184.0,122.36,102.87
2016,4,2,8,15,93.0,198.5,0.65,12.5,245.0,142.76,119.74
2016,4,2,8,30,147.0,230.0,0.7,13.0,306.0,155.5,129.9
2016,4,2,8,45,481.0,170.0,0.8,14.0,451.5,110.02,90.29
2016,4,2,9,0,815.0,110.0,0.9,15.0,597.0,81.49,65.36
2016,4,2,9,15,831.5,113.5,1.0,15.5,640.0,82.43,65.92
2016,4,2,9,30,848.0,117.0,1.1,16.0,683.0,107.81,66.84
2016,4,2,9,45,853.0,122.5,1.2,16.5,719.0,166.09,95.79
2016,4,2,10,0,858.0,128.0,1.3,17.0,755.0,225.01,138.31
2016,4,2,10,15,867.0,130.0,1.3,17.5,785.0,282.84,185.7
2016,4,2,10,30,876.0,132.0,1.3,18.0,815.0,341.25,235.61
2016,4,2,10,45,879.0,135.0,1.35,18.5,837.0,398.73,285.08
2016,4,2,11,0,882.0,138.0,1.4,19.0,859.0,455.7,333.18
2016,4,2,11,15,885.5,139.0,1.35,19.0,874.0,511.72,379.41
2016,4,2,11,30,889.0,140.0,1.3,19.0,889.0,564.33,421.7
2016,4,2,11,45,890.5,140.5,1.3,19.5,895.5,614.26,460.16
2016,4,2,12,0,892.0,141.0,1.3,20.0,902.0,662.55,496.16
2016,4,2,12,15,891.0,140.5,1.25,20.0,899.5,706.59,528.63
2016,4,2,12,30,890.0,140.0,1.2,20.0,897.0,748.34,558.61
2016,4,2,12,45,903.0,130.0,1.15,20.0,890.5,789.73,587.88
2016,4,2,13,0,916.0,120.0,1.1,20.0,884.0,828.88,613.45
2016,4,2,13,15,911.0,119.0,1.15,20.0,865.5,859.47,634.32
2016,4,2,13,30,906.0,118.0,1.2,20.0,847.0,886.75,653.16
2016,4,2,13,45,895.0,118.5,1.25,20.0,820.0,906.91,667.49
2016,4,2,14,0,884.0,119.0,1.3,20.0,793.0,923.39,679.64
2016,4,2,14,15,874.0,117.0,1.35,19.5,760.0,934.5,689.81
2016,4,2,14,30,864.0,115.0,1.4,19.0,727.0,952.68,704.89
2016,4,2,14,45,842.5,116.0,1.5,19.0,686.0,949.23,705.35
2016,4,2,15,0,821.0,117.0,1.6,19.0,645.0,941.85,703.58
2016,4,2,15,15,802.5,113.5,1.65,18.5,600.0,928.45,698.58
2016,4,2,15,30,784.0,110.0,1.7,18.0,555.0,911.41,691.24
2016,4,2,15,45,753.5,108.0,1.8,18.0,505.0,887.89,678.77
2016,4,2,16,0,723.0,106.0,1.9,18.0,455.0,855.45,659.96
2016,4,2,16,15,689.0,100.5,1.85,17.0,402.5,812.59,634.4
2016,4,2,16,30,655.0,95.0,1.8,16.0,350.0,767.49,606.54
2016,4,2,16,45,604.5,88.0,1.75,15.5,297.0,703.58,562.74
2016,4,2,17,0,554.0,81.0,1.7,15.0,244.0,638.79,516.59
2016,4,2,17,15,484.0,71.0,1.6,14.0,192.5,553.25,452.69
2016,4,2,17,30,414.0,61.0,1.5,13.0,141.0,468.95,386.2
2016,4,2,17,45,305.5,47.0,1.4,12.5,96.0,350.95,288.11
2016,4,2,18,0,197.0,33.0,1.3,12.0,51.0,243.87,188.62
2016,4,2,18,15,98.5,16.5,1.25,11.5,25.5,118.44,0.0
2016,4,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,45,34.5,6.5,0.6,7.5,7.5,0.0,0.0
2016,4,3,6,0,69.0,13.0,0.6,8.0,15.0,11.1,0.0
2016,4,3,6,15,206.0,28.5,0.6,8.5,52.5,22.13,12.55
2016,4,3,6,30,343.0,44.0,0.6,9.0,90.0,35.9,26.39
2016,4,3,6,45,432.5,55.5,0.6,9.5,139.5,44.46,34.61
2016,4,3,7,0,522.0,67.0,0.6,10.0,189.0,52.83,42.39
2016,4,3,7,15,274.0,96.0,0.55,10.5,161.5,71.43,59.09
2016,4,3,7,30,26.0,125.0,0.5,11.0,134.0,93.86,78.78
2016,4,3,7,45,25.5,143.5,0.45,11.5,153.5,106.78,89.66
2016,4,3,8,0,25.0,162.0,0.4,12.0,173.0,124.68,104.65
2016,4,3,8,15,61.5,195.5,0.35,12.5,226.5,140.85,117.82
2016,4,3,8,30,98.0,229.0,0.3,13.0,280.0,161.5,134.52
2016,4,3,8,45,148.5,253.0,0.3,14.0,338.5,168.27,139.11
2016,4,3,9,0,199.0,277.0,0.3,15.0,397.0,181.77,149.3
2016,4,3,9,15,151.5,296.5,0.4,15.0,391.5,190.84,156.44
2016,4,3,9,30,104.0,316.0,0.5,15.0,386.0,218.86,169.07
2016,4,3,9,45,232.5,320.5,0.6,15.5,488.5,237.5,175.79
2016,4,3,10,0,361.0,325.0,0.7,16.0,591.0,272.36,195.78
2016,4,3,10,15,620.0,229.5,0.8,16.5,707.0,291.17,201.33
2016,4,3,10,30,879.0,134.0,0.9,17.0,823.0,346.94,240.11
2016,4,3,10,45,671.5,233.5,1.0,17.5,768.0,396.45,287.95
2016,4,3,11,0,464.0,333.0,1.1,18.0,713.0,429.22,319.22
2016,4,3,11,15,492.0,334.5,1.15,18.0,744.0,477.85,357.55
2016,4,3,11,30,520.0,336.0,1.2,18.0,775.0,528.9,397.0
2016,4,3,11,45,705.5,240.5,1.3,18.5,841.5,595.04,447.4
2016,4,3,12,0,891.0,145.0,1.4,19.0,908.0,668.02,502.91
2016,4,3,12,15,890.5,145.0,1.45,19.0,906.0,712.76,536.66
2016,4,3,12,30,890.0,145.0,1.5,19.0,904.0,755.29,568.4
2016,4,3,12,45,889.5,143.0,1.6,19.0,894.5,793.72,597.32
2016,4,3,13,0,889.0,141.0,1.7,19.0,885.0,829.47,623.11
2016,4,3,13,15,702.5,226.0,1.8,18.5,806.5,807.53,608.26
2016,4,3,13,30,516.0,311.0,1.9,18.0,728.0,755.97,571.95
