Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,45,693.0,221.5,2.0,18.0,762.5,851.8,644.84
2016,4,3,14,0,870.0,132.0,2.1,18.0,797.0,937.02,704.44
2016,4,3,14,15,859.5,129.5,2.2,18.0,763.5,947.55,712.77
2016,4,3,14,30,849.0,127.0,2.3,18.0,730.0,954.21,719.49
2016,4,3,14,45,841.5,121.0,2.4,18.0,692.0,956.02,723.15
2016,4,3,15,0,834.0,115.0,2.5,18.0,654.0,953.99,724.43
2016,4,3,15,15,816.0,111.5,2.55,17.5,608.5,941.0,719.31
2016,4,3,15,30,798.0,108.0,2.6,17.0,563.0,924.36,711.84
2016,4,3,15,45,783.5,101.0,2.7,16.5,515.0,903.52,701.88
2016,4,3,16,0,769.0,94.0,2.8,16.0,467.0,879.31,689.4
2016,4,3,16,15,737.0,89.0,2.75,15.5,414.5,844.23,667.76
2016,4,3,16,30,705.0,84.0,2.7,15.0,362.0,800.95,639.71
2016,4,3,16,45,664.5,77.0,2.65,14.5,308.5,745.28,601.59
2016,4,3,17,0,624.0,70.0,2.6,14.0,255.0,688.45,561.07
2016,4,3,17,15,557.0,62.0,2.4,13.0,202.5,606.6,499.31
2016,4,3,17,30,490.0,54.0,2.2,12.0,150.0,526.0,435.14
2016,4,3,17,45,376.5,43.0,2.0,11.5,103.0,406.26,335.07
2016,4,3,18,0,263.0,32.0,1.8,11.0,56.0,293.25,230.72
2016,4,3,18,15,131.5,16.0,1.8,10.5,28.0,142.45,0.0
2016,4,3,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,5,45,56.0,7.0,1.8,7.5,9.0,0.0,0.0
2016,4,4,6,0,112.0,14.0,2.0,8.0,18.0,11.95,0.0
2016,4,4,6,15,261.0,27.0,2.15,8.5,57.0,22.03,12.79
2016,4,4,6,30,410.0,40.0,2.3,9.0,96.0,32.52,23.38
2016,4,4,6,45,498.5,49.0,2.5,9.5,147.5,39.21,29.86
2016,4,4,7,0,587.0,58.0,2.7,10.0,199.0,45.83,36.02
2016,4,4,7,15,643.5,64.0,2.7,10.5,253.5,49.77,39.57
2016,4,4,7,30,700.0,70.0,2.7,11.0,308.0,53.68,42.95
2016,4,4,7,45,715.5,73.5,2.7,12.0,351.5,60.25,48.51
2016,4,4,8,0,731.0,77.0,2.7,13.0,395.0,61.95,49.64
2016,4,4,8,15,782.5,81.5,2.7,13.5,459.0,64.83,51.89
2016,4,4,8,30,834.0,86.0,2.7,14.0,523.0,67.68,54.08
2016,4,4,8,45,855.5,88.5,2.7,14.5,572.5,68.62,54.6
2016,4,4,9,0,877.0,91.0,2.7,15.0,622.0,79.09,63.38
2016,4,4,9,15,892.5,93.5,2.75,15.0,666.0,80.55,64.45
2016,4,4,9,30,908.0,96.0,2.8,15.0,710.0,114.64,67.84
2016,4,4,9,45,919.5,98.0,2.9,15.5,748.0,173.74,98.85
2016,4,4,10,0,931.0,100.0,3.0,16.0,786.0,233.97,143.69
2016,4,4,10,15,939.0,101.5,3.05,16.0,817.5,293.97,194.83
2016,4,4,10,30,947.0,103.0,3.1,16.0,849.0,354.23,248.48
2016,4,4,10,45,951.0,105.0,3.2,16.5,872.0,413.49,301.16
2016,4,4,11,0,955.0,107.0,3.3,17.0,895.0,472.13,352.36
2016,4,4,11,15,959.0,107.5,3.3,17.0,910.5,528.8,401.24
2016,4,4,11,30,963.0,108.0,3.3,17.0,926.0,584.35,447.88
2016,4,4,11,45,963.0,109.5,3.35,17.5,932.5,637.11,490.35
2016,4,4,12,0,963.0,111.0,3.4,18.0,939.0,687.94,530.1
2016,4,4,12,15,963.0,111.0,3.45,18.0,937.5,735.4,567.39
2016,4,4,12,30,963.0,111.0,3.5,18.0,936.0,780.48,602.18
2016,4,4,12,45,963.0,109.5,3.6,18.0,926.5,821.63,633.04
2016,4,4,13,0,963.0,108.0,3.7,18.0,917.0,859.93,660.6
2016,4,4,13,15,959.5,107.0,3.75,18.0,899.0,892.84,684.13
2016,4,4,13,30,956.0,106.0,3.8,18.0,881.0,922.38,705.38
2016,4,4,13,45,950.5,104.5,3.85,18.0,855.0,946.18,722.76
2016,4,4,14,0,945.0,103.0,3.9,18.0,829.0,966.29,737.76
2016,4,4,14,15,936.5,101.5,3.9,17.5,796.0,979.9,749.58
2016,4,4,14,30,928.0,100.0,3.9,17.0,763.0,989.65,759.01
2016,4,4,14,45,917.0,97.5,3.9,17.0,723.0,992.06,762.17
2016,4,4,15,0,906.0,95.0,3.9,17.0,683.0,990.58,762.92
2016,4,4,15,15,890.0,92.5,3.85,16.5,636.5,980.52,759.01
2016,4,4,15,30,874.0,90.0,3.8,16.0,590.0,977.71,760.42
2016,4,4,15,45,850.5,87.5,3.8,16.0,539.0,953.2,745.52
2016,4,4,16,0,827.0,85.0,3.8,16.0,488.0,925.33,728.35
2016,4,4,16,15,796.0,81.0,3.55,15.0,434.0,885.35,703.44
2016,4,4,16,30,765.0,77.0,3.3,14.0,380.0,842.72,676.06
2016,4,4,16,45,716.5,72.5,3.1,13.5,324.0,787.79,637.72
2016,4,4,17,0,668.0,68.0,2.9,13.0,268.0,726.1,592.9
2016,4,4,17,15,599.0,60.5,2.6,12.0,213.0,642.0,529.23
2016,4,4,17,30,530.0,53.0,2.3,11.0,158.0,559.2,463.16
2016,4,4,17,45,410.0,43.0,2.0,10.5,109.0,434.02,358.64
2016,4,4,18,0,290.0,33.0,1.7,10.0,60.0,315.51,250.68
2016,4,4,18,15,145.0,16.5,1.65,9.5,30.0,157.89,0.0
2016,4,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,5,45,95.0,7.5,1.75,6.5,11.0,6.4,0.0
2016,4,5,6,0,190.0,15.0,1.8,7.0,22.0,12.27,0.0
2016,4,5,6,15,343.0,26.0,1.85,7.5,64.5,21.28,12.5
2016,4,5,6,30,496.0,37.0,1.9,8.0,107.0,30.22,21.5
2016,4,5,6,45,578.0,44.5,1.95,9.0,160.0,39.07,29.84
2016,4,5,7,0,660.0,52.0,2.0,10.0,213.0,45.18,35.46
2016,4,5,7,15,711.5,57.0,1.9,10.5,269.0,48.89,38.79
2016,4,5,7,30,763.0,62.0,1.8,11.0,325.0,52.59,41.97
2016,4,5,7,45,797.0,66.0,1.75,12.0,380.5,55.28,44.07
2016,4,5,8,0,831.0,70.0,1.7,13.0,436.0,57.93,46.07
2016,4,5,8,15,855.0,73.0,1.7,13.5,488.5,67.26,54.01
2016,4,5,8,30,879.0,76.0,1.7,14.0,541.0,69.73,55.85
2016,4,5,8,45,897.5,78.5,1.75,15.0,590.0,71.66,57.1
2016,4,5,9,0,916.0,81.0,1.8,16.0,639.0,73.47,58.25
2016,4,5,9,15,929.0,83.0,1.85,16.5,682.5,74.75,59.06
2016,4,5,9,30,942.0,85.0,1.9,17.0,726.0,113.45,63.71
2016,4,5,9,45,951.0,86.5,1.95,17.5,763.0,173.72,96.09
2016,4,5,10,0,960.0,88.0,2.0,18.0,800.0,234.8,141.72
2016,4,5,10,15,966.5,89.5,2.1,18.5,830.5,295.88,193.16
2016,4,5,10,30,973.0,91.0,2.2,19.0,861.0,357.03,246.54
2016,4,5,10,45,977.0,92.0,2.3,19.5,883.5,416.76,298.8
2016,4,5,11,0,981.0,93.0,2.4,20.0,906.0,475.79,349.44
2016,4,5,11,15,983.5,93.5,2.5,20.0,920.5,532.82,397.92
2016,4,5,11,30,986.0,94.0,2.6,20.0,935.0,588.5,444.07
2016,4,5,11,45,987.0,94.0,2.75,20.5,941.0,641.37,486.2
2016,4,5,12,0,988.0,94.0,2.9,21.0,947.0,692.28,525.71
2016,4,5,12,15,987.0,94.0,2.95,21.0,945.0,739.71,562.31
2016,4,5,12,30,986.0,94.0,3.0,21.0,943.0,784.6,596.34
2016,4,5,12,45,982.5,94.5,3.15,21.0,932.0,825.35,625.95
2016,4,5,13,0,979.0,95.0,3.3,21.0,921.0,863.02,652.91
2016,4,5,13,15,975.0,94.0,3.25,21.0,902.0,895.6,675.17
2016,4,5,13,30,971.0,93.0,3.2,21.0,883.0,924.72,695.05
2016,4,5,13,45,964.5,92.0,3.2,21.0,856.5,948.09,711.44
2016,4,5,14,0,958.0,91.0,3.2,21.0,830.0,967.69,725.44
2016,4,5,14,15,950.0,90.0,3.1,21.0,797.0,982.12,735.35
2016,4,5,14,30,942.0,89.0,3.0,21.0,764.0,992.69,742.82
2016,4,5,14,45,930.0,87.0,2.9,21.0,723.5,994.46,744.59
2016,4,5,15,0,918.0,85.0,2.8,21.0,683.0,992.31,743.98
2016,4,5,15,15,903.0,83.0,2.65,20.5,637.5,983.46,740.04
2016,4,5,15,30,888.0,81.0,2.5,20.0,592.0,970.94,733.78
2016,4,5,15,45,867.0,78.5,2.35,20.0,541.5,948.51,719.53
2016,4,5,16,0,846.0,76.0,2.2,20.0,491.0,933.49,710.41
2016,4,5,16,15,817.5,72.5,2.0,19.5,437.5,896.21,686.72
2016,4,5,16,30,789.0,69.0,1.8,19.0,384.0,856.27,660.93
2016,4,5,16,45,747.5,64.5,1.6,18.5,328.5,800.74,623.45
2016,4,5,17,0,706.0,60.0,1.4,18.0,273.0,743.75,583.68
2016,4,5,17,15,643.0,53.5,1.3,17.0,218.5,664.44,527.65
2016,4,5,17,30,580.0,47.0,1.2,16.0,164.0,593.83,474.65
2016,4,5,17,45,473.0,38.0,1.2,15.0,114.5,479.14,384.49
2016,4,5,18,0,366.0,29.0,1.2,14.0,65.0,370.92,289.48
2016,4,5,18,15,183.0,14.5,1.2,13.5,32.5,184.48,17.73
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,76.5,8.5,0.85,11.5,11.5,7.26,0.0
2016,4,6,6,0,153.0,17.0,0.8,12.0,23.0,13.91,0.0
2016,4,6,6,15,300.0,29.5,0.85,13.0,65.5,24.1,14.76
2016,4,6,6,30,447.0,42.0,0.9,14.0,108.0,34.14,24.46
2016,4,6,6,45,530.5,50.5,1.0,15.0,160.0,40.4,30.32
2016,4,6,7,0,614.0,59.0,1.1,16.0,212.0,46.6,35.86
2016,4,6,7,15,667.5,65.0,1.15,16.5,267.5,50.53,39.29
2016,4,6,7,30,721.0,71.0,1.2,17.0,323.0,59.3,46.83
2016,4,6,7,45,755.5,76.5,1.25,17.5,377.5,62.84,49.66
2016,4,6,8,0,790.0,82.0,1.3,18.0,432.0,66.27,52.34
2016,4,6,8,15,816.0,85.5,1.35,18.5,485.0,67.99,53.52
2016,4,6,8,30,842.0,89.0,1.4,19.0,538.0,69.67,54.65
2016,4,6,8,45,857.5,93.5,1.45,20.0,585.5,71.79,56.04
2016,4,6,9,0,873.0,98.0,1.5,21.0,633.0,73.79,57.32
2016,4,6,9,15,887.0,100.5,1.5,21.5,676.5,84.55,66.07
2016,4,6,9,30,901.0,103.0,1.5,22.0,720.0,125.83,71.69
2016,4,6,9,45,907.0,107.0,1.55,23.0,756.0,185.19,104.17
2016,4,6,10,0,913.0,111.0,1.6,24.0,792.0,245.08,148.07
2016,4,6,10,15,920.0,112.5,1.55,24.5,821.5,303.91,196.13
2016,4,6,10,30,927.0,114.0,1.5,25.0,851.0,362.89,245.72
2016,4,6,10,45,708.5,223.0,1.45,25.5,795.5,409.81,290.29
2016,4,6,11,0,490.0,332.0,1.4,26.0,740.0,444.81,321.77
2016,4,6,11,15,555.0,315.0,1.3,26.0,784.5,499.11,362.34
2016,4,6,11,30,620.0,298.0,1.2,26.0,829.0,558.67,405.92
2016,4,6,11,45,570.0,324.0,1.15,26.0,815.0,590.5,429.4
2016,4,6,12,0,520.0,350.0,1.1,26.0,801.0,617.29,448.55
2016,4,6,12,15,511.5,351.0,1.0,26.0,794.0,646.91,468.99
2016,4,6,12,30,503.0,352.0,0.9,26.0,787.0,674.46,487.39
2016,4,6,12,45,412.5,378.5,0.8,26.5,732.5,653.6,471.04
2016,4,6,13,0,322.0,405.0,0.7,27.0,678.0,631.5,453.76
2016,4,6,13,15,439.0,354.5,0.6,27.0,718.0,711.69,508.84
2016,4,6,13,30,556.0,304.0,0.5,27.0,758.0,788.27,559.13
2016,4,6,13,45,546.0,293.5,0.4,27.0,728.0,793.35,560.79
2016,4,6,14,0,536.0,283.0,0.3,27.0,698.0,795.2,561.39
2016,4,6,14,15,518.5,273.0,0.25,27.0,660.5,787.48,556.78
2016,4,6,14,30,501.0,263.0,0.2,27.0,623.0,776.47,550.3
2016,4,6,14,45,461.5,262.5,0.2,27.0,580.5,751.33,535.06
2016,4,6,15,0,422.0,262.0,0.2,27.0,538.0,723.13,517.91
2016,4,6,15,15,434.0,239.0,0.3,26.5,506.0,718.12,519.64
2016,4,6,15,30,446.0,216.0,0.4,26.0,474.0,710.28,519.36
2016,4,6,15,45,564.0,161.0,0.5,26.0,458.5,764.23,560.98
2016,4,6,16,0,682.0,106.0,0.6,26.0,443.0,821.77,601.49
2016,4,6,16,15,704.0,87.5,0.6,25.0,402.0,814.87,600.58
2016,4,6,16,30,726.0,69.0,0.6,24.0,361.0,798.63,594.26
2016,4,6,16,45,644.5,76.0,0.65,23.5,308.0,728.86,551.02
2016,4,6,17,0,563.0,83.0,0.7,23.0,255.0,653.23,502.07
2016,4,6,17,15,498.0,73.0,0.8,22.0,203.0,571.28,446.92
2016,4,6,17,30,433.0,63.0,0.9,21.0,151.0,490.38,388.36
2016,4,6,17,45,330.5,49.5,1.0,20.0,105.0,375.33,299.0
2016,4,6,18,0,228.0,36.0,1.1,19.0,59.0,271.46,210.07
2016,4,6,18,15,114.0,18.0,1.1,18.5,29.5,136.29,29.51
2016,4,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,1.9,10.5,9.0,7.68,0.0
2016,4,7,6,0,0.0,18.0,2.0,11.0,18.0,14.73,0.0
2016,4,7,6,15,78.0,37.0,2.25,11.5,49.0,29.15,19.33
2016,4,7,6,30,156.0,56.0,2.5,12.0,80.0,42.71,32.26
2016,4,7,6,45,193.5,77.0,2.75,12.5,118.0,57.66,46.03
2016,4,7,7,0,231.0,98.0,3.0,13.0,156.0,72.18,59.13
2016,4,7,7,15,266.0,114.5,3.15,13.0,197.0,83.39,69.11
2016,4,7,7,30,301.0,131.0,3.3,13.0,238.0,94.25,78.58
2016,4,7,7,45,338.0,148.0,3.45,13.5,286.0,105.09,87.71
2016,4,7,8,0,375.0,165.0,3.6,14.0,334.0,110.56,92.0
2016,4,7,8,15,284.5,202.5,3.65,14.0,339.5,135.69,113.45
2016,4,7,8,30,194.0,240.0,3.7,14.0,345.0,161.89,135.54
2016,4,7,8,45,312.0,240.0,3.75,14.5,425.0,155.11,129.02
2016,4,7,9,0,430.0,240.0,3.8,15.0,505.0,146.53,121.12
2016,4,7,9,15,375.0,274.5,3.75,15.0,517.0,171.83,142.22
2016,4,7,9,30,320.0,309.0,3.7,15.0,529.0,208.94,156.18
2016,4,7,9,45,283.0,335.0,3.65,15.5,537.5,245.52,181.69
2016,4,7,10,0,246.0,361.0,3.6,16.0,546.0,289.19,216.62
2016,4,7,10,15,283.0,368.5,3.5,16.0,588.5,315.46,236.57
2016,4,7,10,30,320.0,376.0,3.4,16.0,631.0,356.66,269.18
2016,4,7,10,45,296.5,393.5,3.35,16.5,635.5,386.92,294.55
2016,4,7,11,0,273.0,411.0,3.3,17.0,640.0,415.09,317.57
2016,4,7,11,15,266.0,420.0,3.25,17.0,646.0,443.05,340.24
2016,4,7,11,30,259.0,429.0,3.2,17.0,652.0,470.37,361.95
2016,4,7,11,45,268.5,424.0,3.15,17.0,656.5,495.93,382.15
2016,4,7,12,0,278.0,419.0,3.1,17.0,661.0,521.62,402.23
2016,4,7,12,15,244.5,430.5,3.05,17.0,643.0,528.36,407.45
2016,4,7,12,30,211.0,442.0,3.0,17.0,625.0,533.71,411.38
2016,4,7,12,45,132.0,414.5,2.95,17.5,529.0,468.26,361.38
2016,4,7,13,0,53.0,387.0,2.9,18.0,433.0,384.1,296.61
2016,4,7,13,15,44.5,366.0,2.9,17.5,404.0,365.08,283.29
2016,4,7,13,30,36.0,345.0,2.9,17.0,375.0,344.46,268.33
2016,4,7,13,45,48.0,350.0,2.9,17.0,388.5,365.98,285.62
2016,4,7,14,0,60.0,355.0,2.9,17.0,402.0,388.6,303.63
2016,4,7,14,15,63.5,342.0,2.9,17.0,390.0,385.57,301.98
2016,4,7,14,30,67.0,329.0,2.9,17.0,378.0,382.22,300.26
2016,4,7,14,45,158.0,316.5,2.95,17.0,423.0,482.47,380.43
2016,4,7,15,0,249.0,304.0,3.0,17.0,468.0,564.95,445.8
2016,4,7,15,15,163.5,280.5,3.0,16.5,385.0,463.53,368.54
2016,4,7,15,30,78.0,257.0,3.0,16.0,302.0,339.47,271.99
2016,4,7,15,45,84.5,236.0,3.0,16.0,281.0,327.48,264.29
2016,4,7,16,0,91.0,215.0,3.0,16.0,260.0,314.8,255.58
2016,4,7,16,15,63.5,186.0,2.95,15.5,215.5,258.34,210.7
2016,4,7,16,30,36.0,157.0,2.9,15.0,171.0,201.38,164.42
2016,4,7,16,45,28.5,135.5,2.9,15.0,146.0,172.99,141.33
2016,4,7,17,0,21.0,114.0,2.9,15.0,121.0,130.07,105.59
2016,4,7,17,15,12.0,92.5,2.7,14.5,96.5,101.48,81.36
2016,4,7,17,30,3.0,71.0,2.5,14.0,72.0,72.62,56.4
2016,4,7,17,45,1.5,49.5,2.4,13.5,50.0,49.21,36.03
2016,4,7,18,0,0.0,28.0,2.3,13.0,28.0,23.93,13.95
2016,4,7,18,15,0.0,14.0,2.25,12.5,14.0,11.54,0.0
2016,4,7,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.45,10.5,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,1.6,11.0,10.0,8.22,0.0
2016,4,8,6,15,0.0,27.5,1.75,11.0,27.5,22.72,14.02
2016,4,8,6,30,0.0,45.0,1.9,11.0,45.0,36.55,27.0
2016,4,8,6,45,0.0,66.5,2.05,11.5,66.5,53.06,42.15
2016,4,8,7,0,0.0,88.0,2.2,12.0,88.0,69.36,56.86
2016,4,8,7,15,7.5,108.5,2.15,12.0,111.0,84.9,70.7
2016,4,8,7,30,15.0,129.0,2.1,12.0,134.0,100.31,84.19
2016,4,8,7,45,40.0,158.5,2.1,12.5,175.5,116.66,98.09
2016,4,8,8,0,65.0,188.0,2.1,13.0,217.0,135.73,114.1
2016,4,8,8,15,32.5,159.5,2.0,13.0,174.0,119.81,99.85
2016,4,8,8,30,0.0,131.0,1.9,13.0,131.0,105.59,87.21
2016,4,8,8,45,2.0,154.5,1.85,13.0,156.0,123.09,102.04
2016,4,8,9,0,4.0,178.0,1.8,13.0,181.0,140.28,116.41
2016,4,8,9,15,4.0,176.5,1.8,13.0,179.5,139.83,115.67
2016,4,8,9,30,4.0,175.0,1.8,13.0,178.0,140.03,110.37
2016,4,8,9,45,10.0,216.5,1.85,13.5,224.0,172.09,135.52
2016,4,8,10,0,16.0,258.0,1.9,14.0,270.0,204.99,160.93
2016,4,8,10,15,27.5,300.0,1.9,14.0,321.5,230.12,180.08
2016,4,8,10,30,39.0,342.0,1.9,14.0,373.0,267.43,208.87
2016,4,8,10,45,36.5,346.0,1.9,14.0,376.0,276.61,216.03
2016,4,8,11,0,34.0,350.0,1.9,14.0,379.0,285.43,222.98
2016,4,8,11,15,74.0,392.5,1.9,14.0,456.0,342.04,266.43
2016,4,8,11,30,114.0,435.0,1.9,14.0,533.0,404.48,313.88
2016,4,8,11,45,104.5,434.5,1.95,14.5,525.5,411.39,318.71
2016,4,8,12,0,95.0,434.0,2.0,15.0,518.0,417.0,322.73
2016,4,8,12,15,99.5,429.0,2.05,15.0,516.5,427.05,330.85
2016,4,8,12,30,104.0,424.0,2.1,15.0,515.0,436.96,338.85
2016,4,8,12,45,64.0,374.0,2.15,15.0,430.0,373.48,290.85
2016,4,8,13,0,24.0,324.0,2.2,15.0,345.0,294.75,230.31
2016,4,8,13,15,24.5,317.0,2.2,15.0,338.0,291.92,228.69
2016,4,8,13,30,25.0,310.0,2.2,15.0,331.0,301.86,236.7
2016,4,8,13,45,91.5,349.0,2.25,15.0,421.5,403.48,317.12
2016,4,8,14,0,158.0,388.0,2.3,15.0,512.0,528.24,412.44
2016,4,8,14,15,158.5,370.5,2.3,14.5,490.0,521.82,408.62
2016,4,8,14,30,159.0,353.0,2.3,14.0,468.0,514.16,404.76
2016,4,8,14,45,115.5,325.0,2.35,14.0,406.5,451.46,357.42
2016,4,8,15,0,72.0,297.0,2.4,14.0,345.0,365.88,291.74
2016,4,8,15,15,36.0,225.5,2.4,14.0,249.5,256.08,205.41
2016,4,8,15,30,0.0,154.0,2.4,14.0,154.0,134.19,106.13
2016,4,8,15,45,0.0,105.5,2.4,14.0,105.5,89.05,69.3
2016,4,8,16,0,0.0,57.0,2.4,14.0,57.0,47.23,34.46
2016,4,8,16,15,0.0,64.0,2.3,13.5,64.0,53.05,39.64
2016,4,8,16,30,0.0,71.0,2.2,13.0,71.0,58.88,44.84
2016,4,8,16,45,0.0,60.5,2.15,13.0,60.5,50.11,37.49
2016,4,8,17,0,0.0,50.0,2.1,13.0,50.0,41.35,30.06
2016,4,8,17,15,0.0,39.5,2.0,12.5,39.5,32.62,22.6
2016,4,8,17,30,0.0,29.0,1.9,12.0,29.0,23.91,15.02
2016,4,8,17,45,0.0,20.5,1.8,12.0,20.5,16.88,8.77
2016,4,8,18,0,0.0,12.0,1.7,12.0,12.0,9.86,2.5
2016,4,8,18,15,0.0,6.0,1.65,11.5,6.0,4.92,0.0
2016,4,8,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.95,9.5,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,1.0,10.0,4.0,3.28,0.0
2016,4,9,6,15,0.0,9.5,1.15,10.0,9.5,7.8,1.17
2016,4,9,6,30,0.0,15.0,1.3,10.0,15.0,12.33,5.46
2016,4,9,6,45,0.0,21.5,1.45,10.5,21.5,17.7,10.44
2016,4,9,7,0,0.0,28.0,1.6,11.0,28.0,23.08,15.36
2016,4,9,7,15,0.0,35.0,1.6,11.0,35.0,28.89,20.63
2016,4,9,7,30,0.0,42.0,1.6,11.0,42.0,34.71,25.83
2016,4,9,7,45,0.0,28.5,1.65,11.5,28.5,23.53,15.61
2016,4,9,8,0,0.0,15.0,1.7,12.0,15.0,12.37,5.48
2016,4,9,8,15,7.0,103.0,1.65,12.0,107.0,84.55,69.56
2016,4,9,8,30,14.0,191.0,1.6,12.0,199.0,147.41,123.73
2016,4,9,8,45,7.0,159.5,1.6,12.5,163.5,126.78,105.25
2016,4,9,9,0,0.0,128.0,1.6,13.0,128.0,104.22,85.4
2016,4,9,9,15,43.0,226.0,1.55,13.0,256.0,162.96,135.29
2016,4,9,9,30,86.0,324.0,1.5,13.0,384.0,227.29,177.58
2016,4,9,9,45,74.5,334.5,1.5,13.0,388.0,243.51,189.27
2016,4,9,10,0,63.0,345.0,1.5,13.0,392.0,258.25,200.95
2016,4,9,10,15,32.5,247.0,1.45,13.0,271.5,196.32,153.29
2016,4,9,10,30,2.0,149.0,1.4,13.0,151.0,123.07,95.69
2016,4,9,10,45,15.0,241.5,1.4,13.5,254.0,200.38,157.2
2016,4,9,11,0,28.0,334.0,1.4,14.0,357.0,271.8,212.21
2016,4,9,11,15,26.5,333.5,1.3,14.0,356.0,276.7,215.59
2016,4,9,11,30,25.0,333.0,1.2,14.0,355.0,281.27,218.99
2016,4,9,11,45,21.0,314.5,1.15,14.0,333.5,270.25,210.46
2016,4,9,12,0,17.0,296.0,1.1,14.0,312.0,255.59,199.17
2016,4,9,12,15,16.0,282.5,1.05,14.0,297.0,246.14,191.93
2016,4,9,12,30,15.0,269.0,1.0,14.0,282.0,236.2,184.3
2016,4,9,12,45,13.0,250.0,0.95,14.0,261.5,220.38,172.06
2016,4,9,13,0,11.0,231.0,0.9,14.0,241.0,203.99,159.35
2016,4,9,13,15,9.0,208.0,0.95,14.0,216.5,183.63,143.55
2016,4,9,13,30,7.0,185.0,1.0,14.0,192.0,162.8,127.24
2016,4,9,13,45,41.5,277.0,1.1,14.0,310.5,289.37,228.07
2016,4,9,14,0,76.0,369.0,1.2,14.0,429.0,417.58,326.16
2016,4,9,14,15,172.0,356.5,1.25,14.0,484.0,519.92,404.95
2016,4,9,14,30,268.0,344.0,1.3,14.0,539.0,627.02,485.49
2016,4,9,14,45,204.0,329.0,1.4,14.0,473.0,540.94,422.52
2016,4,9,15,0,140.0,314.0,1.5,14.0,407.0,471.52,371.4
2016,4,9,15,15,151.0,292.0,1.55,13.5,386.0,465.15,369.65
2016,4,9,15,30,162.0,270.0,1.6,13.0,365.0,457.62,366.58
2016,4,9,15,45,105.5,237.5,1.7,13.0,297.5,349.38,282.87
2016,4,9,16,0,49.0,205.0,1.8,13.0,230.0,260.98,212.19
2016,4,9,16,15,31.5,175.5,1.7,12.5,191.5,213.49,174.38
2016,4,9,16,30,14.0,146.0,1.6,12.0,153.0,149.87,122.09
2016,4,9,16,45,9.0,126.5,1.5,12.0,131.0,127.52,103.66
2016,4,9,17,0,4.0,107.0,1.4,12.0,109.0,105.1,84.76
2016,4,9,17,15,2.0,86.5,1.3,11.5,87.5,83.9,66.83
2016,4,9,17,30,0.0,66.0,1.2,11.0,66.0,62.18,48.05
2016,4,9,17,45,0.0,46.5,1.1,11.0,46.5,42.65,30.87
2016,4,9,18,0,0.0,27.0,1.0,11.0,27.0,22.31,12.92
2016,4,9,18,15,0.0,13.5,1.0,10.5,13.5,11.12,0.27
2016,4,9,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.4,9.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.6,9.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,2.0,1.7,9.0,2.0,1.64,0.0
2016,4,10,6,30,0.0,3.0,1.8,9.0,3.0,2.46,0.0
2016,4,10,6,45,0.0,4.5,1.95,9.5,4.5,3.69,0.0
2016,4,10,7,0,0.0,6.0,2.1,10.0,6.0,4.93,0.0
2016,4,10,7,15,0.0,8.0,2.1,10.0,8.0,6.58,0.36
2016,4,10,7,30,0.0,10.0,2.1,10.0,10.0,8.23,1.85
2016,4,10,7,45,0.0,53.0,2.1,10.5,53.0,43.87,34.04
2016,4,10,8,0,0.0,96.0,2.1,11.0,96.0,78.8,64.92
2016,4,10,8,15,0.0,95.0,2.1,11.0,95.0,78.41,64.29
2016,4,10,8,30,0.0,94.0,2.1,11.0,94.0,77.91,63.62
2016,4,10,8,45,0.0,72.5,2.1,11.0,72.5,60.23,47.85
2016,4,10,9,0,0.0,51.0,2.1,11.0,51.0,42.33,31.93
2016,4,10,9,15,0.0,57.0,2.15,11.0,57.0,47.36,36.28
2016,4,10,9,30,0.0,63.0,2.2,11.0,63.0,52.4,38.68
2016,4,10,9,45,0.0,77.0,2.3,11.5,77.0,64.14,48.32
2016,4,10,10,0,0.0,91.0,2.4,12.0,91.0,75.91,57.9
2016,4,10,10,15,0.0,106.5,2.45,12.0,106.5,88.46,68.17
2016,4,10,10,30,0.0,122.0,2.5,12.0,122.0,101.0,78.38
2016,4,10,10,45,2.0,138.5,2.6,12.5,140.0,115.14,89.66
2016,4,10,11,0,4.0,155.0,2.7,13.0,158.0,129.61,101.15
2016,4,10,11,15,4.0,155.5,2.75,13.0,159.0,130.56,101.86
2016,4,10,11,30,4.0,156.0,2.8,13.0,160.0,131.5,102.6
2016,4,10,11,45,4.5,157.0,2.9,13.0,161.5,133.13,103.93
2016,4,10,12,0,5.0,158.0,3.0,13.0,163.0,134.8,105.31
2016,4,10,12,15,3.5,150.0,3.05,13.0,154.0,127.67,99.51
2016,4,10,12,30,2.0,142.0,3.1,13.0,145.0,120.29,93.53
2016,4,10,12,45,1.0,138.0,3.15,13.0,139.5,116.44,90.42
2016,4,10,13,0,0.0,134.0,3.2,13.0,134.0,112.46,87.2
2016,4,10,13,15,0.0,128.0,3.25,13.0,128.0,107.48,83.22
2016,4,10,13,30,0.0,122.0,3.3,13.0,122.0,102.45,79.19
2016,4,10,13,45,0.0,116.0,3.35,13.0,116.0,97.36,75.12
2016,4,10,14,0,0.0,110.0,3.4,13.0,110.0,92.23,71.02
2016,4,10,14,15,1.0,132.0,3.4,12.5,133.0,112.31,87.88
2016,4,10,14,30,2.0,154.0,3.4,12.0,156.0,133.02,105.29
2016,4,10,14,45,1.0,148.0,3.45,12.0,149.0,127.11,100.57
2016,4,10,15,0,0.0,142.0,3.5,12.0,142.0,121.16,95.87
2016,4,10,15,15,0.0,135.0,3.45,11.5,135.0,115.25,91.41
2016,4,10,15,30,0.0,128.0,3.4,11.0,128.0,109.36,86.94
2016,4,10,15,45,0.0,98.0,3.4,11.0,98.0,82.11,64.29
2016,4,10,16,0,0.0,68.0,3.4,11.0,68.0,56.41,42.7
2016,4,10,16,15,0.0,71.5,3.25,10.5,71.5,59.31,45.46
2016,4,10,16,30,0.0,75.0,3.1,10.0,75.0,62.22,48.23
2016,4,10,16,45,0.0,64.0,3.0,10.0,64.0,53.03,40.46
2016,4,10,17,0,0.0,53.0,2.9,10.0,53.0,43.85,32.6
2016,4,10,17,15,0.0,42.5,2.65,10.0,42.5,35.12,25.02
2016,4,10,17,30,0.0,32.0,2.4,10.0,32.0,26.4,17.34
2016,4,10,17,45,0.0,22.5,2.2,10.0,22.5,18.53,10.32
2016,4,10,18,0,0.0,13.0,2.0,10.0,13.0,10.69,3.3
2016,4,10,18,15,0.0,6.5,1.9,9.5,6.5,5.33,0.0
2016,4,10,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,8.5,0.85,8.5,8.5,7.26,0.0
2016,4,11,6,0,0.0,17.0,0.9,9.0,17.0,14.02,4.62
2016,4,11,6,15,1.5,37.0,0.95,9.0,37.5,29.96,20.85
2016,4,11,6,30,3.0,57.0,1.0,9.0,58.0,45.41,35.37
2016,4,11,6,45,14.5,79.0,1.05,9.5,83.5,62.14,50.77
2016,4,11,7,0,26.0,101.0,1.1,10.0,109.0,76.76,63.96
2016,4,11,7,15,35.5,123.0,1.15,10.0,135.0,92.24,77.73
2016,4,11,7,30,45.0,145.0,1.2,10.0,161.0,107.41,90.98
2016,4,11,7,45,166.0,167.0,1.3,10.5,242.0,119.21,100.86
2016,4,11,8,0,287.0,189.0,1.4,11.0,323.0,128.35,108.28
2016,4,11,8,15,156.5,200.0,1.5,11.0,274.5,139.46,117.52
2016,4,11,8,30,26.0,211.0,1.6,11.0,226.0,160.8,135.49
2016,4,11,8,45,50.0,247.0,1.7,11.5,278.0,173.34,145.48
2016,4,11,9,0,74.0,283.0,1.8,12.0,330.0,193.97,162.25
2016,4,11,9,15,39.0,227.5,1.85,12.5,252.5,164.02,136.22
2016,4,11,9,30,4.0,172.0,1.9,13.0,175.0,138.13,108.69
2016,4,11,9,45,5.5,184.5,1.95,13.5,189.0,148.7,116.78
2016,4,11,10,0,7.0,197.0,2.0,14.0,203.0,159.56,125.02
2016,4,11,10,15,8.5,206.0,2.0,14.0,213.0,168.09,131.63
2016,4,11,10,30,10.0,215.0,2.0,14.0,223.0,176.86,138.48
2016,4,11,10,45,8.0,194.5,2.0,14.5,201.5,161.7,126.08
2016,4,11,11,0,6.0,174.0,2.0,15.0,180.0,145.69,113.06
2016,4,11,11,15,7.0,179.0,2.0,15.0,185.5,150.98,117.29
2016,4,11,11,30,8.0,184.0,2.0,15.0,191.0,156.42,121.61
2016,4,11,11,45,11.5,232.0,2.05,15.0,242.5,198.47,155.0
2016,4,11,12,0,15.0,280.0,2.1,15.0,294.0,241.47,188.71
2016,4,11,12,15,18.0,300.0,2.1,15.0,316.5,262.18,204.81
2016,4,11,12,30,21.0,320.0,2.1,15.0,339.0,283.6,221.49
2016,4,11,12,45,27.5,340.0,2.15,15.0,364.5,316.46,247.08
2016,4,11,13,0,34.0,360.0,2.2,15.0,390.0,345.16,269.33
2016,4,11,13,15,32.0,347.0,2.2,15.0,374.5,337.51,263.61
2016,4,11,13,30,30.0,334.0,2.2,15.0,359.0,329.12,257.51
2016,4,11,13,45,30.5,323.5,2.25,15.0,348.5,324.73,254.64
2016,4,11,14,0,31.0,313.0,2.3,15.0,338.0,319.98,251.5
2016,4,11,14,15,30.5,300.5,2.35,15.0,324.5,311.93,245.81
2016,4,11,14,30,30.0,288.0,2.4,15.0,311.0,303.49,239.84
2016,4,11,14,45,38.5,285.0,2.45,15.0,312.5,313.65,248.74
2016,4,11,15,0,47.0,282.0,2.5,15.0,314.0,324.37,258.1
2016,4,11,15,15,46.0,263.5,2.5,14.5,293.0,308.53,246.85
2016,4,11,15,30,45.0,245.0,2.5,14.0,272.0,292.21,235.23
2016,4,11,15,45,44.5,225.0,2.5,14.0,249.5,274.14,221.7
2016,4,11,16,0,44.0,205.0,2.5,14.0,227.0,255.61,207.68
2016,4,11,16,15,52.0,186.5,2.45,13.5,210.5,246.76,202.09
2016,4,11,16,30,60.0,168.0,2.4,13.0,194.0,237.45,195.99
2016,4,11,16,45,54.0,146.0,2.35,13.0,166.5,209.69,173.57
2016,4,11,17,0,48.0,124.0,2.3,13.0,139.0,181.5,150.41
2016,4,11,17,15,276.0,90.5,2.1,12.5,153.0,375.68,318.04
2016,4,11,17,30,504.0,57.0,1.9,12.0,167.0,547.35,453.97
2016,4,11,17,45,411.0,46.5,1.7,11.5,120.0,443.01,366.19
2016,4,11,18,0,318.0,36.0,1.5,11.0,73.0,343.76,279.5
2016,4,11,18,15,159.0,18.0,1.5,10.5,36.5,181.0,110.2
2016,4,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,12,5,45,73.0,13.5,2.05,7.5,18.5,11.52,0.0
2016,4,12,6,0,146.0,27.0,2.2,8.0,37.0,20.88,10.47
2016,4,12,6,15,253.0,42.5,2.3,8.0,79.0,32.62,23.34
2016,4,12,6,30,360.0,58.0,2.4,8.0,121.0,44.19,34.42
2016,4,12,6,45,202.0,82.0,2.55,8.5,119.5,61.26,50.18
2016,4,12,7,0,44.0,106.0,2.7,9.0,118.0,80.15,67.29
2016,4,12,7,15,54.0,128.0,2.65,9.5,146.5,95.58,80.93
2016,4,12,7,30,64.0,150.0,2.6,10.0,175.0,110.72,94.02
2016,4,12,7,45,37.0,156.0,2.55,10.5,171.0,115.77,97.95
2016,4,12,8,0,10.0,162.0,2.5,11.0,167.0,125.84,106.22
2016,4,12,8,15,70.5,207.0,2.4,11.0,246.0,148.91,125.88
2016,4,12,8,30,131.0,252.0,2.3,11.0,325.0,167.4,141.31
2016,4,12,8,45,148.5,275.5,2.25,11.5,365.0,180.11,151.39
2016,4,12,9,0,166.0,299.0,2.2,12.0,405.0,192.3,160.95
2016,4,12,9,15,162.0,320.0,2.2,12.0,429.0,204.05,170.39
2016,4,12,9,30,158.0,341.0,2.2,12.0,453.0,232.09,179.39
2016,4,12,9,45,96.5,328.5,2.2,12.5,398.0,245.36,190.51
2016,4,12,10,0,35.0,316.0,2.2,13.0,343.0,236.83,185.79
2016,4,12,10,15,25.0,291.5,2.25,13.0,311.5,225.14,176.92
2016,4,12,10,30,15.0,267.0,2.3,13.0,280.0,217.62,171.31
2016,4,12,10,45,14.5,263.0,2.4,13.5,275.5,216.91,170.46
2016,4,12,11,0,14.0,259.0,2.5,14.0,271.0,215.88,169.35
2016,4,12,11,15,26.0,316.5,2.6,14.0,339.0,264.44,207.53
2016,4,12,11,30,38.0,374.0,2.7,14.0,407.0,320.14,250.79
2016,4,12,11,45,23.0,282.0,2.85,14.0,302.5,245.65,192.82
2016,4,12,12,0,8.0,190.0,3.0,14.0,198.0,163.2,127.56
2016,4,12,12,15,4.0,149.0,3.05,14.0,153.0,127.22,98.72
2016,4,12,12,30,0.0,108.0,3.1,14.0,108.0,90.37,68.78
2016,4,12,12,45,49.0,268.0,3.2,14.0,311.0,269.79,213.94
2016,4,12,13,0,98.0,428.0,3.3,14.0,514.0,458.42,359.96
2016,4,12,13,15,66.5,387.5,3.35,13.5,445.0,404.18,318.27
2016,4,12,13,30,35.0,347.0,3.4,13.0,376.0,345.91,273.62
2016,4,12,13,45,27.0,313.5,3.45,13.0,335.5,311.91,247.5
2016,4,12,14,0,19.0,280.0,3.5,13.0,295.0,261.47,207.98
2016,4,12,14,15,19.0,271.5,3.55,13.0,286.0,255.9,204.09
2016,4,12,14,30,19.0,263.0,3.6,13.0,277.0,250.27,200.05
2016,4,12,14,45,27.0,267.0,3.65,13.0,285.5,283.14,227.09
2016,4,12,15,0,35.0,271.0,3.7,13.0,294.0,300.3,241.58
2016,4,12,15,15,33.5,252.5,3.75,12.5,273.5,283.56,229.27
2016,4,12,15,30,32.0,234.0,3.8,12.0,253.0,266.36,216.56
2016,4,12,15,45,16.0,190.5,3.85,12.0,200.0,188.34,152.94
2016,4,12,16,0,0.0,147.0,3.9,12.0,147.0,130.32,104.66
2016,4,12,16,15,187.0,148.5,3.85,11.5,226.5,367.77,309.07
2016,4,12,16,30,374.0,150.0,3.8,11.0,306.0,571.78,477.96
2016,4,12,16,45,331.5,137.5,3.75,11.0,262.5,493.43,415.55
2016,4,12,17,0,289.0,125.0,3.7,11.0,219.0,437.78,370.84
2016,4,12,17,15,252.5,105.5,3.45,10.5,176.5,378.19,322.1
2016,4,12,17,30,216.0,86.0,3.2,10.0,134.0,319.34,272.21
2016,4,12,17,45,159.0,65.5,2.95,10.0,95.5,242.92,204.86
2016,4,12,18,0,102.0,45.0,2.7,10.0,57.0,168.71,137.64
2016,4,12,18,15,51.0,22.5,2.6,9.5,28.5,87.34,53.98
2016,4,12,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,55.5,15.5,2.1,7.5,19.5,13.23,0.0
2016,4,13,6,0,111.0,31.0,2.3,8.0,39.0,24.13,13.67
2016,4,13,6,15,218.0,48.5,2.4,8.0,81.5,36.93,27.24
2016,4,13,6,30,325.0,66.0,2.5,8.0,124.0,49.8,39.52
2016,4,13,6,45,411.0,77.0,2.6,8.5,176.0,57.63,46.91
2016,4,13,7,0,497.0,88.0,2.7,9.0,228.0,65.35,53.93
2016,4,13,7,15,551.0,96.5,2.65,9.5,281.0,72.83,60.5
2016,4,13,7,30,605.0,105.0,2.6,10.0,334.0,77.52,64.41
2016,4,13,7,45,659.0,106.5,2.6,10.5,390.0,76.93,63.53
2016,4,13,8,0,713.0,108.0,2.6,11.0,446.0,76.59,62.87
2016,4,13,8,15,740.0,112.5,2.55,11.5,497.0,78.04,63.78
2016,4,13,8,30,767.0,117.0,2.5,12.0,548.0,79.42,64.64
2016,4,13,8,45,794.0,117.5,2.5,12.5,596.5,86.01,70.04
2016,4,13,9,0,821.0,118.0,2.5,13.0,645.0,84.86,68.7
2016,4,13,9,15,835.5,121.0,2.5,13.0,687.0,93.56,65.67
2016,4,13,9,30,850.0,124.0,2.5,13.0,729.0,149.49,87.21
2016,4,13,9,45,876.5,118.5,2.5,13.5,769.0,211.89,129.39
2016,4,13,10,0,903.0,113.0,2.5,14.0,809.0,268.02,174.33
2016,4,13,10,15,910.0,114.5,2.5,14.0,838.5,325.91,225.33
2016,4,13,10,30,917.0,116.0,2.5,14.0,868.0,383.95,277.32
2016,4,13,10,45,919.5,118.0,2.5,14.5,889.0,440.55,327.2
2016,4,13,11,0,922.0,120.0,2.5,15.0,910.0,496.4,375.16
2016,4,13,11,15,925.0,121.0,2.55,15.0,923.5,550.8,421.43
2016,4,13,11,30,928.0,122.0,2.6,15.0,937.0,604.06,465.54
2016,4,13,11,45,927.5,123.0,2.7,15.5,942.5,653.9,505.22
2016,4,13,12,0,927.0,124.0,2.8,16.0,948.0,701.85,542.41
2016,4,13,12,15,926.5,123.5,2.85,16.0,945.0,746.5,577.12
2016,4,13,12,30,926.0,123.0,2.9,16.0,942.0,788.8,609.48
2016,4,13,12,45,929.5,119.0,3.0,16.0,933.0,828.56,638.49
2016,4,13,13,0,933.0,115.0,3.1,16.0,924.0,865.68,665.19
2016,4,13,13,15,928.5,114.0,3.2,16.0,905.5,896.11,687.25
2016,4,13,13,30,924.0,113.0,3.3,16.0,887.0,923.21,707.12
2016,4,13,13,45,913.0,114.5,3.4,16.0,859.5,943.56,722.47
2016,4,13,14,0,902.0,116.0,3.5,16.0,832.0,960.24,735.48
2016,4,13,14,15,893.0,114.0,3.55,15.5,798.5,971.46,745.98
2016,4,13,14,30,884.0,112.0,3.6,15.0,765.0,978.94,754.16
2016,4,13,14,45,867.0,112.5,3.7,15.0,724.5,989.33,763.55
2016,4,13,15,0,850.0,113.0,3.8,15.0,684.0,984.75,762.7
2016,4,13,15,15,833.5,110.0,3.75,14.5,639.0,972.86,757.43
2016,4,13,15,30,817.0,107.0,3.7,14.0,594.0,957.34,749.78
2016,4,13,15,45,791.0,104.5,3.7,14.0,544.0,929.64,732.49
2016,4,13,16,0,765.0,102.0,3.7,14.0,494.0,898.75,712.92
2016,4,13,16,15,733.5,90.5,3.5,13.5,434.0,855.07,683.96
2016,4,13,16,30,702.0,79.0,3.3,13.0,374.0,796.73,643.7
2016,4,13,16,45,662.5,79.5,3.15,13.0,327.5,756.84,615.56
2016,4,13,17,0,623.0,80.0,3.0,13.0,281.0,709.88,581.04
2016,4,13,17,15,561.5,71.5,2.7,12.0,228.0,630.77,521.62
2016,4,13,17,30,500.0,63.0,2.4,11.0,175.0,552.54,460.14
2016,4,13,17,45,402.5,52.0,2.1,10.5,126.5,443.35,369.68
2016,4,13,18,0,305.0,41.0,1.8,10.0,78.0,338.32,278.18
2016,4,13,18,15,152.5,20.5,1.75,9.5,39.0,176.4,119.63
2016,4,13,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
