Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,5,45,106.5,14.5,1.85,7.5,23.0,12.38,0.0
2016,4,14,6,0,213.0,29.0,2.0,8.0,46.0,22.53,12.86
2016,4,14,6,15,333.0,41.5,2.2,8.0,91.5,33.67,24.43
2016,4,14,6,30,453.0,54.0,2.4,8.0,137.0,43.31,33.72
2016,4,14,6,45,537.0,61.5,2.6,8.5,191.5,48.44,38.6
2016,4,14,7,0,621.0,69.0,2.8,9.0,246.0,53.58,43.27
2016,4,14,7,15,671.0,75.0,2.9,9.0,302.0,57.23,46.51
2016,4,14,7,30,721.0,81.0,3.0,9.0,358.0,60.81,49.61
2016,4,14,7,45,753.5,86.5,3.15,9.5,413.0,69.61,57.22
2016,4,14,8,0,786.0,92.0,3.3,10.0,468.0,72.72,59.65
2016,4,14,8,15,600.0,153.5,3.35,10.5,458.5,104.04,86.97
2016,4,14,8,30,414.0,215.0,3.4,11.0,449.0,135.48,113.89
2016,4,14,8,45,638.0,163.0,3.5,11.5,558.0,104.23,86.17
2016,4,14,9,0,862.0,111.0,3.6,12.0,667.0,80.86,65.46
2016,4,14,9,15,876.0,113.5,3.65,12.0,710.0,93.25,63.0
2016,4,14,9,30,890.0,116.0,3.7,12.0,753.0,160.43,94.37
2016,4,14,9,45,907.0,115.0,3.8,12.5,791.5,217.53,133.28
2016,4,14,10,0,924.0,114.0,3.9,13.0,830.0,276.24,181.53
2016,4,14,10,15,930.5,115.5,3.95,13.0,859.0,335.18,234.18
2016,4,14,10,30,937.0,117.0,4.0,13.0,888.0,394.19,287.8
2016,4,14,10,45,938.0,119.5,4.1,13.5,908.5,451.63,339.3
2016,4,14,11,0,939.0,122.0,4.2,14.0,929.0,508.14,388.86
2016,4,14,11,15,941.0,123.0,4.3,14.0,942.0,562.92,436.51
2016,4,14,11,30,943.0,124.0,4.4,14.0,955.0,616.43,481.97
2016,4,14,11,45,931.0,131.5,4.5,14.0,956.5,665.13,522.6
2016,4,14,12,0,919.0,139.0,4.6,14.0,958.0,711.05,560.16
2016,4,14,12,15,917.5,139.0,4.7,14.0,954.5,755.34,595.91
2016,4,14,12,30,916.0,139.0,4.8,14.0,951.0,797.28,629.32
2016,4,14,12,45,923.5,131.5,4.95,14.0,942.5,837.15,660.13
2016,4,14,13,0,931.0,124.0,5.1,14.0,934.0,874.48,688.33
2016,4,14,13,15,641.5,257.5,5.15,14.0,810.5,806.48,636.08
2016,4,14,13,30,352.0,391.0,5.2,14.0,687.0,692.39,545.85
2016,4,14,13,45,626.5,257.0,5.3,14.0,763.5,845.43,668.59
2016,4,14,14,0,901.0,123.0,5.4,14.0,840.0,968.27,760.96
2016,4,14,14,15,892.0,121.0,5.35,13.5,806.5,979.58,770.64
2016,4,14,14,30,883.0,119.0,5.3,13.0,773.0,987.15,778.51
2016,4,14,14,45,859.5,121.5,5.3,13.0,731.0,993.92,784.91
2016,4,14,15,0,836.0,124.0,5.3,13.0,689.0,985.12,780.3
2016,4,14,15,15,819.0,121.0,5.25,12.5,643.5,972.69,774.44
2016,4,14,15,30,802.0,118.0,5.2,12.0,598.0,956.63,766.06
2016,4,14,15,45,599.0,155.5,5.2,12.0,497.5,809.34,658.65
2016,4,14,16,0,396.0,193.0,5.2,12.0,397.0,646.51,532.86
2016,4,14,16,15,321.5,182.0,5.05,11.5,336.5,540.97,451.51
2016,4,14,16,30,247.0,171.0,4.9,11.0,276.0,458.05,385.3
2016,4,14,16,45,227.5,152.0,4.8,11.0,238.5,417.07,352.93
2016,4,14,17,0,208.0,133.0,4.7,11.0,201.0,375.75,319.39
2016,4,14,17,15,187.0,110.5,4.35,10.5,163.5,327.64,279.58
2016,4,14,17,30,166.0,88.0,4.0,10.0,126.0,279.14,238.18
2016,4,14,17,45,239.5,65.0,3.7,9.5,103.5,324.97,276.18
2016,4,14,18,0,313.0,42.0,3.4,9.0,81.0,346.74,289.37
2016,4,14,18,15,174.5,26.0,3.2,8.5,46.0,206.48,146.56
2016,4,14,18,30,36.0,10.0,3.0,8.0,11.0,34.17,0.0
2016,4,14,18,45,18.0,5.0,2.9,7.5,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,4,15,5,45,129.5,15.0,2.95,4.5,26.0,12.8,0.0
2016,4,15,6,0,259.0,30.0,3.2,5.0,52.0,24.71,15.24
2016,4,15,6,15,377.0,41.5,3.4,5.5,99.5,33.71,24.78
2016,4,15,6,30,495.0,53.0,3.6,6.0,147.0,42.56,33.33
2016,4,15,6,45,574.0,60.0,3.85,7.0,201.5,47.37,37.85
2016,4,15,7,0,653.0,67.0,4.1,8.0,256.0,52.19,42.16
2016,4,15,7,15,700.0,72.5,4.2,8.5,312.5,55.54,45.06
2016,4,15,7,30,747.0,78.0,4.3,9.0,369.0,64.17,52.62
2016,4,15,7,45,778.5,83.0,4.45,9.5,424.0,67.12,54.96
2016,4,15,8,0,810.0,88.0,4.6,10.0,479.0,69.96,57.18
2016,4,15,8,15,834.0,91.5,4.6,10.5,531.5,71.51,58.23
2016,4,15,8,30,858.0,95.0,4.6,11.0,584.0,72.99,59.22
2016,4,15,8,45,872.0,99.5,4.65,11.5,631.5,74.89,60.57
2016,4,15,9,0,886.0,104.0,4.7,12.0,679.0,76.64,61.8
2016,4,15,9,15,899.0,106.5,4.7,12.0,721.5,103.3,68.8
2016,4,15,9,30,912.0,109.0,4.7,12.0,764.0,161.6,93.8
2016,4,15,9,45,924.0,109.5,4.7,12.5,801.5,219.98,134.67
2016,4,15,10,0,936.0,110.0,4.7,13.0,839.0,279.44,184.25
2016,4,15,10,15,943.0,111.5,4.75,13.5,868.5,339.08,237.44
2016,4,15,10,30,950.0,113.0,4.8,14.0,898.0,398.83,291.4
2016,4,15,10,45,953.5,114.5,4.85,14.5,919.5,457.12,343.64
2016,4,15,11,0,957.0,116.0,4.9,15.0,941.0,514.69,394.07
2016,4,15,11,15,959.5,116.5,4.95,15.0,955.0,570.11,442.24
2016,4,15,11,30,962.0,117.0,5.0,15.0,969.0,624.24,488.18
2016,4,15,11,45,965.5,116.0,5.1,15.0,975.0,676.31,531.6
2016,4,15,12,0,969.0,115.0,5.2,15.0,981.0,726.69,572.82
2016,4,15,12,15,968.0,114.5,5.25,15.0,978.0,772.48,609.61
2016,4,15,12,30,967.0,114.0,5.3,15.0,975.0,815.78,643.67
2016,4,15,12,45,967.5,111.5,5.4,15.5,964.0,855.75,672.16
2016,4,15,13,0,968.0,109.0,5.5,16.0,953.0,892.84,698.45
2016,4,15,13,15,963.0,108.0,5.55,16.0,933.5,923.67,721.27
2016,4,15,13,30,958.0,107.0,5.6,16.0,914.0,951.03,741.7
2016,4,15,13,45,955.0,104.0,5.7,16.0,887.5,974.58,759.87
2016,4,15,14,0,952.0,101.0,5.8,16.0,861.0,994.47,775.61
2016,4,15,14,15,943.0,99.5,5.75,16.0,826.5,1006.59,785.01
2016,4,15,14,30,934.0,98.0,5.7,16.0,792.0,1014.83,791.86
2016,4,15,14,45,924.5,95.0,5.7,16.0,751.5,1017.03,794.98
2016,4,15,15,0,915.0,92.0,5.7,16.0,711.0,1015.36,795.58
2016,4,15,15,15,899.5,89.5,5.55,15.5,665.0,1004.59,790.34
2016,4,15,15,30,884.0,87.0,5.4,15.0,619.0,990.17,782.66
2016,4,15,15,45,863.5,84.0,5.3,15.0,568.0,966.74,767.45
2016,4,15,16,0,843.0,81.0,5.2,15.0,517.0,951.13,758.04
2016,4,15,16,15,816.0,77.5,4.95,14.5,463.5,914.36,733.43
2016,4,15,16,30,789.0,74.0,4.7,14.0,410.0,874.95,706.66
2016,4,15,16,45,750.0,69.5,4.45,14.0,354.5,820.69,666.94
2016,4,15,17,0,711.0,65.0,4.2,14.0,299.0,764.92,625.22
2016,4,15,17,15,655.0,58.5,3.85,13.0,244.0,697.08,575.07
2016,4,15,17,30,599.0,52.0,3.5,12.0,189.0,624.05,518.18
2016,4,15,17,45,511.0,43.5,3.2,11.5,139.0,523.12,434.93
2016,4,15,18,0,423.0,35.0,2.9,11.0,89.0,426.8,350.68
2016,4,15,18,15,268.0,22.5,2.75,10.5,51.0,276.44,201.1
2016,4,15,18,30,113.0,10.0,2.6,10.0,13.0,89.1,0.0
2016,4,15,18,45,56.5,5.0,2.5,9.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,16,5,45,155.5,14.5,0.65,7.5,28.5,11.79,0.0
2016,4,16,6,0,311.0,29.0,0.6,8.0,57.0,23.83,14.65
2016,4,16,6,15,421.0,40.0,0.65,8.5,105.0,32.47,23.51
2016,4,16,6,30,531.0,51.0,0.7,9.0,153.0,40.98,31.6
2016,4,16,6,45,599.0,58.0,0.75,10.0,207.0,45.84,36.1
2016,4,16,7,0,667.0,65.0,0.8,11.0,261.0,50.67,40.34
2016,4,16,7,15,711.5,70.5,0.8,11.5,317.0,58.94,47.6
2016,4,16,7,30,756.0,76.0,0.8,12.0,373.0,62.59,50.59
2016,4,16,7,45,787.0,80.5,0.8,13.0,427.5,65.21,52.51
2016,4,16,8,0,818.0,85.0,0.8,14.0,482.0,67.76,54.32
2016,4,16,8,15,840.5,88.0,0.95,14.5,534.0,69.02,55.11
2016,4,16,8,30,863.0,91.0,1.1,15.0,586.0,70.24,55.85
2016,4,16,8,45,880.0,94.0,1.3,16.0,634.0,80.92,64.63
2016,4,16,9,0,897.0,97.0,1.5,17.0,682.0,82.64,65.63
2016,4,16,9,15,909.5,99.0,1.55,17.0,724.5,102.59,64.47
2016,4,16,9,30,922.0,101.0,1.6,17.0,767.0,160.98,90.02
2016,4,16,9,45,934.5,101.0,1.7,17.5,804.0,219.51,130.38
2016,4,16,10,0,947.0,101.0,1.8,18.0,841.0,279.15,178.85
2016,4,16,10,15,953.5,102.0,1.85,18.5,870.5,338.73,230.27
2016,4,16,10,30,960.0,103.0,1.9,19.0,900.0,398.33,282.08
2016,4,16,10,45,963.0,105.0,1.95,19.5,921.5,457.08,332.44
2016,4,16,11,0,966.0,107.0,2.0,20.0,943.0,515.06,380.79
2016,4,16,11,15,968.5,107.5,2.05,20.0,956.5,570.69,426.68
2016,4,16,11,30,971.0,108.0,2.1,20.0,970.0,625.01,470.28
2016,4,16,11,45,971.5,108.0,2.15,20.0,975.0,676.21,510.46
2016,4,16,12,0,972.0,108.0,2.2,20.0,980.0,725.48,548.22
2016,4,16,12,15,971.0,108.0,2.25,20.0,977.0,771.55,582.88
2016,4,16,12,30,970.0,108.0,2.3,20.0,974.0,815.14,614.64
2016,4,16,12,45,971.5,105.0,2.35,20.5,964.0,855.28,641.04
2016,4,16,13,0,973.0,102.0,2.4,21.0,954.0,892.58,665.36
2016,4,16,13,15,969.0,101.5,2.4,21.0,934.5,924.6,686.91
2016,4,16,13,30,965.0,101.0,2.4,21.0,915.0,953.22,706.24
2016,4,16,13,45,959.0,99.5,2.45,21.0,888.5,975.52,721.97
2016,4,16,14,0,953.0,98.0,2.5,21.0,862.0,994.08,735.43
2016,4,16,14,15,945.0,96.5,2.45,21.0,828.0,1006.98,744.34
2016,4,16,14,30,937.0,95.0,2.4,21.0,794.0,1016.03,750.93
2016,4,16,14,45,924.5,93.5,2.4,21.0,753.0,1016.89,752.91
2016,4,16,15,0,912.0,92.0,2.4,21.0,712.0,1013.9,752.64
2016,4,16,15,15,897.5,90.0,2.35,20.5,666.5,1004.61,749.35
2016,4,16,15,30,883.0,88.0,2.3,20.0,621.0,991.72,743.86
2016,4,16,15,45,863.0,85.0,2.25,20.0,570.5,968.73,730.34
2016,4,16,16,0,843.0,82.0,2.2,20.0,520.0,953.6,722.25
2016,4,16,16,15,816.0,78.0,2.0,19.5,466.5,916.09,698.61
2016,4,16,16,30,789.0,74.0,1.8,19.0,413.0,875.95,672.97
2016,4,16,16,45,752.5,69.5,1.65,18.5,358.0,823.95,639.03
2016,4,16,17,0,716.0,65.0,1.5,18.0,303.0,770.34,602.94
2016,4,16,17,15,661.5,59.0,1.45,17.0,248.0,697.63,553.42
2016,4,16,17,30,607.0,53.0,1.4,16.0,193.0,632.95,506.93
2016,4,16,17,45,520.0,44.5,1.35,15.0,142.0,532.43,429.57
2016,4,16,18,0,433.0,36.0,1.3,14.0,91.0,436.36,350.34
2016,4,16,18,15,284.0,23.5,1.3,13.5,53.0,291.72,212.61
2016,4,16,18,30,135.0,11.0,1.3,13.0,15.0,105.78,0.0
2016,4,16,18,45,67.5,5.5,1.3,12.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,45,159.5,15.0,0.7,10.5,30.0,12.16,0.0
2016,4,17,6,0,319.0,30.0,0.7,11.0,60.0,24.63,15.32
2016,4,17,6,15,425.0,40.0,0.9,12.0,107.5,32.38,23.1
2016,4,17,6,30,531.0,50.0,1.1,13.0,155.0,40.04,30.24
2016,4,17,6,45,593.5,58.0,1.3,14.0,208.0,45.7,35.36
2016,4,17,7,0,656.0,66.0,1.5,15.0,261.0,51.24,40.16
2016,4,17,7,15,700.0,71.5,1.55,15.5,316.5,54.61,42.98
2016,4,17,7,30,744.0,77.0,1.6,16.0,372.0,63.13,50.24
2016,4,17,7,45,772.5,82.0,1.7,16.5,425.5,66.06,52.49
2016,4,17,8,0,801.0,87.0,1.8,17.0,479.0,68.87,54.62
2016,4,17,8,15,824.0,90.5,1.85,17.5,530.5,70.41,55.63
2016,4,17,8,30,847.0,94.0,1.9,18.0,582.0,71.89,56.58
2016,4,17,8,45,861.0,97.5,2.0,19.0,629.0,73.12,57.22
2016,4,17,9,0,875.0,101.0,2.1,20.0,676.0,84.55,66.47
2016,4,17,9,15,888.0,103.5,2.15,20.5,718.0,107.62,66.12
2016,4,17,9,30,901.0,106.0,2.2,21.0,760.0,165.14,92.15
2016,4,17,9,45,912.0,107.0,2.25,21.5,796.5,222.87,132.14
2016,4,17,10,0,923.0,108.0,2.3,22.0,833.0,281.59,179.53
2016,4,17,10,15,929.5,109.5,2.3,22.5,862.0,340.16,229.49
2016,4,17,10,30,936.0,111.0,2.3,23.0,891.0,398.79,279.74
2016,4,17,10,45,940.5,112.0,2.3,23.5,912.5,456.14,328.18
2016,4,17,11,0,945.0,113.0,2.3,24.0,934.0,512.87,374.78
2016,4,17,11,15,948.0,113.5,2.2,24.0,947.5,567.66,418.89
2016,4,17,11,30,951.0,114.0,2.1,24.0,961.0,621.24,460.62
2016,4,17,11,45,953.0,114.0,2.05,24.5,967.0,672.41,498.55
2016,4,17,12,0,955.0,114.0,2.0,25.0,973.0,721.82,533.95
2016,4,17,12,15,954.5,113.5,1.85,25.0,970.5,767.12,565.74
2016,4,17,12,30,954.0,113.0,1.7,25.0,968.0,810.01,594.44
2016,4,17,12,45,955.0,111.0,1.6,25.0,957.5,850.1,619.64
2016,4,17,13,0,956.0,109.0,1.5,25.0,947.0,887.43,642.67
2016,4,17,13,15,952.0,108.0,1.45,25.0,928.5,918.51,662.06
2016,4,17,13,30,948.0,107.0,1.4,25.0,910.0,946.23,679.26
2016,4,17,13,45,944.5,104.5,1.4,25.0,884.0,969.4,694.33
2016,4,17,14,0,941.0,102.0,1.4,25.0,858.0,988.95,707.27
2016,4,17,14,15,933.5,100.5,1.4,24.5,824.5,1002.12,717.76
2016,4,17,14,30,926.0,99.0,1.4,24.0,791.0,1011.5,726.16
2016,4,17,14,45,917.0,96.0,1.45,24.0,751.5,1013.95,729.84
2016,4,17,15,0,908.0,93.0,1.5,24.0,712.0,1012.56,731.38
2016,4,17,15,15,894.0,90.5,1.55,23.5,667.0,1003.1,729.41
2016,4,17,15,30,880.0,88.0,1.6,23.0,622.0,990.01,725.32
2016,4,17,15,45,863.5,84.0,1.65,23.0,572.0,969.13,714.85
2016,4,17,16,0,847.0,80.0,1.7,23.0,522.0,956.01,709.52
2016,4,17,16,15,821.0,76.5,1.65,22.0,469.0,919.99,690.29
2016,4,17,16,30,795.0,73.0,1.6,21.0,416.0,881.32,669.03
2016,4,17,16,45,760.5,68.5,1.55,20.5,361.5,831.01,637.83
2016,4,17,17,0,726.0,64.0,1.5,20.0,307.0,779.04,604.39
2016,4,17,17,15,673.0,58.0,1.45,19.0,252.0,707.38,556.24
2016,4,17,17,30,620.0,52.0,1.4,18.0,197.0,643.21,510.73
2016,4,17,17,45,535.0,44.0,1.4,17.0,146.0,544.55,436.01
2016,4,17,18,0,450.0,36.0,1.4,16.0,95.0,450.16,359.19
2016,4,17,18,15,302.0,24.0,1.4,15.5,55.5,307.85,226.66
2016,4,17,18,30,154.0,12.0,1.4,15.0,16.0,120.35,0.0
2016,4,17,18,45,77.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,167.5,15.5,0.55,13.5,32.0,12.54,0.0
2016,4,18,6,0,335.0,31.0,0.5,14.0,64.0,25.45,15.97
2016,4,18,6,15,438.5,41.0,0.5,14.5,112.0,33.19,23.62
2016,4,18,6,30,542.0,51.0,0.5,15.0,160.0,40.83,30.74
2016,4,18,6,45,609.0,57.5,0.55,15.5,214.5,45.33,34.85
2016,4,18,7,0,676.0,64.0,0.6,16.0,269.0,49.81,38.76
2016,4,18,7,15,718.5,69.5,0.6,16.5,324.0,58.01,45.8
2016,4,18,7,30,761.0,75.0,0.6,17.0,379.0,61.67,48.74
2016,4,18,7,45,791.0,79.0,0.65,17.5,433.5,63.94,50.42
2016,4,18,8,0,821.0,83.0,0.7,18.0,488.0,66.15,52.02
2016,4,18,8,15,842.5,86.0,0.8,18.5,539.5,67.46,52.83
2016,4,18,8,30,864.0,89.0,0.9,19.0,591.0,68.7,53.6
2016,4,18,8,45,879.5,92.0,1.05,20.0,638.0,79.62,62.45
2016,4,18,9,0,895.0,95.0,1.2,21.0,685.0,81.31,63.42
2016,4,18,9,15,907.0,97.0,1.2,21.5,727.0,107.81,63.85
2016,4,18,9,30,919.0,99.0,1.2,22.0,769.0,165.88,90.86
2016,4,18,9,45,930.5,99.0,1.3,22.5,805.5,223.93,131.18
2016,4,18,10,0,942.0,99.0,1.4,23.0,842.0,282.98,178.64
2016,4,18,10,15,948.0,100.5,1.4,23.0,871.0,342.29,229.16
2016,4,18,10,30,954.0,102.0,1.4,23.0,900.0,401.59,279.9
2016,4,18,10,45,958.5,102.5,1.4,23.5,921.0,459.34,328.06
2016,4,18,11,0,963.0,103.0,1.4,24.0,942.0,516.43,374.24
2016,4,18,11,15,965.5,104.0,1.35,24.0,955.5,572.01,418.22
2016,4,18,11,30,968.0,105.0,1.3,24.0,969.0,626.31,459.74
2016,4,18,11,45,968.5,105.0,1.3,24.5,974.5,677.12,496.9
2016,4,18,12,0,969.0,105.0,1.3,25.0,980.0,725.98,531.5
2016,4,18,12,15,968.5,105.0,1.2,25.0,977.0,772.01,563.13
2016,4,18,12,30,968.0,105.0,1.1,25.0,974.0,815.6,591.35
2016,4,18,12,45,962.5,106.0,1.0,25.5,961.5,853.58,612.98
2016,4,18,13,0,957.0,107.0,0.9,26.0,949.0,888.44,632.17
2016,4,18,13,15,952.5,106.5,0.85,25.5,930.0,919.47,652.0
2016,4,18,13,30,948.0,106.0,0.8,25.0,911.0,947.12,669.71
2016,4,18,13,45,939.0,106.0,0.8,25.0,883.5,967.73,682.8
2016,4,18,14,0,930.0,106.0,0.8,25.0,856.0,984.62,693.78
2016,4,18,14,15,921.0,104.5,0.9,25.0,822.0,996.18,703.72
2016,4,18,14,30,912.0,103.0,1.0,25.0,788.0,1003.94,711.55
2016,4,18,14,45,895.0,103.5,1.1,25.0,746.5,1002.39,713.8
2016,4,18,15,0,878.0,104.0,1.2,25.0,705.0,997.11,713.93
2016,4,18,15,15,862.5,101.5,1.2,24.5,659.5,997.98,717.74
2016,4,18,15,30,847.0,99.0,1.2,24.0,614.0,983.59,712.03
2016,4,18,15,45,819.0,98.0,1.3,24.0,563.0,955.23,697.91
2016,4,18,16,0,791.0,97.0,1.4,24.0,512.0,923.69,681.58
2016,4,18,16,15,762.5,92.5,1.3,23.5,459.0,884.55,658.4
2016,4,18,16,30,734.0,88.0,1.2,23.0,406.0,849.51,637.65
2016,4,18,16,45,688.0,84.0,1.2,22.5,351.0,790.7,601.42
2016,4,18,17,0,642.0,80.0,1.2,22.0,296.0,730.87,563.26
2016,4,18,17,15,584.5,72.0,1.15,20.5,242.5,655.05,513.18
2016,4,18,17,30,527.0,64.0,1.1,19.0,189.0,579.93,460.5
2016,4,18,17,45,435.5,54.0,1.1,17.5,139.5,475.49,382.02
2016,4,18,18,0,344.0,44.0,1.1,16.0,90.0,375.29,301.49
2016,4,18,18,15,172.0,30.0,1.1,15.5,53.0,216.74,161.1
2016,4,18,18,30,0.0,16.0,1.1,15.0,16.0,13.66,0.0
2016,4,18,18,45,0.0,8.0,1.15,14.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,140.0,17.0,0.25,13.5,31.5,13.27,0.09
2016,4,19,6,0,280.0,34.0,0.2,14.0,63.0,27.82,18.17
2016,4,19,6,15,380.5,46.0,0.15,14.5,109.5,37.09,27.14
2016,4,19,6,30,481.0,58.0,0.1,15.0,156.0,46.14,35.52
2016,4,19,6,45,558.0,64.0,0.1,16.0,210.5,49.99,38.95
2016,4,19,7,0,635.0,70.0,0.1,17.0,265.0,53.91,42.23
2016,4,19,7,15,679.0,75.5,0.25,17.5,319.5,57.13,44.84
2016,4,19,7,30,723.0,81.0,0.4,18.0,374.0,60.3,47.33
2016,4,19,7,45,759.0,84.0,0.55,18.5,428.5,67.18,52.99
2016,4,19,8,0,795.0,87.0,0.7,19.0,483.0,68.57,53.86
2016,4,19,8,15,817.5,90.5,0.75,19.5,534.0,70.09,54.84
2016,4,19,8,30,840.0,94.0,0.8,20.0,585.0,71.54,55.77
2016,4,19,8,45,856.0,97.5,0.9,20.5,632.0,72.79,56.53
2016,4,19,9,0,872.0,101.0,1.0,21.0,679.0,84.38,65.98
2016,4,19,9,15,884.5,103.5,1.05,21.5,720.5,113.74,67.38
2016,4,19,9,30,897.0,106.0,1.1,22.0,762.0,170.92,95.08
2016,4,19,9,45,900.0,111.0,1.2,22.5,796.5,229.47,136.64
2016,4,19,10,0,903.0,116.0,1.3,23.0,831.0,288.19,184.14
2016,4,19,10,15,910.0,117.5,1.4,23.0,859.5,345.74,233.17
2016,4,19,10,30,917.0,119.0,1.5,23.0,888.0,403.43,282.62
2016,4,19,10,45,914.5,124.5,1.65,23.5,907.5,459.99,330.22
2016,4,19,11,0,912.0,130.0,1.8,24.0,927.0,515.35,375.62
2016,4,19,11,15,915.0,131.0,1.85,24.0,940.5,568.91,418.74
2016,4,19,11,30,918.0,132.0,1.9,24.0,954.0,621.37,459.84
2016,4,19,11,45,708.0,257.5,1.95,24.0,894.0,644.87,477.18
2016,4,19,12,0,498.0,383.0,2.0,24.0,834.0,649.63,479.57
2016,4,19,12,15,505.5,379.0,2.0,24.0,835.5,685.41,505.69
2016,4,19,12,30,513.0,375.0,2.0,24.0,837.0,720.3,530.58
2016,4,19,12,45,498.5,371.5,2.05,24.0,816.5,737.29,543.13
2016,4,19,13,0,484.0,368.0,2.1,24.0,796.0,751.29,553.66
2016,4,19,13,15,685.0,254.5,2.1,23.5,846.0,848.17,625.85
2016,4,19,13,30,886.0,141.0,2.1,23.0,896.0,927.76,681.67
2016,4,19,13,45,702.5,224.0,2.15,23.0,811.5,890.09,656.94
2016,4,19,14,0,519.0,307.0,2.2,23.0,727.0,819.15,606.86
2016,4,19,14,15,440.5,320.0,2.3,22.5,666.5,775.16,578.93
2016,4,19,14,30,362.0,333.0,2.4,22.0,606.0,710.59,535.94
2016,4,19,14,45,221.5,323.5,2.5,21.5,488.0,554.28,424.76
2016,4,19,15,0,81.0,314.0,2.6,21.0,370.0,393.03,304.17
2016,4,19,15,15,168.5,294.0,2.65,20.5,400.0,485.17,378.61
2016,4,19,15,30,256.0,274.0,2.7,20.0,430.0,577.43,451.08
2016,4,19,15,45,198.5,254.0,2.8,19.5,369.5,481.22,380.22
2016,4,19,16,0,141.0,234.0,2.9,19.0,309.0,406.15,323.89
2016,4,19,16,15,218.0,202.5,2.9,18.5,304.5,446.67,360.27
2016,4,19,16,30,295.0,171.0,2.9,18.0,300.0,504.0,408.64
2016,4,19,16,45,271.0,154.0,2.9,17.5,260.5,460.25,376.13
2016,4,19,17,0,247.0,137.0,2.9,17.0,221.0,416.38,343.08
2016,4,19,17,15,379.0,102.5,2.8,16.5,206.0,505.58,417.78
2016,4,19,17,30,511.0,68.0,2.7,16.0,191.0,571.42,468.96
2016,4,19,17,45,436.0,56.0,2.65,15.5,142.0,478.61,393.62
2016,4,19,18,0,361.0,44.0,2.6,15.0,93.0,389.35,317.9
2016,4,19,18,15,227.5,29.0,2.5,14.5,55.0,255.77,195.44
2016,4,19,18,30,94.0,14.0,2.4,14.0,17.0,79.34,0.0
2016,4,19,18,45,47.0,7.0,2.35,13.5,8.5,5.97,0.0
2016,4,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,158.0,17.5,0.8,9.5,34.5,14.12,2.16
2016,4,20,6,0,316.0,35.0,0.8,10.0,69.0,28.69,19.35
2016,4,20,6,15,416.0,46.0,0.9,10.5,117.0,37.12,27.62
2016,4,20,6,30,516.0,57.0,1.0,11.0,165.0,45.4,35.39
2016,4,20,6,45,588.5,63.0,1.1,12.0,220.0,49.32,38.93
2016,4,20,7,0,661.0,69.0,1.2,13.0,275.0,53.28,42.31
2016,4,20,7,15,703.5,74.5,1.0,14.0,330.0,56.56,44.96
2016,4,20,7,30,746.0,80.0,0.8,15.0,385.0,65.19,52.21
2016,4,20,7,45,782.5,82.5,0.65,16.0,440.0,66.26,52.71
2016,4,20,8,0,819.0,85.0,0.5,17.0,495.0,67.38,53.25
2016,4,20,8,15,840.5,88.0,0.65,17.5,546.5,68.62,54.01
2016,4,20,8,30,862.0,91.0,0.8,18.0,598.0,69.8,54.73
2016,4,20,8,45,877.5,94.0,0.95,18.5,645.0,80.74,63.74
2016,4,20,9,0,893.0,97.0,1.1,19.0,692.0,82.37,64.8
2016,4,20,9,15,904.5,99.0,1.2,19.5,733.5,115.18,67.16
2016,4,20,9,30,916.0,101.0,1.3,20.0,775.0,173.0,96.32
2016,4,20,9,45,925.5,102.5,1.45,20.5,811.0,231.42,138.38
2016,4,20,10,0,935.0,104.0,1.6,21.0,847.0,290.67,186.91
2016,4,20,10,15,941.0,105.5,1.65,21.0,876.0,349.51,237.68
2016,4,20,10,30,947.0,107.0,1.7,21.0,905.0,408.34,288.63
2016,4,20,10,45,944.0,112.5,1.75,21.0,924.0,466.14,338.12
2016,4,20,11,0,941.0,118.0,1.8,21.0,943.0,522.62,385.29
2016,4,20,11,15,943.0,119.0,1.9,21.0,956.0,576.9,429.69
2016,4,20,11,30,945.0,120.0,2.0,21.0,969.0,629.9,471.96
2016,4,20,11,45,943.5,122.0,2.1,21.5,973.5,680.07,510.14
2016,4,20,12,0,942.0,124.0,2.2,22.0,978.0,728.27,545.87
2016,4,20,12,15,940.5,123.5,2.25,22.0,974.5,772.28,578.64
2016,4,20,12,30,939.0,123.0,2.3,22.0,971.0,813.85,608.75
2016,4,20,12,45,940.0,120.5,2.4,22.0,960.5,852.98,635.89
2016,4,20,13,0,941.0,118.0,2.5,22.0,950.0,889.36,661.16
2016,4,20,13,15,936.0,117.0,2.55,22.0,930.5,919.09,681.61
2016,4,20,13,30,931.0,116.0,2.6,22.0,911.0,945.45,699.91
2016,4,20,13,45,924.5,114.5,2.7,22.0,884.0,966.47,715.25
2016,4,20,14,0,918.0,113.0,2.8,22.0,857.0,983.87,728.38
2016,4,20,14,15,908.5,111.5,2.9,21.5,823.0,994.74,738.83
2016,4,20,14,30,899.0,110.0,3.0,21.0,789.0,1001.85,747.05
2016,4,20,14,45,885.0,108.5,3.1,21.0,748.5,1000.84,748.64
2016,4,20,15,0,871.0,107.0,3.2,21.0,708.0,996.11,747.97
2016,4,20,15,15,855.0,104.5,3.25,20.5,662.5,996.56,752.02
2016,4,20,15,30,839.0,102.0,3.3,20.0,617.0,981.55,745.72
2016,4,20,15,45,815.0,99.5,3.4,20.0,566.5,955.19,730.74
2016,4,20,16,0,791.0,97.0,3.5,20.0,516.0,925.64,713.5
2016,4,20,16,15,720.5,96.0,3.45,19.0,448.0,856.17,669.41
2016,4,20,16,30,650.0,95.0,3.4,18.0,380.0,780.02,619.32
2016,4,20,16,45,587.5,97.0,3.35,17.5,329.5,714.55,574.33
2016,4,20,17,0,525.0,99.0,3.3,17.0,279.0,647.76,526.7
2016,4,20,17,15,531.5,81.5,3.05,16.0,236.5,620.56,508.02
2016,4,20,17,30,538.0,64.0,2.8,15.0,194.0,590.5,485.2
2016,4,20,17,45,452.0,54.0,2.6,14.5,144.5,490.15,404.17
2016,4,20,18,0,366.0,44.0,2.4,14.0,95.0,393.83,322.66
2016,4,20,18,15,235.0,29.5,2.3,13.5,57.0,264.94,205.09
2016,4,20,18,30,104.0,15.0,2.2,13.0,19.0,117.05,0.0
2016,4,20,18,45,52.0,7.5,2.15,12.5,9.5,6.4,0.0
2016,4,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,5,45,131.0,19.5,0.85,10.5,34.0,15.16,3.93
2016,4,21,6,0,262.0,39.0,0.9,11.0,68.0,30.11,20.6
2016,4,21,6,15,358.0,52.0,0.9,11.5,115.0,39.87,29.99
2016,4,21,6,30,454.0,65.0,0.9,12.0,162.0,51.58,40.8
2016,4,21,6,45,519.5,74.0,0.95,12.5,214.0,57.49,46.17
2016,4,21,7,0,585.0,83.0,1.0,13.0,266.0,63.27,51.21
2016,4,21,7,15,597.5,90.0,0.95,13.5,307.0,66.81,54.11
2016,4,21,7,30,610.0,97.0,0.9,14.0,348.0,70.14,56.75
2016,4,21,7,45,549.5,131.0,0.9,14.5,380.0,90.77,74.42
2016,4,21,8,0,489.0,165.0,0.9,15.0,412.0,109.61,90.19
2016,4,21,8,15,394.5,209.5,1.0,15.5,421.5,140.33,115.82
2016,4,21,8,30,300.0,254.0,1.1,16.0,431.0,162.08,133.43
2016,4,21,8,45,345.5,265.0,1.2,16.5,484.5,167.3,137.1
2016,4,21,9,0,391.0,276.0,1.3,17.0,538.0,172.29,140.63
2016,4,21,9,15,446.0,272.5,1.45,17.0,589.0,179.83,129.15
2016,4,21,9,30,501.0,269.0,1.6,17.0,640.0,216.99,148.62
2016,4,21,9,45,411.5,320.0,1.75,17.5,634.0,267.78,190.17
2016,4,21,10,0,322.0,371.0,1.9,18.0,628.0,318.32,233.42
2016,4,21,10,15,313.0,388.0,2.0,18.0,645.0,353.15,262.1
2016,4,21,10,30,304.0,405.0,2.1,18.0,662.0,387.5,290.42
2016,4,21,10,45,171.0,390.5,2.25,18.0,536.0,358.62,272.91
2016,4,21,11,0,38.0,376.0,2.4,18.0,410.0,309.41,237.79
2016,4,21,11,15,77.5,416.5,2.45,18.0,486.5,366.61,281.39
2016,4,21,11,30,117.0,457.0,2.5,18.0,563.0,426.9,326.73
2016,4,21,11,45,121.5,456.0,2.6,18.5,566.5,444.06,339.25
2016,4,21,12,0,126.0,455.0,2.7,19.0,570.0,461.32,351.97
2016,4,21,12,15,195.5,454.5,2.75,19.0,632.5,524.75,400.14
2016,4,21,12,30,265.0,454.0,2.8,19.0,695.0,599.47,455.81
2016,4,21,12,45,595.5,286.0,2.9,19.0,817.0,742.48,566.07
2016,4,21,13,0,926.0,118.0,3.0,19.0,939.0,878.87,666.19
2016,4,21,13,15,922.0,117.0,3.1,19.0,920.0,908.88,686.78
2016,4,21,13,30,918.0,116.0,3.2,19.0,901.0,935.62,706.1
2016,4,21,13,45,499.0,251.0,3.3,19.0,676.0,727.94,558.9
2016,4,21,14,0,80.0,386.0,3.4,19.0,451.0,439.42,338.66
2016,4,21,14,15,211.5,363.5,3.5,19.0,526.0,568.02,440.49
2016,4,21,14,30,343.0,341.0,3.6,19.0,601.0,701.76,541.89
2016,4,21,14,45,411.5,297.0,3.75,19.0,593.0,751.4,580.63
2016,4,21,15,0,480.0,253.0,3.9,19.0,585.0,782.61,607.14
2016,4,21,15,15,422.5,253.0,4.0,18.5,531.5,733.04,573.0
2016,4,21,15,30,365.0,253.0,4.1,18.0,478.0,661.19,522.58
2016,4,21,15,45,209.0,236.5,4.2,18.0,363.0,470.07,376.7
2016,4,21,16,0,53.0,220.0,4.3,18.0,248.0,280.57,224.9
2016,4,21,16,15,26.5,171.0,4.3,17.5,185.0,199.93,160.63
2016,4,21,16,30,0.0,122.0,4.3,17.0,122.0,108.02,84.84
2016,4,21,16,45,0.0,106.0,4.35,16.5,106.0,93.61,73.37
2016,4,21,17,0,0.0,90.0,4.4,16.0,90.0,79.06,61.5
2016,4,21,17,15,292.5,73.5,4.15,15.0,145.0,387.3,328.09
2016,4,21,17,30,585.0,57.0,3.9,14.0,200.0,622.31,516.68
2016,4,21,17,45,499.0,49.0,3.7,13.5,149.5,523.34,434.7
2016,4,21,18,0,413.0,41.0,3.5,13.0,99.0,428.45,353.67
2016,4,21,18,15,272.5,28.5,3.25,12.5,60.0,292.5,230.21
2016,4,21,18,30,132.0,16.0,3.0,12.0,21.0,140.05,0.0
2016,4,21,18,45,66.0,8.0,2.8,11.5,10.5,51.74,0.0
2016,4,21,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,18.5,2.4,9.5,18.5,15.28,4.93
2016,4,22,6,0,0.0,37.0,2.7,10.0,37.0,29.86,20.52
2016,4,22,6,15,13.0,57.5,2.9,10.5,60.5,45.67,35.28
2016,4,22,6,30,26.0,78.0,3.1,11.0,84.0,60.23,48.7
2016,4,22,6,45,35.0,100.0,3.3,11.5,110.0,76.02,62.94
2016,4,22,7,0,44.0,122.0,3.5,12.0,136.0,91.51,76.6
2016,4,22,7,15,50.0,144.0,3.55,12.0,163.0,106.68,89.84
2016,4,22,7,30,56.0,166.0,3.6,12.0,190.0,121.53,102.61
2016,4,22,7,45,28.0,133.0,3.7,12.5,145.0,102.17,85.06
2016,4,22,8,0,0.0,100.0,3.8,13.0,100.0,82.23,67.14
2016,4,22,8,15,66.5,186.0,3.9,13.0,225.5,137.69,115.15
2016,4,22,8,30,133.0,272.0,4.0,13.0,351.0,178.04,149.3
2016,4,22,8,45,66.5,167.0,4.1,13.0,206.5,118.52,97.82
2016,4,22,9,0,0.0,62.0,4.2,13.0,62.0,51.53,39.56
2016,4,22,9,15,0.0,89.0,4.35,13.0,89.0,74.16,56.45
2016,4,22,9,30,0.0,116.0,4.5,13.0,116.0,95.77,74.19
2016,4,22,9,45,5.5,170.5,4.65,13.0,175.0,139.03,109.28
2016,4,22,10,0,11.0,225.0,4.8,13.0,234.0,182.27,144.0
2016,4,22,10,15,5.5,173.5,4.95,13.0,178.0,143.13,112.29
2016,4,22,10,30,0.0,122.0,5.1,13.0,122.0,101.08,78.02
2016,4,22,10,45,12.0,228.5,5.25,13.5,239.0,190.5,150.23
2016,4,22,11,0,24.0,335.0,5.4,14.0,356.0,279.85,220.88
2016,4,22,11,15,12.0,188.5,5.5,14.0,199.0,161.65,126.57
2016,4,22,11,30,0.0,42.0,5.6,14.0,42.0,35.1,23.38
2016,4,22,11,45,0.0,75.5,5.75,14.0,75.5,63.19,46.53
2016,4,22,12,0,0.0,109.0,5.9,14.0,109.0,91.12,69.38
2016,4,22,12,15,3.5,140.0,5.95,13.5,143.0,119.57,92.83
2016,4,22,12,30,7.0,171.0,6.0,13.0,177.0,148.57,116.75
2016,4,22,12,45,81.5,313.0,6.05,13.0,386.0,345.39,276.49
2016,4,22,13,0,156.0,455.0,6.1,13.0,595.0,543.82,432.06
2016,4,22,13,15,78.0,292.5,6.1,12.5,363.0,339.74,272.54
2016,4,22,13,30,0.0,130.0,6.1,12.0,131.0,109.39,85.03
2016,4,22,13,45,6.0,183.5,6.1,12.0,189.0,161.46,128.24
2016,4,22,14,0,12.0,237.0,6.1,12.0,247.0,215.63,172.71
2016,4,22,14,15,21.5,270.5,6.0,12.0,287.0,257.21,206.92
2016,4,22,14,30,31.0,304.0,5.9,12.0,327.0,320.64,258.51
2016,4,22,14,45,15.5,222.0,5.8,12.0,233.5,209.56,168.67
2016,4,22,15,0,0.0,140.0,5.7,12.0,140.0,119.15,94.09
2016,4,22,15,15,418.5,120.5,5.55,11.5,379.0,588.8,489.45
2016,4,22,15,30,837.0,101.0,5.4,11.0,618.0,980.4,789.21
2016,4,22,15,45,418.5,104.0,5.3,11.0,362.5,574.36,477.78
2016,4,22,16,0,0.0,107.0,5.2,11.0,107.0,90.59,71.29
2016,4,22,16,15,7.0,131.5,5.05,11.0,135.0,122.39,99.13
2016,4,22,16,30,14.0,156.0,4.9,11.0,163.0,158.33,130.12
2016,4,22,16,45,352.5,114.0,4.8,11.0,237.5,505.93,429.97
2016,4,22,17,0,691.0,72.0,4.7,11.0,312.0,767.43,638.62
2016,4,22,17,15,637.0,66.0,4.35,10.5,258.0,696.05,581.76
2016,4,22,17,30,583.0,60.0,4.0,10.0,204.0,625.2,525.19
2016,4,22,17,45,499.0,51.5,3.65,9.5,153.5,527.06,444.21
2016,4,22,18,0,415.0,43.0,3.3,9.0,103.0,432.75,362.46
2016,4,22,18,15,273.5,30.5,2.95,8.5,63.5,295.58,237.48
2016,4,22,18,30,132.0,18.0,2.6,8.0,24.0,145.07,0.0
2016,4,22,18,45,66.0,9.0,2.3,8.0,12.0,52.64,0.0
2016,4,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,45,161.5,20.0,1.75,7.5,39.0,16.06,6.27
2016,4,23,6,0,323.0,40.0,2.0,8.0,78.0,32.77,23.38
2016,4,23,6,15,420.0,50.0,2.2,8.0,126.5,40.19,30.77
2016,4,23,6,30,517.0,60.0,2.4,8.0,175.0,47.52,37.79
2016,4,23,6,45,580.5,67.0,2.65,8.5,228.5,52.09,42.0
2016,4,23,7,0,644.0,74.0,2.9,9.0,282.0,56.61,45.98
2016,4,23,7,15,686.0,79.5,2.9,9.5,336.0,59.73,48.58
2016,4,23,7,30,728.0,85.0,2.9,10.0,390.0,62.77,51.04
2016,4,23,7,45,757.5,89.5,2.95,10.5,443.5,70.86,57.95
2016,4,23,8,0,787.0,94.0,3.0,11.0,497.0,73.09,59.58
2016,4,23,8,15,809.0,97.5,3.0,11.5,547.5,74.4,60.4
2016,4,23,8,30,831.0,101.0,3.0,12.0,598.0,75.64,61.16
2016,4,23,8,45,850.0,103.0,3.05,12.5,645.0,75.77,60.95
2016,4,23,9,0,869.0,105.0,3.1,13.0,692.0,86.45,69.92
2016,4,23,9,15,606.0,218.0,3.15,13.0,639.5,160.65,110.46
2016,4,23,9,30,343.0,331.0,3.2,13.0,587.0,247.07,181.88
2016,4,23,9,45,309.0,358.0,3.25,13.5,596.0,283.86,211.11
2016,4,23,10,0,275.0,385.0,3.3,14.0,605.0,317.66,239.63
2016,4,23,10,15,156.5,372.5,3.35,14.0,499.0,310.1,239.11
2016,4,23,10,30,38.0,360.0,3.4,14.0,393.0,284.22,222.55
2016,4,23,10,45,278.5,358.5,3.5,14.5,604.5,374.63,289.55
2016,4,23,11,0,519.0,357.0,3.6,15.0,816.0,503.55,387.09
2016,4,23,11,15,736.5,232.5,3.65,15.0,894.0,560.48,433.05
2016,4,23,11,30,954.0,108.0,3.7,15.0,972.0,632.75,492.08
2016,4,23,11,45,514.5,275.5,3.8,15.5,741.5,548.21,427.75
2016,4,23,12,0,75.0,443.0,3.9,16.0,511.0,416.76,323.16
2016,4,23,12,15,78.0,438.5,3.85,16.0,509.5,425.18,330.34
2016,4,23,12,30,81.0,434.0,3.8,16.0,508.0,433.41,336.88
2016,4,23,12,45,515.0,270.0,3.8,16.0,730.5,666.77,521.61
2016,4,23,13,0,949.0,106.0,3.8,16.0,953.0,890.26,686.89
2016,4,23,13,15,945.0,105.5,3.8,16.0,934.0,920.99,707.2
2016,4,23,13,30,941.0,105.0,3.8,16.0,915.0,948.4,726.69
2016,4,23,13,45,929.5,107.0,3.85,16.0,886.5,968.09,741.22
2016,4,23,14,0,918.0,109.0,3.9,16.0,858.0,984.07,753.4
2016,4,23,14,15,909.0,107.0,3.95,16.0,824.5,994.53,761.96
2016,4,23,14,30,900.0,105.0,4.0,16.0,791.0,1001.23,768.16
2016,4,23,14,45,882.5,106.0,4.05,16.0,750.0,999.2,768.53
2016,4,23,15,0,865.0,107.0,4.1,16.0,709.0,993.53,766.63
2016,4,23,15,15,849.5,104.0,4.1,15.5,663.5,993.7,770.13
2016,4,23,15,30,834.0,101.0,4.1,15.0,618.0,978.38,762.91
2016,4,23,15,45,807.0,100.0,4.15,15.0,567.5,950.67,745.97
2016,4,23,16,0,780.0,99.0,4.2,15.0,517.0,919.86,726.79
2016,4,23,16,15,751.5,94.5,4.1,14.5,465.0,880.52,701.79
2016,4,23,16,30,723.0,90.0,4.0,14.0,413.0,845.36,679.49
2016,4,23,16,45,680.5,85.5,3.9,13.5,358.5,788.98,640.78
2016,4,23,17,0,638.0,81.0,3.8,13.0,304.0,731.56,600.21
2016,4,23,17,15,582.5,74.0,3.5,12.5,251.5,658.58,545.27
2016,4,23,17,30,527.0,67.0,3.2,12.0,199.0,586.17,488.56
2016,4,23,17,45,442.0,57.0,2.9,11.5,149.5,486.63,407.3
2016,4,23,18,0,357.0,47.0,2.6,11.0,100.0,390.93,325.52
2016,4,23,18,15,231.0,32.5,2.55,10.5,61.5,262.93,210.61
2016,4,23,18,30,105.0,18.0,2.5,10.0,23.0,126.29,15.72
2016,4,23,18,45,52.5,9.0,2.5,9.5,11.5,43.48,0.0
2016,4,23,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
