Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,2.35,8.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.6,8.0,6.0,5.12,0.0
2016,4,24,5,45,31.0,26.0,2.85,8.0,30.0,20.78,10.4
2016,4,24,6,0,62.0,46.0,3.1,8.0,54.0,35.75,26.07
2016,4,24,6,15,99.5,68.5,3.15,8.0,88.0,52.05,41.48
2016,4,24,6,30,137.0,91.0,3.2,8.0,122.0,68.03,56.4
2016,4,24,6,45,161.0,114.5,3.3,8.5,160.0,84.17,71.04
2016,4,24,7,0,185.0,138.0,3.4,9.0,198.0,99.91,84.99
2016,4,24,7,15,221.0,153.5,3.35,9.0,238.0,107.17,91.25
2016,4,24,7,30,257.0,169.0,3.3,9.0,278.0,116.65,99.36
2016,4,24,7,45,189.5,197.5,3.3,9.5,283.5,137.73,117.38
2016,4,24,8,0,122.0,226.0,3.3,10.0,289.0,153.01,130.04
2016,4,24,8,15,182.5,247.0,3.3,10.0,352.0,165.72,140.58
2016,4,24,8,30,243.0,268.0,3.3,10.0,415.0,178.09,150.77
2016,4,24,8,45,139.0,271.0,3.3,10.5,356.5,178.07,150.0
2016,4,24,9,0,35.0,274.0,3.3,11.0,298.0,189.9,159.39
2016,4,24,9,15,70.5,315.5,3.3,11.5,367.0,220.82,174.69
2016,4,24,9,30,106.0,357.0,3.3,12.0,436.0,258.29,201.39
2016,4,24,9,45,83.0,362.0,3.35,12.5,425.5,270.02,210.78
2016,4,24,10,0,60.0,367.0,3.4,13.0,415.0,278.65,218.17
2016,4,24,10,15,150.0,395.5,3.35,13.5,521.5,322.74,249.71
2016,4,24,10,30,240.0,424.0,3.3,14.0,628.0,389.02,299.32
2016,4,24,10,45,190.0,437.5,3.25,14.5,602.0,399.13,308.46
2016,4,24,11,0,140.0,451.0,3.2,15.0,576.0,404.09,312.94
2016,4,24,11,15,144.0,458.5,3.3,15.0,589.0,428.0,331.89
2016,4,24,11,30,148.0,466.0,3.4,15.0,602.0,452.47,351.07
2016,4,24,11,45,200.5,464.5,3.5,15.5,649.0,500.68,387.81
2016,4,24,12,0,253.0,463.0,3.6,16.0,696.0,554.68,428.58
2016,4,24,12,15,595.5,293.5,3.8,16.0,837.5,684.76,531.9
2016,4,24,12,30,938.0,124.0,4.0,16.0,979.0,821.51,638.23
2016,4,24,12,45,713.0,249.5,4.25,16.0,895.5,808.11,625.8
2016,4,24,13,0,488.0,375.0,4.5,16.0,812.0,765.88,592.56
2016,4,24,13,15,502.5,354.0,4.6,15.5,795.5,786.19,610.81
2016,4,24,13,30,517.0,333.0,4.7,15.0,779.0,804.3,627.23
2016,4,24,13,45,700.0,234.0,4.85,15.0,818.5,903.57,705.79
2016,4,24,14,0,883.0,135.0,5.0,15.0,858.0,978.76,761.28
2016,4,24,14,15,873.5,133.5,5.05,14.5,825.0,1001.67,780.03
2016,4,24,14,30,864.0,132.0,5.1,14.0,792.0,1008.81,788.21
2016,4,24,14,45,646.5,204.0,5.2,14.0,684.0,894.44,708.07
2016,4,24,15,0,429.0,276.0,5.3,14.0,576.0,758.14,604.85
2016,4,24,15,15,508.5,229.0,5.35,13.5,562.0,794.1,638.31
2016,4,24,15,30,588.0,182.0,5.4,13.0,548.0,833.86,673.37
2016,4,24,15,45,584.5,165.5,5.5,12.5,505.0,813.83,661.83
2016,4,24,16,0,581.0,149.0,5.6,12.0,462.0,790.72,648.14
2016,4,24,16,15,580.5,132.5,5.6,11.5,419.0,767.56,633.82
2016,4,24,16,30,580.0,116.0,5.6,11.0,376.0,741.41,616.95
2016,4,24,16,45,484.0,126.5,5.6,10.5,324.5,646.88,545.3
2016,4,24,17,0,388.0,137.0,5.6,10.0,273.0,564.86,480.21
2016,4,24,17,15,382.5,117.0,5.45,9.5,232.5,528.55,452.44
2016,4,24,17,30,377.0,97.0,5.3,9.0,192.0,490.75,421.8
2016,4,24,17,45,296.5,80.0,5.2,9.0,144.0,393.1,337.17
2016,4,24,18,0,216.0,63.0,5.1,9.0,96.0,285.85,242.35
2016,4,24,18,15,125.5,41.0,5.0,8.5,58.5,182.07,147.13
2016,4,24,18,30,35.0,19.0,4.9,8.0,21.0,55.34,11.02
2016,4,24,18,45,17.5,9.5,4.85,7.5,10.5,20.06,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,25,5,15,36.5,6.0,3.05,5.0,7.0,0.0,0.0
2016,4,25,5,30,73.0,12.0,3.2,5.0,14.0,10.24,0.0
2016,4,25,5,45,239.5,24.5,3.4,5.5,51.5,20.01,10.44
2016,4,25,6,0,406.0,37.0,3.6,6.0,89.0,30.21,21.42
2016,4,25,6,15,498.0,45.5,3.85,6.5,139.0,36.6,27.74
2016,4,25,6,30,590.0,54.0,4.1,7.0,189.0,42.94,33.76
2016,4,25,6,45,657.5,58.5,4.35,7.5,245.0,50.02,40.26
2016,4,25,7,0,725.0,63.0,4.6,8.0,301.0,53.32,43.14
2016,4,25,7,15,762.5,67.5,4.7,8.0,357.0,56.33,45.76
2016,4,25,7,30,800.0,72.0,4.8,8.0,413.0,59.29,48.26
2016,4,25,7,45,829.0,74.5,4.9,8.5,467.5,60.6,49.16
2016,4,25,8,0,858.0,77.0,5.0,9.0,522.0,70.06,57.33
2016,4,25,8,15,877.5,80.0,5.0,9.5,573.5,72.32,59.0
2016,4,25,8,30,897.0,83.0,5.0,10.0,625.0,74.43,60.55
2016,4,25,8,45,911.5,85.5,5.05,10.5,672.0,76.0,61.62
2016,4,25,9,0,926.0,88.0,5.1,11.0,719.0,77.43,62.59
2016,4,25,9,15,937.5,89.5,5.15,11.0,761.0,126.44,71.59
2016,4,25,9,30,949.0,91.0,5.2,11.0,803.0,185.44,107.36
2016,4,25,9,45,958.0,92.5,5.3,11.5,839.0,245.22,154.86
2016,4,25,10,0,967.0,94.0,5.4,12.0,875.0,305.74,208.14
2016,4,25,10,15,973.0,95.0,5.5,12.0,904.0,365.53,263.22
2016,4,25,10,30,979.0,96.0,5.6,12.0,933.0,425.25,318.4
2016,4,25,10,45,531.0,264.5,5.7,12.5,720.0,411.3,319.78
2016,4,25,11,0,83.0,433.0,5.8,13.0,507.0,371.83,293.53
2016,4,25,11,15,536.5,266.5,5.85,13.0,754.5,484.65,383.7
2016,4,25,11,30,990.0,100.0,5.9,13.0,1002.0,651.47,517.4
2016,4,25,11,45,513.0,245.0,5.95,13.0,712.5,524.23,418.93
2016,4,25,12,0,36.0,390.0,6.0,13.0,423.0,348.3,275.72
2016,4,25,12,15,511.5,246.0,5.95,13.0,713.5,587.93,472.39
2016,4,25,12,30,987.0,102.0,5.9,13.0,1004.0,841.26,670.4
2016,4,25,12,45,974.0,108.0,5.9,13.5,989.0,877.79,695.12
2016,4,25,13,0,961.0,114.0,5.9,14.0,974.0,910.85,718.18
2016,4,25,13,15,956.5,113.0,5.8,14.0,954.5,941.14,739.98
2016,4,25,13,30,952.0,112.0,5.7,14.0,935.0,968.02,759.28
2016,4,25,13,45,945.0,111.0,5.65,14.0,907.5,989.11,774.79
2016,4,25,14,0,938.0,110.0,5.6,14.0,880.0,1006.52,787.79
2016,4,25,14,15,929.0,108.0,5.45,13.5,846.0,1017.25,796.95
2016,4,25,14,30,920.0,106.0,5.3,13.0,812.0,1024.14,803.55
2016,4,25,14,45,909.5,104.0,5.2,13.0,771.5,1025.77,805.44
2016,4,25,15,0,899.0,102.0,5.1,13.0,731.0,1023.66,804.87
2016,4,25,15,15,884.0,99.0,5.05,13.0,685.0,1012.23,798.27
2016,4,25,15,30,869.0,96.0,5.0,13.0,639.0,1008.99,797.78
2016,4,25,15,45,850.0,93.0,4.95,13.0,589.0,986.49,783.55
2016,4,25,16,0,831.0,90.0,4.9,13.0,539.0,960.72,767.11
2016,4,25,16,15,804.5,86.0,4.75,12.5,486.0,923.3,742.76
2016,4,25,16,30,778.0,82.0,4.6,12.0,433.0,883.27,716.21
2016,4,25,16,45,742.5,77.0,4.5,12.0,378.0,831.16,679.13
2016,4,25,17,0,707.0,72.0,4.4,12.0,323.0,783.87,644.91
2016,4,25,17,15,654.5,66.0,4.05,11.0,268.5,713.23,592.38
2016,4,25,17,30,602.0,60.0,3.7,10.0,214.0,643.04,538.5
2016,4,25,17,45,519.5,52.0,3.4,9.5,162.5,546.0,459.34
2016,4,25,18,0,437.0,44.0,3.1,9.0,111.0,452.64,379.32
2016,4,25,18,15,303.0,32.0,3.0,8.5,70.0,320.25,261.46
2016,4,25,18,30,169.0,20.0,2.9,8.0,29.0,180.7,67.21
2016,4,25,18,45,84.5,10.0,2.85,7.5,14.5,66.29,0.0
2016,4,25,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.4,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.4,6.0,13.0,11.1,0.0
2016,4,26,5,45,114.5,29.5,2.4,6.5,44.5,23.12,13.32
2016,4,26,6,0,229.0,46.0,2.4,7.0,76.0,35.09,25.77
2016,4,26,6,15,289.0,62.5,2.35,7.5,118.0,47.03,37.12
2016,4,26,6,30,349.0,79.0,2.3,8.0,160.0,58.61,47.91
2016,4,26,6,45,406.0,87.5,2.3,8.5,205.0,64.23,53.01
2016,4,26,7,0,463.0,96.0,2.3,9.0,250.0,69.73,57.82
2016,4,26,7,15,408.5,126.5,2.3,9.5,279.5,88.46,74.33
2016,4,26,7,30,354.0,157.0,2.3,10.0,309.0,110.63,93.57
2016,4,26,7,45,560.0,130.0,2.3,10.5,406.0,89.99,74.81
2016,4,26,8,0,766.0,103.0,2.3,11.0,503.0,78.98,64.71
2016,4,26,8,15,787.5,107.0,2.35,11.5,552.5,80.35,65.57
2016,4,26,8,30,809.0,111.0,2.4,12.0,602.0,81.64,66.34
2016,4,26,8,45,824.0,114.5,2.45,13.0,647.5,82.37,66.51
2016,4,26,9,0,839.0,118.0,2.5,14.0,693.0,83.02,66.62
2016,4,26,9,15,851.5,120.5,2.5,14.0,733.5,131.9,76.68
2016,4,26,9,30,864.0,123.0,2.5,14.0,774.0,187.85,111.03
2016,4,26,9,45,865.5,129.5,2.5,14.5,806.5,245.91,156.76
2016,4,26,10,0,867.0,136.0,2.5,15.0,839.0,304.14,206.71
2016,4,26,10,15,688.0,238.5,2.5,15.0,808.5,366.5,266.29
2016,4,26,10,30,509.0,341.0,2.5,15.0,778.0,418.12,314.09
2016,4,26,10,45,506.0,354.5,2.55,15.5,797.5,462.95,350.8
2016,4,26,11,0,503.0,368.0,2.6,16.0,817.0,507.65,386.5
2016,4,26,11,15,498.5,378.0,2.65,16.0,828.0,548.89,419.53
2016,4,26,11,30,494.0,388.0,2.7,16.0,839.0,589.52,451.39
2016,4,26,11,45,680.0,275.5,2.8,16.0,900.0,652.81,502.02
2016,4,26,12,0,866.0,163.0,2.9,16.0,961.0,725.34,559.62
2016,4,26,12,15,865.0,163.0,2.95,16.0,957.5,768.58,592.41
2016,4,26,12,30,864.0,163.0,3.0,16.0,954.0,809.6,623.26
2016,4,26,12,45,534.0,310.5,3.15,16.0,798.0,720.69,555.25
2016,4,26,13,0,204.0,458.0,3.3,16.0,642.0,587.67,452.73
2016,4,26,13,15,525.5,308.0,3.4,16.0,767.0,766.03,592.3
2016,4,26,13,30,847.0,158.0,3.5,16.0,892.0,931.05,713.81
2016,4,26,13,45,844.5,153.0,3.6,16.0,867.0,951.33,727.92
2016,4,26,14,0,842.0,148.0,3.7,16.0,842.0,968.14,740.98
2016,4,26,14,15,832.0,145.5,3.75,15.5,808.5,976.84,749.7
2016,4,26,14,30,822.0,143.0,3.8,15.0,775.0,981.85,756.14
2016,4,26,14,45,810.0,139.5,3.85,15.0,736.0,980.15,756.72
2016,4,26,15,0,798.0,136.0,3.9,15.0,697.0,974.8,754.98
2016,4,26,15,15,781.0,132.5,3.95,14.5,653.0,960.88,748.81
2016,4,26,15,30,764.0,129.0,4.0,14.0,609.0,950.97,745.64
2016,4,26,15,45,742.0,125.0,4.05,14.0,560.5,925.27,729.85
2016,4,26,16,0,720.0,121.0,4.1,14.0,512.0,896.63,711.99
2016,4,26,16,15,690.0,115.5,4.05,13.5,460.5,855.61,685.68
2016,4,26,16,30,660.0,110.0,4.0,13.0,409.0,812.35,657.31
2016,4,26,16,45,629.0,101.0,4.0,13.0,357.5,761.99,621.95
2016,4,26,17,0,598.0,92.0,4.0,13.0,306.0,710.17,584.55
2016,4,26,17,15,543.0,84.0,3.85,12.0,254.0,636.9,530.57
2016,4,26,17,30,488.0,76.0,3.7,11.0,202.0,564.06,474.5
2016,4,26,17,45,415.0,64.0,3.55,10.5,154.0,468.77,396.39
2016,4,26,18,0,342.0,52.0,3.4,10.0,106.0,383.75,323.17
2016,4,26,18,15,225.0,37.0,3.4,9.5,67.0,265.36,216.71
2016,4,26,18,30,108.0,22.0,3.4,9.0,28.0,139.16,61.65
2016,4,26,18,45,54.0,11.0,3.45,8.5,14.0,46.33,0.0
2016,4,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,27,5,15,34.0,7.0,2.2,7.0,8.0,5.97,0.0
2016,4,27,5,30,68.0,14.0,2.3,7.0,16.0,11.95,0.0
2016,4,27,5,45,207.5,28.0,2.45,7.5,52.0,21.75,12.45
2016,4,27,6,0,347.0,42.0,2.6,8.0,88.0,34.11,24.84
2016,4,27,6,15,435.5,51.5,2.6,8.0,136.5,41.07,31.69
2016,4,27,6,30,524.0,61.0,2.6,8.0,185.0,47.94,38.22
2016,4,27,6,45,585.0,67.5,2.65,8.5,238.0,52.11,42.01
2016,4,27,7,0,646.0,74.0,2.7,9.0,291.0,56.23,45.62
2016,4,27,7,15,402.5,128.0,2.75,9.0,271.5,89.28,75.22
2016,4,27,7,30,159.0,182.0,2.8,9.0,252.0,127.85,109.2
2016,4,27,7,45,219.5,200.5,2.85,9.5,309.0,140.02,119.23
2016,4,27,8,0,280.0,219.0,2.9,10.0,366.0,144.38,122.36
2016,4,27,8,15,557.0,158.5,3.0,10.5,486.0,103.13,85.76
2016,4,27,8,30,834.0,98.0,3.1,11.0,606.0,73.24,59.21
2016,4,27,8,45,853.0,99.5,3.25,11.5,653.0,73.13,58.84
2016,4,27,9,0,872.0,101.0,3.4,12.0,700.0,83.97,67.99
2016,4,27,9,15,884.0,103.0,3.5,12.0,741.5,136.27,79.03
2016,4,27,9,30,896.0,105.0,3.6,12.0,783.0,192.65,114.4
2016,4,27,9,45,680.5,213.5,3.75,12.5,741.5,259.89,177.53
2016,4,27,10,0,465.0,322.0,3.9,13.0,700.0,322.18,237.94
2016,4,27,10,15,352.5,375.0,4.05,13.0,667.5,363.84,277.01
2016,4,27,10,30,240.0,428.0,4.2,13.0,635.0,394.1,305.34
2016,4,27,10,45,190.0,442.0,4.35,13.5,608.5,404.11,314.84
2016,4,27,11,0,140.0,456.0,4.5,14.0,582.0,409.05,319.55
2016,4,27,11,15,82.5,404.5,4.65,13.5,479.5,362.41,285.01
2016,4,27,11,30,25.0,353.0,4.8,13.0,377.0,299.69,236.65
2016,4,27,11,45,29.0,369.5,4.95,13.0,397.0,320.99,253.73
2016,4,27,12,0,33.0,386.0,5.1,13.0,417.0,343.31,271.43
2016,4,27,12,15,26.0,350.5,5.2,13.0,374.5,315.22,249.49
2016,4,27,12,30,19.0,315.0,5.3,13.0,332.0,279.12,221.14
2016,4,27,12,45,9.5,220.0,5.45,13.0,228.5,192.89,152.39
2016,4,27,13,0,0.0,125.0,5.6,13.0,125.0,104.98,80.97
2016,4,27,13,15,203.5,250.0,5.6,12.5,427.5,419.81,340.44
2016,4,27,13,30,407.0,375.0,5.6,12.0,730.0,746.87,594.75
2016,4,27,13,45,637.0,261.5,5.65,12.0,797.0,874.46,695.94
2016,4,27,14,0,867.0,148.0,5.7,12.0,864.0,992.81,785.12
2016,4,27,14,15,858.0,146.0,5.65,12.0,831.0,1003.41,792.92
2016,4,27,14,30,849.0,144.0,5.6,12.0,798.0,1010.27,798.82
2016,4,27,14,45,845.0,137.0,5.6,12.0,760.5,1012.97,802.29
2016,4,27,15,0,841.0,130.0,5.6,12.0,723.0,1011.92,803.26
2016,4,27,15,15,824.5,127.0,5.55,11.5,677.5,999.14,797.1
2016,4,27,15,30,808.0,124.0,5.5,11.0,632.0,982.77,788.5
2016,4,27,15,45,404.0,120.0,5.45,11.0,374.0,582.3,484.12
2016,4,27,16,0,0.0,116.0,5.4,11.0,116.0,98.9,78.23
2016,4,27,16,15,108.0,153.0,5.25,10.5,202.5,276.14,232.48
2016,4,27,16,30,216.0,190.0,5.1,10.0,289.0,432.01,364.96
2016,4,27,16,45,262.5,160.5,4.95,9.5,265.5,460.58,391.08
2016,4,27,17,0,309.0,131.0,4.8,9.0,242.0,463.98,397.22
2016,4,27,17,15,264.5,116.5,4.5,8.5,201.0,402.76,346.47
2016,4,27,17,30,220.0,102.0,4.2,8.0,160.0,343.43,296.04
2016,4,27,17,45,272.0,79.5,3.95,8.0,134.5,371.71,319.28
2016,4,27,18,0,324.0,57.0,3.7,8.0,109.0,377.17,320.79
2016,4,27,18,15,206.0,40.5,3.55,7.5,69.0,256.69,211.64
2016,4,27,18,30,88.0,24.0,3.4,7.0,29.0,115.89,58.73
2016,4,27,18,45,44.0,12.0,3.3,7.0,14.5,40.38,0.0
2016,4,27,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,36.5,8.0,2.95,7.0,9.0,6.83,0.0
2016,4,28,5,30,73.0,16.0,3.0,7.0,18.0,12.43,0.0
2016,4,28,5,45,208.5,30.5,3.15,7.0,55.0,23.63,14.31
2016,4,28,6,0,344.0,45.0,3.3,7.0,92.0,36.62,27.24
2016,4,28,6,15,431.5,55.0,3.3,7.0,140.5,43.89,34.4
2016,4,28,6,30,519.0,65.0,3.3,7.0,189.0,51.05,41.22
2016,4,28,6,45,576.0,72.5,3.35,7.5,242.0,55.83,45.58
2016,4,28,7,0,633.0,80.0,3.4,8.0,295.0,60.52,49.68
2016,4,28,7,15,673.5,85.5,3.4,8.5,348.5,63.43,52.06
2016,4,28,7,30,714.0,91.0,3.4,9.0,402.0,66.28,54.32
2016,4,28,7,45,746.5,94.0,3.4,9.5,455.5,73.53,60.48
2016,4,28,8,0,779.0,97.0,3.4,10.0,509.0,74.58,61.06
2016,4,28,8,15,801.0,100.5,3.4,10.5,559.0,75.79,61.79
2016,4,28,8,30,823.0,104.0,3.4,11.0,609.0,76.92,62.45
2016,4,28,8,45,843.0,105.5,3.45,12.0,655.5,76.65,61.78
2016,4,28,9,0,863.0,107.0,3.5,13.0,702.0,87.31,70.6
2016,4,28,9,15,875.5,109.0,3.55,13.5,743.0,141.76,82.49
2016,4,28,9,30,888.0,111.0,3.6,14.0,784.0,197.75,117.81
2016,4,28,9,45,910.5,105.5,3.7,14.5,822.5,252.34,160.69
2016,4,28,10,0,933.0,100.0,3.8,15.0,861.0,308.93,209.49
2016,4,28,10,15,939.5,101.0,3.85,15.5,889.0,366.79,261.22
2016,4,28,10,30,946.0,102.0,3.9,16.0,917.0,424.65,312.64
2016,4,28,10,45,950.5,102.5,4.0,16.5,938.0,481.11,362.0
2016,4,28,11,0,955.0,103.0,4.1,17.0,959.0,536.92,409.5
2016,4,28,11,15,958.0,103.5,4.2,17.0,972.5,591.07,455.18
2016,4,28,11,30,961.0,104.0,4.3,17.0,986.0,643.99,498.89
2016,4,28,11,45,960.5,105.5,4.4,17.5,990.5,694.08,538.44
2016,4,28,12,0,960.0,107.0,4.5,18.0,995.0,742.25,575.57
2016,4,28,12,15,960.0,106.5,4.55,18.0,992.5,786.99,610.33
2016,4,28,12,30,960.0,106.0,4.6,18.0,990.0,829.38,641.19
2016,4,28,12,45,958.0,105.5,4.7,18.0,979.0,867.6,669.0
2016,4,28,13,0,956.0,105.0,4.8,18.0,968.0,902.92,694.78
2016,4,28,13,15,952.5,104.5,4.85,18.0,949.0,933.89,717.2
2016,4,28,13,30,949.0,104.0,4.9,18.0,930.0,961.56,737.4
2016,4,28,13,45,943.5,103.0,4.95,18.0,904.0,983.5,753.71
2016,4,28,14,0,938.0,102.0,5.0,18.0,878.0,1001.84,767.7
2016,4,28,14,15,930.0,100.5,4.95,17.5,844.5,1013.61,778.01
2016,4,28,14,30,922.0,99.0,4.9,17.0,811.0,1021.62,785.94
2016,4,28,14,45,911.0,97.5,4.9,17.0,771.5,1022.95,788.34
2016,4,28,15,0,900.0,96.0,4.9,17.0,732.0,1020.56,788.38
2016,4,28,15,15,886.5,93.5,4.85,16.5,687.0,1010.88,784.63
2016,4,28,15,30,873.0,91.0,4.8,16.0,642.0,997.65,778.56
2016,4,28,15,45,852.5,89.0,4.75,16.0,592.0,986.27,772.45
2016,4,28,16,0,832.0,87.0,4.7,16.0,542.0,960.11,755.9
2016,4,28,16,15,807.0,83.5,4.6,15.5,490.0,924.63,733.71
2016,4,28,16,30,782.0,80.0,4.5,15.0,438.0,886.55,709.36
2016,4,28,16,45,743.0,76.5,4.4,14.5,383.0,832.87,672.96
2016,4,28,17,0,704.0,73.0,4.3,14.0,328.0,784.04,639.29
2016,4,28,17,15,653.5,67.0,4.1,13.0,274.0,715.1,589.58
2016,4,28,17,30,603.0,61.0,3.9,12.0,220.0,646.53,538.1
2016,4,28,17,45,518.5,54.0,3.7,11.5,168.5,548.88,459.58
2016,4,28,18,0,434.0,47.0,3.5,11.0,117.0,454.79,380.11
2016,4,28,18,15,307.5,35.0,3.45,10.5,75.0,327.53,268.64
2016,4,28,18,30,181.0,23.0,3.4,10.0,33.0,195.98,112.1
2016,4,28,18,45,90.5,11.5,3.4,9.5,16.5,71.87,0.0
2016,4,28,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,3.0,7.0,4.0,3.41,0.0
2016,4,29,5,30,0.0,8.0,3.0,7.0,8.0,6.57,0.0
2016,4,29,5,45,0.0,25.0,3.05,7.5,25.0,20.63,11.93
2016,4,29,6,0,0.0,42.0,3.1,8.0,42.0,34.05,24.89
2016,4,29,6,15,3.0,63.0,3.05,8.0,64.0,50.18,39.99
2016,4,29,6,30,6.0,84.0,3.0,8.0,86.0,66.15,54.78
2016,4,29,6,45,15.5,105.0,2.95,8.5,110.5,82.04,69.12
2016,4,29,7,0,25.0,126.0,2.9,9.0,135.0,94.69,80.23
2016,4,29,7,15,113.5,154.5,2.85,9.0,203.5,110.68,94.26
2016,4,29,7,30,202.0,183.0,2.8,9.0,272.0,129.13,110.24
2016,4,29,7,45,207.5,207.0,2.8,9.5,308.5,143.51,122.22
2016,4,29,8,0,213.0,231.0,2.8,10.0,345.0,157.36,133.58
2016,4,29,8,15,157.0,255.0,2.8,10.5,343.0,169.63,143.42
2016,4,29,8,30,101.0,279.0,2.8,11.0,341.0,191.67,161.52
2016,4,29,8,45,133.5,304.0,2.85,11.5,393.0,194.21,162.87
2016,4,29,9,0,166.0,329.0,2.9,12.0,445.0,207.61,173.45
2016,4,29,9,15,134.5,346.0,2.95,12.0,443.5,231.15,179.73
2016,4,29,9,30,103.0,363.0,3.0,12.0,442.0,264.39,205.91
2016,4,29,9,45,111.0,383.0,3.1,12.5,471.5,290.19,225.24
2016,4,29,10,0,119.0,403.0,3.2,13.0,501.0,305.69,236.98
2016,4,29,10,15,184.0,415.5,3.25,13.0,572.5,348.54,269.22
2016,4,29,10,30,249.0,428.0,3.3,13.0,644.0,389.56,300.85
2016,4,29,10,45,578.0,280.0,3.35,13.5,795.5,443.73,340.45
2016,4,29,11,0,907.0,132.0,3.4,14.0,947.0,536.63,412.97
2016,4,29,11,15,909.5,132.5,3.45,14.5,959.5,588.48,455.7
2016,4,29,11,30,912.0,133.0,3.5,15.0,972.0,639.17,496.45
2016,4,29,11,45,914.0,132.0,3.6,15.5,976.5,687.08,534.16
2016,4,29,12,0,916.0,131.0,3.7,16.0,981.0,733.34,569.69
2016,4,29,12,15,915.5,131.0,3.8,16.0,978.0,776.74,603.44
2016,4,29,12,30,915.0,131.0,3.9,16.0,975.0,817.91,634.26
2016,4,29,12,45,913.5,129.5,4.05,16.5,964.0,854.56,659.76
2016,4,29,13,0,912.0,128.0,4.2,17.0,953.0,888.44,683.23
2016,4,29,13,15,908.0,127.5,4.3,16.5,934.5,918.12,706.11
2016,4,29,13,30,904.0,127.0,4.4,16.0,916.0,944.63,727.3
2016,4,29,13,45,896.5,126.0,4.55,16.0,889.5,964.14,742.82
2016,4,29,14,0,889.0,125.0,4.7,16.0,863.0,980.12,756.07
2016,4,29,14,15,669.5,215.0,4.75,15.5,758.0,902.94,704.25
2016,4,29,14,30,450.0,305.0,4.8,15.0,653.0,789.9,620.16
2016,4,29,14,45,653.0,209.5,4.9,15.0,687.0,910.28,715.75
2016,4,29,15,0,856.0,114.0,5.0,15.0,721.0,1010.34,788.82
2016,4,29,15,15,732.5,146.5,5.0,14.5,643.0,938.17,739.9
2016,4,29,15,30,609.0,179.0,5.0,14.0,565.0,854.77,682.78
2016,4,29,15,45,482.5,198.5,5.0,14.0,489.5,743.67,600.59
2016,4,29,16,0,356.0,218.0,5.0,14.0,414.0,620.01,505.69
2016,4,29,16,15,358.0,194.5,4.9,13.5,375.0,594.61,489.42
2016,4,29,16,30,360.0,171.0,4.8,13.0,336.0,566.99,470.74
2016,4,29,16,45,225.5,159.0,4.75,12.5,258.0,423.22,354.65
2016,4,29,17,0,91.0,147.0,4.7,12.0,180.0,246.28,206.86
2016,4,29,17,15,77.5,125.0,4.45,11.5,150.0,210.16,177.15
2016,4,29,17,30,64.0,103.0,4.2,11.0,120.0,173.93,146.34
2016,4,29,17,45,47.5,80.5,4.0,10.5,92.0,134.07,111.57
2016,4,29,18,0,31.0,58.0,3.8,10.0,64.0,93.59,75.62
2016,4,29,18,15,15.5,38.0,3.75,9.5,41.0,57.24,42.82
2016,4,29,18,30,0.0,18.0,3.7,9.0,18.0,14.86,3.79
2016,4,29,18,45,0.0,9.0,3.65,8.5,9.0,7.68,0.0
2016,4,29,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.5,3.2,7.5,12.0,7.26,0.0
2016,4,30,5,30,154.0,17.0,3.4,8.0,24.0,13.9,0.0
2016,4,30,5,45,288.0,29.5,3.65,8.5,63.5,24.1,14.98
2016,4,30,6,0,422.0,42.0,3.9,9.0,103.0,34.11,24.87
2016,4,30,6,15,506.0,50.5,4.05,9.5,153.5,40.35,30.9
2016,4,30,6,30,590.0,59.0,4.2,10.0,204.0,46.52,36.65
2016,4,30,6,45,639.5,66.0,4.35,10.5,258.0,51.16,40.8
2016,4,30,7,0,689.0,73.0,4.5,11.0,312.0,55.67,44.71
2016,4,30,7,15,727.0,78.0,4.6,11.5,367.0,63.8,51.75
2016,4,30,7,30,765.0,83.0,4.7,12.0,422.0,66.79,54.11
2016,4,30,7,45,789.5,88.0,4.8,13.0,475.0,69.5,56.08
2016,4,30,8,0,814.0,93.0,4.9,14.0,528.0,72.07,57.9
2016,4,30,8,15,834.5,96.5,4.85,14.5,578.5,73.4,58.73
2016,4,30,8,30,855.0,100.0,4.8,15.0,629.0,74.64,59.49
2016,4,30,8,45,869.0,103.5,4.75,15.5,675.0,75.66,60.07
2016,4,30,9,0,883.0,107.0,4.7,16.0,721.0,92.88,74.54
2016,4,30,9,15,894.5,109.0,4.7,16.0,762.0,148.3,84.91
2016,4,30,9,30,906.0,111.0,4.7,16.0,803.0,205.14,121.96
2016,4,30,9,45,922.0,108.5,4.7,16.5,839.5,261.3,166.73
2016,4,30,10,0,938.0,106.0,4.7,17.0,876.0,318.84,216.55
2016,4,30,10,15,943.5,107.5,4.7,17.0,904.0,376.94,268.84
2016,4,30,10,30,949.0,109.0,4.7,17.0,932.0,434.95,320.84
2016,4,30,10,45,952.0,110.5,4.7,17.5,952.0,491.59,370.19
2016,4,30,11,0,955.0,112.0,4.7,18.0,972.0,547.45,417.5
2016,4,30,11,15,957.0,112.5,4.65,18.0,984.0,601.07,462.39
2016,4,30,11,30,959.0,113.0,4.6,18.0,996.0,653.37,505.02
2016,4,30,11,45,959.5,113.0,4.6,18.5,1000.5,702.83,543.56
2016,4,30,12,0,960.0,113.0,4.6,19.0,1005.0,750.42,579.64
2016,4,30,12,15,959.0,112.5,4.55,19.0,1001.5,794.44,613.14
2016,4,30,12,30,958.0,112.0,4.5,19.0,998.0,836.03,642.64
2016,4,30,12,45,957.5,110.0,4.5,19.0,987.0,874.07,669.45
2016,4,30,13,0,957.0,108.0,4.5,19.0,976.0,909.23,694.18
2016,4,30,13,15,953.0,107.5,4.45,19.0,956.5,939.74,715.24
2016,4,30,13,30,949.0,107.0,4.4,19.0,937.0,966.93,734.0
2016,4,30,13,45,945.0,104.5,4.4,19.5,910.5,988.68,748.06
2016,4,30,14,0,941.0,102.0,4.4,20.0,884.0,1006.83,759.74
2016,4,30,14,15,933.0,100.5,4.35,20.0,850.5,1018.53,768.47
2016,4,30,14,30,925.0,99.0,4.3,20.0,817.0,1026.47,774.78
2016,4,30,14,45,916.5,95.5,4.25,20.0,777.5,1027.93,776.89
2016,4,30,15,0,908.0,92.0,4.2,20.0,738.0,1025.59,776.66
2016,4,30,15,15,894.0,90.0,4.15,19.5,692.5,1015.81,773.04
2016,4,30,15,30,880.0,88.0,4.1,19.0,647.0,1002.5,767.19
2016,4,30,15,45,863.5,84.5,4.05,19.0,598.0,981.45,754.66
2016,4,30,16,0,847.0,81.0,4.0,19.0,549.0,957.19,739.99
2016,4,30,16,15,822.5,78.0,3.8,18.5,496.0,933.87,726.48
2016,4,30,16,30,798.0,75.0,3.6,18.0,443.0,896.65,702.92
2016,4,30,16,45,766.0,70.5,3.4,18.0,389.0,847.99,669.51
2016,4,30,17,0,734.0,66.0,3.2,18.0,335.0,797.66,634.24
2016,4,30,17,15,686.0,61.0,2.95,17.0,280.5,730.92,587.71
2016,4,30,17,30,638.0,56.0,2.7,16.0,226.0,670.57,543.94
2016,4,30,17,45,565.5,49.0,2.5,15.0,175.0,581.96,475.92
2016,4,30,18,0,493.0,42.0,2.3,14.0,124.0,496.52,406.51
2016,4,30,18,15,371.5,32.0,2.25,13.5,81.0,373.4,301.89
2016,4,30,18,30,250.0,22.0,2.2,13.0,38.0,250.19,161.26
2016,4,30,18,45,125.0,11.0,2.2,12.5,19.0,95.29,0.0
2016,4,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,93.5,8.5,0.1,10.5,13.0,7.26,0.0
2016,5,1,5,30,187.0,17.0,0.1,11.0,26.0,13.88,0.0
2016,5,1,5,45,322.0,28.0,0.15,11.5,66.5,22.81,13.93
2016,5,1,6,0,457.0,39.0,0.2,12.0,107.0,31.62,22.53
2016,5,1,6,15,537.0,46.5,0.25,12.5,157.5,37.19,27.84
2016,5,1,6,30,617.0,54.0,0.3,13.0,208.0,42.72,32.91
2016,5,1,6,45,668.0,59.5,0.35,14.0,261.5,50.52,39.74
2016,5,1,7,0,719.0,65.0,0.4,15.0,315.0,54.48,42.99
2016,5,1,7,15,754.0,69.0,0.6,15.5,369.5,57.02,44.98
2016,5,1,7,30,789.0,73.0,0.8,16.0,424.0,59.52,46.89
2016,5,1,7,45,814.0,76.5,1.0,17.0,477.0,61.46,48.19
2016,5,1,8,0,839.0,80.0,1.2,18.0,530.0,63.31,49.4
2016,5,1,8,15,858.0,82.5,1.3,18.5,580.0,73.55,57.88
2016,5,1,8,30,877.0,85.0,1.4,19.0,630.0,75.23,58.98
2016,5,1,8,45,890.5,87.5,1.55,19.5,675.5,76.67,59.9
2016,5,1,9,0,904.0,90.0,1.7,20.0,721.0,85.97,67.45
2016,5,1,9,15,914.5,92.0,1.75,20.0,762.0,142.17,77.06
2016,5,1,9,30,925.0,94.0,1.8,20.0,803.0,199.69,114.23
2016,5,1,9,45,930.0,97.0,1.9,20.5,836.5,257.87,160.17
2016,5,1,10,0,935.0,100.0,2.0,21.0,870.0,316.37,209.83
2016,5,1,10,15,941.0,101.5,2.1,21.0,898.0,374.28,260.39
2016,5,1,10,30,947.0,103.0,2.2,21.0,926.0,432.15,310.61
2016,5,1,10,45,949.0,105.0,2.35,21.5,945.5,488.42,358.17
2016,5,1,11,0,951.0,107.0,2.5,22.0,965.0,543.82,403.71
2016,5,1,11,15,953.0,107.5,2.65,22.0,978.0,597.04,447.19
2016,5,1,11,30,955.0,108.0,2.8,22.0,991.0,648.95,488.61
2016,5,1,11,45,953.5,110.0,2.95,22.0,995.0,698.32,527.23
2016,5,1,12,0,952.0,112.0,3.1,22.0,999.0,745.73,563.63
2016,5,1,12,15,951.5,112.0,3.2,22.0,995.5,790.08,597.02
2016,5,1,12,30,951.0,112.0,3.3,22.0,992.0,832.08,626.67
2016,5,1,12,45,946.0,113.0,3.4,22.0,980.0,868.83,652.39
2016,5,1,13,0,941.0,114.0,3.5,22.0,968.0,902.58,676.08
2016,5,1,13,15,937.0,113.5,3.55,22.0,949.0,932.67,697.02
2016,5,1,13,30,933.0,113.0,3.6,22.0,930.0,959.5,715.83
2016,5,1,13,45,924.0,113.0,3.7,22.0,903.0,978.84,730.05
2016,5,1,14,0,915.0,113.0,3.8,22.0,876.0,994.54,742.04
2016,5,1,14,15,906.5,111.5,3.8,21.5,842.5,1005.53,751.83
2016,5,1,14,30,898.0,110.0,3.8,21.0,809.0,1012.83,759.39
2016,5,1,14,45,885.0,109.0,3.8,21.0,769.0,1012.58,760.62
2016,5,1,15,0,872.0,108.0,3.8,21.0,729.0,1008.7,759.65
2016,5,1,15,15,857.0,105.5,3.75,20.5,684.5,1009.77,763.36
2016,5,1,15,30,842.0,103.0,3.7,20.0,640.0,995.17,756.55
2016,5,1,15,45,821.0,100.5,3.65,20.0,590.5,971.18,742.07
2016,5,1,16,0,800.0,98.0,3.6,20.0,541.0,944.04,725.49
2016,5,1,16,15,773.5,94.0,3.45,19.5,489.0,906.73,702.46
2016,5,1,16,30,747.0,90.0,3.3,19.0,437.0,866.9,677.38
2016,5,1,16,45,710.0,85.5,3.2,19.0,383.0,821.02,646.54
2016,5,1,17,0,673.0,81.0,3.1,19.0,329.0,767.74,609.61
2016,5,1,17,15,622.0,74.5,2.8,18.0,275.5,698.25,560.66
2016,5,1,17,30,571.0,68.0,2.5,17.0,222.0,629.09,509.92
2016,5,1,17,45,493.5,59.5,2.2,16.0,171.5,535.87,437.9
2016,5,1,18,0,416.0,51.0,1.9,15.0,121.0,445.78,364.73
2016,5,1,18,15,297.0,38.0,1.8,14.5,79.0,323.26,261.14
2016,5,1,18,30,178.0,25.0,1.7,14.0,37.0,200.7,133.53
2016,5,1,18,45,89.0,12.5,1.65,13.5,18.5,71.9,0.0
2016,5,1,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,15,55.0,10.0,1.0,8.5,12.5,8.54,0.0
2016,5,2,5,30,110.0,20.0,1.1,9.0,25.0,15.53,0.9
2016,5,2,5,45,227.0,34.5,1.25,9.5,63.5,26.65,17.41
2016,5,2,6,0,344.0,49.0,1.4,10.0,102.0,37.66,28.06
2016,5,2,6,15,424.5,59.5,1.3,10.5,150.0,47.19,37.01
2016,5,2,6,30,505.0,70.0,1.2,11.0,198.0,54.57,43.8
2016,5,2,6,45,301.5,105.5,1.2,11.5,187.0,77.92,64.64
2016,5,2,7,0,98.0,141.0,1.2,12.0,176.0,101.63,85.33
2016,5,2,7,15,78.0,161.0,1.05,12.5,192.0,118.26,99.38
2016,5,2,7,30,58.0,181.0,0.9,13.0,208.0,131.44,110.14
2016,5,2,7,45,120.5,209.5,0.75,14.0,272.5,143.8,119.76
2016,5,2,8,0,183.0,238.0,0.6,15.0,337.0,160.7,132.97
2016,5,2,8,15,264.0,249.0,0.6,16.0,406.0,159.07,130.58
2016,5,2,8,30,345.0,260.0,0.6,17.0,475.0,164.96,134.55
2016,5,2,8,45,584.0,191.0,0.6,18.0,587.0,116.09,93.13
2016,5,2,9,0,823.0,122.0,0.6,19.0,699.0,94.43,63.4
2016,5,2,9,15,835.5,124.5,0.65,19.5,739.0,147.49,83.3
2016,5,2,9,30,848.0,127.0,0.7,20.0,779.0,202.27,118.75
2016,5,2,9,45,869.5,122.5,0.75,20.5,816.0,263.77,166.03
2016,5,2,10,0,891.0,118.0,0.8,21.0,853.0,318.66,211.27
2016,5,2,10,15,897.0,119.5,0.8,21.0,880.5,374.27,258.67
2016,5,2,10,30,903.0,121.0,0.8,21.0,908.0,429.88,305.52
2016,5,2,10,45,906.5,122.5,0.8,21.5,927.5,484.23,349.68
2016,5,2,11,0,910.0,124.0,0.8,22.0,947.0,537.91,391.82
2016,5,2,11,15,912.5,124.5,0.8,22.0,959.5,589.51,431.8
2016,5,2,11,30,915.0,125.0,0.8,22.0,972.0,639.93,469.69
2016,5,2,11,45,912.5,127.5,0.85,22.5,975.5,687.36,503.96
2016,5,2,12,0,910.0,130.0,0.9,23.0,979.0,732.88,535.96
2016,5,2,12,15,909.0,129.5,0.9,23.0,975.5,775.0,565.38
2016,5,2,12,30,908.0,129.0,0.9,23.0,972.0,814.86,591.78
2016,5,2,12,45,900.0,132.0,0.95,23.0,959.0,849.61,614.73
2016,5,2,13,0,892.0,135.0,1.0,23.0,946.0,881.4,635.8
2016,5,2,13,15,887.0,134.0,1.05,22.5,927.0,909.11,655.57
2016,5,2,13,30,882.0,133.0,1.1,22.0,908.0,933.62,673.49
2016,5,2,13,45,871.5,134.0,1.2,22.0,880.5,951.68,687.01
2016,5,2,14,0,861.0,135.0,1.3,22.0,853.0,966.25,698.52
2016,5,2,14,15,851.5,133.0,1.45,21.5,820.0,987.93,716.87
2016,5,2,14,30,842.0,131.0,1.6,21.0,787.0,993.7,725.13
2016,5,2,14,45,826.5,129.5,1.8,21.0,747.5,990.43,727.12
2016,5,2,15,0,811.0,128.0,2.0,21.0,708.0,983.51,726.76
2016,5,2,15,15,510.0,211.0,2.15,20.5,568.0,778.94,591.9
2016,5,2,15,30,209.0,294.0,2.3,20.0,428.0,532.67,412.81
2016,5,2,15,45,268.5,260.5,2.5,20.0,418.5,580.65,453.58
2016,5,2,16,0,328.0,227.0,2.7,20.0,409.0,603.48,474.5
2016,5,2,16,15,262.5,212.0,2.75,19.5,349.0,522.99,415.5
2016,5,2,16,30,197.0,197.0,2.8,19.0,289.0,421.98,339.67
2016,5,2,16,45,222.0,170.0,2.85,18.5,262.0,434.36,352.53
2016,5,2,17,0,247.0,143.0,2.9,18.0,235.0,422.75,346.39
2016,5,2,17,15,217.0,125.0,2.85,17.0,196.5,371.33,306.97
2016,5,2,17,30,187.0,107.0,2.8,16.0,158.0,320.63,266.82
2016,5,2,17,45,154.5,86.0,2.75,15.5,122.0,263.98,219.71
2016,5,2,18,0,122.0,65.0,2.7,15.0,86.0,192.23,158.77
2016,5,2,18,15,76.0,45.0,2.65,14.5,56.5,129.19,103.03
2016,5,2,18,30,30.0,25.0,2.6,14.0,27.0,63.07,39.81
2016,5,2,18,45,15.0,12.5,2.55,13.5,13.5,21.0,0.0
2016,5,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,8.0,9.5,0.5,10.0,10.0,8.11,0.0
2016,5,3,5,30,16.0,19.0,0.5,10.0,20.0,15.64,2.44
2016,5,3,5,45,67.0,39.0,0.5,10.5,48.5,30.57,20.87
2016,5,3,6,0,118.0,59.0,0.5,11.0,77.0,44.6,34.19
2016,5,3,6,15,154.0,80.0,0.45,11.5,113.5,59.42,47.84
2016,5,3,6,30,190.0,101.0,0.4,12.0,150.0,73.81,60.78
2016,5,3,6,45,226.0,117.5,0.4,12.5,188.5,84.92,70.49
2016,5,3,7,0,262.0,134.0,0.4,13.0,227.0,95.7,79.64
2016,5,3,7,15,380.0,136.0,0.4,13.5,294.5,93.69,77.44
2016,5,3,7,30,498.0,138.0,0.4,14.0,362.0,94.84,78.01
2016,5,3,7,45,394.0,182.0,0.45,14.5,372.5,119.23,98.53
2016,5,3,8,0,290.0,226.0,0.5,15.0,383.0,148.06,122.33
2016,5,3,8,15,395.0,219.0,0.5,15.5,454.0,136.25,111.63
2016,5,3,8,30,500.0,212.0,0.5,16.0,525.0,131.07,106.77
2016,5,3,8,45,466.0,243.5,0.5,17.0,552.0,145.23,117.85
2016,5,3,9,0,432.0,275.0,0.5,18.0,579.0,166.65,123.73
2016,5,3,9,15,383.0,311.5,0.7,18.5,592.5,225.12,159.79
2016,5,3,9,30,334.0,348.0,0.9,19.0,606.0,266.99,190.56
2016,5,3,9,45,216.5,375.0,1.15,19.5,545.0,297.46,218.52
2016,5,3,10,0,99.0,402.0,1.4,20.0,484.0,313.63,235.5
2016,5,3,10,15,139.5,422.0,1.55,20.5,542.0,340.7,254.85
2016,5,3,10,30,180.0,442.0,1.7,21.0,600.0,384.67,287.13
2016,5,3,10,45,270.0,430.0,1.9,21.5,672.5,426.11,317.47
2016,5,3,11,0,360.0,418.0,2.1,22.0,745.0,485.97,361.84
2016,5,3,11,15,611.0,287.0,2.1,22.0,850.0,548.23,409.38
2016,5,3,11,30,862.0,156.0,2.1,22.0,955.0,632.53,473.73
2016,5,3,11,45,553.0,315.5,2.1,22.0,829.5,614.28,459.27
2016,5,3,12,0,244.0,475.0,2.1,22.0,704.0,561.7,418.61
2016,5,3,12,15,284.0,464.0,2.0,21.5,729.0,605.47,451.6
2016,5,3,12,30,324.0,453.0,1.9,21.0,754.0,650.19,484.37
2016,5,3,12,45,354.5,430.5,1.8,21.0,756.5,678.74,504.75
2016,5,3,13,0,385.0,408.0,1.7,21.0,759.0,707.03,524.91
2016,5,3,13,15,412.0,388.5,1.7,20.5,757.5,744.67,552.78
2016,5,3,13,30,439.0,369.0,1.7,20.0,756.0,773.6,574.79
2016,5,3,13,45,379.0,381.0,1.75,20.0,708.0,736.91,549.68
2016,5,3,14,0,319.0,393.0,1.8,20.0,660.0,709.05,530.58
2016,5,3,14,15,320.0,376.0,1.9,19.5,635.0,707.1,532.44
2016,5,3,14,30,321.0,359.0,2.0,19.0,610.0,703.12,532.71
2016,5,3,14,45,386.0,316.5,2.1,19.0,603.5,732.98,557.82
2016,5,3,15,0,451.0,274.0,2.2,19.0,597.0,781.62,595.4
2016,5,3,15,15,601.5,204.0,2.35,18.5,607.0,871.61,665.54
2016,5,3,15,30,752.0,134.0,2.5,18.0,617.0,949.36,722.39
2016,5,3,15,45,574.0,173.0,2.7,17.5,525.5,816.0,633.87
2016,5,3,16,0,396.0,212.0,2.9,17.0,434.0,652.7,517.57
2016,5,3,16,15,292.5,205.5,3.05,16.5,361.0,544.2,437.86
2016,5,3,16,30,189.0,199.0,3.2,16.0,288.0,416.65,339.61
2016,5,3,16,45,332.0,154.5,3.35,15.5,287.5,517.98,426.36
2016,5,3,17,0,475.0,110.0,3.5,15.0,287.0,612.18,504.21
2016,5,3,17,15,459.5,99.0,3.5,14.5,248.5,575.27,476.88
2016,5,3,17,30,444.0,88.0,3.5,14.0,210.0,537.66,448.47
2016,5,3,17,45,379.0,74.5,3.5,13.5,163.0,454.29,381.33
2016,5,3,18,0,314.0,61.0,3.5,13.0,116.0,374.31,313.48
2016,5,3,18,15,216.0,44.5,3.35,12.5,76.5,268.44,220.56
2016,5,3,18,30,118.0,28.0,3.2,12.0,37.0,148.13,105.03
2016,5,3,18,45,59.0,14.0,3.1,12.0,18.5,52.63,0.0
2016,5,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
