Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,9.0,2.4,10.0,9.0,7.68,0.0
2016,5,4,5,30,0.0,18.0,2.5,10.0,18.0,14.87,3.11
2016,5,4,5,45,36.5,39.0,2.7,10.0,45.0,30.98,21.29
2016,5,4,6,0,73.0,60.0,2.9,10.0,72.0,45.98,35.51
2016,5,4,6,15,101.5,82.5,2.85,10.0,105.5,61.99,50.41
2016,5,4,6,30,130.0,105.0,2.8,10.0,139.0,77.65,64.75
2016,5,4,6,45,162.0,123.5,2.75,10.5,175.5,90.66,76.27
2016,5,4,7,0,194.0,142.0,2.7,11.0,212.0,103.39,87.28
2016,5,4,7,15,117.5,159.5,2.6,11.0,204.0,113.97,96.33
2016,5,4,7,30,41.0,177.0,2.5,11.0,196.0,129.15,109.28
2016,5,4,7,45,55.5,204.5,2.4,11.5,233.0,146.66,123.85
2016,5,4,8,0,70.0,232.0,2.3,12.0,270.0,163.68,137.76
2016,5,4,8,15,92.0,260.0,2.15,12.5,315.0,180.58,151.35
2016,5,4,8,30,114.0,288.0,2.0,13.0,360.0,196.97,164.31
2016,5,4,8,45,174.0,309.5,1.9,13.5,428.0,197.68,164.03
2016,5,4,9,0,234.0,331.0,1.8,14.0,496.0,215.14,166.87
2016,5,4,9,15,144.5,337.0,1.7,14.0,440.5,230.98,176.58
2016,5,4,9,30,55.0,343.0,1.6,14.0,385.0,248.77,193.04
2016,5,4,9,45,109.5,378.5,1.5,14.5,467.5,290.02,222.02
2016,5,4,10,0,164.0,414.0,1.4,15.0,550.0,326.63,247.74
2016,5,4,10,15,113.0,410.5,1.3,15.5,505.5,325.73,248.54
2016,5,4,10,30,62.0,407.0,1.2,16.0,461.0,327.37,250.63
2016,5,4,10,45,85.5,431.5,1.2,16.5,508.5,363.77,277.37
2016,5,4,11,0,109.0,456.0,1.2,17.0,556.0,403.57,306.3
2016,5,4,11,15,203.5,457.0,1.2,17.0,645.5,463.47,350.59
2016,5,4,11,30,298.0,458.0,1.2,17.0,735.0,535.99,403.82
2016,5,4,11,45,285.5,464.0,1.3,17.5,730.5,558.17,419.69
2016,5,4,12,0,273.0,470.0,1.4,18.0,726.0,579.05,434.73
2016,5,4,12,15,264.5,470.0,1.45,18.0,717.5,596.6,447.84
2016,5,4,12,30,256.0,470.0,1.5,18.0,709.0,612.73,459.84
2016,5,4,12,45,288.0,455.5,1.55,18.5,721.0,647.42,484.81
2016,5,4,13,0,320.0,441.0,1.6,19.0,733.0,682.61,509.81
2016,5,4,13,15,370.0,408.5,1.65,19.0,740.0,716.93,535.76
2016,5,4,13,30,420.0,376.0,1.7,19.0,747.0,763.25,569.69
2016,5,4,13,45,381.5,381.5,1.75,19.0,711.0,740.05,554.03
2016,5,4,14,0,343.0,387.0,1.8,19.0,675.0,726.02,544.91
2016,5,4,14,15,357.5,366.0,1.95,19.0,656.0,733.25,552.83
2016,5,4,14,30,372.0,345.0,2.1,19.0,637.0,738.58,559.31
2016,5,4,14,45,408.5,311.0,2.25,19.0,617.0,749.57,570.68
2016,5,4,15,0,445.0,277.0,2.4,19.0,597.0,779.04,594.6
2016,5,4,15,15,407.5,271.0,2.55,18.5,550.0,742.08,571.17
2016,5,4,15,30,370.0,265.0,2.7,18.0,503.0,682.77,532.05
2016,5,4,15,45,388.5,238.0,2.85,17.5,471.0,674.02,530.42
2016,5,4,16,0,407.0,211.0,3.0,17.0,439.0,684.77,542.28
2016,5,4,16,15,350.5,199.0,3.1,16.5,382.5,593.1,476.42
2016,5,4,16,30,294.0,187.0,3.2,16.0,326.0,523.84,425.6
2016,5,4,16,45,216.5,170.0,3.3,15.5,266.0,428.76,352.17
2016,5,4,17,0,139.0,153.0,3.4,15.0,206.0,316.13,262.09
2016,5,4,17,15,118.0,132.5,3.45,14.5,172.5,273.35,228.03
2016,5,4,17,30,97.0,112.0,3.5,14.0,139.0,230.96,193.05
2016,5,4,17,45,78.0,89.0,3.55,13.5,108.0,186.48,155.35
2016,5,4,18,0,59.0,66.0,3.6,13.0,77.0,141.58,116.26
2016,5,4,18,15,30.0,45.5,3.55,12.5,51.0,79.35,61.67
2016,5,4,18,30,1.0,25.0,3.5,12.0,25.0,24.41,12.68
2016,5,4,18,45,0.5,12.5,3.5,11.5,12.5,11.01,0.0
2016,5,4,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,10.0,1.3,9.0,10.0,8.54,0.0
2016,5,5,5,30,0.0,20.0,1.4,9.0,20.0,16.42,5.0
2016,5,5,5,45,37.5,40.0,1.55,9.5,46.0,31.75,22.14
2016,5,5,6,0,75.0,60.0,1.7,10.0,72.0,46.09,35.68
2016,5,5,6,15,98.5,82.0,1.7,10.0,104.0,61.77,50.24
2016,5,5,6,30,122.0,104.0,1.7,10.0,136.0,77.1,64.25
2016,5,5,6,45,145.0,124.5,1.75,10.5,171.0,91.18,76.71
2016,5,5,7,0,168.0,145.0,1.8,11.0,206.0,104.94,88.58
2016,5,5,7,15,190.5,168.0,1.75,11.5,247.0,119.75,101.12
2016,5,5,7,30,213.0,191.0,1.7,12.0,288.0,134.14,113.05
2016,5,5,7,45,178.5,217.5,1.7,12.5,305.5,149.09,125.28
2016,5,5,8,0,144.0,244.0,1.7,13.0,323.0,163.31,136.72
2016,5,5,8,15,145.0,268.0,1.7,13.0,354.0,176.19,147.14
2016,5,5,8,30,146.0,292.0,1.7,13.0,385.0,188.49,157.02
2016,5,5,8,45,155.5,315.0,1.7,13.5,420.0,199.91,165.79
2016,5,5,9,0,165.0,338.0,1.7,14.0,455.0,216.64,168.58
2016,5,5,9,15,88.0,281.0,1.65,14.0,344.0,208.33,160.74
2016,5,5,9,30,11.0,224.0,1.6,14.0,233.0,178.82,139.87
2016,5,5,9,45,20.0,276.5,1.6,14.5,293.5,220.41,171.96
2016,5,5,10,0,29.0,329.0,1.6,15.0,354.0,250.47,194.45
2016,5,5,10,15,19.5,271.5,1.6,15.0,289.0,222.66,172.98
2016,5,5,10,30,10.0,214.0,1.6,15.0,224.0,177.73,137.94
2016,5,5,10,45,255.0,298.5,1.6,15.5,531.0,331.94,255.18
2016,5,5,11,0,500.0,383.0,1.6,16.0,838.0,526.21,398.35
2016,5,5,11,15,265.0,380.0,1.6,16.0,622.0,437.05,334.01
2016,5,5,11,30,30.0,377.0,1.6,16.0,406.0,322.03,247.59
2016,5,5,11,45,24.5,347.5,1.6,16.5,371.0,301.42,232.15
2016,5,5,12,0,19.0,318.0,1.6,17.0,336.0,277.0,213.28
2016,5,5,12,15,17.5,305.5,1.6,17.0,322.0,268.04,206.62
2016,5,5,12,30,16.0,293.0,1.6,17.0,308.0,258.59,199.51
2016,5,5,12,45,30.5,350.0,1.65,17.0,378.5,329.65,254.11
2016,5,5,13,0,45.0,407.0,1.7,17.0,449.0,398.92,306.12
2016,5,5,13,15,29.0,328.0,1.7,17.0,355.0,318.61,245.65
2016,5,5,13,30,13.0,249.0,1.7,17.0,261.0,224.67,173.88
2016,5,5,13,45,8.0,197.0,1.75,17.0,204.5,175.27,135.67
2016,5,5,14,0,3.0,145.0,1.8,17.0,148.0,125.49,96.3
2016,5,5,14,15,15.0,225.0,1.8,16.5,237.5,208.84,163.4
2016,5,5,14,30,27.0,305.0,1.8,16.0,327.0,316.8,248.01
2016,5,5,14,45,13.5,177.5,1.85,16.0,188.5,166.0,129.85
2016,5,5,15,0,0.0,50.0,1.9,16.0,50.0,41.57,28.82
2016,5,5,15,15,0.0,33.0,1.95,15.5,33.0,27.38,17.24
2016,5,5,15,30,0.0,16.0,2.0,15.0,16.0,13.25,5.49
2016,5,5,15,45,0.0,37.5,2.15,15.0,37.5,31.08,20.52
2016,5,5,16,0,0.0,59.0,2.3,15.0,59.0,48.94,35.59
2016,5,5,16,15,0.0,79.0,2.3,14.5,79.0,65.6,49.8
2016,5,5,16,30,0.0,99.0,2.3,14.0,99.0,83.97,65.53
2016,5,5,16,45,3.5,114.0,2.3,14.0,115.5,103.75,82.55
2016,5,5,17,0,7.0,129.0,2.3,14.0,132.0,126.99,102.47
2016,5,5,17,15,3.5,109.5,2.25,13.5,111.0,105.76,84.85
2016,5,5,17,30,0.0,90.0,2.2,13.0,90.0,84.36,66.8
2016,5,5,17,45,0.0,70.0,2.15,13.0,70.0,65.02,50.2
2016,5,5,18,0,0.0,50.0,2.1,13.0,50.0,44.93,32.72
2016,5,5,18,15,0.0,33.5,2.1,12.5,33.5,28.52,18.32
2016,5,5,18,30,0.0,17.0,2.1,12.0,17.0,14.01,5.06
2016,5,5,18,45,0.0,8.5,2.1,11.5,8.5,7.26,0.0
2016,5,5,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,43.0,12.5,1.75,8.0,15.0,10.67,0.0
2016,5,6,5,30,86.0,25.0,1.9,8.0,30.0,19.63,7.99
2016,5,6,5,45,178.5,42.0,2.05,8.5,67.0,32.05,22.56
2016,5,6,6,0,271.0,59.0,2.2,9.0,104.0,44.57,34.5
2016,5,6,6,15,337.5,73.0,2.2,9.5,149.0,54.5,43.82
2016,5,6,6,30,404.0,87.0,2.2,10.0,194.0,64.17,52.64
2016,5,6,6,45,475.5,90.0,2.2,10.5,243.0,66.07,54.23
2016,5,6,7,0,547.0,93.0,2.2,11.0,292.0,68.58,56.25
2016,5,6,7,15,432.5,135.0,2.15,11.5,308.0,93.39,77.97
2016,5,6,7,30,318.0,177.0,2.1,12.0,324.0,121.86,102.45
2016,5,6,7,45,276.0,208.0,2.1,12.5,346.0,138.53,116.27
2016,5,6,8,0,234.0,239.0,2.1,13.0,368.0,162.24,135.93
2016,5,6,8,15,185.5,266.0,2.05,13.0,374.0,175.93,147.04
2016,5,6,8,30,137.0,293.0,2.0,13.0,380.0,188.83,157.42
2016,5,6,8,45,171.0,315.0,1.95,13.5,431.5,200.23,166.16
2016,5,6,9,0,205.0,337.0,1.9,14.0,483.0,218.56,169.33
2016,5,6,9,15,129.5,340.0,1.85,14.0,434.5,232.25,178.06
2016,5,6,9,30,54.0,343.0,1.8,14.0,386.0,249.32,193.64
2016,5,6,9,45,38.0,325.0,1.8,14.5,356.0,243.74,189.34
2016,5,6,10,0,22.0,307.0,1.8,15.0,326.0,246.04,191.36
2016,5,6,10,15,71.5,374.0,1.8,15.0,436.5,300.2,231.85
2016,5,6,10,30,121.0,441.0,1.8,15.0,547.0,363.02,278.87
2016,5,6,10,45,187.5,449.0,1.85,15.0,618.5,412.65,316.06
2016,5,6,11,0,254.0,457.0,1.9,15.0,690.0,462.62,353.98
2016,5,6,11,15,137.5,394.5,1.9,15.0,521.0,383.79,296.12
2016,5,6,11,30,21.0,332.0,1.9,15.0,352.0,284.04,220.22
2016,5,6,11,45,18.5,310.0,1.95,15.0,328.0,267.64,208.08
2016,5,6,12,0,16.0,288.0,2.0,15.0,304.0,250.34,194.84
2016,5,6,12,15,12.5,238.0,2.0,14.5,250.5,208.17,162.36
2016,5,6,12,30,9.0,188.0,2.0,14.0,197.0,164.72,128.4
2016,5,6,12,45,4.5,149.5,2.0,14.0,154.0,129.27,100.08
2016,5,6,13,0,0.0,111.0,2.0,14.0,111.0,93.19,70.88
2016,5,6,13,15,8.0,195.0,2.0,14.0,202.0,172.13,134.84
2016,5,6,13,30,16.0,279.0,2.0,14.0,293.0,253.95,199.6
2016,5,6,13,45,8.0,204.5,2.0,14.0,212.0,181.87,142.49
2016,5,6,14,0,0.0,130.0,2.0,14.0,131.0,109.62,84.46
2016,5,6,14,15,0.0,85.5,2.0,13.5,86.0,71.4,53.59
2016,5,6,14,30,0.0,41.0,2.0,13.0,41.0,34.13,22.91
2016,5,6,14,45,2.0,103.0,2.0,13.0,104.5,88.23,68.01
2016,5,6,15,0,4.0,165.0,2.0,13.0,168.0,145.72,115.31
2016,5,6,15,15,17.0,208.5,2.0,13.0,220.0,200.89,160.77
2016,5,6,15,30,30.0,252.0,2.0,13.0,272.0,280.94,225.51
2016,5,6,15,45,16.5,208.5,2.0,13.0,219.5,204.7,164.35
2016,5,6,16,0,3.0,165.0,2.0,13.0,167.0,149.22,119.23
2016,5,6,16,15,1.5,112.5,1.9,12.5,113.5,97.51,76.95
2016,5,6,16,30,0.0,60.0,1.8,12.0,60.0,49.72,36.94
2016,5,6,16,45,0.0,39.0,1.75,12.0,39.0,32.23,22.15
2016,5,6,17,0,0.0,18.0,1.7,12.0,18.0,14.83,7.21
2016,5,6,17,15,0.0,15.0,1.55,11.5,15.0,12.35,5.11
2016,5,6,17,30,0.0,12.0,1.4,11.0,12.0,9.87,2.97
2016,5,6,17,45,0.0,9.5,1.25,11.0,9.5,7.8,1.15
2016,5,6,18,0,0.0,7.0,1.1,11.0,7.0,5.74,0.0
2016,5,6,18,15,0.0,4.5,1.0,10.5,4.5,3.69,0.0
2016,5,6,18,30,0.0,2.0,0.9,10.0,2.0,1.64,0.0
2016,5,6,18,45,0.0,1.0,0.8,10.0,1.0,0.85,0.0
2016,5,6,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.35,8.0,4.0,3.41,0.0
2016,5,7,5,30,0.0,8.0,1.4,8.0,8.0,6.57,0.0
2016,5,7,5,45,0.0,17.0,1.5,8.5,17.0,13.99,6.73
2016,5,7,6,0,0.0,26.0,1.6,9.0,26.0,21.43,13.74
2016,5,7,6,15,0.0,37.5,1.6,9.0,37.5,30.97,22.62
2016,5,7,6,30,0.0,49.0,1.6,9.0,49.0,40.53,31.43
2016,5,7,6,45,0.0,61.5,1.6,9.5,61.5,50.95,40.8
2016,5,7,7,0,0.0,74.0,1.6,10.0,74.0,61.18,49.83
2016,5,7,7,15,34.0,132.0,1.6,10.0,147.5,100.63,84.82
2016,5,7,7,30,68.0,190.0,1.6,10.0,221.0,137.18,116.55
2016,5,7,7,45,159.5,214.0,1.6,10.5,298.5,147.05,124.38
2016,5,7,8,0,251.0,238.0,1.6,11.0,376.0,153.79,129.48
2016,5,7,8,15,172.0,262.5,1.6,11.5,361.5,173.98,146.02
2016,5,7,8,30,93.0,287.0,1.6,12.0,347.0,196.36,164.14
2016,5,7,8,45,54.5,265.0,1.6,12.5,301.0,185.34,154.05
2016,5,7,9,0,16.0,243.0,1.6,13.0,255.0,187.23,147.98
2016,5,7,9,15,26.5,282.0,1.6,13.5,302.5,203.44,159.48
2016,5,7,9,30,37.0,321.0,1.6,14.0,350.0,234.25,182.49
2016,5,7,9,45,71.0,364.5,1.6,14.5,423.0,274.9,212.08
2016,5,7,10,0,105.0,408.0,1.6,15.0,496.0,320.55,245.55
2016,5,7,10,15,85.5,410.5,1.55,15.0,483.5,328.37,252.22
2016,5,7,10,30,66.0,413.0,1.5,15.0,471.0,333.65,256.85
2016,5,7,10,45,46.5,386.0,1.5,15.5,427.5,316.17,243.62
2016,5,7,11,0,27.0,359.0,1.5,16.0,384.0,294.7,227.16
2016,5,7,11,15,41.0,395.5,1.45,16.0,433.5,335.57,258.17
2016,5,7,11,30,55.0,432.0,1.4,16.0,483.0,379.2,290.64
2016,5,7,11,45,79.5,453.5,1.35,16.5,528.0,420.68,320.77
2016,5,7,12,0,104.0,475.0,1.3,17.0,573.0,465.33,352.81
2016,5,7,12,15,62.5,406.5,1.25,17.0,466.0,389.54,296.79
2016,5,7,12,30,21.0,338.0,1.2,17.0,359.0,300.53,230.2
2016,5,7,12,45,26.5,358.0,1.15,17.0,384.0,333.54,255.6
2016,5,7,13,0,32.0,378.0,1.1,17.0,409.0,361.64,276.5
2016,5,7,13,15,24.5,335.0,1.2,17.0,358.0,321.14,246.52
2016,5,7,13,30,17.0,292.0,1.3,17.0,307.0,266.43,205.58
2016,5,7,13,45,8.5,197.0,1.4,17.0,204.5,175.74,135.73
2016,5,7,14,0,0.0,102.0,1.5,17.0,102.0,85.53,64.06
2016,5,7,14,15,1.0,125.0,1.6,17.0,126.0,106.32,81.11
2016,5,7,14,30,2.0,148.0,1.7,17.0,150.0,127.6,98.37
2016,5,7,14,45,9.5,198.5,1.8,17.0,205.5,181.26,141.68
2016,5,7,15,0,17.0,249.0,1.9,17.0,261.0,238.24,187.09
2016,5,7,15,15,23.5,250.5,1.9,16.5,266.0,248.8,196.3
2016,5,7,15,30,30.0,252.0,1.9,16.0,271.0,280.77,222.54
2016,5,7,15,45,28.0,232.5,1.95,16.0,249.5,261.31,207.8
2016,5,7,16,0,26.0,213.0,2.0,16.0,228.0,222.06,177.38
2016,5,7,16,15,13.0,175.0,2.0,15.5,182.5,171.89,137.4
2016,5,7,16,30,0.0,137.0,2.0,15.0,137.0,121.85,96.55
2016,5,7,16,45,0.0,102.5,2.05,15.0,102.5,88.45,69.17
2016,5,7,17,0,0.0,68.0,2.1,15.0,68.0,56.37,42.4
2016,5,7,17,15,0.0,57.5,1.95,14.5,57.5,47.6,35.18
2016,5,7,17,30,0.0,47.0,1.8,14.0,47.0,38.86,27.81
2016,5,7,17,45,0.0,37.0,1.7,13.5,37.0,30.55,20.68
2016,5,7,18,0,0.0,27.0,1.6,13.0,27.0,22.26,13.44
2016,5,7,18,15,0.0,18.0,1.5,12.5,18.0,14.81,6.86
2016,5,7,18,30,0.0,9.0,1.4,12.0,9.0,7.39,0.15
2016,5,7,18,45,0.0,4.5,1.35,12.0,4.5,3.84,0.0
2016,5,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,5,15,82.0,12.5,0.9,8.5,18.5,10.67,0.0
2016,5,8,5,30,164.0,25.0,1.0,9.0,37.0,19.4,8.99
2016,5,8,5,45,277.0,37.5,1.15,9.5,77.0,29.0,19.95
2016,5,8,6,0,390.0,50.0,1.3,10.0,117.0,40.06,30.41
2016,5,8,6,15,463.0,59.0,1.25,10.5,165.0,46.39,36.4
2016,5,8,6,30,536.0,68.0,1.2,11.0,213.0,52.6,42.06
2016,5,8,6,45,590.0,74.0,1.2,11.5,265.0,56.18,45.17
2016,5,8,7,0,644.0,80.0,1.2,12.0,317.0,59.73,48.12
2016,5,8,7,15,365.0,137.0,1.15,12.5,276.0,93.7,77.88
2016,5,8,7,30,86.0,194.0,1.1,13.0,235.0,139.74,117.32
2016,5,8,7,45,126.0,220.5,1.1,14.0,287.0,150.05,125.1
2016,5,8,8,0,166.0,247.0,1.1,15.0,339.0,165.34,137.05
2016,5,8,8,15,151.5,271.0,1.15,15.5,361.0,177.89,146.81
2016,5,8,8,30,137.0,295.0,1.2,16.0,383.0,189.83,155.97
2016,5,8,8,45,210.0,310.5,1.25,16.5,455.5,198.9,162.7
2016,5,8,9,0,283.0,326.0,1.3,17.0,528.0,204.38,153.85
2016,5,8,9,15,274.5,348.0,1.4,17.0,553.0,238.68,174.96
2016,5,8,9,30,266.0,370.0,1.5,17.0,578.0,272.77,199.99
2016,5,8,9,45,577.0,241.5,1.6,17.5,717.5,273.5,188.56
2016,5,8,10,0,888.0,113.0,1.7,18.0,857.0,325.69,222.14
2016,5,8,10,15,664.0,241.0,1.8,18.0,807.5,378.69,274.19
2016,5,8,10,30,440.0,369.0,1.9,18.0,758.0,423.39,315.68
2016,5,8,10,45,674.5,243.5,2.0,18.5,854.0,470.97,351.76
2016,5,8,11,0,909.0,118.0,2.1,19.0,950.0,542.29,407.27
2016,5,8,11,15,911.5,118.5,2.2,19.0,962.5,593.22,448.65
2016,5,8,11,30,914.0,119.0,2.3,19.0,975.0,643.0,488.27
2016,5,8,11,45,625.0,285.0,2.4,19.5,872.0,637.94,482.87
2016,5,8,12,0,336.0,451.0,2.5,20.0,769.0,609.01,458.33
2016,5,8,12,15,326.5,453.5,2.55,19.5,761.5,629.9,475.17
2016,5,8,12,30,317.0,456.0,2.6,19.0,754.0,649.28,490.47
2016,5,8,12,45,321.0,450.5,2.7,19.0,749.0,671.05,507.03
2016,5,8,13,0,325.0,445.0,2.8,19.0,744.0,691.7,522.75
2016,5,8,13,15,611.0,282.5,2.9,19.0,830.5,826.99,626.31
2016,5,8,13,30,897.0,120.0,3.0,19.0,917.0,939.8,707.02
2016,5,8,13,45,889.5,119.5,3.1,19.0,890.5,958.91,720.45
2016,5,8,14,0,882.0,119.0,3.2,19.0,864.0,974.57,732.52
2016,5,8,14,15,874.0,117.0,3.25,18.5,832.0,984.73,742.1
2016,5,8,14,30,866.0,115.0,3.3,18.0,800.0,991.34,749.52
2016,5,8,14,45,854.0,113.5,3.35,18.0,761.5,990.99,751.02
2016,5,8,15,0,842.0,112.0,3.4,18.0,723.0,999.6,758.85
2016,5,8,15,15,828.0,109.0,3.45,17.5,679.5,988.66,754.89
2016,5,8,15,30,814.0,106.0,3.5,17.0,636.0,974.3,748.85
2016,5,8,15,45,795.0,103.0,3.55,17.0,588.5,951.63,735.69
2016,5,8,16,0,776.0,100.0,3.6,17.0,541.0,925.93,720.44
2016,5,8,16,15,751.5,96.0,3.55,16.5,490.5,890.73,699.06
2016,5,8,16,30,727.0,92.0,3.5,16.0,440.0,859.11,680.03
2016,5,8,16,45,694.5,87.0,3.5,16.0,388.5,810.92,647.5
2016,5,8,17,0,662.0,82.0,3.5,16.0,337.0,761.35,613.27
2016,5,8,17,15,615.5,75.5,3.35,15.5,285.0,696.04,566.5
2016,5,8,17,30,569.0,69.0,3.2,15.0,233.0,630.91,518.13
2016,5,8,17,45,502.5,61.0,3.1,14.5,183.5,547.5,453.24
2016,5,8,18,0,436.0,53.0,3.0,14.0,134.0,466.59,387.11
2016,5,8,18,15,333.0,41.5,2.85,13.5,92.0,356.61,293.87
2016,5,8,18,30,230.0,30.0,2.7,13.0,50.0,252.58,195.23
2016,5,8,18,45,115.0,15.0,2.6,12.5,25.0,121.18,0.0
2016,5,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,5,15,111.0,12.5,1.55,8.5,21.0,10.67,0.0
2016,5,9,5,30,222.0,25.0,1.7,9.0,42.0,20.5,10.24
2016,5,9,5,45,335.0,36.0,1.85,9.5,83.5,29.19,20.14
2016,5,9,6,0,448.0,47.0,2.0,10.0,125.0,37.73,28.33
2016,5,9,6,15,224.0,44.5,1.95,10.5,83.5,33.25,24.53
2016,5,9,6,30,0.0,42.0,1.9,11.0,42.0,34.7,25.89
2016,5,9,6,45,0.0,51.5,1.9,11.5,51.5,42.6,32.95
2016,5,9,7,0,0.0,61.0,1.9,12.0,61.0,50.52,39.89
2016,5,9,7,15,0.0,86.5,1.9,12.5,86.5,71.19,58.03
2016,5,9,7,30,0.0,112.0,1.9,13.0,112.0,90.71,74.82
2016,5,9,7,45,0.5,134.5,1.9,13.5,135.0,107.67,89.12
2016,5,9,8,0,1.0,157.0,1.9,14.0,158.0,124.36,102.97
2016,5,9,8,15,4.5,175.5,1.9,14.5,178.5,138.1,114.12
2016,5,9,8,30,8.0,194.0,1.9,15.0,199.0,151.68,125.01
2016,5,9,8,45,11.0,214.5,1.95,15.5,222.5,166.43,136.78
2016,5,9,9,0,14.0,235.0,2.0,16.0,246.0,182.1,142.43
2016,5,9,9,15,15.0,249.0,2.05,16.5,261.0,194.7,151.48
2016,5,9,9,30,16.0,263.0,2.1,17.0,276.0,207.53,160.85
2016,5,9,9,45,25.0,303.5,2.15,17.5,324.5,228.11,175.95
2016,5,9,10,0,34.0,344.0,2.2,18.0,373.0,262.17,201.51
2016,5,9,10,15,60.0,386.5,2.25,18.0,439.0,305.22,233.74
2016,5,9,10,30,86.0,429.0,2.3,18.0,505.0,352.4,269.11
2016,5,9,10,45,139.0,449.0,2.4,18.5,575.0,392.47,298.52
2016,5,9,11,0,192.0,469.0,2.5,19.0,645.0,448.42,339.93
2016,5,9,11,15,569.0,287.5,2.55,19.0,819.0,531.1,403.76
2016,5,9,11,30,946.0,106.0,2.6,19.0,993.0,653.44,497.8
2016,5,9,11,45,948.0,105.5,2.7,19.5,998.0,701.95,534.23
2016,5,9,12,0,950.0,105.0,2.8,20.0,1003.0,748.76,569.01
2016,5,9,12,15,537.0,292.5,2.9,20.0,800.0,656.5,498.85
2016,5,9,12,30,124.0,480.0,3.0,20.0,597.0,514.89,389.52
2016,5,9,12,45,533.5,293.0,3.15,20.0,786.0,714.31,544.59
2016,5,9,13,0,943.0,106.0,3.3,20.0,975.0,904.83,682.41
2016,5,9,13,15,939.5,105.5,3.4,20.0,956.5,934.71,702.34
2016,5,9,13,30,936.0,105.0,3.5,20.0,938.0,961.39,721.46
2016,5,9,13,45,930.5,104.0,3.6,20.0,912.0,982.38,736.87
2016,5,9,14,0,925.0,103.0,3.7,20.0,886.0,999.86,750.1
2016,5,9,14,15,918.0,101.5,3.75,19.5,854.0,1011.81,760.9
2016,5,9,14,30,911.0,100.0,3.8,19.0,822.0,1020.13,769.49
2016,5,9,14,45,901.0,98.5,3.85,19.0,783.0,1021.85,772.37
2016,5,9,15,0,891.0,97.0,3.9,19.0,744.0,1019.96,773.04
2016,5,9,15,15,878.0,94.5,3.9,18.5,700.5,1010.34,769.77
2016,5,9,15,30,865.0,92.0,3.9,18.0,657.0,997.26,764.32
2016,5,9,15,45,847.5,89.5,3.9,18.0,609.0,976.35,752.11
2016,5,9,16,0,830.0,87.0,3.9,18.0,561.0,963.98,745.98
2016,5,9,16,15,808.0,83.5,3.9,17.5,509.5,931.22,726.85
2016,5,9,16,30,786.0,80.0,3.9,17.0,458.0,895.84,705.72
2016,5,9,16,45,755.0,76.0,3.9,16.5,405.0,848.86,675.69
2016,5,9,17,0,724.0,72.0,3.9,16.0,352.0,800.19,643.62
2016,5,9,17,15,680.5,67.0,3.8,15.5,299.0,743.43,603.87
2016,5,9,17,30,637.0,62.0,3.7,15.0,246.0,681.37,558.42
2016,5,9,17,45,571.0,55.0,3.6,14.5,195.0,597.78,493.86
2016,5,9,18,0,505.0,48.0,3.5,14.0,144.0,516.72,427.97
2016,5,9,18,15,399.5,38.5,3.35,13.0,99.5,404.92,334.15
2016,5,9,18,30,294.0,29.0,3.2,12.0,55.0,301.02,236.2
2016,5,9,18,45,147.0,14.5,3.1,11.5,27.5,147.58,0.0
2016,5,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,10,5,15,91.5,14.0,2.1,8.0,21.0,11.95,0.0
2016,5,10,5,30,183.0,28.0,2.1,8.0,42.0,21.71,11.61
2016,5,10,5,45,298.5,40.5,2.1,8.5,84.0,31.3,22.14
2016,5,10,6,0,414.0,53.0,2.1,9.0,126.0,42.58,32.83
2016,5,10,6,15,207.0,58.0,2.0,9.5,94.5,42.75,33.26
2016,5,10,6,30,0.0,63.0,1.9,10.0,63.0,51.81,41.51
2016,5,10,6,45,0.0,77.5,1.85,10.5,77.5,63.31,51.74
2016,5,10,7,0,0.0,92.0,1.8,11.0,92.0,74.71,61.69
2016,5,10,7,15,0.0,105.0,1.65,11.5,105.0,84.94,70.41
2016,5,10,7,30,0.0,118.0,1.5,12.0,118.0,95.1,78.92
2016,5,10,7,45,1.0,139.5,1.35,12.5,140.0,111.27,92.51
2016,5,10,8,0,2.0,161.0,1.2,13.0,162.0,127.2,105.66
2016,5,10,8,15,6.0,182.5,1.05,13.5,186.5,142.97,118.44
2016,5,10,8,30,10.0,204.0,0.9,14.0,211.0,158.52,130.83
2016,5,10,8,45,24.0,249.0,0.75,15.0,266.0,189.33,155.35
2016,5,10,9,0,38.0,294.0,0.6,16.0,321.0,205.03,158.77
2016,5,10,9,15,98.5,339.0,0.6,16.5,415.0,243.89,184.94
2016,5,10,9,30,159.0,384.0,0.6,17.0,509.0,277.23,206.33
2016,5,10,9,45,521.5,257.0,0.65,18.0,691.0,276.51,191.25
2016,5,10,10,0,884.0,130.0,0.7,19.0,873.0,338.46,229.23
2016,5,10,10,15,890.0,131.5,0.75,19.5,900.0,393.22,275.6
2016,5,10,10,30,896.0,133.0,0.8,20.0,927.0,447.99,321.23
2016,5,10,10,45,902.0,133.0,0.9,20.5,947.0,501.58,365.08
2016,5,10,11,0,908.0,133.0,1.0,21.0,967.0,554.75,407.35
2016,5,10,11,15,910.0,134.0,1.1,21.0,979.5,605.82,447.72
2016,5,10,11,30,912.0,135.0,1.2,21.0,992.0,655.74,486.27
2016,5,10,11,45,913.0,135.0,1.35,21.5,996.0,702.94,521.51
2016,5,10,12,0,914.0,135.0,1.5,22.0,1000.0,748.51,554.8
2016,5,10,12,15,913.0,135.0,1.65,22.0,996.5,790.79,586.29
2016,5,10,12,30,912.0,135.0,1.8,22.0,993.0,830.85,614.7
2016,5,10,12,45,906.5,136.0,2.0,22.5,980.5,865.7,638.42
2016,5,10,13,0,901.0,137.0,2.2,23.0,968.0,897.68,660.2
2016,5,10,13,15,896.5,136.0,2.35,23.0,949.0,925.73,680.24
2016,5,10,13,30,892.0,135.0,2.5,23.0,930.0,950.62,698.3
2016,5,10,13,45,884.0,134.0,2.65,23.0,903.0,968.98,712.22
2016,5,10,14,0,876.0,133.0,2.8,23.0,876.0,983.85,724.03
2016,5,10,14,15,867.0,131.0,2.9,22.5,843.0,993.25,733.4
2016,5,10,14,30,858.0,129.0,3.0,22.0,810.0,1012.03,749.22
2016,5,10,14,45,845.5,127.0,3.1,22.0,771.0,1011.03,750.64
2016,5,10,15,0,833.0,125.0,3.2,22.0,732.0,1006.41,749.97
2016,5,10,15,15,818.0,122.0,3.25,21.5,688.0,994.58,745.7
2016,5,10,15,30,803.0,119.0,3.3,21.0,644.0,979.32,739.25
2016,5,10,15,45,784.0,114.5,3.35,21.0,596.0,955.0,725.27
2016,5,10,16,0,765.0,110.0,3.4,21.0,548.0,927.6,709.2
2016,5,10,16,15,739.5,106.0,3.4,20.5,497.5,898.36,692.75
2016,5,10,16,30,714.0,102.0,3.4,20.0,447.0,860.41,669.9
2016,5,10,16,45,682.5,95.5,3.45,19.5,395.0,811.43,638.91
2016,5,10,17,0,651.0,89.0,3.5,19.0,343.0,761.0,605.96
2016,5,10,17,15,604.0,82.0,3.35,18.0,290.5,694.74,560.14
2016,5,10,17,30,557.0,75.0,3.2,17.0,238.0,628.62,512.53
2016,5,10,17,45,492.5,66.0,3.05,16.5,188.5,545.75,448.55
2016,5,10,18,0,428.0,57.0,2.9,16.0,139.0,465.17,383.32
2016,5,10,18,15,325.5,44.5,2.9,15.0,96.0,354.42,291.18
2016,5,10,18,30,223.0,32.0,2.9,14.0,53.0,250.15,195.76
2016,5,10,18,45,111.5,16.0,2.9,13.5,26.5,122.02,0.0
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.5,13.5,1.7,9.5,22.5,11.52,0.0
2016,5,11,5,30,229.0,27.0,1.8,10.0,45.0,22.16,12.15
2016,5,11,5,45,341.0,38.5,1.9,10.5,87.5,31.23,21.94
2016,5,11,6,0,453.0,50.0,2.0,11.0,130.0,40.14,30.41
2016,5,11,6,15,226.5,71.0,1.9,11.5,111.0,54.05,43.14
2016,5,11,6,30,0.0,92.0,1.8,12.0,92.0,72.62,59.79
2016,5,11,6,45,5.0,111.0,1.7,12.5,113.0,87.09,72.46
2016,5,11,7,0,10.0,130.0,1.6,13.0,134.0,101.46,84.76
2016,5,11,7,15,49.5,164.0,1.5,13.5,187.0,120.58,100.94
2016,5,11,7,30,89.0,198.0,1.4,14.0,240.0,142.29,119.01
2016,5,11,7,45,78.0,218.0,1.3,15.0,258.0,155.06,128.88
2016,5,11,8,0,67.0,238.0,1.2,16.0,276.0,167.47,138.29
2016,5,11,8,15,86.5,266.0,1.05,16.5,319.5,184.22,151.35
2016,5,11,8,30,106.0,294.0,0.9,17.0,363.0,200.43,163.73
2016,5,11,8,45,102.5,315.0,0.75,18.0,385.0,212.25,171.99
2016,5,11,9,0,99.0,336.0,0.6,19.0,407.0,230.29,174.83
2016,5,11,9,15,131.0,360.5,0.45,19.5,460.5,245.4,182.11
2016,5,11,9,30,163.0,385.0,0.3,20.0,514.0,278.94,204.15
2016,5,11,9,45,170.0,402.5,0.2,20.5,542.0,307.5,224.11
2016,5,11,10,0,177.0,420.0,0.1,21.0,570.0,337.32,245.26
2016,5,11,10,15,544.5,271.0,0.15,21.0,751.0,365.65,258.83
2016,5,11,10,30,912.0,122.0,0.2,21.0,932.0,448.34,316.67
2016,5,11,10,45,915.5,123.5,0.25,21.5,951.5,502.44,359.46
2016,5,11,11,0,919.0,125.0,0.3,22.0,971.0,555.87,400.63
2016,5,11,11,15,921.0,125.5,0.4,22.0,983.0,606.93,440.22
2016,5,11,11,30,923.0,126.0,0.5,22.0,995.0,656.79,478.03
2016,5,11,11,45,926.5,124.5,0.6,22.5,1000.0,704.73,512.75
2016,5,11,12,0,930.0,123.0,0.7,23.0,1005.0,751.16,545.62
2016,5,11,12,15,929.0,123.0,0.8,23.0,1001.0,793.76,576.33
2016,5,11,12,30,928.0,123.0,0.9,23.0,997.0,834.1,603.59
2016,5,11,12,45,927.5,120.5,1.05,23.5,986.0,870.23,627.61
2016,5,11,13,0,927.0,118.0,1.2,24.0,975.0,903.59,649.8
2016,5,11,13,15,923.0,117.0,1.3,24.0,956.0,932.32,669.58
2016,5,11,13,30,919.0,116.0,1.4,24.0,937.0,957.83,687.45
2016,5,11,13,45,914.0,114.0,1.55,24.0,911.0,978.1,702.86
2016,5,11,14,0,909.0,112.0,1.7,24.0,885.0,994.9,716.22
2016,5,11,14,15,901.0,110.5,1.8,23.5,852.0,1005.77,726.71
2016,5,11,14,30,893.0,109.0,1.9,23.0,819.0,1013.04,735.16
2016,5,11,14,45,882.0,107.0,2.05,23.0,780.0,1013.2,738.44
2016,5,11,15,0,871.0,105.0,2.2,23.0,741.0,1009.76,739.56
2016,5,11,15,15,857.0,102.5,2.25,22.5,697.0,999.24,736.47
2016,5,11,15,30,843.0,100.0,2.3,22.0,653.0,997.48,739.31
2016,5,11,15,45,824.5,97.0,2.4,22.0,605.0,975.1,727.68
2016,5,11,16,0,806.0,94.0,2.5,22.0,557.0,949.62,714.08
2016,5,11,16,15,553.5,143.5,2.5,21.5,448.0,759.97,586.76
2016,5,11,16,30,301.0,193.0,2.5,21.0,339.0,537.77,424.7
2016,5,11,16,45,498.0,135.0,2.55,20.5,344.0,674.53,534.64
2016,5,11,17,0,695.0,77.0,2.6,20.0,349.0,786.12,618.07
2016,5,11,17,15,650.0,71.5,2.5,19.0,296.5,722.7,574.33
2016,5,11,17,30,605.0,66.0,2.4,18.0,244.0,659.37,530.19
2016,5,11,17,45,539.5,58.5,2.35,17.5,194.0,576.38,467.94
2016,5,11,18,0,474.0,51.0,2.3,17.0,144.0,495.9,404.35
2016,5,11,18,15,372.5,40.5,2.25,16.0,100.0,386.8,315.1
2016,5,11,18,30,271.0,30.0,2.2,15.0,56.0,285.32,223.52
2016,5,11,18,45,135.5,15.0,2.2,14.5,28.0,142.45,15.87
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,5,15,96.5,14.5,2.0,9.5,22.5,12.38,0.0
2016,5,12,5,30,193.0,29.0,2.2,10.0,45.0,22.48,12.66
2016,5,12,5,45,291.5,42.5,2.4,10.5,85.5,32.73,23.3
2016,5,12,6,0,390.0,56.0,2.6,11.0,126.0,44.85,34.63
2016,5,12,6,15,461.0,65.5,2.65,11.5,175.0,51.41,40.77
2016,5,12,6,30,532.0,75.0,2.7,12.0,224.0,57.81,46.54
2016,5,12,6,45,273.5,104.0,2.75,12.5,181.5,76.74,63.3
2016,5,12,7,0,15.0,133.0,2.8,13.0,139.0,103.59,86.71
2016,5,12,7,15,24.0,157.0,2.75,13.5,167.5,121.16,101.57
2016,5,12,7,30,33.0,181.0,2.7,14.0,196.0,132.01,110.37
2016,5,12,7,45,48.0,209.5,2.7,14.5,235.0,150.02,125.2
2016,5,12,8,0,63.0,238.0,2.7,15.0,274.0,167.48,139.33
2016,5,12,8,15,44.5,241.0,2.6,15.5,267.0,170.25,140.89
2016,5,12,8,30,26.0,244.0,2.5,16.0,260.0,185.02,152.53
2016,5,12,8,45,38.5,277.5,2.4,17.0,304.0,191.94,157.2
2016,5,12,9,0,51.0,311.0,2.3,18.0,348.0,215.34,166.54
2016,5,12,9,15,62.0,337.5,2.15,18.5,385.0,239.82,183.44
2016,5,12,9,30,73.0,364.0,2.0,19.0,422.0,266.22,202.18
2016,5,12,9,45,126.0,392.5,1.95,19.5,497.0,292.57,219.57
2016,5,12,10,0,179.0,421.0,1.9,20.0,572.0,338.91,252.75
2016,5,12,10,15,195.5,434.0,1.75,20.5,604.0,370.65,276.13
2016,5,12,10,30,212.0,447.0,1.6,21.0,636.0,404.53,300.95
2016,5,12,10,45,354.0,418.0,1.5,21.5,741.5,460.43,340.66
2016,5,12,11,0,496.0,389.0,1.4,22.0,847.0,533.59,393.06
2016,5,12,11,15,694.5,265.0,1.45,22.5,914.5,586.1,432.65
2016,5,12,11,30,893.0,141.0,1.5,23.0,982.0,650.57,481.48
2016,5,12,11,45,894.0,141.0,1.55,23.5,987.0,696.86,514.98
2016,5,12,12,0,895.0,141.0,1.6,24.0,992.0,741.58,546.65
2016,5,12,12,15,616.5,295.0,1.65,24.0,880.0,716.51,526.29
2016,5,12,12,30,338.0,449.0,1.7,24.0,768.0,660.77,484.04
2016,5,12,12,45,615.5,293.0,1.75,24.5,866.0,782.03,573.02
2016,5,12,13,0,893.0,137.0,1.8,25.0,964.0,892.12,648.31
2016,5,12,13,15,889.0,136.0,1.9,25.0,946.0,920.28,666.92
2016,5,12,13,30,885.0,135.0,2.0,25.0,928.0,945.32,684.46
2016,5,12,13,45,883.0,131.5,2.1,25.0,903.0,966.65,699.73
2016,5,12,14,0,881.0,128.0,2.2,25.0,878.0,984.63,713.03
2016,5,12,14,15,518.5,260.0,2.3,24.5,697.0,801.25,592.39
2016,5,12,14,30,156.0,392.0,2.4,24.0,516.0,555.64,415.92
2016,5,12,14,45,195.5,368.5,2.55,24.0,517.0,579.03,436.96
2016,5,12,15,0,235.0,345.0,2.7,24.0,518.0,601.58,455.88
2016,5,12,15,15,527.5,228.0,2.8,23.5,584.5,818.08,618.78
2016,5,12,15,30,820.0,111.0,2.9,23.0,651.0,987.85,737.52
2016,5,12,15,45,803.0,107.0,3.0,23.0,603.5,965.97,724.21
2016,5,12,16,0,786.0,103.0,3.1,23.0,556.0,940.99,710.5
2016,5,12,16,15,761.5,99.0,3.15,22.0,505.0,905.67,691.88
2016,5,12,16,30,737.0,95.0,3.2,21.0,454.0,874.13,675.53
2016,5,12,16,45,703.0,90.5,3.3,20.5,401.5,824.97,645.09
2016,5,12,17,0,669.0,86.0,3.4,20.0,349.0,774.44,612.76
2016,5,12,17,15,623.0,79.5,3.45,19.0,296.5,709.33,569.14
2016,5,12,17,30,577.0,73.0,3.5,18.0,244.0,644.3,523.5
2016,5,12,17,45,507.0,65.0,3.55,17.0,193.5,557.44,458.23
2016,5,12,18,0,437.0,57.0,3.6,16.0,143.0,473.17,391.37
2016,5,12,18,15,337.5,45.0,3.65,15.0,100.0,364.87,301.2
2016,5,12,18,30,238.0,33.0,3.7,14.0,57.0,262.0,208.03
2016,5,12,18,45,119.0,16.5,3.75,13.5,28.5,129.45,29.68
2016,5,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,5,15,99.5,15.0,2.15,8.5,23.5,12.8,0.0
2016,5,13,5,30,199.0,30.0,2.3,9.0,47.0,23.24,13.57
2016,5,13,5,45,310.0,42.5,2.5,9.5,89.5,32.8,23.49
2016,5,13,6,0,421.0,55.0,2.7,10.0,132.0,44.06,34.09
2016,5,13,6,15,210.5,61.0,2.75,10.5,99.5,44.82,35.01
2016,5,13,6,30,0.0,67.0,2.8,11.0,67.0,54.9,44.11
2016,5,13,6,45,0.0,82.5,2.9,11.5,82.5,67.09,54.91
2016,5,13,7,0,0.0,98.0,3.0,12.0,98.0,79.19,65.41
2016,5,13,7,15,0.0,105.0,3.0,12.5,105.0,85.04,70.22
2016,5,13,7,30,0.0,112.0,3.0,13.0,112.0,90.82,74.88
2016,5,13,7,45,0.0,120.0,3.0,13.5,120.0,97.26,80.07
2016,5,13,8,0,0.0,128.0,3.0,14.0,128.0,103.65,85.15
2016,5,13,8,15,2.0,152.5,2.9,14.5,154.0,121.99,100.45
2016,5,13,8,30,4.0,177.0,2.8,15.0,180.0,139.98,115.23
2016,5,13,8,45,12.5,220.0,2.75,15.5,229.5,170.3,140.19
2016,5,13,9,0,21.0,263.0,2.7,16.0,279.0,201.46,157.76
2016,5,13,9,15,15.5,240.0,2.65,16.5,252.5,188.99,147.02
2016,5,13,9,30,10.0,217.0,2.6,17.0,226.0,174.17,134.94
2016,5,13,9,45,11.5,231.5,2.55,17.5,241.5,186.93,144.51
2016,5,13,10,0,13.0,246.0,2.5,18.0,257.0,200.0,154.25
2016,5,13,10,15,14.0,262.0,2.5,18.0,274.5,214.35,165.3
2016,5,13,10,30,15.0,278.0,2.5,18.0,292.0,229.02,176.57
2016,5,13,10,45,20.0,315.5,2.55,18.5,334.0,262.15,201.65
2016,5,13,11,0,25.0,353.0,2.6,19.0,376.0,289.83,222.27
2016,5,13,11,15,226.0,383.0,2.7,19.5,596.0,420.72,321.37
2016,5,13,11,30,427.0,413.0,2.8,20.0,816.0,580.86,439.43
2016,5,13,11,45,422.0,416.0,2.95,20.5,816.0,611.76,461.63
2016,5,13,12,0,417.0,419.0,3.1,21.0,816.0,641.7,483.49
2016,5,13,12,15,361.0,441.0,3.25,21.0,784.0,646.58,487.25
2016,5,13,12,30,305.0,463.0,3.4,21.0,752.0,647.15,487.67
2016,5,13,12,45,621.0,287.5,3.55,21.0,866.5,782.34,592.14
2016,5,13,13,0,937.0,112.0,3.7,21.0,981.0,907.89,683.5
2016,5,13,13,15,933.5,111.5,3.8,21.0,962.5,937.57,703.84
2016,5,13,13,30,930.0,111.0,3.9,21.0,944.0,964.08,722.82
2016,5,13,13,45,925.5,109.5,4.05,21.0,918.5,985.37,738.7
2016,5,13,14,0,921.0,108.0,4.2,21.0,893.0,1003.21,752.42
2016,5,13,14,15,913.5,106.5,4.3,20.5,860.5,1014.62,763.13
2016,5,13,14,30,906.0,105.0,4.4,20.0,828.0,1022.41,771.65
2016,5,13,14,45,896.5,102.5,4.55,19.5,789.5,1023.49,776.62
2016,5,13,15,0,887.0,100.0,4.7,19.0,751.0,1020.95,779.4
2016,5,13,15,15,874.0,98.0,4.75,18.5,707.5,1011.92,776.94
2016,5,13,15,30,861.0,96.0,4.8,18.0,664.0,999.47,772.27
2016,5,13,15,45,846.0,92.5,4.9,18.0,616.5,991.8,769.98
2016,5,13,16,0,831.0,89.0,5.0,18.0,569.0,968.97,757.0
2016,5,13,16,15,808.5,85.5,5.0,17.0,518.0,935.7,738.68
2016,5,13,16,30,786.0,82.0,5.0,16.0,467.0,899.84,718.13
2016,5,13,16,45,760.0,77.0,5.0,15.5,414.5,856.35,690.07
2016,5,13,17,0,734.0,72.0,5.0,15.0,362.0,810.98,659.87
2016,5,13,17,15,692.0,67.0,4.85,14.5,309.0,749.44,615.48
2016,5,13,17,30,650.0,62.0,4.7,14.0,256.0,693.92,574.26
2016,5,13,17,45,593.5,55.0,4.55,13.5,205.5,617.9,514.84
2016,5,13,18,0,537.0,48.0,4.4,13.0,155.0,543.77,454.01
2016,5,13,18,15,438.0,39.0,4.2,12.5,109.5,436.24,362.66
2016,5,13,18,30,339.0,30.0,4.0,12.0,64.0,335.84,270.38
2016,5,13,18,45,169.5,15.0,3.8,11.5,32.0,168.22,57.13
2016,5,13,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
