Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,5,15,131.5,14.5,1.95,8.5,26.0,11.78,0.0
2016,5,14,5,30,263.0,29.0,2.1,9.0,52.0,23.82,14.24
2016,5,14,5,45,374.5,38.5,2.25,9.5,95.0,31.16,22.08
2016,5,14,6,0,486.0,48.0,2.4,10.0,138.0,38.44,29.07
2016,5,14,6,15,552.5,55.0,2.45,10.5,188.0,43.35,33.7
2016,5,14,6,30,619.0,62.0,2.5,11.0,238.0,48.21,38.08
2016,5,14,6,45,433.0,105.0,2.65,11.5,240.5,75.55,62.48
2016,5,14,7,0,247.0,148.0,2.8,12.0,243.0,104.11,87.48
2016,5,14,7,15,511.0,114.0,2.85,12.5,346.0,80.55,66.21
2016,5,14,7,30,775.0,80.0,2.9,13.0,449.0,63.79,51.08
2016,5,14,7,45,799.5,82.5,2.95,14.0,500.5,64.8,51.58
2016,5,14,8,0,824.0,85.0,3.0,15.0,552.0,65.77,52.03
2016,5,14,8,15,841.5,88.0,2.95,15.5,600.5,76.57,61.08
2016,5,14,8,30,859.0,91.0,2.9,16.0,649.0,78.34,62.28
2016,5,14,8,45,874.0,92.5,2.9,16.5,693.5,79.02,62.55
2016,5,14,9,0,889.0,94.0,2.9,17.0,738.0,114.17,65.89
2016,5,14,9,15,899.5,96.0,2.85,17.0,777.5,168.73,94.7
2016,5,14,9,30,910.0,98.0,2.8,17.0,817.0,224.59,135.93
2016,5,14,9,45,908.0,105.0,2.8,17.5,848.0,281.9,184.1
2016,5,14,10,0,906.0,112.0,2.8,18.0,879.0,338.81,233.89
2016,5,14,10,15,679.5,242.0,2.85,18.5,827.5,390.82,284.79
2016,5,14,10,30,453.0,372.0,2.9,19.0,776.0,434.57,324.87
2016,5,14,10,45,691.5,242.5,2.95,19.5,874.5,483.4,362.15
2016,5,14,11,0,930.0,113.0,3.0,20.0,973.0,556.12,418.97
2016,5,14,11,15,933.0,113.5,3.05,20.0,985.5,607.85,460.91
2016,5,14,11,30,936.0,114.0,3.1,20.0,998.0,658.45,501.03
2016,5,14,11,45,937.5,114.0,3.2,20.5,1003.0,706.38,537.44
2016,5,14,12,0,939.0,114.0,3.3,21.0,1008.0,752.66,571.77
2016,5,14,12,15,938.5,114.0,3.4,21.0,1005.0,795.6,603.79
2016,5,14,12,30,938.0,114.0,3.5,21.0,1002.0,836.32,632.43
2016,5,14,12,45,932.0,116.0,3.6,21.0,990.0,871.86,657.42
2016,5,14,13,0,926.0,118.0,3.7,21.0,978.0,904.48,680.44
2016,5,14,13,15,922.5,117.0,3.75,21.0,959.5,933.49,700.75
2016,5,14,13,30,919.0,116.0,3.8,21.0,941.0,959.32,718.98
2016,5,14,13,45,912.0,116.0,3.9,21.0,915.0,979.6,733.86
2016,5,14,14,0,905.0,116.0,4.0,21.0,889.0,996.42,746.6
2016,5,14,14,15,897.5,114.0,4.1,20.5,857.0,1007.22,756.89
2016,5,14,14,30,890.0,112.0,4.2,20.0,825.0,1014.42,765.01
2016,5,14,14,45,878.0,111.0,4.3,20.0,786.0,1014.65,767.13
2016,5,14,15,0,866.0,110.0,4.4,20.0,747.0,1011.36,767.06
2016,5,14,15,15,852.5,107.5,4.45,19.5,703.5,1001.41,763.93
2016,5,14,15,30,839.0,105.0,4.5,19.0,660.0,1000.51,767.31
2016,5,14,15,45,820.5,102.0,4.6,19.0,612.0,978.18,754.82
2016,5,14,16,0,802.0,99.0,4.7,19.0,564.0,952.76,740.22
2016,5,14,16,15,778.0,95.0,4.7,18.5,513.0,917.75,719.31
2016,5,14,16,30,754.0,91.0,4.7,18.0,462.0,880.23,696.31
2016,5,14,16,45,722.5,86.5,4.7,17.5,409.5,838.73,669.92
2016,5,14,17,0,691.0,82.0,4.7,17.0,357.0,790.16,637.55
2016,5,14,17,15,646.5,76.0,4.5,16.5,304.5,726.56,591.68
2016,5,14,17,30,602.0,70.0,4.3,16.0,252.0,662.97,544.33
2016,5,14,17,45,537.0,62.5,4.1,15.5,201.5,580.35,480.17
2016,5,14,18,0,472.0,55.0,3.9,15.0,151.0,500.05,415.04
2016,5,14,18,15,372.5,44.5,3.6,14.0,106.5,392.18,324.88
2016,5,14,18,30,273.0,34.0,3.3,13.0,62.0,291.29,234.05
2016,5,14,18,45,136.5,17.0,3.0,12.5,31.0,143.9,59.15
2016,5,14,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,98.5,16.5,2.5,9.0,25.5,12.85,0.0
2016,5,15,5,30,197.0,33.0,2.7,9.0,51.0,25.49,15.79
2016,5,15,5,45,307.0,45.5,2.9,9.5,93.5,34.99,25.5
2016,5,15,6,0,417.0,58.0,3.1,10.0,136.0,46.45,36.27
2016,5,15,6,15,264.0,86.5,3.1,10.5,141.0,64.75,52.97
2016,5,15,6,30,111.0,115.0,3.1,11.0,146.0,84.42,70.59
2016,5,15,6,45,127.5,136.0,3.1,11.5,179.0,98.51,82.91
2016,5,15,7,0,144.0,157.0,3.1,12.0,212.0,112.25,94.64
2016,5,15,7,15,172.5,179.5,3.05,12.5,255.5,126.58,106.67
2016,5,15,7,30,201.0,202.0,3.0,13.0,299.0,140.52,118.15
2016,5,15,7,45,249.5,219.5,2.95,13.5,353.0,144.23,120.66
2016,5,15,8,0,298.0,237.0,2.9,14.0,407.0,153.6,128.01
2016,5,15,8,15,561.5,173.5,2.85,14.5,527.0,109.7,89.81
2016,5,15,8,30,825.0,110.0,2.8,15.0,647.0,79.33,63.34
2016,5,15,8,45,843.5,110.5,2.8,15.5,692.0,78.24,62.12
2016,5,15,9,0,862.0,111.0,2.8,16.0,737.0,124.12,74.24
2016,5,15,9,15,873.0,113.0,2.8,16.5,776.0,177.4,102.7
2016,5,15,9,30,884.0,115.0,2.8,17.0,815.0,232.02,142.91
2016,5,15,9,45,907.0,108.0,2.85,17.5,852.5,284.9,186.61
2016,5,15,10,0,930.0,101.0,2.9,18.0,890.0,339.74,234.12
2016,5,15,10,15,935.5,102.0,2.95,18.5,916.5,395.77,283.4
2016,5,15,10,30,941.0,103.0,3.0,19.0,943.0,451.7,331.78
2016,5,15,10,45,944.0,104.0,3.1,19.5,962.5,506.18,377.96
2016,5,15,11,0,947.0,105.0,3.2,20.0,982.0,559.9,422.19
2016,5,15,11,15,949.5,105.5,3.35,20.0,994.5,612.0,464.93
2016,5,15,11,30,952.0,106.0,3.5,20.0,1007.0,662.88,505.74
2016,5,15,11,45,952.5,106.5,3.65,20.5,1011.0,711.07,542.67
2016,5,15,12,0,953.0,107.0,3.8,21.0,1015.0,757.49,577.43
2016,5,15,12,15,952.5,106.5,3.95,21.0,1012.0,800.39,609.52
2016,5,15,12,30,952.0,106.0,4.1,21.0,1009.0,840.99,638.44
2016,5,15,12,45,953.0,103.5,4.25,21.0,998.5,878.53,665.18
2016,5,15,13,0,954.0,101.0,4.4,21.0,988.0,913.34,690.01
2016,5,15,13,15,951.0,100.5,4.5,20.5,969.5,943.61,713.23
2016,5,15,13,30,948.0,100.0,4.6,20.0,951.0,970.67,734.46
2016,5,15,13,45,942.5,99.0,4.7,20.0,925.5,991.6,750.22
2016,5,15,14,0,937.0,98.0,4.8,20.0,900.0,1009.0,763.75
2016,5,15,14,15,930.0,96.5,4.85,20.0,867.5,1020.84,773.25
2016,5,15,14,30,923.0,95.0,4.9,20.0,835.0,1029.04,780.47
2016,5,15,14,45,913.5,93.5,4.95,20.0,796.5,1031.11,783.7
2016,5,15,15,0,904.0,92.0,5.0,20.0,758.0,1029.57,784.66
2016,5,15,15,15,892.0,90.0,5.0,19.5,715.0,1021.36,782.35
2016,5,15,15,30,880.0,88.0,5.0,19.0,672.0,1009.71,777.82
2016,5,15,15,45,864.5,85.5,5.0,18.5,624.0,990.59,768.17
2016,5,15,16,0,849.0,83.0,5.0,18.0,576.0,968.36,756.38
2016,5,15,16,15,827.5,80.0,5.0,17.5,525.5,947.94,745.84
2016,5,15,16,30,806.0,77.0,5.0,17.0,475.0,913.42,724.98
2016,5,15,16,45,774.5,74.0,5.0,16.5,421.5,866.94,694.97
2016,5,15,17,0,743.0,71.0,5.0,16.0,368.0,818.77,662.96
2016,5,15,17,15,702.0,66.5,4.8,15.5,315.0,758.61,619.71
2016,5,15,17,30,661.0,62.0,4.6,15.0,262.0,704.17,579.46
2016,5,15,17,45,595.0,56.0,4.45,14.5,210.0,621.11,515.12
2016,5,15,18,0,529.0,50.0,4.3,14.0,158.0,540.48,449.74
2016,5,15,18,15,431.0,41.0,4.05,13.0,112.5,433.82,360.42
2016,5,15,18,30,333.0,32.0,3.8,12.0,67.0,334.0,270.82
2016,5,15,18,45,166.5,16.0,3.6,11.5,33.5,169.92,82.09
2016,5,15,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,5,15,114.5,16.0,2.9,9.0,26.5,12.48,0.0
2016,5,16,5,30,229.0,32.0,2.9,9.0,53.0,24.81,15.35
2016,5,16,5,45,325.5,44.5,2.95,9.5,95.0,36.04,26.47
2016,5,16,6,0,422.0,57.0,3.0,10.0,137.0,45.54,35.47
2016,5,16,6,15,214.5,78.0,2.95,10.5,119.5,58.76,47.59
2016,5,16,6,30,7.0,99.0,2.9,11.0,102.0,77.77,64.65
2016,5,16,6,45,13.0,119.0,2.85,11.5,124.0,92.87,77.88
2016,5,16,7,0,19.0,139.0,2.8,12.0,146.0,107.87,90.76
2016,5,16,7,15,27.0,162.0,2.75,12.5,174.0,119.48,100.42
2016,5,16,7,30,35.0,185.0,2.7,13.0,202.0,134.6,112.98
2016,5,16,7,45,101.0,220.0,2.65,13.5,276.0,156.88,131.48
2016,5,16,8,0,167.0,255.0,2.6,14.0,350.0,169.69,141.63
2016,5,16,8,15,225.0,271.5,2.6,14.5,411.5,179.65,149.29
2016,5,16,8,30,283.0,288.0,2.6,15.0,473.0,177.21,146.49
2016,5,16,8,45,567.5,200.0,2.65,16.0,603.0,118.43,96.11
2016,5,16,9,0,852.0,112.0,2.7,17.0,733.0,125.52,74.66
2016,5,16,9,15,863.0,114.0,2.8,17.5,771.5,178.18,103.14
2016,5,16,9,30,874.0,116.0,2.9,18.0,810.0,232.18,142.98
2016,5,16,9,45,895.0,110.5,3.0,19.0,846.5,284.96,186.24
2016,5,16,10,0,916.0,105.0,3.1,20.0,883.0,339.54,232.93
2016,5,16,10,15,921.5,106.0,3.2,20.5,909.5,394.78,281.25
2016,5,16,10,30,927.0,107.0,3.3,21.0,936.0,449.92,328.74
2016,5,16,10,45,931.0,107.5,3.45,21.5,955.5,503.75,374.18
2016,5,16,11,0,935.0,108.0,3.6,22.0,975.0,556.91,417.84
2016,5,16,11,15,937.0,108.5,3.7,22.0,987.0,608.1,459.56
2016,5,16,11,30,939.0,109.0,3.8,22.0,999.0,658.06,499.35
2016,5,16,11,45,940.0,109.5,3.95,22.0,1003.5,705.95,536.89
2016,5,16,12,0,941.0,110.0,4.1,22.0,1008.0,752.17,572.49
2016,5,16,12,15,940.0,110.0,4.2,22.0,1004.5,794.63,604.12
2016,5,16,12,30,939.0,110.0,4.3,22.0,1001.0,834.81,632.52
2016,5,16,12,45,935.5,110.5,4.45,22.5,989.5,870.92,657.0
2016,5,16,13,0,932.0,111.0,4.6,23.0,978.0,904.21,679.78
2016,5,16,13,15,928.0,110.0,4.7,23.0,959.5,932.68,700.29
2016,5,16,13,30,924.0,109.0,4.8,23.0,941.0,957.95,718.72
2016,5,16,13,45,921.0,106.5,4.9,23.0,916.0,979.35,734.66
2016,5,16,14,0,918.0,104.0,5.0,23.0,891.0,997.33,748.44
2016,5,16,14,15,911.0,102.5,5.0,22.5,859.0,1008.98,758.82
2016,5,16,14,30,904.0,101.0,5.0,22.0,827.0,1017.06,767.0
2016,5,16,14,45,896.5,98.0,5.05,22.0,789.5,1019.41,770.36
2016,5,16,15,0,889.0,95.0,5.1,22.0,752.0,1018.15,771.47
2016,5,16,15,15,876.5,93.0,5.05,21.5,709.0,1009.46,768.4
2016,5,16,15,30,864.0,91.0,5.0,21.0,666.0,997.37,763.15
2016,5,16,15,45,847.0,88.5,4.95,21.0,618.0,976.88,750.68
2016,5,16,16,0,830.0,86.0,4.9,21.0,570.0,964.95,744.35
2016,5,16,16,15,808.5,83.0,4.8,20.5,520.0,933.31,725.2
2016,5,16,16,30,787.0,80.0,4.7,20.0,470.0,899.09,704.15
2016,5,16,16,45,754.0,77.0,4.6,19.5,417.0,851.51,673.08
2016,5,16,17,0,721.0,74.0,4.5,19.0,364.0,802.32,640.21
2016,5,16,17,15,679.5,69.0,4.2,18.0,311.5,747.3,602.22
2016,5,16,17,30,638.0,64.0,3.9,17.0,259.0,686.96,559.11
2016,5,16,17,45,575.5,57.5,3.65,16.5,208.0,606.84,497.83
2016,5,16,18,0,513.0,51.0,3.4,16.0,157.0,528.96,435.47
2016,5,16,18,15,417.0,42.0,3.2,15.0,112.0,424.37,349.33
2016,5,16,18,30,321.0,33.0,3.0,14.0,67.0,326.37,262.81
2016,5,16,18,45,160.5,16.5,2.85,13.5,33.5,167.6,88.82
2016,5,16,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,145.0,15.0,1.8,9.5,28.5,12.12,0.0
2016,5,17,5,30,290.0,30.0,1.9,10.0,57.0,24.59,15.23
2016,5,17,5,45,398.0,39.0,2.0,10.5,101.5,31.52,22.4
2016,5,17,6,0,506.0,48.0,2.1,11.0,146.0,38.4,28.96
2016,5,17,6,15,571.5,55.0,2.1,12.0,196.5,43.35,33.51
2016,5,17,6,30,637.0,62.0,2.1,13.0,247.0,48.23,37.8
2016,5,17,6,45,685.0,66.0,2.15,14.0,301.0,55.16,43.75
2016,5,17,7,0,733.0,70.0,2.2,15.0,355.0,57.77,45.75
2016,5,17,7,15,764.5,74.0,2.3,16.0,408.5,60.17,47.49
2016,5,17,7,30,796.0,78.0,2.4,17.0,462.0,62.51,49.14
2016,5,17,7,45,822.5,80.0,2.55,18.0,514.5,63.29,49.42
2016,5,17,8,0,849.0,82.0,2.7,19.0,567.0,73.11,57.45
2016,5,17,8,15,866.5,85.0,2.8,19.5,616.5,75.1,58.82
2016,5,17,8,30,884.0,88.0,2.9,20.0,666.0,76.93,60.07
2016,5,17,8,45,899.0,89.0,3.05,21.0,711.5,77.37,60.02
2016,5,17,9,0,914.0,90.0,3.2,22.0,757.0,117.7,64.84
2016,5,17,9,15,924.0,92.0,3.15,22.5,797.0,173.36,94.78
2016,5,17,9,30,934.0,94.0,3.1,23.0,837.0,230.27,136.33
2016,5,17,9,45,941.0,96.0,3.1,23.5,870.5,287.52,183.44
2016,5,17,10,0,948.0,98.0,3.1,24.0,904.0,345.28,232.83
2016,5,17,10,15,953.5,99.0,3.0,24.0,931.0,402.12,282.08
2016,5,17,10,30,959.0,100.0,2.9,24.0,958.0,458.84,330.46
2016,5,17,10,45,963.0,100.5,2.85,24.5,978.0,514.2,376.0
2016,5,17,11,0,967.0,101.0,2.8,25.0,998.0,568.85,419.48
2016,5,17,11,15,969.0,101.5,2.75,25.0,1010.5,621.48,460.91
2016,5,17,11,30,971.0,102.0,2.7,25.0,1023.0,672.81,500.17
2016,5,17,11,45,972.0,102.0,2.65,25.5,1027.5,721.62,535.5
2016,5,17,12,0,973.0,102.0,2.6,26.0,1032.0,768.64,568.5
2016,5,17,12,15,972.0,102.0,2.6,26.0,1028.0,812.21,598.84
2016,5,17,12,30,971.0,102.0,2.6,26.0,1024.0,853.41,626.17
2016,5,17,12,45,969.5,101.0,2.65,26.0,1013.0,890.76,651.17
2016,5,17,13,0,968.0,100.0,2.7,26.0,1002.0,925.24,674.25
2016,5,17,13,15,964.0,99.0,2.75,26.0,983.0,954.49,693.91
2016,5,17,13,30,960.0,98.0,2.8,26.0,964.0,980.42,711.51
2016,5,17,13,45,954.0,97.5,2.9,26.0,937.5,1001.56,726.56
2016,5,17,14,0,948.0,97.0,3.0,26.0,911.0,1019.16,739.49
2016,5,17,14,15,940.5,95.5,3.05,26.0,878.0,1030.65,748.22
2016,5,17,14,30,933.0,94.0,3.1,26.0,845.0,1038.45,754.79
2016,5,17,14,45,922.0,93.0,3.2,26.0,805.5,1039.64,757.72
2016,5,17,15,0,911.0,92.0,3.3,26.0,766.0,1037.19,758.5
2016,5,17,15,15,898.5,90.0,3.3,25.5,722.0,1028.49,756.06
2016,5,17,15,30,886.0,88.0,3.3,25.0,678.0,1016.33,751.52
2016,5,17,15,45,869.0,85.5,3.35,25.0,629.5,995.67,740.39
2016,5,17,16,0,852.0,83.0,3.4,25.0,581.0,971.91,727.26
2016,5,17,16,15,830.0,80.0,3.3,24.5,530.0,950.97,716.36
2016,5,17,16,30,808.0,77.0,3.2,24.0,479.0,915.95,695.74
2016,5,17,16,45,779.5,73.0,3.15,23.5,426.0,870.99,668.31
2016,5,17,17,0,751.0,69.0,3.1,23.0,373.0,824.25,638.98
2016,5,17,17,15,710.5,64.5,2.85,22.0,319.5,764.41,599.31
2016,5,17,17,30,670.0,60.0,2.6,21.0,266.0,704.09,557.78
2016,5,17,17,45,610.5,54.0,2.35,20.0,214.5,631.85,505.28
2016,5,17,18,0,551.0,48.0,2.1,19.0,163.0,556.11,447.27
2016,5,17,18,15,458.0,39.5,2.05,18.0,117.5,453.2,365.52
2016,5,17,18,30,365.0,31.0,2.0,17.0,72.0,356.76,282.96
2016,5,17,18,45,182.5,15.5,2.0,16.5,36.0,181.99,103.19
2016,5,17,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,18,5,15,136.5,15.5,2.15,11.5,28.5,12.51,0.0
2016,5,18,5,30,273.0,31.0,2.4,12.0,57.0,25.38,15.83
2016,5,18,5,45,376.0,41.5,2.7,13.0,101.0,33.51,23.91
2016,5,18,6,0,479.0,52.0,3.0,14.0,145.0,41.51,31.34
2016,5,18,6,15,544.5,59.0,2.9,14.5,195.0,46.29,35.76
2016,5,18,6,30,610.0,66.0,2.8,15.0,245.0,51.02,39.95
2016,5,18,6,45,656.5,71.5,2.75,16.0,298.0,54.37,42.68
2016,5,18,7,0,703.0,77.0,2.7,17.0,351.0,57.65,45.26
2016,5,18,7,15,735.0,81.5,2.7,17.5,404.0,65.43,51.78
2016,5,18,7,30,767.0,86.0,2.7,18.0,457.0,67.89,53.59
2016,5,18,7,45,790.0,89.5,2.7,19.0,508.0,69.4,54.47
2016,5,18,8,0,813.0,93.0,2.7,20.0,559.0,70.83,55.26
2016,5,18,8,15,831.0,96.0,2.65,20.5,607.5,71.75,55.74
2016,5,18,8,30,849.0,99.0,2.6,21.0,656.0,82.9,64.84
2016,5,18,8,45,862.5,101.5,2.55,22.0,700.0,83.98,65.29
2016,5,18,9,0,876.0,104.0,2.5,23.0,744.0,125.0,70.77
2016,5,18,9,15,886.5,106.0,2.55,23.5,783.0,178.72,99.83
2016,5,18,9,30,897.0,108.0,2.6,24.0,822.0,233.72,139.84
2016,5,18,9,45,908.0,107.5,2.65,24.5,856.0,288.36,184.4
2016,5,18,10,0,919.0,107.0,2.7,25.0,890.0,343.87,231.49
2016,5,18,10,15,924.5,108.5,2.75,25.5,917.0,399.5,278.92
2016,5,18,10,30,930.0,110.0,2.8,26.0,944.0,455.04,325.46
2016,5,18,10,45,933.5,111.0,2.9,26.5,963.5,509.06,369.79
2016,5,18,11,0,937.0,112.0,3.0,27.0,983.0,562.37,412.29
2016,5,18,11,15,939.0,112.5,3.1,27.0,995.0,613.6,452.93
2016,5,18,11,30,941.0,113.0,3.2,27.0,1007.0,663.6,491.67
2016,5,18,11,45,940.5,114.0,3.35,27.0,1011.0,710.96,527.84
2016,5,18,12,0,940.0,115.0,3.5,27.0,1015.0,756.54,562.06
2016,5,18,12,15,939.0,115.0,3.6,27.0,1011.5,798.98,592.91
2016,5,18,12,30,938.0,115.0,3.7,27.0,1008.0,839.17,620.57
2016,5,18,12,45,934.0,115.5,3.8,27.0,996.0,874.89,645.13
2016,5,18,13,0,930.0,116.0,3.9,27.0,984.0,907.76,667.8
2016,5,18,13,15,926.5,115.0,4.0,27.0,965.5,936.71,687.89
2016,5,18,13,30,923.0,114.0,4.1,27.0,947.0,962.48,705.96
2016,5,18,13,45,916.5,113.0,4.2,27.0,921.0,982.17,720.11
2016,5,18,14,0,910.0,112.0,4.3,27.0,895.0,998.39,732.14
2016,5,18,14,15,902.5,110.5,4.35,26.5,862.5,1009.6,742.22
2016,5,18,14,30,895.0,109.0,4.4,26.0,830.0,1017.26,750.17
2016,5,18,14,45,886.0,106.5,4.45,26.0,792.0,1018.78,752.78
2016,5,18,15,0,877.0,104.0,4.5,26.0,754.0,1016.73,753.23
2016,5,18,15,15,864.0,101.5,4.5,25.5,710.5,1007.15,750.02
2016,5,18,15,30,851.0,99.0,4.5,25.0,667.0,994.19,744.7
2016,5,18,15,45,836.5,95.0,4.5,25.0,620.5,986.66,741.75
2016,5,18,16,0,822.0,91.0,4.5,25.0,574.0,963.84,728.44
2016,5,18,16,15,800.0,88.0,4.4,24.0,523.5,931.85,711.18
2016,5,18,16,30,778.0,85.0,4.3,23.0,473.0,897.3,691.87
2016,5,18,16,45,749.0,80.5,4.2,22.5,420.5,851.78,663.05
2016,5,18,17,0,720.0,76.0,4.1,22.0,368.0,804.52,632.34
2016,5,18,17,15,679.0,71.0,3.75,21.0,315.5,750.21,595.67
2016,5,18,17,30,638.0,66.0,3.4,20.0,263.0,690.3,553.44
2016,5,18,17,45,578.0,59.0,3.1,19.5,212.5,611.57,494.18
2016,5,18,18,0,518.0,52.0,2.8,19.0,162.0,534.88,433.85
2016,5,18,18,15,425.5,43.0,2.65,18.0,116.5,432.71,351.5
2016,5,18,18,30,333.0,34.0,2.5,17.0,71.0,336.76,268.93
2016,5,18,18,45,166.5,17.0,2.4,16.0,35.5,174.67,105.28
2016,5,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,5,15,128.0,17.0,4.05,9.0,29.5,13.26,0.0
2016,5,19,5,30,256.0,34.0,4.1,9.0,59.0,26.38,16.99
2016,5,19,5,45,363.5,45.0,4.2,9.5,103.5,36.43,26.88
2016,5,19,6,0,471.0,56.0,4.3,10.0,148.0,44.76,34.8
2016,5,19,6,15,538.5,63.5,4.4,10.5,199.0,49.82,39.53
2016,5,19,6,30,606.0,71.0,4.5,11.0,250.0,54.81,44.01
2016,5,19,6,45,654.5,76.0,4.65,11.5,303.5,57.65,46.4
2016,5,19,7,0,703.0,81.0,4.8,12.0,357.0,60.47,48.69
2016,5,19,7,15,735.0,85.5,4.85,12.5,410.0,68.45,55.5
2016,5,19,7,30,767.0,90.0,4.9,13.0,463.0,70.8,57.25
2016,5,19,7,45,794.0,92.5,4.95,13.5,515.0,71.55,57.58
2016,5,19,8,0,821.0,95.0,5.0,14.0,567.0,72.29,57.9
2016,5,19,8,15,611.0,179.0,4.85,14.5,547.0,113.73,93.44
2016,5,19,8,30,401.0,263.0,4.7,15.0,527.0,166.35,137.81
2016,5,19,8,45,643.0,183.5,4.55,15.5,639.0,109.22,88.59
2016,5,19,9,0,885.0,104.0,4.4,16.0,751.0,126.83,73.61
2016,5,19,9,15,895.5,106.0,4.45,16.0,790.5,180.99,104.42
2016,5,19,9,30,906.0,108.0,4.5,16.0,830.0,236.44,146.65
2016,5,19,9,45,906.5,113.5,4.55,16.5,861.5,292.84,194.86
2016,5,19,10,0,907.0,119.0,4.6,17.0,893.0,349.09,244.76
2016,5,19,10,15,914.0,120.0,4.65,17.0,920.5,404.34,294.38
2016,5,19,10,30,921.0,121.0,4.7,17.0,948.0,459.67,343.53
2016,5,19,10,45,930.5,119.0,4.8,17.5,970.0,513.98,390.28
2016,5,19,11,0,940.0,117.0,4.9,18.0,992.0,568.14,435.7
2016,5,19,11,15,944.0,118.0,4.95,18.0,1006.0,621.02,479.67
2016,5,19,11,30,948.0,119.0,5.0,18.0,1020.0,672.89,521.83
2016,5,19,11,45,954.0,117.0,5.05,18.5,1027.0,722.6,560.44
2016,5,19,12,0,960.0,115.0,5.1,19.0,1034.0,770.98,597.13
2016,5,19,12,15,960.5,115.0,5.15,18.5,1032.0,815.34,631.95
2016,5,19,12,30,961.0,115.0,5.2,18.0,1030.0,857.53,663.64
2016,5,19,12,45,960.0,114.5,5.3,18.0,1020.5,895.65,691.43
2016,5,19,13,0,959.0,114.0,5.4,18.0,1011.0,931.03,717.28
2016,5,19,13,15,956.0,113.5,5.45,17.5,992.5,961.71,740.98
2016,5,19,13,30,953.0,113.0,5.5,17.0,974.0,989.19,762.6
2016,5,19,13,45,950.5,110.5,5.55,17.0,949.0,1011.85,779.51
2016,5,19,14,0,948.0,108.0,5.6,17.0,924.0,1031.03,794.13
2016,5,19,14,15,940.5,106.5,5.7,16.5,891.0,1042.81,805.68
2016,5,19,14,30,933.0,105.0,5.8,16.0,858.0,1050.91,814.9
2016,5,19,14,45,714.0,186.5,5.9,16.0,747.0,954.37,748.1
2016,5,19,15,0,495.0,268.0,6.0,16.0,636.0,822.1,650.35
2016,5,19,15,15,545.5,232.5,6.0,15.5,616.5,841.99,670.44
2016,5,19,15,30,596.0,197.0,6.0,15.0,597.0,866.64,693.17
2016,5,19,15,45,541.5,197.0,6.0,15.0,540.5,804.86,648.27
2016,5,19,16,0,487.0,197.0,6.0,15.0,484.0,750.23,608.04
2016,5,19,16,15,467.5,183.5,5.85,14.5,439.0,713.5,582.65
2016,5,19,16,30,448.0,170.0,5.7,14.0,394.0,675.08,555.55
2016,5,19,16,45,389.5,159.5,5.6,13.5,339.0,601.42,499.5
2016,5,19,17,0,331.0,149.0,5.5,13.0,284.0,507.1,426.04
2016,5,19,17,15,301.5,133.5,5.55,12.5,243.5,456.88,387.09
2016,5,19,17,30,272.0,118.0,5.6,12.0,203.0,407.19,347.21
2016,5,19,17,45,239.0,99.0,5.65,11.5,163.5,350.07,299.73
2016,5,19,18,0,206.0,80.0,5.7,11.0,124.0,293.95,251.39
2016,5,19,18,15,163.5,61.0,5.55,10.5,89.5,231.51,195.74
2016,5,19,18,30,121.0,42.0,5.4,10.0,55.0,170.79,139.83
2016,5,19,18,45,60.5,25.0,5.3,9.5,31.5,95.79,59.72
2016,5,19,19,0,0.0,8.0,5.2,9.0,8.0,6.83,0.0
2016,5,19,19,15,0.0,4.0,5.2,8.5,4.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,5,15,44.5,18.5,4.55,7.0,23.0,14.68,0.08
2016,5,20,5,30,89.0,37.0,4.6,7.0,46.0,28.6,19.14
2016,5,20,5,45,140.5,56.0,4.65,7.5,79.5,42.57,32.64
2016,5,20,6,0,192.0,75.0,4.7,8.0,113.0,56.24,45.49
2016,5,20,6,15,222.5,94.5,4.7,8.5,151.5,69.77,57.96
2016,5,20,6,30,253.0,114.0,4.7,9.0,190.0,82.9,69.78
2016,5,20,6,45,291.0,128.0,4.7,9.5,231.0,92.26,77.95
2016,5,20,7,0,329.0,142.0,4.7,10.0,272.0,101.33,85.67
2016,5,20,7,15,186.5,167.0,4.65,10.0,243.0,119.89,101.83
2016,5,20,7,30,44.0,192.0,4.6,10.0,214.0,138.95,118.22
2016,5,20,7,45,431.5,145.0,4.6,10.5,392.0,95.3,79.21
2016,5,20,8,0,819.0,98.0,4.6,11.0,570.0,74.27,60.31
2016,5,20,8,15,450.5,196.5,4.55,11.5,459.5,121.86,101.57
2016,5,20,8,30,82.0,295.0,4.5,12.0,349.0,201.0,168.91
2016,5,20,8,45,119.5,323.0,4.5,12.5,408.0,202.97,169.67
2016,5,20,9,0,157.0,351.0,4.5,13.0,467.0,230.71,179.3
2016,5,20,9,15,105.5,352.5,4.55,13.0,432.0,255.38,198.71
2016,5,20,9,30,54.0,354.0,4.6,13.0,397.0,259.16,203.42
2016,5,20,9,45,210.0,368.0,4.65,13.5,546.0,301.0,230.06
2016,5,20,10,0,366.0,382.0,4.7,14.0,695.0,361.19,273.14
2016,5,20,10,15,320.0,411.5,4.75,14.0,691.0,391.62,300.37
2016,5,20,10,30,274.0,441.0,4.8,14.0,687.0,418.03,323.61
2016,5,20,10,45,617.0,273.5,4.9,14.0,843.5,474.59,367.38
2016,5,20,11,0,960.0,106.0,5.0,14.0,1000.0,571.12,445.13
2016,5,20,11,15,962.0,106.5,5.05,14.0,1012.0,623.28,489.22
2016,5,20,11,30,964.0,107.0,5.1,14.0,1024.0,674.17,531.42
2016,5,20,11,45,690.5,266.5,5.2,14.0,925.0,672.6,529.35
2016,5,20,12,0,417.0,426.0,5.3,14.0,826.0,648.49,508.26
2016,5,20,12,15,434.5,426.5,5.3,14.0,842.0,692.0,542.05
2016,5,20,12,30,452.0,427.0,5.3,14.0,858.0,735.86,575.49
2016,5,20,12,45,360.0,446.5,5.35,14.0,787.5,701.39,549.03
2016,5,20,13,0,268.0,466.0,5.4,14.0,717.0,663.49,519.66
2016,5,20,13,15,281.5,452.5,5.4,14.0,711.5,682.42,535.08
2016,5,20,13,30,295.0,439.0,5.4,14.0,706.0,700.3,549.52
2016,5,20,13,45,162.5,391.5,5.45,14.0,538.0,530.7,419.95
2016,5,20,14,0,30.0,344.0,5.5,14.0,370.0,348.55,275.97
2016,5,20,14,15,42.5,352.5,5.5,13.5,388.0,374.42,298.08
2016,5,20,14,30,55.0,361.0,5.5,13.0,406.0,401.42,320.75
2016,5,20,14,45,192.5,346.0,5.5,13.0,491.5,550.69,442.52
2016,5,20,15,0,330.0,331.0,5.5,13.0,577.0,702.93,563.15
2016,5,20,15,15,370.0,298.5,5.4,13.0,559.5,715.05,574.35
2016,5,20,15,30,410.0,266.0,5.3,13.0,542.0,745.75,599.83
2016,5,20,15,45,342.5,259.5,5.25,13.0,479.0,652.96,529.5
2016,5,20,16,0,275.0,253.0,5.2,13.0,416.0,580.94,473.88
2016,5,20,16,15,277.5,229.0,5.1,12.5,381.0,557.14,458.23
2016,5,20,16,30,280.0,205.0,5.0,12.0,346.0,531.48,440.73
2016,5,20,16,45,237.5,185.5,4.9,12.0,296.0,466.57,389.36
2016,5,20,17,0,195.0,166.0,4.8,12.0,246.0,381.89,321.29
2016,5,20,17,15,181.5,145.5,4.6,11.5,211.5,344.36,291.73
2016,5,20,17,30,168.0,125.0,4.4,11.0,177.0,306.57,261.06
2016,5,20,17,45,347.5,90.0,4.25,10.5,173.0,449.02,383.83
2016,5,20,18,0,527.0,55.0,4.1,10.0,169.0,546.78,462.58
2016,5,20,18,15,432.0,46.0,3.8,9.5,123.0,442.06,372.87
2016,5,20,18,30,337.0,37.0,3.5,9.0,77.0,343.39,284.69
2016,5,20,18,45,189.5,24.0,3.2,9.0,44.5,200.5,135.98
2016,5,20,19,0,42.0,11.0,2.9,9.0,12.0,37.19,0.0
2016,5,20,19,15,21.0,5.5,2.9,8.5,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,139.0,17.0,1.4,7.5,31.0,13.27,0.35
2016,5,21,5,30,278.0,34.0,1.6,8.0,62.0,27.89,18.57
2016,5,21,5,45,385.0,43.0,1.85,8.5,106.5,34.68,25.52
2016,5,21,6,0,492.0,52.0,2.1,9.0,151.0,41.44,32.0
2016,5,21,6,15,555.5,59.0,2.1,9.0,201.0,46.24,36.57
2016,5,21,6,30,619.0,66.0,2.1,9.0,251.0,50.97,40.91
2016,5,21,6,45,533.5,94.0,2.15,9.5,275.0,70.04,57.96
2016,5,21,7,0,448.0,122.0,2.2,10.0,299.0,85.59,71.56
2016,5,21,7,15,394.5,154.0,2.2,10.5,326.0,104.16,87.6
2016,5,21,7,30,341.0,186.0,2.2,11.0,353.0,127.11,107.19
2016,5,21,7,45,186.0,204.0,2.2,11.5,296.5,142.42,119.82
2016,5,21,8,0,31.0,222.0,2.2,12.0,240.0,158.64,133.09
2016,5,21,8,15,63.5,260.5,2.25,12.0,301.5,181.5,152.12
2016,5,21,8,30,96.0,299.0,2.3,12.0,363.0,203.31,170.06
2016,5,21,8,45,207.5,313.0,2.35,12.5,462.0,200.07,166.52
2016,5,21,9,0,319.0,327.0,2.4,13.0,561.0,215.96,161.91
2016,5,21,9,15,423.5,309.0,2.5,13.0,637.0,232.24,165.9
2016,5,21,9,30,528.0,291.0,2.6,13.0,713.0,271.03,191.3
2016,5,21,9,45,469.5,325.0,2.75,13.5,712.0,313.72,228.85
2016,5,21,10,0,411.0,359.0,2.9,14.0,711.0,350.85,262.14
2016,5,21,10,15,407.5,373.5,2.95,14.0,731.0,389.52,294.94
2016,5,21,10,30,404.0,388.0,3.0,14.0,751.0,428.29,327.4
2016,5,21,10,45,206.5,290.0,3.15,14.5,476.0,309.26,240.2
2016,5,21,11,0,9.0,192.0,3.3,15.0,201.0,162.65,126.16
2016,5,21,11,15,53.0,333.5,3.35,15.0,384.5,296.56,231.94
2016,5,21,11,30,97.0,475.0,3.4,15.0,568.0,438.45,340.25
2016,5,21,11,45,263.0,451.0,3.5,15.0,703.5,538.01,417.18
2016,5,21,12,0,429.0,427.0,3.6,15.0,839.0,657.73,508.29
2016,5,21,12,15,426.5,424.0,3.65,15.0,832.5,684.21,528.03
2016,5,21,12,30,424.0,421.0,3.7,15.0,826.0,709.24,547.07
2016,5,21,12,45,667.0,275.5,3.75,15.0,904.0,811.86,627.91
2016,5,21,13,0,910.0,130.0,3.8,15.0,982.0,903.87,696.42
2016,5,21,13,15,905.5,129.0,3.85,15.0,963.5,931.64,715.89
2016,5,21,13,30,901.0,128.0,3.9,15.0,945.0,956.26,733.71
2016,5,21,13,45,896.5,126.0,3.95,15.0,919.5,976.66,748.72
2016,5,21,14,0,892.0,124.0,4.0,15.0,894.0,993.69,761.56
2016,5,21,14,15,680.0,218.5,4.0,14.5,793.5,924.98,715.91
2016,5,21,14,30,468.0,313.0,4.0,14.0,693.0,820.34,638.94
2016,5,21,14,45,479.0,291.5,4.0,14.0,664.5,821.14,642.23
2016,5,21,15,0,490.0,270.0,4.0,14.0,636.0,819.19,642.94
2016,5,21,15,15,492.0,251.0,3.95,13.5,600.5,807.98,637.82
2016,5,21,15,30,494.0,232.0,3.9,13.0,565.0,794.0,630.81
2016,5,21,15,45,260.5,228.0,3.85,13.0,402.5,532.44,430.85
2016,5,21,16,0,27.0,224.0,3.8,13.0,240.0,252.65,204.0
2016,5,21,16,15,126.5,218.5,3.7,12.5,283.5,371.56,305.61
2016,5,21,16,30,226.0,213.0,3.6,12.0,327.0,467.08,386.12
2016,5,21,16,45,303.0,177.5,3.55,12.0,312.5,518.95,430.42
2016,5,21,17,0,380.0,142.0,3.5,12.0,298.0,565.9,470.62
2016,5,21,17,15,496.0,107.0,3.3,11.5,281.5,621.03,517.09
2016,5,21,17,30,612.0,72.0,3.1,11.0,265.0,676.25,561.05
2016,5,21,17,45,556.0,64.5,2.95,11.0,215.5,600.96,501.38
2016,5,21,18,0,500.0,57.0,2.8,11.0,166.0,527.37,441.43
2016,5,21,18,15,409.5,47.5,2.45,10.5,121.0,426.4,356.69
2016,5,21,18,30,319.0,38.0,2.1,10.0,76.0,331.19,272.48
2016,5,21,18,45,190.0,24.5,1.8,10.0,44.0,202.66,140.54
2016,5,21,19,0,61.0,11.0,1.5,10.0,12.0,49.81,0.0
2016,5,21,19,15,30.5,5.5,1.5,9.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,141.5,17.5,1.9,7.0,32.0,13.66,1.23
2016,5,22,5,30,283.0,35.0,2.0,7.0,64.0,28.75,19.45
2016,5,22,5,45,380.0,45.5,2.1,7.5,108.5,36.76,27.52
2016,5,22,6,0,477.0,56.0,2.2,8.0,153.0,44.63,35.04
2016,5,22,6,15,541.0,64.0,2.1,8.5,203.0,50.09,40.14
2016,5,22,6,30,605.0,72.0,2.0,9.0,253.0,55.43,44.96
2016,5,22,6,45,649.5,77.5,1.95,9.5,305.5,58.58,47.63
2016,5,22,7,0,694.0,83.0,1.9,10.0,358.0,61.67,50.16
2016,5,22,7,15,502.0,137.5,1.75,10.5,351.0,94.87,79.39
2016,5,22,7,30,310.0,192.0,1.6,11.0,344.0,130.13,109.74
2016,5,22,7,45,558.5,145.5,1.5,11.5,455.0,97.0,80.22
2016,5,22,8,0,807.0,99.0,1.4,12.0,566.0,74.66,60.35
2016,5,22,8,15,569.5,189.5,1.35,12.5,533.0,119.82,99.15
2016,5,22,8,30,332.0,280.0,1.3,13.0,500.0,173.71,144.26
2016,5,22,8,45,602.0,194.5,1.3,13.5,625.0,114.83,93.7
2016,5,22,9,0,872.0,109.0,1.3,14.0,750.0,132.19,77.35
2016,5,22,9,15,669.5,208.0,1.35,14.5,716.0,201.28,129.69
2016,5,22,9,30,467.0,307.0,1.4,15.0,682.0,269.88,190.7
2016,5,22,9,45,700.5,204.0,1.45,15.5,791.0,290.53,199.43
2016,5,22,10,0,934.0,101.0,1.5,16.0,900.0,347.88,241.13
2016,5,22,10,15,939.0,102.0,1.6,16.0,926.5,403.48,290.3
2016,5,22,10,30,944.0,103.0,1.7,16.0,953.0,458.91,338.64
2016,5,22,10,45,949.0,103.0,1.85,16.5,973.0,513.29,384.57
2016,5,22,11,0,954.0,103.0,2.0,17.0,993.0,567.06,428.75
2016,5,22,11,15,956.0,103.0,2.15,17.0,1005.0,618.38,470.74
2016,5,22,11,30,958.0,103.0,2.3,17.0,1017.0,668.41,510.81
2016,5,22,11,45,958.5,103.5,2.45,17.5,1021.0,716.4,547.49
2016,5,22,12,0,959.0,104.0,2.6,18.0,1025.0,762.66,582.05
2016,5,22,12,15,958.0,104.0,2.75,18.0,1021.5,805.45,613.75
2016,5,22,12,30,957.0,104.0,2.9,18.0,1018.0,845.95,642.6
2016,5,22,12,45,950.5,106.0,3.05,18.0,1005.5,881.22,667.8
2016,5,22,13,0,944.0,108.0,3.2,18.0,993.0,913.51,691.02
2016,5,22,13,15,940.0,107.5,3.35,18.0,974.5,942.59,712.1
2016,5,22,13,30,936.0,107.0,3.5,18.0,956.0,968.47,731.12
2016,5,22,13,45,930.0,106.0,3.65,18.0,930.0,988.68,746.42
2016,5,22,14,0,924.0,105.0,3.8,18.0,904.0,1005.41,759.53
2016,5,22,14,15,683.0,213.5,3.9,17.5,792.5,922.91,705.75
2016,5,22,14,30,442.0,322.0,4.0,17.0,681.0,803.48,619.07
2016,5,22,14,45,665.0,210.0,4.15,17.0,721.5,930.2,717.48
2016,5,22,15,0,888.0,98.0,4.3,17.0,762.0,1021.72,782.51
2016,5,22,15,15,875.5,96.0,4.35,16.5,719.0,1013.12,779.42
2016,5,22,15,30,863.0,94.0,4.4,16.0,676.0,1001.15,775.09
2016,5,22,15,45,846.0,91.5,4.45,16.0,628.5,980.78,763.47
2016,5,22,16,0,829.0,89.0,4.5,16.0,581.0,969.12,758.1
2016,5,22,16,15,807.0,86.0,4.5,15.5,530.5,937.1,739.2
2016,5,22,16,30,785.0,83.0,4.5,15.0,480.0,902.53,718.32
2016,5,22,16,45,755.0,79.5,4.55,14.5,427.5,857.29,689.55
2016,5,22,17,0,725.0,76.0,4.6,14.0,375.0,810.35,658.75
2016,5,22,17,15,685.0,71.0,4.5,13.5,323.0,756.62,620.89
2016,5,22,17,30,645.0,66.0,4.4,13.0,271.0,697.47,577.52
2016,5,22,17,45,587.5,59.5,4.3,12.5,220.5,621.34,518.93
2016,5,22,18,0,530.0,53.0,4.2,12.0,170.0,547.05,459.09
2016,5,22,18,15,443.0,44.5,4.0,11.5,124.5,449.24,376.77
2016,5,22,18,30,356.0,36.0,3.8,11.0,79.0,356.99,295.09
2016,5,22,18,45,222.0,23.5,3.6,10.5,46.0,228.61,163.45
2016,5,22,19,0,88.0,11.0,3.4,10.0,13.0,67.77,0.0
2016,5,22,19,15,44.0,5.5,3.2,9.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,5,15,119.5,18.5,2.45,8.0,31.0,14.38,2.17
2016,5,23,5,30,239.0,37.0,2.5,8.0,62.0,28.56,19.25
2016,5,23,5,45,337.0,48.5,2.6,8.5,105.0,37.26,27.85
2016,5,23,6,0,435.0,60.0,2.7,9.0,148.0,47.7,37.67
2016,5,23,6,15,498.0,68.5,2.7,9.0,197.0,53.37,43.03
2016,5,23,6,30,561.0,77.0,2.7,9.0,246.0,58.91,48.09
2016,5,23,6,45,613.0,81.5,2.75,9.5,298.5,61.16,49.94
2016,5,23,7,0,665.0,86.0,2.8,10.0,351.0,63.45,51.74
2016,5,23,7,15,697.0,91.0,2.75,10.5,402.5,65.83,53.57
2016,5,23,7,30,729.0,96.0,2.7,11.0,454.0,68.1,55.27
2016,5,23,7,45,758.0,98.0,2.7,11.5,505.0,74.74,60.81
2016,5,23,8,0,787.0,100.0,2.7,12.0,556.0,74.97,60.67
2016,5,23,8,15,805.0,103.0,2.65,12.5,603.5,75.67,60.96
2016,5,23,8,30,823.0,106.0,2.6,13.0,651.0,76.29,61.18
2016,5,23,8,45,839.5,107.5,2.6,13.5,695.0,75.87,60.53
2016,5,23,9,0,856.0,109.0,2.6,14.0,739.0,132.02,77.55
2016,5,23,9,15,866.0,111.0,2.65,14.0,777.0,184.32,108.43
2016,5,23,9,30,876.0,113.0,2.7,14.0,815.0,237.83,149.74
2016,5,23,9,45,892.5,109.5,2.8,14.5,850.0,290.49,194.47
2016,5,23,10,0,909.0,106.0,2.9,15.0,885.0,344.53,242.12
2016,5,23,10,15,601.0,271.0,2.95,15.0,793.0,388.62,289.4
2016,5,23,10,30,293.0,436.0,3.0,15.0,701.0,423.19,323.69
2016,5,23,10,45,609.5,273.5,3.1,15.5,838.0,472.23,360.62
2016,5,23,11,0,926.0,111.0,3.2,16.0,975.0,559.01,428.66
2016,5,23,11,15,928.0,111.5,3.3,16.0,987.0,609.35,470.2
2016,5,23,11,30,930.0,112.0,3.4,16.0,999.0,658.51,510.02
2016,5,23,11,45,929.5,113.0,3.5,16.0,1003.5,705.05,547.01
2016,5,23,12,0,929.0,114.0,3.6,16.0,1008.0,749.87,581.99
2016,5,23,12,15,928.5,114.0,3.65,16.0,1005.0,791.98,613.67
2016,5,23,12,30,928.0,114.0,3.7,16.0,1002.0,831.93,642.17
2016,5,23,12,45,896.5,133.5,3.75,16.0,983.5,860.75,662.73
2016,5,23,13,0,865.0,153.0,3.8,16.0,965.0,885.38,680.43
2016,5,23,13,15,638.0,271.5,3.85,16.0,864.5,844.95,649.91
2016,5,23,13,30,411.0,390.0,3.9,16.0,764.0,771.17,592.55
2016,5,23,13,45,634.5,264.5,4.0,16.0,823.0,885.71,682.27
2016,5,23,14,0,858.0,139.0,4.1,16.0,882.0,975.88,747.64
2016,5,23,14,15,651.5,230.5,4.1,16.0,783.0,909.13,701.11
2016,5,23,14,30,445.0,322.0,4.1,16.0,684.0,806.43,624.05
2016,5,23,14,45,338.5,338.0,4.2,16.0,606.0,709.41,553.7
2016,5,23,15,0,232.0,354.0,4.3,16.0,528.0,607.24,477.5
2016,5,23,15,15,203.0,335.0,4.3,15.5,481.0,564.28,447.14
2016,5,23,15,30,174.0,316.0,4.3,15.0,434.0,519.96,414.92
2016,5,23,15,45,87.5,236.5,4.3,15.0,296.0,323.47,261.13
2016,5,23,16,0,1.0,157.0,4.3,15.0,158.0,138.17,109.15
2016,5,23,16,15,342.0,130.5,4.2,14.5,304.5,523.24,431.8
2016,5,23,16,30,683.0,104.0,4.1,14.0,451.0,835.43,672.03
2016,5,23,16,45,685.0,94.5,4.05,14.0,410.5,815.4,657.08
2016,5,23,17,0,687.0,85.0,4.0,14.0,370.0,792.54,642.18
2016,5,23,17,15,646.5,79.0,3.85,13.5,318.5,732.74,599.63
2016,5,23,17,30,606.0,73.0,3.7,13.0,267.0,672.73,555.7
2016,5,23,17,45,553.0,65.0,3.55,13.0,217.5,599.52,498.64
2016,5,23,18,0,500.0,57.0,3.4,13.0,168.0,527.87,440.44
2016,5,23,18,15,413.5,47.5,3.05,12.5,123.0,430.03,358.67
2016,5,23,18,30,327.0,38.0,2.7,12.0,78.0,337.7,277.57
2016,5,23,18,45,200.5,24.5,2.35,11.5,46.0,215.94,156.17
2016,5,23,19,0,74.0,11.0,2.0,11.0,14.0,58.54,0.0
2016,5,23,19,15,37.0,5.5,1.95,10.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
