Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,143.5,17.5,2.5,8.5,32.5,13.65,2.25
2016,5,24,5,30,287.0,35.0,2.7,9.0,65.0,28.66,19.29
2016,5,24,5,45,384.5,44.5,2.9,9.5,109.0,35.83,26.47
2016,5,24,6,0,482.0,54.0,3.1,10.0,153.0,42.9,33.2
2016,5,24,6,15,544.5,61.5,3.1,10.0,203.0,48.03,38.03
2016,5,24,6,30,607.0,69.0,3.1,10.0,253.0,53.06,42.61
2016,5,24,6,45,303.5,96.5,3.1,10.5,188.5,68.11,55.99
2016,5,24,7,0,0.0,124.0,3.1,11.0,124.0,97.92,82.25
2016,5,24,7,15,21.0,158.5,3.1,11.5,169.0,122.79,103.66
2016,5,24,7,30,42.0,193.0,3.1,12.0,214.0,139.66,117.75
2016,5,24,7,45,75.5,225.5,3.1,12.5,267.5,159.9,134.53
2016,5,24,8,0,109.0,258.0,3.1,13.0,321.0,179.46,150.49
2016,5,24,8,15,74.0,263.0,3.1,13.5,307.5,183.12,152.79
2016,5,24,8,30,39.0,268.0,3.1,14.0,294.0,186.33,154.75
2016,5,24,8,45,36.0,280.5,3.1,14.5,306.0,193.81,160.32
2016,5,24,9,0,33.0,293.0,3.1,15.0,318.0,206.91,162.08
2016,5,24,9,15,82.0,342.0,3.15,15.0,407.0,247.58,191.42
2016,5,24,9,30,131.0,391.0,3.2,15.0,496.0,281.09,215.02
2016,5,24,9,45,70.5,302.0,3.25,15.5,359.0,239.69,184.89
2016,5,24,10,0,10.0,213.0,3.3,16.0,222.0,174.76,135.6
2016,5,24,10,15,8.5,193.5,3.35,16.0,201.5,160.55,124.36
2016,5,24,10,30,7.0,174.0,3.4,16.0,181.0,145.62,112.45
2016,5,24,10,45,11.0,221.5,3.45,16.0,232.0,185.87,144.4
2016,5,24,11,0,15.0,269.0,3.5,16.0,283.0,226.75,176.47
2016,5,24,11,15,16.0,287.5,3.55,16.0,303.0,243.95,189.84
2016,5,24,11,30,17.0,306.0,3.6,16.0,323.0,261.54,203.53
2016,5,24,11,45,86.5,401.0,3.7,16.5,485.0,385.13,299.1
2016,5,24,12,0,156.0,496.0,3.8,17.0,647.0,520.95,400.88
2016,5,24,12,15,543.0,307.5,3.8,17.0,828.5,677.71,524.11
2016,5,24,12,30,930.0,119.0,3.8,17.0,1010.0,837.83,645.2
2016,5,24,12,45,634.5,281.0,3.85,17.0,886.0,790.01,606.75
2016,5,24,13,0,339.0,443.0,3.9,17.0,762.0,703.37,538.5
2016,5,24,13,15,631.0,278.0,3.9,17.0,857.5,844.48,648.39
2016,5,24,13,30,923.0,113.0,3.9,17.0,953.0,962.55,733.13
2016,5,24,13,45,919.5,110.5,3.95,17.0,928.0,983.47,747.61
2016,5,24,14,0,916.0,108.0,4.0,17.0,903.0,1000.97,760.65
2016,5,24,14,15,908.5,106.5,4.0,16.5,871.0,1012.14,770.65
2016,5,24,14,30,901.0,105.0,4.0,16.0,839.0,1019.76,778.45
2016,5,24,14,45,892.5,102.5,4.05,16.0,801.5,1021.73,781.46
2016,5,24,15,0,884.0,100.0,4.1,16.0,764.0,1020.16,782.26
2016,5,24,15,15,636.5,187.5,4.1,15.5,651.0,894.36,697.17
2016,5,24,15,30,389.0,275.0,4.1,15.0,538.0,713.31,564.21
2016,5,24,15,45,609.5,182.0,4.15,15.0,561.0,866.0,684.16
2016,5,24,16,0,830.0,89.0,4.2,15.0,584.0,970.46,760.28
2016,5,24,16,15,594.5,141.0,4.2,14.5,480.0,799.95,639.61
2016,5,24,16,30,359.0,193.0,4.2,14.0,376.0,593.23,484.12
2016,5,24,16,45,547.5,133.5,4.2,14.0,378.5,721.34,588.48
2016,5,24,17,0,736.0,74.0,4.2,14.0,381.0,818.67,663.11
2016,5,24,17,15,697.5,69.0,4.1,13.5,328.5,760.44,621.41
2016,5,24,17,30,659.0,64.0,4.0,13.0,276.0,707.49,583.38
2016,5,24,17,45,606.5,57.5,3.9,13.0,225.5,635.22,527.48
2016,5,24,18,0,554.0,51.0,3.8,13.0,175.0,564.48,470.38
2016,5,24,18,15,469.0,43.0,3.5,12.0,129.5,468.06,390.83
2016,5,24,18,30,384.0,35.0,3.2,11.0,84.0,377.1,311.55
2016,5,24,18,45,192.0,25.5,2.9,10.5,50.0,208.41,153.95
2016,5,24,19,0,0.0,16.0,2.6,10.0,16.0,13.66,0.0
2016,5,24,19,15,0.0,8.0,2.55,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,25,5,15,156.0,17.0,2.7,8.0,34.0,13.63,2.66
2016,5,25,5,30,312.0,34.0,2.8,8.0,68.0,27.8,18.68
2016,5,25,5,45,406.5,43.0,2.9,8.5,112.0,34.61,25.51
2016,5,25,6,0,501.0,52.0,3.0,9.0,156.0,41.34,31.93
2016,5,25,6,15,562.0,59.0,3.0,9.5,205.5,46.14,36.41
2016,5,25,6,30,623.0,66.0,3.0,10.0,255.0,50.87,40.64
2016,5,25,6,45,311.5,79.5,3.0,10.5,174.0,56.71,45.73
2016,5,25,7,0,0.0,93.0,3.0,11.0,93.0,75.81,62.58
2016,5,25,7,15,3.5,126.5,3.0,11.5,128.0,100.82,84.34
2016,5,25,7,30,7.0,160.0,3.0,12.0,163.0,125.05,105.03
2016,5,25,7,45,7.5,172.0,3.0,12.5,176.0,134.35,112.48
2016,5,25,8,0,8.0,184.0,3.0,13.0,189.0,143.55,119.78
2016,5,25,8,15,8.0,190.0,3.05,13.5,195.0,148.57,123.46
2016,5,25,8,30,8.0,196.0,3.1,14.0,201.0,153.48,127.03
2016,5,25,8,45,14.0,229.5,3.2,15.0,239.5,176.97,145.99
2016,5,25,9,0,20.0,263.0,3.3,16.0,278.0,202.63,158.6
2016,5,25,9,15,117.5,326.0,3.4,16.0,420.5,230.36,175.71
2016,5,25,9,30,215.0,389.0,3.5,16.0,563.0,295.7,222.22
2016,5,25,9,45,117.5,347.5,3.6,16.5,443.5,268.12,204.7
2016,5,25,10,0,20.0,306.0,3.7,17.0,324.0,246.33,191.04
2016,5,25,10,15,168.0,367.5,3.75,17.5,519.5,323.55,247.18
2016,5,25,10,30,316.0,429.0,3.8,18.0,715.0,428.4,325.01
2016,5,25,10,45,631.5,264.0,3.9,18.5,850.0,476.32,360.82
2016,5,25,11,0,947.0,99.0,4.0,19.0,985.0,561.88,427.78
2016,5,25,11,15,489.5,246.0,4.05,19.0,704.5,463.18,356.84
2016,5,25,11,30,32.0,393.0,4.1,19.0,424.0,336.39,258.12
2016,5,25,11,45,493.0,246.0,4.2,19.0,721.5,528.13,410.34
2016,5,25,12,0,954.0,99.0,4.3,19.0,1019.0,755.82,583.74
2016,5,25,12,15,953.5,99.0,4.35,19.0,1016.0,798.53,614.22
2016,5,25,12,30,953.0,99.0,4.4,19.0,1013.0,839.03,643.07
2016,5,25,12,45,670.5,258.0,4.5,19.0,897.5,800.05,613.13
2016,5,25,13,0,388.0,417.0,4.6,19.0,782.0,721.8,551.67
2016,5,25,13,15,655.5,263.5,4.6,19.0,866.0,853.34,653.81
2016,5,25,13,30,923.0,110.0,4.6,19.0,950.0,959.73,730.02
2016,5,25,13,45,919.5,107.5,4.7,19.0,925.5,980.55,745.19
2016,5,25,14,0,916.0,105.0,4.8,19.0,901.0,997.96,758.76
2016,5,25,14,15,909.0,104.0,4.85,18.5,869.0,1010.06,769.94
2016,5,25,14,30,902.0,103.0,4.9,18.0,837.0,1018.65,778.94
2016,5,25,14,45,625.0,215.5,4.95,18.0,713.5,895.69,694.27
2016,5,25,15,0,348.0,328.0,5.0,18.0,590.0,717.31,559.95
2016,5,25,15,15,243.5,322.0,5.0,17.5,500.5,612.44,482.57
2016,5,25,15,30,139.0,316.0,5.0,17.0,411.0,483.95,384.45
2016,5,25,15,45,486.0,201.5,5.05,17.0,498.0,753.94,601.7
2016,5,25,16,0,833.0,87.0,5.1,17.0,585.0,959.41,754.28
2016,5,25,16,15,812.0,84.0,5.05,16.5,535.0,940.03,742.5
2016,5,25,16,30,791.0,81.0,5.0,16.0,485.0,906.43,721.75
2016,5,25,16,45,764.5,77.0,4.95,15.5,433.5,863.89,694.15
2016,5,25,17,0,738.0,73.0,4.9,15.0,382.0,819.5,664.63
2016,5,25,17,15,700.5,68.5,4.75,14.5,330.0,762.83,624.37
2016,5,25,17,30,663.0,64.0,4.6,14.0,278.0,711.28,586.87
2016,5,25,17,45,608.0,58.0,4.45,13.5,227.5,637.47,530.27
2016,5,25,18,0,553.0,52.0,4.3,13.0,177.0,565.32,472.52
2016,5,25,18,15,468.5,44.0,4.1,12.5,131.5,469.27,392.33
2016,5,25,18,30,384.0,36.0,3.9,12.0,86.0,378.55,312.81
2016,5,25,18,45,243.0,25.0,3.7,11.5,51.5,249.41,187.18
2016,5,25,19,0,102.0,14.0,3.5,11.0,17.0,79.87,0.0
2016,5,25,19,15,51.0,7.0,3.55,10.5,8.5,5.97,0.0
2016,5,25,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,130.5,19.0,2.9,9.0,33.5,14.77,3.69
2016,5,26,5,30,261.0,38.0,2.9,9.0,67.0,29.37,19.99
2016,5,26,5,45,354.5,49.0,2.95,9.5,110.0,39.49,29.77
2016,5,26,6,0,448.0,60.0,3.0,10.0,153.0,47.63,37.47
2016,5,26,6,15,511.5,68.0,2.95,10.0,202.5,52.93,42.47
2016,5,26,6,30,575.0,76.0,2.9,10.0,252.0,58.12,47.19
2016,5,26,6,45,311.5,115.5,2.85,10.5,213.5,80.96,67.5
2016,5,26,7,0,48.0,155.0,2.8,11.0,175.0,114.38,96.79
2016,5,26,7,15,41.5,172.5,2.75,11.5,191.5,126.29,106.65
2016,5,26,7,30,35.0,190.0,2.7,12.0,208.0,137.92,116.16
2016,5,26,7,45,71.0,224.0,2.65,13.0,264.5,159.09,133.49
2016,5,26,8,0,107.0,258.0,2.6,14.0,321.0,179.51,149.82
2016,5,26,8,15,464.0,183.5,2.6,14.5,487.5,114.21,93.52
2016,5,26,8,30,821.0,109.0,2.6,15.0,654.0,78.05,62.16
2016,5,26,8,45,837.5,110.0,2.6,15.5,698.0,77.24,61.21
2016,5,26,9,0,854.0,111.0,2.6,16.0,742.0,135.43,78.9
2016,5,26,9,15,567.5,244.0,2.6,16.5,673.0,215.88,144.79
2016,5,26,9,30,281.0,377.0,2.6,17.0,604.0,288.11,212.18
2016,5,26,9,45,584.0,249.5,2.65,17.5,744.0,293.74,205.97
2016,5,26,10,0,887.0,122.0,2.7,18.0,884.0,350.01,244.2
2016,5,26,10,15,893.0,123.0,2.7,18.5,910.5,403.42,290.78
2016,5,26,10,30,899.0,124.0,2.7,19.0,937.0,456.83,336.49
2016,5,26,10,45,902.5,125.5,2.75,19.5,956.5,509.23,380.34
2016,5,26,11,0,906.0,127.0,2.8,20.0,976.0,561.02,422.4
2016,5,26,11,15,908.5,127.5,2.85,20.0,988.0,610.75,462.57
2016,5,26,11,30,911.0,128.0,2.9,20.0,1000.0,659.41,500.93
2016,5,26,11,45,911.5,129.0,3.0,20.5,1004.5,705.9,536.01
2016,5,26,12,0,912.0,130.0,3.1,21.0,1009.0,750.84,569.12
2016,5,26,12,15,911.5,129.5,3.2,21.0,1006.0,792.14,600.06
2016,5,26,12,30,911.0,129.0,3.3,21.0,1003.0,831.35,627.6
2016,5,26,12,45,911.0,127.0,3.45,21.5,993.0,867.39,651.92
2016,5,26,13,0,911.0,125.0,3.6,22.0,983.0,900.84,674.4
2016,5,26,13,15,907.5,124.0,3.65,22.0,965.0,929.31,694.21
2016,5,26,13,30,904.0,123.0,3.7,22.0,947.0,954.7,712.02
2016,5,26,13,45,899.5,121.5,3.8,22.0,922.5,975.48,727.15
2016,5,26,14,0,895.0,120.0,3.9,22.0,898.0,992.93,740.2
2016,5,26,14,15,887.5,118.5,3.95,22.0,866.5,1004.06,748.87
2016,5,26,14,30,880.0,117.0,4.0,22.0,835.0,1011.71,755.41
2016,5,26,14,45,870.0,115.0,4.05,22.0,798.0,1012.85,757.77
2016,5,26,15,0,860.0,113.0,4.1,22.0,761.0,1010.51,758.01
2016,5,26,15,15,847.5,110.5,4.1,21.5,718.5,1001.68,755.19
2016,5,26,15,30,835.0,108.0,4.1,21.0,676.0,1002.15,758.89
2016,5,26,15,45,817.0,105.5,4.15,20.5,629.0,981.12,748.27
2016,5,26,16,0,799.0,103.0,4.2,20.0,582.0,957.03,735.64
2016,5,26,16,15,777.0,99.0,4.2,19.5,532.5,924.27,716.55
2016,5,26,16,30,755.0,95.0,4.2,19.0,483.0,888.96,695.44
2016,5,26,16,45,725.0,91.0,4.2,19.0,431.0,849.79,669.89
2016,5,26,17,0,695.0,87.0,4.2,19.0,379.0,803.41,638.6
2016,5,26,17,15,654.0,81.5,4.05,18.0,327.0,743.67,598.31
2016,5,26,17,30,613.0,76.0,3.9,17.0,275.0,683.67,556.35
2016,5,26,17,45,555.0,68.5,3.8,16.5,225.0,606.55,498.36
2016,5,26,18,0,497.0,61.0,3.7,16.0,175.0,531.17,439.12
2016,5,26,18,15,409.5,51.5,3.55,15.0,129.5,432.33,358.62
2016,5,26,18,30,322.0,42.0,3.4,14.0,84.0,338.71,278.11
2016,5,26,18,45,195.0,28.0,3.25,13.5,50.5,217.4,163.19
2016,5,26,19,0,68.0,14.0,3.1,13.0,17.0,57.28,0.0
2016,5,26,19,15,34.0,7.0,3.15,12.5,8.5,5.97,0.0
2016,5,26,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,128.0,19.5,2.8,8.5,34.0,15.15,4.26
2016,5,27,5,30,256.0,39.0,2.8,9.0,68.0,30.09,20.66
2016,5,27,5,45,357.5,49.5,2.8,9.5,112.0,39.9,30.15
2016,5,27,6,0,459.0,60.0,2.8,10.0,156.0,47.66,37.51
2016,5,27,6,15,284.0,91.5,2.75,10.5,156.0,68.36,56.28
2016,5,27,6,30,109.0,123.0,2.7,11.0,156.0,89.73,75.32
2016,5,27,6,45,123.5,144.0,2.65,12.0,188.5,103.65,87.2
2016,5,27,7,0,138.0,165.0,2.6,13.0,221.0,117.19,98.46
2016,5,27,7,15,443.0,130.0,2.45,13.5,343.0,89.1,73.34
2016,5,27,7,30,748.0,95.0,2.3,14.0,465.0,73.92,59.68
2016,5,27,7,45,774.5,97.5,2.15,15.0,516.5,74.5,59.74
2016,5,27,8,0,801.0,100.0,2.0,16.0,568.0,75.07,59.78
2016,5,27,8,15,818.5,103.5,1.85,16.5,615.5,76.11,60.34
2016,5,27,8,30,836.0,107.0,1.7,17.0,663.0,77.03,60.82
2016,5,27,8,45,851.5,108.5,1.55,18.0,707.0,76.58,60.01
2016,5,27,9,0,867.0,110.0,1.4,19.0,751.0,136.47,78.02
2016,5,27,9,15,877.5,112.0,1.4,19.5,789.5,189.23,108.89
2016,5,27,9,30,888.0,114.0,1.4,20.0,828.0,243.27,149.42
2016,5,27,9,45,899.5,113.5,1.4,21.0,862.0,297.09,193.43
2016,5,27,10,0,911.0,113.0,1.4,22.0,896.0,351.85,239.39
2016,5,27,10,15,916.5,114.0,1.5,22.5,922.5,406.22,285.69
2016,5,27,10,30,922.0,115.0,1.6,23.0,949.0,460.52,331.07
2016,5,27,10,45,927.5,114.5,1.7,23.5,969.0,513.52,374.32
2016,5,27,11,0,933.0,114.0,1.8,24.0,989.0,566.0,415.93
2016,5,27,11,15,935.5,114.5,1.9,24.0,1001.0,616.83,455.99
2016,5,27,11,30,938.0,115.0,2.0,24.0,1013.0,666.52,494.24
2016,5,27,11,45,940.0,114.5,2.15,24.5,1018.0,713.82,529.26
2016,5,27,12,0,942.0,114.0,2.3,25.0,1023.0,759.56,562.39
2016,5,27,12,15,941.5,114.0,2.4,25.0,1020.0,802.1,592.86
2016,5,27,12,30,941.0,114.0,2.5,25.0,1017.0,842.48,620.42
2016,5,27,12,45,938.5,113.5,2.7,25.0,1006.0,878.4,645.68
2016,5,27,13,0,936.0,113.0,2.9,25.0,995.0,911.57,669.16
2016,5,27,13,15,932.5,112.5,3.0,25.0,977.0,940.92,689.46
2016,5,27,13,30,929.0,112.0,3.1,25.0,959.0,967.15,707.79
2016,5,27,13,45,922.5,111.5,3.25,25.0,933.5,987.33,722.64
2016,5,27,14,0,916.0,111.0,3.4,25.0,908.0,1004.08,735.42
2016,5,27,14,15,908.5,109.5,3.5,25.0,876.0,1015.35,744.42
2016,5,27,14,30,901.0,108.0,3.6,25.0,844.0,1023.07,751.28
2016,5,27,14,45,890.0,106.5,3.7,25.0,806.0,1023.76,753.71
2016,5,27,15,0,879.0,105.0,3.8,25.0,768.0,1020.91,754.01
2016,5,27,15,15,866.0,103.0,3.85,24.5,725.0,1012.02,751.61
2016,5,27,15,30,853.0,101.0,3.9,24.0,682.0,999.8,747.13
2016,5,27,15,45,836.5,98.0,3.95,24.0,635.0,991.79,744.17
2016,5,27,16,0,820.0,95.0,4.0,24.0,588.0,968.44,730.85
2016,5,27,16,15,798.0,91.5,4.0,23.5,538.0,936.05,712.51
2016,5,27,16,30,776.0,88.0,4.0,23.0,488.0,901.1,692.18
2016,5,27,16,45,747.5,84.0,4.0,22.5,436.0,856.94,664.96
2016,5,27,17,0,719.0,80.0,4.0,22.0,384.0,811.01,635.85
2016,5,27,17,15,680.0,75.0,3.7,21.0,332.0,758.83,601.19
2016,5,27,17,30,641.0,70.0,3.4,20.0,280.0,700.73,560.9
2016,5,27,17,45,585.0,63.5,3.15,19.5,229.5,625.96,505.45
2016,5,27,18,0,529.0,57.0,2.9,19.0,179.0,552.83,448.89
2016,5,27,18,15,445.0,48.0,2.65,18.0,133.0,456.46,372.02
2016,5,27,18,30,361.0,39.0,2.4,17.0,87.0,365.27,295.43
2016,5,27,18,45,232.5,26.5,2.2,16.0,52.5,245.35,184.11
2016,5,27,19,0,104.0,14.0,2.0,15.0,18.0,81.36,0.0
2016,5,27,19,15,52.0,7.0,2.0,14.5,9.0,38.53,0.0
2016,5,27,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,28,5,15,148.5,18.0,1.5,10.5,35.0,14.41,3.99
2016,5,28,5,30,297.0,36.0,1.7,11.0,70.0,29.41,19.94
2016,5,28,5,45,391.5,46.0,1.95,12.0,114.0,36.99,27.29
2016,5,28,6,0,486.0,56.0,2.2,13.0,158.0,44.44,34.2
2016,5,28,6,15,547.0,63.0,2.15,13.5,208.0,49.11,38.48
2016,5,28,6,30,608.0,70.0,2.1,14.0,258.0,53.71,42.51
2016,5,28,6,45,652.0,75.5,2.05,15.0,310.0,56.93,45.11
2016,5,28,7,0,696.0,81.0,2.0,16.0,362.0,60.08,47.54
2016,5,28,7,15,727.0,85.5,1.95,17.0,414.0,68.02,54.09
2016,5,28,7,30,758.0,90.0,1.9,18.0,466.0,70.35,55.66
2016,5,28,7,45,781.0,93.5,1.85,19.0,516.0,71.74,56.41
2016,5,28,8,0,804.0,97.0,1.8,20.0,566.0,73.05,57.09
2016,5,28,8,15,821.5,100.0,1.7,20.5,614.0,73.84,57.44
2016,5,28,8,30,839.0,103.0,1.6,21.0,662.0,74.54,57.73
2016,5,28,8,45,852.0,105.5,1.55,22.0,705.5,85.88,66.8
2016,5,28,9,0,865.0,108.0,1.5,23.0,749.0,135.75,76.06
2016,5,28,9,15,875.5,110.0,1.5,23.5,787.5,188.32,106.54
2016,5,28,9,30,886.0,112.0,1.5,24.0,826.0,242.17,146.43
2016,5,28,9,45,893.0,114.5,1.55,24.5,858.5,296.58,190.89
2016,5,28,10,0,900.0,117.0,1.6,25.0,891.0,351.52,237.08
2016,5,28,10,15,906.0,118.0,1.65,25.0,917.5,405.47,282.99
2016,5,28,10,30,912.0,119.0,1.7,25.0,944.0,459.41,328.17
2016,5,28,10,45,914.5,120.5,1.8,25.5,963.0,511.87,370.72
2016,5,28,11,0,917.0,122.0,1.9,26.0,982.0,563.6,411.45
2016,5,28,11,15,674.5,275.0,1.95,26.0,912.5,588.06,430.72
2016,5,28,11,30,432.0,428.0,2.0,26.0,843.0,596.97,436.46
2016,5,28,11,45,676.0,277.0,2.15,26.0,928.5,671.88,493.92
2016,5,28,12,0,920.0,126.0,2.3,26.0,1014.0,753.47,556.06
2016,5,28,12,15,919.0,126.0,2.4,26.0,1011.0,794.98,585.79
2016,5,28,12,30,918.0,126.0,2.5,26.0,1008.0,834.38,612.63
2016,5,28,12,45,675.5,270.0,2.65,26.0,915.5,814.2,596.98
2016,5,28,13,0,433.0,414.0,2.8,26.0,823.0,764.82,559.46
2016,5,28,13,15,467.0,397.0,2.9,26.0,830.0,804.84,588.96
2016,5,28,13,30,501.0,380.0,3.0,26.0,837.0,844.13,617.25
2016,5,28,13,45,383.5,402.0,3.2,26.0,746.5,763.76,562.29
2016,5,28,14,0,266.0,424.0,3.4,26.0,656.0,689.72,510.5
2016,5,28,14,15,565.5,274.0,3.55,25.5,744.0,862.36,641.06
2016,5,28,14,30,865.0,124.0,3.7,25.0,832.0,1004.08,740.66
2016,5,28,14,45,852.5,123.0,3.85,25.0,794.0,1003.81,741.63
2016,5,28,15,0,840.0,122.0,4.0,25.0,756.0,1013.29,750.38
2016,5,28,15,15,709.5,165.0,4.1,24.5,680.0,943.8,707.21
2016,5,28,15,30,579.0,208.0,4.2,24.0,604.0,853.37,648.77
2016,5,28,15,45,677.0,159.5,4.3,24.0,591.0,910.02,691.17
2016,5,28,16,0,775.0,111.0,4.4,24.0,578.0,942.66,715.9
2016,5,28,16,15,751.5,107.0,4.4,23.5,528.5,908.73,695.72
2016,5,28,16,30,728.0,103.0,4.4,23.0,479.0,879.05,678.74
2016,5,28,16,45,696.5,98.5,4.4,22.5,427.5,832.64,649.45
2016,5,28,17,0,665.0,94.0,4.4,22.0,376.0,784.76,618.48
2016,5,28,17,15,623.5,87.5,4.15,21.0,324.5,723.96,577.26
2016,5,28,17,30,582.0,81.0,3.9,20.0,273.0,662.94,534.47
2016,5,28,17,45,522.5,73.5,3.65,19.5,223.0,585.32,476.16
2016,5,28,18,0,463.0,66.0,3.4,19.0,173.0,509.44,416.83
2016,5,28,18,15,379.0,55.0,3.15,18.0,128.5,412.55,338.72
2016,5,28,18,30,295.0,44.0,2.9,17.0,84.0,318.96,259.2
2016,5,28,18,45,147.5,31.0,2.65,16.0,51.0,188.93,142.14
2016,5,28,19,0,0.0,18.0,2.4,15.0,18.0,18.25,0.0
2016,5,28,19,15,0.0,9.0,2.45,14.5,9.0,7.68,0.0
2016,5,28,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.0,4.5,2.35,9.5,4.5,0.0,0.0
2016,5,29,5,0,30.0,9.0,2.5,10.0,9.0,7.68,0.0
2016,5,29,5,15,149.0,23.5,2.55,10.5,39.0,18.24,6.81
2016,5,29,5,30,268.0,38.0,2.6,11.0,69.0,29.37,19.92
2016,5,29,5,45,364.0,48.5,2.65,11.5,112.5,38.98,29.11
2016,5,29,6,0,460.0,59.0,2.7,12.0,156.0,46.75,36.4
2016,5,29,6,15,274.5,90.5,2.65,12.5,152.5,67.64,55.21
2016,5,29,6,30,89.0,122.0,2.6,13.0,149.0,89.02,74.11
2016,5,29,6,45,100.0,143.5,2.55,14.0,179.5,103.17,86.09
2016,5,29,7,0,111.0,165.0,2.5,15.0,210.0,116.92,97.45
2016,5,29,7,15,89.0,185.0,2.45,15.5,224.0,134.13,111.74
2016,5,29,7,30,67.0,205.0,2.4,16.0,238.0,146.9,122.0
2016,5,29,7,45,36.0,189.5,2.35,17.0,208.0,138.99,114.35
2016,5,29,8,0,5.0,174.0,2.3,18.0,178.0,136.75,111.63
2016,5,29,8,15,13.5,208.0,2.25,18.5,217.5,160.84,131.21
2016,5,29,8,30,22.0,242.0,2.2,19.0,257.0,184.31,149.91
2016,5,29,8,45,80.5,297.5,2.2,19.5,357.0,203.7,165.04
2016,5,29,9,0,139.0,353.0,2.2,20.0,457.0,232.74,175.27
2016,5,29,9,15,115.5,367.5,2.25,20.5,457.0,252.45,189.13
2016,5,29,9,30,92.0,382.0,2.3,21.0,457.0,283.23,212.81
2016,5,29,9,45,252.5,371.0,2.35,21.5,586.5,301.71,220.59
2016,5,29,10,0,413.0,360.0,2.4,22.0,716.0,354.11,256.37
2016,5,29,10,15,658.0,240.5,2.45,22.5,827.0,390.1,280.76
2016,5,29,10,30,903.0,121.0,2.5,23.0,938.0,457.3,331.43
2016,5,29,10,45,906.5,122.0,2.65,23.5,957.5,509.39,374.46
2016,5,29,11,0,910.0,123.0,2.8,24.0,977.0,560.84,415.88
2016,5,29,11,15,912.0,123.5,2.9,24.0,989.0,610.29,455.41
2016,5,29,11,30,914.0,124.0,3.0,24.0,1001.0,658.61,493.17
2016,5,29,11,45,914.5,125.0,3.15,24.0,1005.5,705.05,528.93
2016,5,29,12,0,915.0,126.0,3.3,24.0,1010.0,749.95,562.92
2016,5,29,12,15,914.5,126.0,3.4,24.0,1007.0,791.59,593.68
2016,5,29,12,30,914.0,126.0,3.5,24.0,1004.0,831.18,621.22
2016,5,29,12,45,907.0,129.0,3.6,24.5,992.5,865.69,643.97
2016,5,29,13,0,900.0,132.0,3.7,25.0,981.0,897.4,664.75
2016,5,29,13,15,896.5,131.0,3.75,24.5,963.5,925.72,685.62
2016,5,29,13,30,893.0,130.0,3.8,24.0,946.0,951.0,704.58
2016,5,29,13,45,887.5,128.5,3.85,24.0,921.0,970.78,718.62
2016,5,29,14,0,882.0,127.0,3.9,24.0,896.0,987.23,730.6
2016,5,29,14,15,874.5,125.5,3.95,24.0,865.0,998.35,739.18
2016,5,29,14,30,867.0,124.0,4.0,24.0,834.0,1006.03,745.68
2016,5,29,14,45,856.5,122.0,4.05,24.0,797.0,1006.75,747.72
2016,5,29,15,0,846.0,120.0,4.1,24.0,760.0,1017.08,756.41
2016,5,29,15,15,833.0,117.5,4.1,23.5,718.0,1007.92,753.32
2016,5,29,15,30,820.0,115.0,4.1,23.0,676.0,995.39,748.23
2016,5,29,15,45,803.0,111.5,4.1,23.0,629.5,974.38,736.03
2016,5,29,16,0,786.0,108.0,4.1,23.0,583.0,950.31,721.82
2016,5,29,16,15,763.5,104.5,4.05,22.5,533.5,917.89,702.91
2016,5,29,16,30,741.0,101.0,4.0,22.0,484.0,889.34,686.55
2016,5,29,16,45,712.5,96.0,4.0,21.5,433.0,844.96,658.88
2016,5,29,17,0,684.0,91.0,4.0,21.0,382.0,798.97,629.48
2016,5,29,17,15,643.5,85.0,3.8,20.5,330.5,739.32,588.33
2016,5,29,17,30,603.0,79.0,3.6,20.0,279.0,679.38,545.74
2016,5,29,17,45,548.0,71.5,3.4,19.5,229.0,605.1,490.55
2016,5,29,18,0,493.0,64.0,3.2,19.0,179.0,532.3,434.14
2016,5,29,18,15,408.5,54.0,3.05,18.0,133.5,435.17,356.55
2016,5,29,18,30,324.0,44.0,2.9,17.0,88.0,343.02,278.83
2016,5,29,18,45,204.0,30.0,2.75,16.0,54.0,226.64,172.93
2016,5,29,19,0,84.0,16.0,2.6,15.0,20.0,98.95,0.0
2016,5,29,19,15,42.0,8.0,2.7,14.5,10.0,33.18,0.0
2016,5,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,30,4,45,20.5,5.0,2.0,8.5,5.0,0.0,0.0
2016,5,30,5,0,41.0,10.0,2.1,9.0,10.0,8.54,0.0
2016,5,30,5,15,173.0,23.5,2.15,9.5,41.0,18.29,7.13
2016,5,30,5,30,305.0,37.0,2.2,10.0,72.0,30.26,20.81
2016,5,30,5,45,403.0,46.5,2.25,11.0,117.0,37.42,27.8
2016,5,30,6,0,501.0,56.0,2.3,12.0,162.0,44.48,34.39
2016,5,30,6,15,562.0,62.5,2.2,12.5,212.0,48.78,38.34
2016,5,30,6,30,623.0,69.0,2.1,13.0,262.0,53.04,42.09
2016,5,30,6,45,668.0,74.0,2.05,14.0,315.0,55.96,44.42
2016,5,30,7,0,713.0,79.0,2.0,15.0,368.0,58.83,46.63
2016,5,30,7,15,743.5,83.0,1.9,15.5,420.0,66.3,52.9
2016,5,30,7,30,774.0,87.0,1.8,16.0,472.0,68.35,54.36
2016,5,30,7,45,797.5,90.0,1.75,17.0,523.0,69.5,54.93
2016,5,30,8,0,821.0,93.0,1.7,18.0,574.0,70.6,55.45
2016,5,30,8,15,838.5,96.0,1.7,19.0,622.0,71.51,55.81
2016,5,30,8,30,856.0,99.0,1.7,20.0,670.0,82.87,65.0
2016,5,30,8,45,869.5,101.0,1.7,21.0,713.5,83.63,65.18
2016,5,30,9,0,883.0,103.0,1.7,22.0,757.0,135.17,75.05
2016,5,30,9,15,893.0,105.0,1.75,22.5,796.0,188.5,106.39
2016,5,30,9,30,903.0,107.0,1.8,23.0,835.0,243.06,147.23
2016,5,30,9,45,909.0,109.5,1.9,24.0,867.5,298.01,192.22
2016,5,30,10,0,915.0,112.0,2.0,25.0,900.0,353.38,238.72
2016,5,30,10,15,920.5,113.0,2.1,25.0,926.5,407.81,285.4
2016,5,30,10,30,926.0,114.0,2.2,25.0,953.0,462.16,331.34
2016,5,30,10,45,929.5,115.0,2.35,25.5,973.0,515.32,374.84
2016,5,30,11,0,933.0,116.0,2.5,26.0,993.0,567.82,416.6
2016,5,30,11,15,935.5,116.5,2.6,26.0,1005.0,618.55,456.62
2016,5,30,11,30,938.0,117.0,2.7,26.0,1017.0,668.15,494.86
2016,5,30,11,45,938.5,117.5,2.85,26.5,1021.5,715.16,529.6
2016,5,30,12,0,939.0,118.0,3.0,27.0,1026.0,760.55,562.39
2016,5,30,12,15,938.0,118.0,3.1,27.0,1023.0,802.62,592.66
2016,5,30,12,30,937.0,118.0,3.2,27.0,1020.0,842.52,619.93
2016,5,30,12,45,933.5,118.5,3.35,27.5,1009.0,878.42,643.46
2016,5,30,13,0,930.0,119.0,3.5,28.0,998.0,911.58,665.09
2016,5,30,13,15,926.5,118.0,3.6,27.5,980.0,940.45,686.3
2016,5,30,13,30,923.0,117.0,3.7,27.0,962.0,966.21,705.61
2016,5,30,13,45,917.0,116.5,3.8,27.0,936.5,986.87,720.33
2016,5,30,14,0,911.0,116.0,3.9,27.0,911.0,1004.14,732.98
2016,5,30,14,15,903.5,114.0,3.95,27.0,879.5,1014.98,741.27
2016,5,30,14,30,896.0,112.0,4.0,27.0,848.0,1022.27,747.44
2016,5,30,14,45,886.5,110.5,4.05,27.0,810.5,1024.57,750.51
2016,5,30,15,0,877.0,109.0,4.1,27.0,773.0,1023.38,751.5
2016,5,30,15,15,864.0,106.5,4.1,26.5,730.0,1014.09,748.5
2016,5,30,15,30,851.0,104.0,4.1,26.0,687.0,1001.45,743.44
2016,5,30,15,45,835.0,101.0,4.2,25.5,640.5,994.25,742.75
2016,5,30,16,0,819.0,98.0,4.3,25.0,594.0,971.53,731.58
2016,5,30,16,15,798.0,94.5,4.3,24.5,544.0,940.27,714.01
2016,5,30,16,30,777.0,91.0,4.3,24.0,494.0,906.4,694.45
2016,5,30,16,45,749.5,86.5,4.3,23.5,442.5,862.65,667.56
2016,5,30,17,0,722.0,82.0,4.3,23.0,391.0,817.06,638.77
2016,5,30,17,15,683.5,77.0,4.1,22.0,339.0,765.52,605.17
2016,5,30,17,30,645.0,72.0,3.9,21.0,287.0,707.79,565.75
2016,5,30,17,45,590.5,65.5,3.75,20.5,236.0,634.18,511.7
2016,5,30,18,0,536.0,59.0,3.6,20.0,185.0,562.04,456.39
2016,5,30,18,15,452.5,50.5,3.4,19.0,139.0,466.29,380.33
2016,5,30,18,30,369.0,42.0,3.2,18.0,93.0,375.36,304.34
2016,5,30,18,45,242.0,29.5,3.0,17.0,57.5,255.58,196.0
2016,5,30,19,0,115.0,17.0,2.8,16.0,22.0,122.26,0.0
2016,5,30,19,15,57.5,8.5,2.8,15.5,11.0,43.38,0.0
2016,5,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,34.0,5.0,1.45,11.5,6.0,0.0,0.0
2016,5,31,5,0,68.0,10.0,1.5,12.0,12.0,8.54,0.0
2016,5,31,5,15,212.0,22.0,1.65,12.5,44.0,17.98,6.98
2016,5,31,5,30,356.0,34.0,1.8,13.0,76.0,27.77,18.41
2016,5,31,5,45,447.5,42.5,1.95,14.0,121.0,34.22,24.64
2016,5,31,6,0,539.0,51.0,2.1,15.0,166.0,40.61,30.53
2016,5,31,6,15,597.5,57.5,1.95,15.5,216.5,45.11,34.61
2016,5,31,6,30,656.0,64.0,1.8,16.0,267.0,49.54,38.48
2016,5,31,6,45,696.0,68.5,1.7,17.0,319.5,56.89,44.7
2016,5,31,7,0,736.0,73.0,1.6,18.0,372.0,59.77,46.87
2016,5,31,7,15,765.0,77.0,1.5,19.0,424.0,62.07,48.49
2016,5,31,7,30,794.0,81.0,1.4,20.0,476.0,64.29,50.0
2016,5,31,7,45,815.0,84.0,1.35,21.0,526.5,65.59,50.71
2016,5,31,8,0,836.0,87.0,1.3,22.0,577.0,66.82,51.35
2016,5,31,8,15,852.5,89.5,1.25,22.5,625.0,77.54,60.06
2016,5,31,8,30,869.0,92.0,1.2,23.0,673.0,78.93,60.89
2016,5,31,8,45,881.5,94.5,1.2,24.0,716.5,80.1,61.43
2016,5,31,9,0,894.0,97.0,1.2,25.0,760.0,132.83,71.76
2016,5,31,9,15,903.5,99.0,1.2,25.5,799.0,186.57,102.97
2016,5,31,9,30,913.0,101.0,1.2,26.0,838.0,241.5,143.47
2016,5,31,9,45,921.5,102.0,1.3,27.0,871.0,296.53,187.75
2016,5,31,10,0,930.0,103.0,1.4,28.0,904.0,352.22,233.7
2016,5,31,10,15,935.5,104.0,1.55,28.0,931.0,407.3,280.23
2016,5,31,10,30,941.0,105.0,1.7,28.0,958.0,462.29,326.06
2016,5,31,10,45,945.0,106.0,1.85,28.5,977.5,516.31,369.49
2016,5,31,11,0,949.0,107.0,2.0,29.0,997.0,569.68,411.2
2016,5,31,11,15,951.0,107.0,2.15,29.0,1009.5,620.38,450.76
2016,5,31,11,30,953.0,107.0,2.3,29.0,1022.0,669.85,488.53
2016,5,31,11,45,954.0,107.5,2.5,29.0,1027.0,717.66,524.59
2016,5,31,12,0,955.0,108.0,2.7,29.0,1032.0,763.84,558.87
2016,5,31,12,15,954.5,108.0,2.85,29.0,1029.0,806.69,589.3
2016,5,31,12,30,954.0,108.0,3.0,29.0,1026.0,847.36,617.04
2016,5,31,12,45,952.0,107.5,3.2,29.5,1015.5,883.96,641.07
2016,5,31,13,0,950.0,107.0,3.4,30.0,1005.0,917.83,663.24
2016,5,31,13,15,946.5,106.5,3.45,30.0,987.5,947.44,683.03
2016,5,31,13,30,943.0,106.0,3.5,30.0,970.0,973.9,700.85
2016,5,31,13,45,938.0,105.0,3.6,30.0,945.0,995.2,715.77
2016,5,31,14,0,933.0,104.0,3.7,30.0,920.0,1013.07,728.63
2016,5,31,14,15,926.5,102.5,3.75,29.5,888.5,1025.49,739.29
2016,5,31,14,30,920.0,101.0,3.8,29.0,857.0,1034.34,747.89
2016,5,31,14,45,910.5,99.5,3.85,29.0,819.5,1036.63,750.95
2016,5,31,15,0,901.0,98.0,3.9,29.0,782.0,1035.36,751.91
2016,5,31,15,15,889.5,96.0,3.9,28.5,739.0,1028.0,750.27
2016,5,31,15,30,878.0,94.0,3.9,28.0,696.0,1017.24,746.57
2016,5,31,15,45,862.5,91.5,3.9,28.0,649.5,998.55,736.28
2016,5,31,16,0,847.0,89.0,3.9,28.0,603.0,976.77,724.06
2016,5,31,16,15,827.0,86.0,3.8,27.5,553.0,958.54,715.07
2016,5,31,16,30,807.0,83.0,3.7,27.0,503.0,925.91,696.26
2016,5,31,16,45,779.5,79.5,3.65,26.5,451.0,882.95,670.46
2016,5,31,17,0,752.0,76.0,3.6,26.0,399.0,838.13,642.83
2016,5,31,17,15,715.5,71.5,3.25,25.0,346.5,782.15,606.19
2016,5,31,17,30,679.0,67.0,2.9,24.0,294.0,731.37,572.11
2016,5,31,17,45,625.0,61.5,2.55,23.5,242.5,658.65,519.33
2016,5,31,18,0,571.0,56.0,2.2,23.0,191.0,587.34,465.51
2016,5,31,18,15,489.0,48.0,2.1,21.5,144.0,492.32,393.52
2016,5,31,18,30,407.0,40.0,2.0,20.0,97.0,402.1,320.93
2016,5,31,18,45,274.0,28.5,1.9,19.0,60.0,277.5,211.59
2016,5,31,19,0,141.0,17.0,1.8,18.0,23.0,140.19,0.0
2016,5,31,19,15,70.5,8.5,1.75,17.5,11.5,51.59,0.0
2016,5,31,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,4,45,32.0,5.5,1.85,11.5,6.0,0.0,0.0
2016,6,1,5,0,64.0,11.0,2.0,12.0,12.0,9.39,0.0
2016,6,1,5,15,210.5,23.5,2.3,12.5,45.0,19.3,8.07
2016,6,1,5,30,357.0,36.0,2.6,13.0,78.0,29.5,19.91
2016,6,1,5,45,449.0,44.5,2.95,14.0,123.5,35.89,26.11
2016,6,1,6,0,541.0,53.0,3.3,15.0,169.0,42.23,31.95
2016,6,1,6,15,601.0,59.5,3.25,15.5,220.0,46.68,35.99
2016,6,1,6,30,661.0,66.0,3.2,16.0,271.0,51.07,39.82
2016,6,1,6,45,702.5,70.5,3.15,17.0,324.5,58.56,46.15
2016,6,1,7,0,744.0,75.0,3.1,18.0,378.0,61.4,48.29
2016,6,1,7,15,773.5,79.0,3.05,18.5,431.0,63.66,49.97
2016,6,1,7,30,803.0,83.0,3.0,19.0,484.0,65.84,51.55
2016,6,1,7,45,824.5,86.5,3.0,20.0,535.0,67.46,52.53
2016,6,1,8,0,846.0,90.0,3.0,21.0,586.0,68.98,53.41
2016,6,1,8,15,863.0,92.5,2.95,21.5,634.5,79.58,62.07
2016,6,1,8,30,880.0,95.0,2.9,22.0,683.0,80.94,62.88
2016,6,1,8,45,892.0,97.5,2.85,23.0,727.0,82.47,63.72
2016,6,1,9,0,904.0,100.0,2.8,24.0,771.0,135.74,74.09
2016,6,1,9,15,914.0,102.0,2.75,24.5,810.0,190.09,106.1
2016,6,1,9,30,924.0,104.0,2.7,25.0,849.0,245.69,147.66
2016,6,1,9,45,931.0,105.5,2.7,26.0,882.5,301.28,193.05
2016,6,1,10,0,938.0,107.0,2.7,27.0,916.0,357.37,240.0
2016,6,1,10,15,943.5,108.0,2.65,27.5,943.0,412.9,286.73
2016,6,1,10,30,949.0,109.0,2.6,28.0,970.0,468.33,332.4
2016,6,1,10,45,951.0,111.5,2.6,28.5,989.5,522.91,376.23
2016,6,1,11,0,953.0,114.0,2.6,29.0,1009.0,576.67,418.03
2016,6,1,11,15,955.0,114.5,2.65,29.0,1021.5,628.01,457.87
2016,6,1,11,30,957.0,115.0,2.7,29.0,1034.0,678.16,495.81
2016,6,1,11,45,955.5,116.5,2.8,29.0,1038.0,725.4,531.05
2016,6,1,12,0,954.0,118.0,2.9,29.0,1042.0,770.84,564.33
2016,6,1,12,15,953.5,118.0,3.0,29.0,1039.5,813.88,594.89
2016,6,1,12,30,953.0,118.0,3.1,29.0,1037.0,854.78,622.48
2016,6,1,12,45,939.5,125.5,3.25,29.0,1022.5,889.01,645.9
2016,6,1,13,0,926.0,133.0,3.4,29.0,1008.0,920.08,667.32
2016,6,1,13,15,922.0,132.0,3.5,29.0,990.0,948.82,686.95
2016,6,1,13,30,918.0,131.0,3.6,29.0,972.0,974.41,704.62
2016,6,1,13,45,909.0,131.5,3.75,29.0,946.0,993.49,718.48
2016,6,1,14,0,900.0,132.0,3.9,29.0,920.0,1009.11,730.28
2016,6,1,14,15,892.5,130.0,3.95,28.5,888.0,1020.24,740.17
2016,6,1,14,30,885.0,128.0,4.0,28.0,856.0,1027.85,747.99
2016,6,1,14,45,716.0,194.0,4.05,28.0,766.0,964.41,707.76
2016,6,1,15,0,547.0,260.0,4.1,28.0,676.0,865.73,641.28
2016,6,1,15,15,689.5,190.5,4.1,27.5,685.0,951.5,704.93
2016,6,1,15,30,832.0,121.0,4.1,27.0,694.0,1014.71,749.68
2016,6,1,15,45,601.5,181.0,4.1,26.5,580.5,857.2,645.79
2016,6,1,16,0,371.0,241.0,4.1,26.0,467.0,661.72,507.35
2016,6,1,16,15,510.5,179.0,4.0,25.5,462.0,751.26,578.93
2016,6,1,16,30,650.0,117.0,3.9,25.0,457.0,820.69,630.91
2016,6,1,16,45,671.5,107.0,3.85,24.5,426.0,820.08,633.2
2016,6,1,17,0,693.0,97.0,3.8,24.0,395.0,815.92,633.45
2016,6,1,17,15,652.0,91.0,3.5,23.0,342.5,755.6,593.03
2016,6,1,17,30,611.0,85.0,3.2,22.0,290.0,694.87,551.31
2016,6,1,17,45,557.5,76.5,2.9,21.5,239.5,620.26,496.49
2016,6,1,18,0,504.0,68.0,2.6,21.0,189.0,546.95,440.44
2016,6,1,18,15,419.0,58.0,2.4,20.0,142.0,448.68,363.39
2016,6,1,18,30,334.0,48.0,2.2,19.0,95.0,354.62,285.63
2016,6,1,18,45,167.0,36.0,2.0,18.0,59.5,210.5,161.0
2016,6,1,19,0,0.0,24.0,1.8,17.0,24.0,28.9,0.0
2016,6,1,19,15,0.0,12.0,1.8,16.5,12.0,10.24,0.0
2016,6,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,46.0,11.0,1.6,11.0,12.0,9.39,0.0
2016,6,2,5,15,180.5,25.0,1.75,11.5,44.0,19.45,8.39
2016,6,2,5,30,315.0,39.0,1.9,12.0,76.0,32.0,22.2
2016,6,2,5,45,409.5,49.0,2.1,12.5,121.5,39.52,29.52
2016,6,2,6,0,504.0,59.0,2.3,13.0,167.0,46.92,36.43
2016,6,2,6,15,566.0,66.5,2.15,13.5,218.0,51.94,41.01
2016,6,2,6,30,628.0,74.0,2.0,14.0,269.0,56.86,45.32
2016,6,2,6,45,329.0,112.5,1.9,15.0,216.0,78.97,64.54
2016,6,2,7,0,30.0,151.0,1.8,16.0,163.0,112.0,92.77
2016,6,2,7,15,405.0,122.0,1.65,17.0,322.5,83.34,67.3
2016,6,2,7,30,780.0,93.0,1.5,18.0,482.0,72.78,57.72
2016,6,2,7,45,805.0,96.0,1.35,19.0,534.0,73.8,58.15
2016,6,2,8,0,830.0,99.0,1.2,20.0,586.0,74.77,58.52
2016,6,2,8,15,847.5,102.0,1.1,21.0,634.5,75.53,58.72
2016,6,2,8,30,865.0,105.0,1.0,22.0,683.0,76.21,58.86
2016,6,2,8,45,879.5,107.0,0.95,23.0,727.5,88.01,68.23
2016,6,2,9,0,894.0,109.0,0.9,24.0,772.0,140.57,77.81
2016,6,2,9,15,904.0,110.5,0.9,24.5,811.5,194.14,108.94
2016,6,2,9,30,914.0,112.0,0.9,25.0,851.0,248.94,149.27
2016,6,2,9,45,921.5,114.0,0.95,26.0,884.5,304.47,193.75
2016,6,2,10,0,929.0,116.0,1.0,27.0,918.0,360.57,239.71
2016,6,2,10,15,934.5,117.0,1.05,27.5,944.5,415.68,285.18
2016,6,2,10,30,940.0,118.0,1.1,28.0,971.0,470.72,329.62
2016,6,2,10,45,943.0,119.5,1.2,28.5,990.5,524.67,372.29
2016,6,2,11,0,946.0,121.0,1.3,29.0,1010.0,577.9,413.15
2016,6,2,11,15,948.5,121.5,1.4,29.0,1022.5,629.26,452.38
2016,6,2,11,30,951.0,122.0,1.5,29.0,1035.0,679.49,489.86
2016,6,2,11,45,951.0,122.5,1.6,29.5,1039.5,726.79,523.47
2016,6,2,12,0,951.0,123.0,1.7,30.0,1044.0,772.43,555.13
2016,6,2,12,15,950.0,122.5,1.85,30.0,1040.5,814.68,585.1
2016,6,2,12,30,949.0,122.0,2.0,30.0,1037.0,854.75,612.07
2016,6,2,12,45,955.5,116.0,2.15,30.0,1029.0,893.84,638.39
2016,6,2,13,0,962.0,110.0,2.3,30.0,1021.0,930.44,663.09
2016,6,2,13,15,958.0,109.5,2.4,30.0,1002.5,960.09,682.95
2016,6,2,13,30,954.0,109.0,2.5,30.0,984.0,986.53,700.9
2016,6,2,13,45,949.5,107.5,2.6,30.0,959.0,1008.2,715.95
2016,6,2,14,0,945.0,106.0,2.7,30.0,934.0,1026.41,728.99
2016,6,2,14,15,938.0,104.5,2.75,29.5,902.0,1038.65,739.45
2016,6,2,14,30,931.0,103.0,2.8,29.0,870.0,1047.28,747.88
2016,6,2,14,45,923.0,100.5,2.9,29.0,832.5,1050.21,751.89
2016,6,2,15,0,915.0,98.0,3.0,29.0,795.0,1049.51,753.8
2016,6,2,15,15,903.0,96.0,3.05,28.5,751.5,1041.76,752.45
2016,6,2,15,30,891.0,94.0,3.1,28.0,708.0,1030.56,749.04
2016,6,2,15,45,876.5,91.5,3.15,28.0,661.0,1012.91,740.08
2016,6,2,16,0,862.0,89.0,3.2,28.0,614.0,992.12,729.15
2016,6,2,16,15,842.0,86.0,3.2,27.5,563.5,973.8,720.93
2016,6,2,16,30,822.0,83.0,3.2,27.0,513.0,941.03,702.97
2016,6,2,16,45,795.5,79.0,3.2,26.5,460.5,898.2,677.95
2016,6,2,17,0,769.0,75.0,3.2,26.0,408.0,853.42,651.03
2016,6,2,17,15,733.0,70.5,2.95,25.0,354.5,797.58,615.27
