Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,30,697.0,66.0,2.7,24.0,301.0,740.9,577.71
2016,6,2,17,45,644.5,60.5,2.45,23.0,249.5,674.59,531.46
2016,6,2,18,0,592.0,55.0,2.2,22.0,198.0,603.94,479.69
2016,6,2,18,15,512.5,47.5,2.1,21.0,150.0,510.84,408.56
2016,6,2,18,30,433.0,40.0,2.0,20.0,102.0,422.29,336.92
2016,6,2,18,45,304.0,29.0,1.9,19.0,64.5,299.79,230.68
2016,6,2,19,0,175.0,18.0,1.8,18.0,27.0,169.28,32.94
2016,6,2,19,15,87.5,9.0,1.75,17.5,13.5,62.84,0.0
2016,6,2,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,45,48.0,5.5,1.0,14.5,6.5,0.0,0.0
2016,6,3,5,0,96.0,11.0,1.0,15.0,13.0,9.39,0.0
2016,6,3,5,15,244.0,22.5,1.05,15.5,47.0,18.44,7.6
2016,6,3,5,30,392.0,34.0,1.1,16.0,81.0,27.84,18.27
2016,6,3,5,45,481.5,42.0,1.15,17.0,127.0,33.92,24.09
2016,6,3,6,0,571.0,50.0,1.2,18.0,173.0,39.96,29.6
2016,6,3,6,15,628.0,56.0,1.2,18.5,224.0,44.14,33.34
2016,6,3,6,30,685.0,62.0,1.2,19.0,275.0,52.54,40.62
2016,6,3,6,45,723.0,66.5,1.3,20.0,328.0,55.55,42.97
2016,6,3,7,0,761.0,71.0,1.4,21.0,381.0,58.5,45.18
2016,6,3,7,15,788.5,75.0,1.4,21.5,433.5,60.87,46.95
2016,6,3,7,30,816.0,79.0,1.4,22.0,486.0,63.15,48.6
2016,6,3,7,45,696.0,121.5,1.4,23.0,494.5,82.27,64.33
2016,6,3,8,0,576.0,164.0,1.4,24.0,503.0,105.8,83.39
2016,6,3,8,15,520.0,202.0,1.45,25.0,526.5,125.65,99.04
2016,6,3,8,30,464.0,240.0,1.5,26.0,550.0,143.16,112.51
2016,6,3,8,45,687.5,167.0,1.55,27.0,660.5,100.05,76.86
2016,6,3,9,0,911.0,94.0,1.6,28.0,771.0,133.16,70.36
2016,6,3,9,15,920.5,95.5,1.55,28.5,809.5,187.35,101.69
2016,6,3,9,30,930.0,97.0,1.5,29.0,848.0,242.72,142.22
2016,6,3,9,45,942.5,95.0,1.45,30.0,882.5,297.53,185.72
2016,6,3,10,0,955.0,93.0,1.4,31.0,917.0,353.35,231.05
2016,6,3,10,15,959.5,94.0,1.35,31.0,943.5,409.18,277.23
2016,6,3,10,30,964.0,95.0,1.3,31.0,970.0,464.8,322.28
2016,6,3,10,45,965.5,97.0,1.3,31.5,989.0,519.34,364.76
2016,6,3,11,0,967.0,99.0,1.3,32.0,1008.0,572.98,405.09
2016,6,3,11,15,969.0,99.0,1.25,32.0,1020.0,624.34,443.0
2016,6,3,11,30,971.0,99.0,1.2,32.0,1032.0,674.45,478.77
2016,6,3,11,45,969.0,101.0,1.2,32.5,1036.0,722.05,511.15
2016,6,3,12,0,967.0,103.0,1.2,33.0,1040.0,767.79,541.28
2016,6,3,12,15,966.0,103.0,1.25,33.0,1037.0,810.6,569.57
2016,6,3,12,30,965.0,103.0,1.3,33.0,1034.0,851.18,595.3
2016,6,3,12,45,953.0,109.0,1.4,33.0,1020.0,885.52,617.68
2016,6,3,13,0,941.0,115.0,1.5,33.0,1006.0,916.73,638.17
2016,6,3,13,15,937.0,114.0,1.55,32.5,988.0,945.42,657.88
2016,6,3,13,30,933.0,113.0,1.6,32.0,970.0,970.93,675.77
2016,6,3,13,45,926.0,112.5,1.7,32.0,944.0,990.85,689.66
2016,6,3,14,0,919.0,112.0,1.8,32.0,918.0,1007.31,701.62
2016,6,3,14,15,911.5,110.5,1.85,32.0,886.5,1018.78,710.04
2016,6,3,14,30,904.0,109.0,1.9,32.0,855.0,1026.71,716.49
2016,6,3,14,45,893.5,107.5,2.0,32.0,817.0,1028.11,719.76
2016,6,3,15,0,883.0,106.0,2.1,32.0,779.0,1026.0,721.04
2016,6,3,15,15,870.0,104.0,2.15,31.5,736.5,1017.34,719.29
2016,6,3,15,30,857.0,102.0,2.2,31.0,694.0,1005.34,715.61
2016,6,3,15,45,840.5,99.5,2.3,31.0,647.0,998.23,714.21
2016,6,3,16,0,824.0,97.0,2.4,31.0,600.0,975.72,703.0
2016,6,3,16,15,802.5,93.5,2.4,30.5,550.0,944.04,686.35
2016,6,3,16,30,781.0,90.0,2.4,30.0,500.0,909.76,667.84
2016,6,3,16,45,752.5,86.0,2.4,29.5,448.0,865.75,642.48
2016,6,3,17,0,724.0,82.0,2.4,29.0,396.0,819.92,615.32
2016,6,3,17,15,686.0,77.0,2.15,28.0,344.0,768.7,582.99
2016,6,3,17,30,648.0,72.0,1.9,27.0,292.0,711.43,545.3
2016,6,3,17,45,593.5,66.0,1.65,26.0,241.5,638.46,494.78
2016,6,3,18,0,539.0,60.0,1.4,25.0,191.0,566.91,443.02
2016,6,3,18,15,460.0,51.5,1.4,24.0,144.5,474.54,374.2
2016,6,3,18,30,381.0,43.0,1.4,23.0,98.0,386.65,304.74
2016,6,3,18,45,259.5,30.5,1.4,22.0,61.5,269.72,205.27
2016,6,3,19,0,138.0,18.0,1.4,21.0,25.0,141.66,36.21
2016,6,3,19,15,69.0,9.0,1.4,20.5,12.5,51.23,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.95,18.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,18.0,7.0,5.97,0.0
2016,6,4,5,15,14.0,23.5,0.85,18.5,25.0,19.16,8.07
2016,6,4,5,30,28.0,40.0,0.8,19.0,43.0,31.89,21.47
2016,6,4,5,45,46.5,60.0,0.75,19.5,68.5,46.82,34.96
2016,6,4,6,0,65.0,80.0,0.7,20.0,94.0,61.54,48.06
2016,6,4,6,15,76.5,102.0,0.8,20.5,122.5,77.25,61.71
2016,6,4,6,30,88.0,124.0,0.9,21.0,151.0,90.31,72.78
2016,6,4,6,45,98.0,145.5,1.05,21.5,181.0,104.4,84.47
2016,6,4,7,0,108.0,167.0,1.2,22.0,211.0,118.09,95.6
2016,6,4,7,15,127.0,191.0,1.15,22.0,249.5,132.87,107.59
2016,6,4,7,30,146.0,215.0,1.1,22.0,288.0,147.17,119.01
2016,6,4,7,45,332.0,199.5,1.1,22.5,388.0,133.8,107.27
2016,6,4,8,0,518.0,184.0,1.1,23.0,488.0,117.6,93.35
2016,6,4,8,15,496.5,210.0,1.15,23.0,521.0,129.81,103.17
2016,6,4,8,30,475.0,236.0,1.2,23.0,554.0,141.11,112.09
2016,6,4,8,45,418.0,277.5,1.25,23.5,570.5,159.98,126.88
2016,6,4,9,0,361.0,319.0,1.3,24.0,587.0,218.87,154.52
2016,6,4,9,15,230.0,352.5,1.4,24.5,526.5,260.27,186.69
2016,6,4,9,30,99.0,386.0,1.5,25.0,466.0,287.07,211.18
2016,6,4,9,45,62.0,357.0,1.6,25.5,408.0,272.57,201.56
2016,6,4,10,0,25.0,328.0,1.7,26.0,350.0,251.2,186.7
2016,6,4,10,15,18.0,273.0,1.8,26.0,289.5,224.52,167.12
2016,6,4,10,30,11.0,218.0,1.9,26.0,229.0,181.8,135.16
2016,6,4,10,45,72.5,348.0,2.0,26.5,417.0,302.88,224.89
2016,6,4,11,0,134.0,478.0,2.1,27.0,605.0,427.9,314.45
2016,6,4,11,15,133.5,484.5,2.15,27.5,612.5,448.0,328.07
2016,6,4,11,30,133.0,491.0,2.2,28.0,620.0,468.28,342.16
2016,6,4,11,45,297.0,463.5,2.3,28.5,751.5,568.67,414.28
2016,6,4,12,0,461.0,436.0,2.4,29.0,883.0,685.51,495.95
2016,6,4,12,15,428.0,432.5,2.4,29.5,846.5,690.34,498.04
2016,6,4,12,30,395.0,429.0,2.4,30.0,810.0,688.23,496.05
2016,6,4,12,45,414.0,423.0,2.4,30.5,818.5,728.86,523.19
2016,6,4,13,0,433.0,417.0,2.4,31.0,827.0,766.01,547.43
2016,6,4,13,15,676.0,265.0,2.35,31.0,892.5,871.32,622.68
2016,6,4,13,30,919.0,113.0,2.3,31.0,958.0,957.92,678.95
2016,6,4,13,45,915.5,111.5,2.3,31.0,934.0,979.81,692.56
2016,6,4,14,0,912.0,110.0,2.3,31.0,910.0,998.39,704.79
2016,6,4,14,15,905.0,108.5,2.25,30.5,879.0,1010.19,713.82
2016,6,4,14,30,898.0,107.0,2.2,30.0,848.0,1018.5,720.86
2016,6,4,14,45,889.0,105.0,2.2,30.0,811.5,1020.77,723.44
2016,6,4,15,0,880.0,103.0,2.2,30.0,775.0,1019.55,724.05
2016,6,4,15,15,868.0,101.0,2.2,29.5,733.0,1011.85,722.24
2016,6,4,15,30,856.0,99.0,2.2,29.0,691.0,1000.83,718.52
2016,6,4,15,45,839.0,97.0,2.25,29.0,644.5,981.54,708.75
2016,6,4,16,0,822.0,95.0,2.3,29.0,598.0,971.28,704.9
2016,6,4,16,15,802.0,91.5,2.4,28.5,548.5,941.13,689.94
2016,6,4,16,30,782.0,88.0,2.5,28.0,499.0,908.38,673.1
2016,6,4,16,45,753.0,84.5,2.6,27.5,447.5,864.54,648.3
2016,6,4,17,0,724.0,81.0,2.7,27.0,396.0,818.92,621.57
2016,6,4,17,15,687.5,76.0,2.65,26.0,344.5,768.89,591.03
2016,6,4,17,30,651.0,71.0,2.6,25.0,293.0,712.97,555.02
2016,6,4,17,45,596.5,65.0,2.6,24.0,242.5,639.92,504.93
2016,6,4,18,0,542.0,59.0,2.6,23.0,192.0,568.35,453.26
2016,6,4,18,15,465.0,50.5,2.55,22.0,145.5,477.51,383.46
2016,6,4,18,30,388.0,42.0,2.5,21.0,99.0,391.09,313.32
2016,6,4,18,45,269.0,30.0,2.5,20.0,62.5,276.11,213.83
2016,6,4,19,0,150.0,18.0,2.5,19.0,26.0,154.26,49.93
2016,6,4,19,15,75.0,9.0,2.5,18.5,13.0,55.07,0.0
2016,6,4,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,48.0,5.5,1.55,12.0,6.5,0.0,0.0
2016,6,5,5,0,96.0,11.0,1.7,12.0,13.0,9.39,0.0
2016,6,5,5,15,232.0,23.0,1.8,12.5,46.0,18.83,8.21
2016,6,5,5,30,368.0,35.0,1.9,13.0,79.0,28.6,19.19
2016,6,5,5,45,456.5,43.5,2.05,14.0,124.5,35.03,25.38
2016,6,5,6,0,545.0,52.0,2.2,15.0,170.0,41.39,31.24
2016,6,5,6,15,602.0,58.0,2.15,15.5,220.0,45.47,34.94
2016,6,5,6,30,659.0,64.0,2.1,16.0,270.0,49.51,38.45
2016,6,5,6,45,353.5,111.0,2.1,16.5,224.0,78.19,63.48
2016,6,5,7,0,48.0,158.0,2.1,17.0,178.0,116.37,96.21
2016,6,5,7,15,421.5,120.0,2.1,18.0,328.5,82.26,66.1
2016,6,5,7,30,795.0,82.0,2.1,19.0,479.0,64.98,50.77
2016,6,5,7,45,816.5,85.0,2.1,20.0,530.0,66.26,51.49
2016,6,5,8,0,838.0,88.0,2.1,21.0,581.0,67.48,52.12
2016,6,5,8,15,854.5,90.5,2.05,21.5,628.5,78.18,60.87
2016,6,5,8,30,871.0,93.0,2.0,22.0,676.0,79.55,61.69
2016,6,5,8,45,883.5,95.5,2.0,23.0,719.5,82.04,63.33
2016,6,5,9,0,896.0,98.0,2.0,24.0,763.0,134.66,73.18
2016,6,5,9,15,905.5,99.5,2.0,24.5,802.0,187.98,104.6
2016,6,5,9,30,915.0,101.0,2.0,25.0,841.0,242.49,145.29
2016,6,5,9,45,927.0,99.5,2.0,25.5,875.0,296.66,189.6
2016,6,5,10,0,939.0,98.0,2.0,26.0,909.0,351.8,236.03
2016,6,5,10,15,944.5,99.0,2.1,26.5,936.0,407.1,282.78
2016,6,5,10,30,950.0,100.0,2.2,27.0,963.0,462.32,328.58
2016,6,5,10,45,952.5,101.5,2.3,27.5,982.0,516.23,372.25
2016,6,5,11,0,955.0,103.0,2.4,28.0,1001.0,569.35,414.03
2016,6,5,11,15,957.0,103.5,2.55,28.0,1013.5,620.5,454.25
2016,6,5,11,30,959.0,104.0,2.7,28.0,1026.0,670.44,492.66
2016,6,5,11,45,958.5,105.0,2.9,28.5,1030.5,717.76,527.58
2016,6,5,12,0,958.0,106.0,3.1,29.0,1035.0,763.34,560.51
2016,6,5,12,15,957.5,106.0,3.25,29.0,1032.5,806.21,591.05
2016,6,5,12,30,957.0,106.0,3.4,29.0,1030.0,846.92,618.91
2016,6,5,12,45,949.0,109.5,3.55,29.0,1017.5,882.15,643.07
2016,6,5,13,0,941.0,113.0,3.7,29.0,1005.0,914.44,665.33
2016,6,5,13,15,937.5,112.0,3.8,29.0,987.5,943.54,685.25
2016,6,5,13,30,934.0,111.0,3.9,29.0,970.0,969.5,703.2
2016,6,5,13,45,929.0,110.0,4.0,29.0,945.5,990.81,718.21
2016,6,5,14,0,924.0,109.0,4.1,29.0,921.0,1008.74,731.17
2016,6,5,14,15,917.0,107.5,4.1,28.5,890.0,1020.76,741.32
2016,6,5,14,30,910.0,106.0,4.1,28.0,859.0,1029.24,749.38
2016,6,5,14,45,901.5,104.0,4.2,28.0,822.0,1032.16,753.13
2016,6,5,15,0,893.0,102.0,4.3,28.0,785.0,1031.55,754.77
2016,6,5,15,15,881.5,100.0,4.3,27.5,742.5,1024.43,753.21
2016,6,5,15,30,870.0,98.0,4.3,27.0,700.0,1013.93,749.59
2016,6,5,15,45,855.0,95.0,4.3,27.0,654.0,995.45,739.28
2016,6,5,16,0,840.0,92.0,4.3,27.0,608.0,985.74,735.02
2016,6,5,16,15,820.5,89.0,4.2,26.5,558.0,956.56,718.48
2016,6,5,16,30,801.0,86.0,4.1,26.0,508.0,924.72,700.11
2016,6,5,16,45,775.5,82.0,4.1,25.5,456.5,883.34,675.38
2016,6,5,17,0,750.0,78.0,4.1,25.0,405.0,840.01,648.76
2016,6,5,17,15,714.0,73.5,3.85,24.0,353.0,784.68,612.88
2016,6,5,17,30,678.0,69.0,3.6,23.0,301.0,734.6,579.67
2016,6,5,17,45,628.0,63.0,3.35,22.5,250.0,664.68,529.16
2016,6,5,18,0,578.0,57.0,3.1,22.0,199.0,595.9,477.43
2016,6,5,18,15,502.0,49.0,2.9,21.0,152.0,505.29,407.21
2016,6,5,18,30,426.0,41.0,2.7,20.0,105.0,418.99,336.7
2016,6,5,18,45,306.5,30.0,2.5,19.0,67.0,303.18,236.43
2016,6,5,19,0,187.0,19.0,2.3,18.0,29.0,181.35,69.3
2016,6,5,19,15,93.5,9.5,2.45,17.5,14.5,67.26,0.0
2016,6,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,6,4,45,47.0,5.5,2.95,10.5,7.0,0.0,0.0
2016,6,6,5,0,94.0,11.0,3.0,11.0,14.0,9.39,0.0
2016,6,6,5,15,231.0,23.0,2.95,11.5,46.5,18.82,8.31
2016,6,6,5,30,368.0,35.0,2.9,12.0,79.0,28.59,19.26
2016,6,6,5,45,456.0,43.0,2.9,12.5,124.0,34.6,25.16
2016,6,6,6,0,544.0,51.0,2.9,13.0,169.0,40.57,30.76
2016,6,6,6,15,301.5,86.0,2.85,13.5,154.0,62.71,50.61
2016,6,6,6,30,59.0,121.0,2.8,14.0,139.0,90.69,75.3
2016,6,6,6,45,65.5,142.5,2.75,15.0,166.0,105.55,87.84
2016,6,6,7,0,72.0,164.0,2.7,16.0,193.0,120.13,99.84
2016,6,6,7,15,433.0,122.0,2.6,17.0,335.0,83.68,67.62
2016,6,6,7,30,794.0,80.0,2.5,18.0,477.0,63.52,49.73
2016,6,6,7,45,815.5,82.5,2.45,19.0,527.5,64.52,50.21
2016,6,6,8,0,837.0,85.0,2.4,20.0,578.0,74.76,58.54
2016,6,6,8,15,853.0,87.5,2.4,20.5,625.0,76.3,59.52
2016,6,6,8,30,869.0,90.0,2.4,21.0,672.0,77.7,60.39
2016,6,6,8,45,881.5,92.0,2.4,22.0,715.5,80.01,61.91
2016,6,6,9,0,894.0,94.0,2.4,23.0,759.0,132.12,71.58
2016,6,6,9,15,903.0,96.0,2.45,23.5,797.5,185.48,103.3
2016,6,6,9,30,912.0,98.0,2.5,24.0,836.0,239.98,144.32
2016,6,6,9,45,918.5,99.5,2.6,24.5,868.5,294.49,189.5
2016,6,6,10,0,925.0,101.0,2.7,25.0,901.0,349.47,236.44
2016,6,6,10,15,930.0,102.0,2.8,25.5,927.0,403.84,282.91
2016,6,6,10,30,935.0,103.0,2.9,26.0,953.0,458.08,328.44
2016,6,6,10,45,939.0,104.0,3.0,26.5,972.5,511.55,372.23
2016,6,6,11,0,943.0,105.0,3.1,27.0,992.0,564.4,414.28
2016,6,6,11,15,688.5,269.0,3.2,27.0,921.5,590.36,434.97
2016,6,6,11,30,434.0,433.0,3.3,27.0,851.0,600.13,441.36
2016,6,6,11,45,690.5,269.5,3.4,27.5,938.0,674.0,497.7
2016,6,6,12,0,947.0,106.0,3.5,28.0,1025.0,755.32,559.26
2016,6,6,12,15,946.0,106.0,3.6,28.0,1022.0,797.35,589.09
2016,6,6,12,30,945.0,106.0,3.7,28.0,1019.0,837.22,616.39
2016,6,6,12,45,937.0,109.0,3.8,28.5,1007.0,871.57,638.64
2016,6,6,13,0,929.0,112.0,3.9,29.0,995.0,903.01,658.88
2016,6,6,13,15,925.5,111.5,3.95,28.5,977.0,932.18,680.02
2016,6,6,13,30,922.0,111.0,4.0,28.0,959.0,958.28,699.25
2016,6,6,13,45,916.0,110.0,4.05,28.0,934.0,978.37,713.26
2016,6,6,14,0,910.0,109.0,4.1,28.0,909.0,995.07,725.2
2016,6,6,14,15,902.5,108.0,4.1,27.5,878.0,1006.89,735.25
2016,6,6,14,30,895.0,107.0,4.1,27.0,847.0,1015.24,743.23
2016,6,6,14,45,885.5,105.0,4.2,27.0,810.0,1017.04,746.24
2016,6,6,15,0,876.0,103.0,4.3,27.0,773.0,1015.35,747.14
2016,6,6,15,15,863.5,101.0,4.35,26.5,731.5,1007.2,745.11
2016,6,6,15,30,851.0,99.0,4.4,26.0,690.0,995.74,741.02
2016,6,6,15,45,835.5,96.5,4.45,26.0,644.0,977.46,730.98
2016,6,6,16,0,820.0,94.0,4.5,26.0,598.0,968.15,727.15
2016,6,6,16,15,799.5,90.5,4.45,25.5,549.0,937.6,709.69
2016,6,6,16,30,779.0,87.0,4.4,25.0,500.0,904.46,690.39
2016,6,6,16,45,752.5,83.5,4.4,24.5,449.0,863.17,665.29
2016,6,6,17,0,726.0,80.0,4.4,24.0,398.0,820.02,638.34
2016,6,6,17,15,689.5,75.5,4.25,23.0,346.5,770.47,606.6
2016,6,6,17,30,653.0,71.0,4.1,22.0,295.0,715.24,569.52
2016,6,6,17,45,602.5,64.5,4.0,21.5,245.0,644.93,518.57
2016,6,6,18,0,552.0,58.0,3.9,21.0,195.0,575.86,466.34
2016,6,6,18,15,475.5,50.0,3.8,20.0,148.5,485.73,395.68
2016,6,6,18,30,399.0,42.0,3.7,19.0,102.0,399.94,324.85
2016,6,6,18,45,283.0,31.0,3.6,18.0,65.5,287.61,226.58
2016,6,6,19,0,167.0,20.0,3.5,17.0,29.0,169.82,72.57
2016,6,6,19,15,83.5,10.0,3.55,16.5,14.5,61.43,0.0
2016,6,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,2.25,11.0,6.5,0.0,0.0
2016,6,7,5,0,75.0,11.0,2.3,11.0,13.0,9.39,0.0
2016,6,7,5,15,203.0,23.5,2.25,11.5,44.5,19.19,8.65
2016,6,7,5,30,331.0,36.0,2.2,12.0,76.0,29.32,19.92
2016,6,7,5,45,423.0,44.5,2.2,12.5,120.5,35.69,26.14
2016,6,7,6,0,515.0,53.0,2.2,13.0,165.0,42.0,32.05
2016,6,7,6,15,278.0,85.0,2.15,13.5,147.5,61.82,49.82
2016,6,7,6,30,41.0,117.0,2.1,14.0,130.0,88.13,73.02
2016,6,7,6,45,47.0,138.5,2.05,15.0,156.0,103.01,85.58
2016,6,7,7,0,53.0,160.0,2.0,16.0,182.0,117.6,97.59
2016,6,7,7,15,154.5,183.0,1.95,16.5,258.0,128.83,106.66
2016,6,7,7,30,256.0,206.0,1.9,17.0,334.0,137.21,113.17
2016,6,7,7,45,536.0,147.5,1.9,18.0,451.5,98.01,79.04
2016,6,7,8,0,816.0,89.0,1.9,19.0,569.0,67.76,52.76
2016,6,7,8,15,833.0,92.0,1.95,19.5,616.5,78.71,61.81
2016,6,7,8,30,850.0,95.0,2.0,20.0,664.0,80.33,62.86
2016,6,7,8,45,862.0,97.5,2.05,21.0,707.0,82.8,64.5
2016,6,7,9,0,874.0,100.0,2.1,22.0,750.0,134.15,74.09
2016,6,7,9,15,884.0,102.0,2.2,22.5,788.5,186.57,105.3
2016,6,7,9,30,894.0,104.0,2.3,23.0,827.0,240.25,145.75
2016,6,7,9,45,907.5,102.0,2.4,23.5,861.5,293.27,189.56
2016,6,7,10,0,921.0,100.0,2.5,24.0,896.0,347.43,235.75
2016,6,7,10,15,926.5,101.0,2.6,24.5,922.5,401.72,282.24
2016,6,7,10,30,932.0,102.0,2.7,25.0,949.0,455.94,327.84
2016,6,7,10,45,934.5,103.5,2.85,25.5,968.5,508.87,371.47
2016,6,7,11,0,937.0,105.0,3.0,26.0,988.0,561.05,413.29
2016,6,7,11,15,939.5,105.5,3.1,26.0,1000.5,611.57,453.46
2016,6,7,11,30,942.0,106.0,3.2,26.0,1013.0,660.97,491.85
2016,6,7,11,45,942.5,106.5,3.35,26.5,1018.0,707.78,526.69
2016,6,7,12,0,943.0,107.0,3.5,27.0,1023.0,752.97,559.58
2016,6,7,12,15,943.0,107.0,3.6,27.0,1020.5,795.6,590.23
2016,6,7,12,30,943.0,107.0,3.7,27.0,1018.0,836.16,618.12
2016,6,7,12,45,936.5,109.5,3.8,27.0,1007.0,871.27,642.24
2016,6,7,13,0,930.0,112.0,3.9,27.0,996.0,903.55,664.49
2016,6,7,13,15,927.0,111.5,3.95,27.0,979.0,933.22,684.75
2016,6,7,13,30,924.0,111.0,4.0,27.0,962.0,959.84,703.04
2016,6,7,13,45,918.0,110.5,4.05,27.0,937.0,980.5,717.47
2016,6,7,14,0,912.0,110.0,4.1,27.0,912.0,997.79,729.84
2016,6,7,14,15,905.0,109.0,4.1,26.5,881.5,1010.2,740.3
2016,6,7,14,30,898.0,108.0,4.1,26.0,851.0,1019.14,748.69
2016,6,7,14,45,887.0,107.0,4.2,26.0,814.0,1020.61,751.49
2016,6,7,15,0,876.0,106.0,4.3,26.0,777.0,1018.62,752.2
2016,6,7,15,15,864.5,103.5,4.3,25.5,735.5,1011.03,750.25
2016,6,7,15,30,853.0,101.0,4.3,25.0,694.0,1000.11,746.23
2016,6,7,15,45,835.5,99.5,4.35,25.0,647.5,993.3,743.96
2016,6,7,16,0,818.0,98.0,4.4,25.0,601.0,971.22,731.4
2016,6,7,16,15,798.0,94.5,4.4,24.0,552.0,941.26,716.06
2016,6,7,16,30,778.0,91.0,4.4,23.0,503.0,908.69,698.67
2016,6,7,16,45,579.5,122.5,4.4,22.5,412.0,750.79,589.29
2016,6,7,17,0,381.0,154.0,4.4,22.0,321.0,582.07,465.33
2016,6,7,17,15,355.5,139.0,4.3,21.0,279.5,533.93,431.97
2016,6,7,17,30,330.0,124.0,4.2,20.0,238.0,465.24,381.34
2016,6,7,17,45,304.5,106.0,4.15,19.5,197.5,413.92,341.79
2016,6,7,18,0,279.0,88.0,4.1,19.0,157.0,362.9,300.9
2016,6,7,18,15,331.0,67.0,3.95,18.0,130.5,388.14,321.31
2016,6,7,18,30,383.0,46.0,3.8,17.0,104.0,392.55,322.09
2016,6,7,18,45,263.0,33.5,3.7,16.5,67.0,276.02,219.1
2016,6,7,19,0,143.0,21.0,3.6,16.0,30.0,153.15,71.06
2016,6,7,19,15,71.5,10.5,3.55,15.5,15.0,54.31,0.0
2016,6,7,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,44.5,6.0,2.5,11.0,7.5,0.0,0.0
2016,6,8,5,0,89.0,12.0,2.6,11.0,15.0,10.24,0.0
2016,6,8,5,15,225.5,24.0,2.65,11.0,47.5,19.68,9.08
2016,6,8,5,30,362.0,36.0,2.7,11.0,80.0,29.42,20.1
2016,6,8,5,45,455.0,44.0,2.75,11.5,125.5,35.42,26.01
2016,6,8,6,0,548.0,52.0,2.8,12.0,171.0,41.39,31.63
2016,6,8,6,15,319.0,88.0,2.8,12.5,161.5,64.25,52.19
2016,6,8,6,30,90.0,124.0,2.8,13.0,152.0,90.35,75.29
2016,6,8,6,45,99.0,145.5,2.8,14.0,181.5,104.43,87.2
2016,6,8,7,0,108.0,167.0,2.8,15.0,211.0,118.11,98.49
2016,6,8,7,15,224.5,179.0,2.8,15.5,286.5,121.85,101.16
2016,6,8,7,30,341.0,191.0,2.8,16.0,362.0,129.86,107.46
2016,6,8,7,45,196.5,216.5,2.85,16.5,317.5,149.59,123.66
2016,6,8,8,0,52.0,242.0,2.9,17.0,273.0,170.32,140.45
2016,6,8,8,15,104.0,276.5,2.95,17.5,344.5,190.92,156.9
2016,6,8,8,30,156.0,311.0,3.0,18.0,416.0,198.02,162.0
2016,6,8,8,45,342.5,283.0,3.05,18.5,532.5,173.84,141.29
2016,6,8,9,0,529.0,255.0,3.1,19.0,649.0,184.51,126.02
2016,6,8,9,15,411.0,315.5,3.2,19.5,631.0,238.03,166.84
2016,6,8,9,30,293.0,376.0,3.3,20.0,613.0,290.65,211.58
2016,6,8,9,45,416.5,351.0,3.4,20.5,703.0,319.01,229.42
2016,6,8,10,0,540.0,326.0,3.5,21.0,793.0,370.95,267.47
2016,6,8,10,15,740.0,216.0,3.55,21.0,876.5,402.32,291.13
2016,6,8,10,30,940.0,106.0,3.6,21.0,960.0,461.64,338.45
2016,6,8,10,45,941.0,108.5,3.7,21.5,979.0,515.02,383.3
2016,6,8,11,0,942.0,111.0,3.8,22.0,998.0,567.52,426.17
2016,6,8,11,15,944.0,111.5,3.9,22.0,1010.5,618.1,467.28
2016,6,8,11,30,946.0,112.0,4.0,22.0,1023.0,667.5,506.54
2016,6,8,11,45,945.0,113.5,4.1,22.5,1027.0,714.38,542.02
2016,6,8,12,0,944.0,115.0,4.2,23.0,1031.0,759.56,575.41
2016,6,8,12,15,731.5,261.5,4.25,23.0,970.0,775.44,583.57
2016,6,8,12,30,519.0,408.0,4.3,23.0,909.0,770.4,576.17
2016,6,8,12,45,452.0,415.0,4.4,23.0,849.0,752.33,563.68
2016,6,8,13,0,385.0,422.0,4.5,23.0,789.0,721.27,542.11
2016,6,8,13,15,414.0,408.0,4.55,23.0,796.0,765.1,574.64
2016,6,8,13,30,443.0,394.0,4.6,23.0,803.0,801.38,601.54
2016,6,8,13,45,660.0,265.5,4.65,23.0,856.0,908.22,682.84
2016,6,8,14,0,877.0,137.0,4.7,23.0,909.0,990.45,740.95
2016,6,8,14,15,691.0,226.0,4.75,22.5,821.5,941.49,709.78
2016,6,8,14,30,505.0,315.0,4.8,22.0,734.0,857.16,649.68
2016,6,8,14,45,672.0,222.0,4.85,22.0,753.5,948.36,719.84
2016,6,8,15,0,839.0,129.0,4.9,22.0,773.0,1019.61,770.0
2016,6,8,15,15,594.5,211.5,4.9,21.5,655.5,876.33,672.8
2016,6,8,15,30,350.0,294.0,4.9,21.0,538.0,693.68,538.75
2016,6,8,15,45,563.5,206.0,4.9,21.0,567.5,837.44,651.54
2016,6,8,16,0,777.0,118.0,4.9,21.0,597.0,953.78,735.66
2016,6,8,16,15,755.0,114.0,4.85,20.5,548.0,928.61,720.45
2016,6,8,16,30,733.0,110.0,4.8,20.0,499.0,894.49,699.67
2016,6,8,16,45,660.0,108.5,4.75,19.5,432.0,811.88,643.28
2016,6,8,17,0,587.0,107.0,4.7,19.0,365.0,729.26,585.51
2016,6,8,17,15,527.5,108.0,4.6,18.5,318.0,662.49,537.85
2016,6,8,17,30,468.0,109.0,4.5,18.0,271.0,590.26,484.4
2016,6,8,17,45,432.5,94.5,4.4,17.5,225.5,529.42,438.16
2016,6,8,18,0,397.0,80.0,4.3,17.0,180.0,469.3,390.58
2016,6,8,18,15,334.0,66.5,4.15,16.0,137.5,389.84,325.11
2016,6,8,18,30,271.0,53.0,4.0,15.0,95.0,314.39,260.18
2016,6,8,18,45,184.5,37.5,3.9,14.5,61.5,223.6,178.55
2016,6,8,19,0,98.0,22.0,3.8,14.0,28.0,125.11,61.56
2016,6,8,19,15,49.0,11.0,3.75,13.5,14.0,40.5,0.0
2016,6,8,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,37.0,6.0,3.1,10.0,7.0,0.0,0.0
2016,6,9,5,0,74.0,12.0,3.2,10.0,14.0,10.24,0.0
2016,6,9,5,15,204.0,25.0,3.25,10.0,46.5,20.53,9.79
2016,6,9,5,30,334.0,38.0,3.3,10.0,79.0,31.08,21.64
2016,6,9,5,45,426.0,46.5,3.35,10.5,123.5,37.39,27.87
2016,6,9,6,0,518.0,55.0,3.4,11.0,168.0,43.64,33.78
2016,6,9,6,15,575.5,61.5,3.35,11.5,217.5,47.99,37.78
2016,6,9,6,30,633.0,68.0,3.3,12.0,267.0,52.27,41.56
2016,6,9,6,45,333.5,110.5,3.25,12.5,217.5,77.63,64.0
2016,6,9,7,0,34.0,153.0,3.2,13.0,168.0,113.28,95.07
2016,6,9,7,15,153.5,178.0,3.15,13.5,254.0,126.01,105.6
2016,6,9,7,30,273.0,203.0,3.1,14.0,340.0,135.76,113.41
2016,6,9,7,45,553.0,145.0,3.05,14.5,458.5,95.86,78.35
2016,6,9,8,0,833.0,87.0,3.0,15.0,577.0,66.73,52.74
2016,6,9,8,15,849.0,89.5,2.95,15.5,624.0,77.46,61.76
2016,6,9,8,30,865.0,92.0,2.9,16.0,671.0,78.83,62.61
2016,6,9,8,45,881.0,92.5,2.85,17.0,715.5,80.12,63.28
2016,6,9,9,0,897.0,93.0,2.8,18.0,760.0,131.46,72.53
2016,6,9,9,15,906.5,94.5,2.75,18.5,798.5,184.61,104.62
2016,6,9,9,30,916.0,96.0,2.7,19.0,837.0,238.95,146.27
2016,6,9,9,45,923.5,97.0,2.7,19.5,870.0,293.48,192.28
2016,6,9,10,0,931.0,98.0,2.7,20.0,903.0,348.58,240.15
2016,6,9,10,15,936.5,99.0,2.7,20.5,929.5,403.33,287.7
2016,6,9,10,30,942.0,100.0,2.7,21.0,956.0,458.01,334.27
2016,6,9,10,45,946.5,100.0,2.75,21.5,976.0,511.27,378.63
2016,6,9,11,0,951.0,100.0,2.8,22.0,996.0,563.93,421.19
2016,6,9,11,15,953.0,100.5,2.85,22.5,1008.0,614.76,461.11
2016,6,9,11,30,955.0,101.0,2.9,23.0,1020.0,664.4,498.96
2016,6,9,11,45,955.5,101.0,2.95,23.5,1025.0,711.31,533.8
2016,6,9,12,0,956.0,101.0,3.0,24.0,1030.0,756.56,566.54
2016,6,9,12,15,955.5,101.0,3.1,24.0,1027.5,799.22,597.24
2016,6,9,12,30,955.0,101.0,3.2,24.0,1025.0,839.74,625.25
2016,6,9,12,45,952.5,101.0,3.3,24.0,1014.5,876.26,650.47
2016,6,9,13,0,950.0,101.0,3.4,24.0,1004.0,910.07,673.86
2016,6,9,13,15,946.5,100.5,3.5,24.0,986.5,939.64,694.44
2016,6,9,13,30,943.0,100.0,3.6,24.0,969.0,966.08,713.02
2016,6,9,13,45,936.5,100.0,3.75,24.0,944.5,986.98,728.36
2016,6,9,14,0,930.0,100.0,3.9,24.0,920.0,1004.48,741.6
2016,6,9,14,15,923.5,98.5,4.0,23.5,889.0,1016.96,752.83
2016,6,9,14,30,917.0,97.0,4.1,23.0,858.0,1025.93,761.95
2016,6,9,14,45,907.5,96.0,4.25,23.0,821.0,1028.91,766.11
2016,6,9,15,0,898.0,95.0,4.4,23.0,784.0,1028.4,768.12
2016,6,9,15,15,716.5,161.5,4.45,22.5,692.5,946.32,715.59
2016,6,9,15,30,535.0,228.0,4.5,22.0,601.0,830.46,637.23
2016,6,9,15,45,515.0,216.0,4.6,21.5,555.5,799.5,619.39
2016,6,9,16,0,495.0,204.0,4.7,21.0,510.0,766.32,599.07
2016,6,9,16,15,461.0,196.0,4.7,20.0,462.5,721.85,570.32
2016,6,9,16,30,427.0,188.0,4.7,19.0,415.0,676.17,540.02
2016,6,9,16,45,589.5,132.0,4.75,18.5,411.5,771.76,617.31
2016,6,9,17,0,752.0,76.0,4.8,18.0,408.0,840.26,671.25
2016,6,9,17,15,717.5,71.5,4.7,17.5,356.5,786.43,633.67
2016,6,9,17,30,683.0,67.0,4.6,17.0,305.0,731.73,595.08
2016,6,9,17,45,635.0,61.5,4.6,16.5,254.5,669.64,549.75
2016,6,9,18,0,587.0,56.0,4.6,16.0,204.0,603.1,498.74
2016,6,9,18,15,514.0,49.0,4.45,15.5,157.0,515.92,428.1
2016,6,9,18,30,441.0,42.0,4.3,15.0,110.0,432.69,357.35
2016,6,9,18,45,325.0,31.5,4.15,14.5,72.0,318.97,256.73
2016,6,9,19,0,209.0,21.0,4.0,14.0,34.0,202.08,108.58
2016,6,9,19,15,104.5,10.5,3.9,13.5,17.0,75.39,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.55,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.6,10.0,10.0,8.54,0.0
2016,6,10,5,15,64.0,25.5,2.75,10.5,33.5,20.02,9.4
2016,6,10,5,30,128.0,41.0,2.9,11.0,57.0,31.78,22.15
2016,6,10,5,45,158.5,60.0,3.05,11.5,88.5,45.61,35.06
2016,6,10,6,0,189.0,79.0,3.2,12.0,120.0,59.07,47.44
2016,6,10,6,15,207.5,99.0,3.25,12.5,155.0,72.7,59.72
2016,6,10,6,30,226.0,119.0,3.3,13.0,190.0,85.89,71.33
2016,6,10,6,45,240.5,138.5,3.4,13.5,226.5,98.26,81.96
2016,6,10,7,0,255.0,158.0,3.5,14.0,263.0,110.16,91.97
2016,6,10,7,15,402.0,148.5,3.5,14.5,338.0,100.24,82.8
2016,6,10,7,30,549.0,139.0,3.5,15.0,413.0,94.87,77.68
2016,6,10,7,45,565.0,151.0,3.5,15.5,458.5,100.24,81.89
2016,6,10,8,0,581.0,163.0,3.5,16.0,504.0,105.16,85.67
2016,6,10,8,15,589.0,178.5,3.4,16.5,549.0,111.81,90.89
2016,6,10,8,30,597.0,194.0,3.3,17.0,594.0,117.87,95.57
2016,6,10,8,45,750.5,141.0,3.2,17.5,677.0,95.59,76.27
2016,6,10,9,0,904.0,88.0,3.1,18.0,760.0,128.73,70.18
2016,6,10,9,15,913.0,89.5,3.0,18.5,798.5,182.1,102.42
2016,6,10,9,30,922.0,91.0,2.9,19.0,837.0,236.61,144.25
2016,6,10,9,45,933.0,89.5,2.85,20.0,870.5,290.58,189.41
2016,6,10,10,0,944.0,88.0,2.8,21.0,904.0,345.44,236.57
2016,6,10,10,15,948.5,89.0,2.8,21.0,930.5,400.39,284.85
2016,6,10,10,30,953.0,90.0,2.8,21.0,957.0,455.16,332.23
2016,6,10,10,45,954.5,92.0,2.85,21.5,976.0,508.88,377.1
2016,6,10,11,0,956.0,94.0,2.9,22.0,995.0,561.74,419.92
2016,6,10,11,15,958.0,94.5,2.95,22.0,1007.5,612.71,460.94
2016,6,10,11,30,960.0,95.0,3.0,22.0,1020.0,662.48,500.01
2016,6,10,11,45,958.5,96.5,3.05,22.0,1024.0,709.36,536.05
2016,6,10,12,0,957.0,98.0,3.1,22.0,1028.0,754.44,570.02
2016,6,10,12,15,956.5,98.0,3.15,22.0,1025.5,797.07,600.68
2016,6,10,12,30,956.0,98.0,3.2,22.0,1023.0,837.57,628.63
2016,6,10,12,45,938.5,108.0,3.3,22.0,1008.5,870.51,651.62
2016,6,10,13,0,921.0,118.0,3.4,22.0,994.0,900.13,672.41
2016,6,10,13,15,917.5,117.5,3.45,22.0,977.0,929.32,692.64
2016,6,10,13,30,914.0,117.0,3.5,22.0,960.0,955.46,710.87
2016,6,10,13,45,907.0,117.0,3.55,22.0,935.5,975.67,725.21
2016,6,10,14,0,900.0,117.0,3.6,22.0,911.0,992.53,737.47
2016,6,10,14,15,893.5,115.5,3.65,21.5,880.5,1004.99,748.39
2016,6,10,14,30,887.0,114.0,3.7,21.0,850.0,1014.01,757.25
2016,6,10,14,45,876.5,113.0,3.8,20.5,813.5,1016.13,762.04
2016,6,10,15,0,866.0,112.0,3.9,20.0,777.0,1014.82,764.73
2016,6,10,15,15,572.5,212.0,3.95,19.5,642.0,854.27,656.45
2016,6,10,15,30,279.0,312.0,4.0,19.0,507.0,641.63,499.13
2016,6,10,15,45,303.5,284.5,4.1,19.0,483.5,640.31,502.09
2016,6,10,16,0,328.0,257.0,4.2,19.0,460.0,636.61,502.25
2016,6,10,16,15,548.0,176.0,4.25,18.5,482.5,785.31,620.68
2016,6,10,16,30,768.0,95.0,4.3,18.0,505.0,904.24,709.44
2016,6,10,16,45,573.0,125.0,4.35,17.5,414.0,747.83,598.27
2016,6,10,17,0,378.0,155.0,4.4,17.0,323.0,580.58,473.07
2016,6,10,17,15,352.0,141.0,4.35,16.5,282.0,511.95,422.69
2016,6,10,17,30,326.0,127.0,4.3,16.0,241.0,465.79,387.7
2016,6,10,17,45,303.5,108.0,4.3,15.5,201.0,415.86,348.75
2016,6,10,18,0,281.0,89.0,4.3,15.0,161.0,365.89,308.29
2016,6,10,18,15,242.0,71.5,4.2,14.5,123.5,305.24,256.82
2016,6,10,18,30,203.0,54.0,4.1,14.0,86.0,263.98,219.23
2016,6,10,18,45,138.0,38.0,4.0,13.5,56.0,173.07,138.68
2016,6,10,19,0,73.0,22.0,3.9,13.0,26.0,94.82,50.66
2016,6,10,19,15,36.5,11.0,3.8,12.5,13.0,32.62,0.0
2016,6,10,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,4,45,27.5,6.0,1.35,8.5,7.0,0.0,0.0
2016,6,11,5,0,55.0,12.0,1.5,9.0,14.0,10.24,0.0
2016,6,11,5,15,179.0,26.0,1.5,9.5,45.5,20.2,9.61
2016,6,11,5,30,303.0,40.0,1.5,10.0,77.0,32.75,23.14
2016,6,11,5,45,393.0,50.5,1.55,11.0,121.0,40.65,30.75
2016,6,11,6,0,483.0,61.0,1.6,12.0,165.0,48.39,37.92
2016,6,11,6,15,543.0,68.5,1.5,12.5,215.0,53.31,42.41
2016,6,11,6,30,603.0,76.0,1.4,13.0,265.0,58.13,46.64
2016,6,11,6,45,645.5,81.5,1.35,13.5,316.5,61.17,49.14
2016,6,11,7,0,688.0,87.0,1.3,14.0,368.0,64.13,51.49
2016,6,11,7,15,718.5,91.5,1.2,15.0,419.5,66.16,52.87
2016,6,11,7,30,749.0,96.0,1.1,16.0,471.0,74.52,59.7
2016,6,11,7,45,773.5,99.5,1.0,17.0,521.5,75.76,60.29
2016,6,11,8,0,798.0,103.0,0.9,18.0,572.0,76.93,60.82
2016,6,11,8,15,815.5,106.0,0.85,18.5,619.5,77.55,61.02
2016,6,11,8,30,833.0,109.0,0.8,19.0,667.0,78.09,61.16
2016,6,11,8,45,641.0,195.5,0.75,20.0,641.0,116.07,92.44
2016,6,11,9,0,449.0,282.0,0.7,21.0,615.0,193.01,133.42
2016,6,11,9,15,666.5,199.0,0.85,21.5,723.0,199.36,123.89
2016,6,11,9,30,884.0,116.0,1.0,22.0,831.0,244.76,149.16
2016,6,11,9,45,892.0,117.5,1.15,22.5,864.0,298.17,193.03
2016,6,11,10,0,900.0,119.0,1.3,23.0,897.0,352.22,238.77
2016,6,11,10,15,905.5,120.0,1.35,23.0,923.0,405.52,284.29
2016,6,11,10,30,911.0,121.0,1.4,23.0,949.0,458.78,329.06
2016,6,11,10,45,913.0,123.0,1.45,23.5,968.0,510.89,371.25
2016,6,11,11,0,915.0,125.0,1.5,24.0,987.0,562.26,411.56
2016,6,11,11,15,709.5,268.5,1.55,24.0,942.5,599.94,440.15
2016,6,11,11,30,504.0,412.0,1.6,24.0,898.0,626.36,458.33
2016,6,11,11,45,464.0,424.5,1.65,24.0,873.5,644.05,471.66
2016,6,11,12,0,424.0,437.0,1.7,24.0,849.0,658.07,482.03
2016,6,11,12,15,668.0,283.0,1.75,24.0,930.5,744.16,546.77
2016,6,11,12,30,912.0,129.0,1.8,24.0,1012.0,828.46,608.1
2016,6,11,12,45,582.5,302.5,1.9,24.0,864.5,761.19,558.74
2016,6,11,13,0,253.0,476.0,2.0,24.0,717.0,655.96,481.0
2016,6,11,13,15,339.0,435.5,2.15,23.5,752.0,714.07,526.37
2016,6,11,13,30,425.0,395.0,2.3,23.0,787.0,785.01,578.95
2016,6,11,13,45,363.5,407.0,2.5,23.0,736.5,747.05,553.37
2016,6,11,14,0,302.0,419.0,2.7,23.0,686.0,716.59,532.97
2016,6,11,14,15,362.5,378.5,2.9,23.0,688.0,748.94,559.51
2016,6,11,14,30,423.0,338.0,3.1,23.0,690.0,797.86,596.76
2016,6,11,14,45,416.5,325.0,3.35,23.0,658.5,790.09,593.52
2016,6,11,15,0,410.0,312.0,3.6,23.0,627.0,779.85,588.92
2016,6,11,15,15,481.5,267.5,3.75,22.5,618.5,813.59,618.23
2016,6,11,15,30,553.0,223.0,3.9,22.0,610.0,843.08,644.56
2016,6,11,15,45,433.5,241.5,4.05,22.0,532.5,745.05,574.38
2016,6,11,16,0,314.0,260.0,4.2,22.0,455.0,625.96,487.72
2016,6,11,16,15,327.5,234.0,4.25,21.5,423.0,610.71,480.48
2016,6,11,16,30,341.0,208.0,4.3,21.0,391.0,593.07,470.83
2016,6,11,16,45,282.0,194.0,4.35,20.5,335.0,517.91,415.26
2016,6,11,17,0,223.0,180.0,4.4,20.0,279.0,443.89,359.15
2016,6,11,17,15,209.0,159.5,4.3,19.5,243.5,384.78,314.72
2016,6,11,17,30,195.0,139.0,4.2,19.0,208.0,345.91,284.97
2016,6,11,17,45,353.5,102.5,4.15,18.5,202.0,471.78,390.23
2016,6,11,18,0,512.0,66.0,4.1,18.0,196.0,554.17,456.23
2016,6,11,18,15,438.5,57.0,4.0,17.0,150.5,466.16,385.54
2016,6,11,18,30,365.0,48.0,3.9,16.0,105.0,382.04,315.29
2016,6,11,18,45,255.0,35.5,3.8,15.5,68.5,270.31,217.05
2016,6,11,19,0,145.0,23.0,3.7,15.0,32.0,160.38,91.88
2016,6,11,19,15,72.5,11.5,3.8,14.5,16.0,56.01,0.0
2016,6,11,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,3.1,10.5,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,3.2,11.0,13.0,11.1,0.0
2016,6,12,5,15,142.5,27.0,3.35,11.5,44.0,20.88,9.97
2016,6,12,5,30,285.0,41.0,3.5,12.0,75.0,31.65,21.94
2016,6,12,5,45,375.0,51.0,3.65,12.5,118.5,41.0,30.83
2016,6,12,6,0,465.0,61.0,3.8,13.0,162.0,48.28,37.63
2016,6,12,6,15,233.5,82.5,3.8,13.5,133.5,62.04,50.01
2016,6,12,6,30,2.0,104.0,3.8,14.0,105.0,81.81,67.46
2016,6,12,6,45,7.5,122.5,3.8,14.5,126.0,95.85,79.54
2016,6,12,7,0,13.0,141.0,3.8,15.0,147.0,109.81,91.33
2016,6,12,7,15,22.0,165.0,3.65,15.5,176.0,127.32,105.97
2016,6,12,7,30,31.0,189.0,3.5,16.0,205.0,137.45,114.04
2016,6,12,7,45,53.5,221.0,3.4,16.5,251.5,157.36,130.33
2016,6,12,8,0,76.0,253.0,3.3,17.0,298.0,176.57,145.78
2016,6,12,8,15,160.0,277.5,3.15,17.5,382.0,181.62,149.19
2016,6,12,8,30,244.0,302.0,3.0,18.0,466.0,182.8,149.41
2016,6,12,8,45,553.0,205.0,2.85,19.0,607.0,122.95,98.68
2016,6,12,9,0,862.0,108.0,2.7,20.0,748.0,136.91,77.62
2016,6,12,9,15,872.5,110.0,2.65,20.5,786.5,188.69,108.47
2016,6,12,9,30,883.0,112.0,2.6,21.0,825.0,241.76,148.58
2016,6,12,9,45,900.0,108.0,2.6,21.5,860.5,293.76,191.65
2016,6,12,10,0,917.0,104.0,2.6,22.0,896.0,347.22,237.41
2016,6,12,10,15,922.5,105.0,2.7,22.5,923.0,401.22,284.04
2016,6,12,10,30,928.0,106.0,2.8,23.0,950.0,455.18,329.83
2016,6,12,10,45,933.5,106.0,2.9,23.5,970.0,508.21,373.77
2016,6,12,11,0,939.0,106.0,3.0,24.0,990.0,560.77,416.1
2016,6,12,11,15,941.0,106.5,3.1,24.0,1002.5,611.07,456.46
2016,6,12,11,30,943.0,107.0,3.2,24.0,1015.0,660.22,494.99
2016,6,12,11,45,944.0,107.0,3.35,24.0,1020.5,707.03,531.19
2016,6,12,12,0,945.0,107.0,3.5,24.0,1026.0,752.26,565.58
2016,6,12,12,15,944.5,107.0,3.65,24.0,1023.5,794.63,596.73
2016,6,12,12,30,944.0,107.0,3.8,24.0,1021.0,834.92,625.01
2016,6,12,12,45,933.0,112.5,3.95,24.5,1008.5,869.05,647.75
2016,6,12,13,0,922.0,118.0,4.1,25.0,996.0,900.2,668.43
2016,6,12,13,15,918.5,117.5,4.2,24.5,979.0,929.47,690.25
2016,6,12,13,30,915.0,117.0,4.3,24.0,962.0,955.71,710.17
2016,6,12,13,45,909.0,116.0,4.45,24.0,937.5,975.98,725.1
2016,6,12,14,0,903.0,115.0,4.6,24.0,913.0,992.89,738.22
2016,6,12,14,15,896.0,113.5,4.65,23.5,882.5,1004.94,749.08
2016,6,12,14,30,889.0,112.0,4.7,23.0,852.0,1013.52,757.84
2016,6,12,14,45,880.0,110.0,4.8,23.0,815.5,1016.13,761.68
2016,6,12,15,0,871.0,108.0,4.9,23.0,779.0,1015.27,763.37
2016,6,12,15,15,859.5,106.0,4.9,22.5,738.0,1008.49,761.89
2016,6,12,15,30,848.0,104.0,4.9,22.0,697.0,998.41,758.32
2016,6,12,15,45,833.5,100.5,4.95,22.0,651.5,992.62,756.76
