Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,0,819.0,97.0,5.0,22.0,606.0,971.31,744.51
2016,6,12,16,15,799.5,94.0,4.95,21.5,557.0,942.67,727.92
2016,6,12,16,30,780.0,91.0,4.9,21.0,508.0,911.41,709.37
2016,6,12,16,45,756.0,86.5,4.85,21.0,458.0,871.49,683.01
2016,6,12,17,0,732.0,82.0,4.8,21.0,408.0,829.59,654.89
2016,6,12,17,15,696.5,77.0,4.65,20.0,356.5,780.4,622.73
2016,6,12,17,30,661.0,72.0,4.5,19.0,305.0,725.3,585.09
2016,6,12,17,45,613.5,66.0,4.4,18.5,254.5,658.12,535.86
2016,6,12,18,0,566.0,60.0,4.3,18.0,204.0,591.9,485.31
2016,6,12,18,15,493.0,52.0,4.05,17.5,157.5,503.93,414.75
2016,6,12,18,30,420.0,44.0,3.8,17.0,111.0,419.9,344.29
2016,6,12,18,45,307.5,33.0,3.55,16.5,73.0,308.62,247.23
2016,6,12,19,0,195.0,22.0,3.3,16.0,35.0,196.05,116.41
2016,6,12,19,15,97.5,11.0,3.3,15.5,17.5,71.58,0.0
2016,6,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,6.0,2.65,10.5,7.0,0.0,0.0
2016,6,13,5,0,75.0,12.0,2.9,11.0,14.0,10.24,0.0
2016,6,13,5,15,199.0,25.0,2.95,11.0,45.5,19.48,8.94
2016,6,13,5,30,323.0,38.0,3.0,11.0,77.0,31.05,21.51
2016,6,13,5,45,413.0,47.0,3.05,11.5,121.0,37.76,28.08
2016,6,13,6,0,503.0,56.0,3.1,12.0,165.0,44.38,34.3
2016,6,13,6,15,251.5,57.5,2.95,12.5,112.0,42.28,32.51
2016,6,13,6,30,0.0,59.0,2.8,13.0,59.0,48.86,38.34
2016,6,13,6,45,0.0,71.0,2.7,14.0,71.0,58.82,46.95
2016,6,13,7,0,0.0,83.0,2.6,15.0,83.0,68.41,55.05
2016,6,13,7,15,0.0,107.0,2.45,15.5,107.0,86.85,70.84
2016,6,13,7,30,0.0,131.0,2.3,16.0,131.0,104.92,86.03
2016,6,13,7,45,5.0,160.5,2.2,17.0,163.5,126.57,103.83
2016,6,13,8,0,10.0,190.0,2.1,18.0,196.0,147.75,120.86
2016,6,13,8,15,35.5,239.0,2.15,18.5,263.0,169.57,138.4
2016,6,13,8,30,61.0,288.0,2.2,19.0,330.0,197.38,160.63
2016,6,13,8,45,476.0,190.5,2.25,20.0,543.0,113.21,90.08
2016,6,13,9,0,891.0,93.0,2.3,21.0,756.0,129.8,70.84
2016,6,13,9,15,901.0,94.5,2.5,21.5,794.5,182.57,102.07
2016,6,13,9,30,911.0,96.0,2.7,22.0,833.0,236.59,142.88
2016,6,13,9,45,921.5,96.0,2.9,22.5,867.0,290.82,188.06
2016,6,13,10,0,932.0,96.0,3.1,23.0,901.0,345.93,235.52
2016,6,13,10,15,938.0,97.0,3.3,23.0,928.0,400.81,283.57
2016,6,13,10,30,944.0,98.0,3.5,23.0,955.0,455.69,331.06
2016,6,13,10,45,949.5,97.5,3.7,23.5,976.0,509.07,375.81
2016,6,13,11,0,955.0,97.0,3.9,24.0,997.0,561.96,418.98
2016,6,13,11,15,957.5,97.5,4.05,24.0,1010.0,613.2,460.54
2016,6,13,11,30,960.0,98.0,4.2,24.0,1023.0,663.29,500.29
2016,6,13,11,45,962.5,97.5,4.4,24.0,1029.0,711.3,537.84
2016,6,13,12,0,965.0,97.0,4.6,24.0,1035.0,757.8,573.92
2016,6,13,12,15,965.0,97.0,4.75,23.5,1033.5,801.15,607.26
2016,6,13,12,30,965.0,97.0,4.9,23.0,1032.0,842.4,638.09
2016,6,13,12,45,957.5,100.5,5.1,23.0,1021.0,878.24,664.23
2016,6,13,13,0,950.0,104.0,5.3,23.0,1010.0,911.2,688.45
2016,6,13,13,15,947.0,103.5,5.4,22.5,993.0,941.41,711.65
2016,6,13,13,30,944.0,103.0,5.5,22.0,976.0,968.54,732.9
2016,6,13,13,45,938.5,103.0,5.65,22.0,951.5,990.63,749.69
2016,6,13,14,0,933.0,103.0,5.8,22.0,927.0,1009.35,764.34
2016,6,13,14,15,926.5,102.0,5.8,21.5,896.5,1022.66,775.95
2016,6,13,14,30,920.0,101.0,5.8,21.0,866.0,1032.47,785.36
2016,6,13,14,45,912.0,98.5,5.85,21.0,830.0,1035.62,789.16
2016,6,13,15,0,904.0,96.0,5.9,21.0,794.0,1035.21,790.69
2016,6,13,15,15,892.5,94.5,5.85,20.5,752.0,1028.88,789.16
2016,6,13,15,30,881.0,93.0,5.8,20.0,710.0,1019.17,785.45
2016,6,13,15,45,868.5,89.5,5.75,19.5,664.0,1002.79,777.16
2016,6,13,16,0,856.0,86.0,5.7,19.0,618.0,983.21,766.71
2016,6,13,16,15,837.0,83.5,5.6,18.5,568.5,955.39,750.03
2016,6,13,16,30,818.0,81.0,5.5,18.0,519.0,936.23,739.59
2016,6,13,16,45,793.0,77.5,5.45,18.0,468.0,895.98,712.54
2016,6,13,17,0,768.0,74.0,5.4,18.0,417.0,853.75,683.75
2016,6,13,17,15,734.5,70.0,5.25,17.0,364.5,801.27,648.74
2016,6,13,17,30,701.0,66.0,5.1,16.0,312.0,747.83,611.87
2016,6,13,17,45,656.0,60.0,5.0,15.5,261.5,681.19,562.36
2016,6,13,18,0,611.0,54.0,4.9,15.0,211.0,621.37,516.14
2016,6,13,18,15,540.5,47.5,4.75,14.5,163.5,536.08,446.89
2016,6,13,18,30,470.0,41.0,4.6,14.0,116.0,454.54,377.44
2016,6,13,18,45,355.5,31.5,4.5,13.5,77.0,341.74,278.11
2016,6,13,19,0,241.0,22.0,4.4,13.0,38.0,228.23,141.81
2016,6,13,19,15,120.5,11.0,4.4,12.5,19.0,86.34,0.0
2016,6,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.5,3.2,8.5,7.5,0.0,0.0
2016,6,14,5,0,0.0,15.0,3.3,9.0,15.0,12.8,0.0
2016,6,14,5,15,176.0,26.0,3.4,9.0,47.5,20.19,9.54
2016,6,14,5,30,352.0,37.0,3.5,9.0,80.0,30.28,21.01
2016,6,14,5,45,442.5,45.0,3.6,9.5,124.5,36.21,26.93
2016,6,14,6,0,533.0,53.0,3.7,10.0,169.0,42.12,32.55
2016,6,14,6,15,590.0,59.5,3.65,10.5,218.5,46.55,36.63
2016,6,14,6,30,647.0,66.0,3.6,11.0,268.0,50.91,40.5
2016,6,14,6,45,689.0,70.0,3.6,11.5,320.0,57.98,46.67
2016,6,14,7,0,731.0,74.0,3.6,12.0,372.0,60.45,48.63
2016,6,14,7,15,759.0,78.0,3.6,12.5,423.5,62.71,50.35
2016,6,14,7,30,787.0,82.0,3.6,13.0,475.0,64.88,51.97
2016,6,14,7,45,810.0,84.0,3.65,14.0,525.0,65.49,52.1
2016,6,14,8,0,833.0,86.0,3.7,15.0,575.0,66.09,52.22
2016,6,14,8,15,848.5,88.5,3.75,15.5,622.5,76.85,61.24
2016,6,14,8,30,864.0,91.0,3.8,16.0,670.0,78.22,62.1
2016,6,14,8,45,878.0,92.5,3.9,16.5,713.5,78.83,62.33
2016,6,14,9,0,892.0,94.0,4.0,17.0,757.0,130.05,72.45
2016,6,14,9,15,901.5,95.5,4.05,17.0,795.5,182.8,104.33
2016,6,14,9,30,911.0,97.0,4.1,17.0,834.0,236.74,146.18
2016,6,14,9,45,923.5,95.5,4.2,17.5,868.0,290.48,191.96
2016,6,14,10,0,936.0,94.0,4.3,18.0,902.0,345.27,240.29
2016,6,14,10,15,941.0,95.0,4.35,18.5,929.0,399.97,288.85
2016,6,14,10,30,946.0,96.0,4.4,19.0,956.0,454.57,336.51
2016,6,14,10,45,951.0,95.5,4.5,19.5,976.0,507.8,382.08
2016,6,14,11,0,956.0,95.0,4.6,20.0,996.0,560.47,425.98
2016,6,14,11,15,958.0,95.5,4.65,20.0,1009.0,611.45,468.13
2016,6,14,11,30,960.0,96.0,4.7,20.0,1022.0,661.24,508.37
2016,6,14,11,45,961.5,96.0,4.8,20.0,1027.0,708.95,546.38
2016,6,14,12,0,963.0,96.0,4.9,20.0,1032.0,755.08,582.52
2016,6,14,12,15,962.5,96.0,4.95,20.0,1030.0,797.97,614.47
2016,6,14,12,30,962.0,96.0,5.0,20.0,1028.0,838.71,643.64
2016,6,14,12,45,957.5,97.5,5.1,20.0,1017.5,875.15,669.97
2016,6,14,13,0,953.0,99.0,5.2,20.0,1007.0,908.81,694.37
2016,6,14,13,15,950.0,98.5,5.25,19.5,990.0,938.99,717.47
2016,6,14,13,30,947.0,98.0,5.3,19.0,973.0,966.09,738.55
2016,6,14,13,45,943.0,96.5,5.35,19.0,949.0,988.06,754.76
2016,6,14,14,0,939.0,95.0,5.4,19.0,925.0,1006.65,768.76
2016,6,14,14,15,932.5,94.0,5.45,18.5,894.5,1019.88,780.73
2016,6,14,14,30,926.0,93.0,5.5,18.0,864.0,1029.6,790.48
2016,6,14,14,45,918.5,91.0,5.55,18.0,828.0,1033.69,794.98
2016,6,14,15,0,911.0,89.0,5.6,18.0,792.0,1034.23,797.2
2016,6,14,15,15,900.5,87.0,5.6,17.5,750.5,1028.22,796.21
2016,6,14,15,30,890.0,85.0,5.6,17.0,709.0,1018.79,792.99
2016,6,14,15,45,877.0,82.5,5.6,17.0,663.5,1002.91,783.78
2016,6,14,16,0,864.0,80.0,5.6,17.0,618.0,983.86,772.45
2016,6,14,16,15,846.5,77.5,5.55,16.5,569.0,957.34,756.92
2016,6,14,16,30,829.0,75.0,5.5,16.0,520.0,928.17,739.38
2016,6,14,16,45,805.5,72.0,5.45,15.5,469.0,900.91,723.08
2016,6,14,17,0,782.0,69.0,5.4,15.0,418.0,860.56,696.72
2016,6,14,17,15,749.5,65.0,5.35,14.5,366.5,808.73,661.09
2016,6,14,17,30,717.0,61.0,5.3,14.0,315.0,755.92,623.65
2016,6,14,17,45,668.5,57.0,5.25,13.5,263.5,688.52,573.32
2016,6,14,18,0,620.0,53.0,5.2,13.0,212.0,621.74,521.33
2016,6,14,18,15,550.5,46.5,5.05,12.0,165.0,542.9,457.46
2016,6,14,18,30,481.0,40.0,4.9,11.0,118.0,461.82,388.3
2016,6,14,18,45,360.0,31.0,4.75,10.5,78.0,344.51,284.13
2016,6,14,19,0,239.0,22.0,4.6,10.0,38.0,227.63,146.31
2016,6,14,19,15,119.5,11.0,4.5,9.5,19.0,85.79,0.0
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,4,45,31.5,6.5,3.25,8.0,7.0,0.0,0.0
2016,6,15,5,0,63.0,13.0,3.4,8.0,14.0,11.1,0.0
2016,6,15,5,15,192.0,26.0,3.5,8.0,46.0,20.23,9.57
2016,6,15,5,30,321.0,39.0,3.6,8.0,78.0,31.95,22.58
2016,6,15,5,45,424.0,46.5,3.7,8.5,123.0,37.4,28.11
2016,6,15,6,0,527.0,54.0,3.8,9.0,168.0,42.91,33.39
2016,6,15,6,15,584.5,60.0,3.8,9.5,217.5,46.91,37.11
2016,6,15,6,30,642.0,66.0,3.8,10.0,267.0,50.88,40.63
2016,6,15,6,45,690.5,68.5,3.85,11.0,319.5,56.8,45.71
2016,6,15,7,0,739.0,71.0,3.9,12.0,372.0,58.24,46.66
2016,6,15,7,15,767.0,74.5,3.9,12.5,423.5,60.22,48.15
2016,6,15,7,30,795.0,78.0,3.9,13.0,475.0,62.14,49.56
2016,6,15,7,45,817.0,80.5,3.95,13.5,525.5,63.21,50.2
2016,6,15,8,0,839.0,83.0,4.0,14.0,576.0,73.52,58.92
2016,6,15,8,15,576.5,185.0,4.05,14.0,536.5,116.95,96.27
2016,6,15,8,30,314.0,287.0,4.1,14.0,497.0,176.63,146.83
2016,6,15,8,45,603.0,190.0,4.2,14.5,626.5,111.33,90.64
2016,6,15,9,0,892.0,93.0,4.3,15.0,756.0,128.96,72.29
2016,6,15,9,15,901.5,94.5,4.4,15.0,794.0,181.67,104.33
2016,6,15,9,30,911.0,96.0,4.5,15.0,832.0,235.58,146.5
2016,6,15,9,45,670.0,225.0,4.6,15.5,778.5,297.47,208.44
2016,6,15,10,0,429.0,354.0,4.7,16.0,725.0,353.01,262.99
2016,6,15,10,15,255.0,395.0,4.8,16.0,617.5,358.4,274.04
2016,6,15,10,30,81.0,436.0,4.9,16.0,510.0,356.84,276.92
2016,6,15,10,45,242.0,423.0,5.0,16.5,650.0,414.11,319.9
2016,6,15,11,0,403.0,410.0,5.1,17.0,790.0,508.32,391.88
2016,6,15,11,15,420.5,420.0,5.15,17.0,821.0,548.33,423.69
2016,6,15,11,30,438.0,430.0,5.2,17.0,852.0,597.29,461.91
2016,6,15,11,45,700.0,262.5,5.3,17.0,941.5,671.07,522.63
2016,6,15,12,0,962.0,95.0,5.4,17.0,1031.0,753.03,590.17
2016,6,15,12,15,962.0,95.0,5.45,17.0,1029.0,796.24,622.82
2016,6,15,12,30,962.0,95.0,5.5,17.0,1027.0,837.35,652.84
2016,6,15,12,45,955.5,98.5,5.55,17.0,1016.5,873.91,679.48
2016,6,15,13,0,949.0,102.0,5.6,17.0,1006.0,907.67,704.1
2016,6,15,13,15,946.5,101.0,5.6,17.0,989.5,937.83,725.87
2016,6,15,13,30,944.0,100.0,5.6,17.0,973.0,964.91,745.49
2016,6,15,13,45,942.5,97.5,5.65,17.0,950.5,988.25,762.86
2016,6,15,14,0,941.0,95.0,5.7,17.0,928.0,1008.27,778.03
2016,6,15,14,15,935.5,94.0,5.65,17.0,898.0,1022.56,788.62
2016,6,15,14,30,930.0,93.0,5.6,17.0,868.0,1033.36,796.92
2016,6,15,14,45,924.0,90.5,5.6,17.0,832.5,1038.5,801.78
2016,6,15,15,0,918.0,88.0,5.6,17.0,797.0,1040.06,804.36
2016,6,15,15,15,908.0,86.0,5.55,16.5,755.5,1034.62,803.39
2016,6,15,15,30,898.0,84.0,5.5,16.0,714.0,1025.73,800.18
2016,6,15,15,45,886.0,81.5,5.45,16.0,669.0,1010.86,791.33
2016,6,15,16,0,874.0,79.0,5.4,16.0,624.0,992.79,780.35
2016,6,15,16,15,856.5,76.5,5.3,15.5,575.0,966.18,764.44
2016,6,15,16,30,839.0,74.0,5.2,15.0,526.0,936.89,746.53
2016,6,15,16,45,816.5,71.0,5.15,15.0,475.0,910.41,729.49
2016,6,15,17,0,794.0,68.0,5.1,15.0,424.0,870.83,702.52
2016,6,15,17,15,762.5,64.0,4.95,14.5,371.5,819.68,667.11
2016,6,15,17,30,731.0,60.0,4.8,14.0,319.0,767.47,629.98
2016,6,15,17,45,687.0,55.5,4.65,13.5,268.0,702.96,581.99
2016,6,15,18,0,643.0,51.0,4.5,13.0,217.0,638.86,532.33
2016,6,15,18,15,574.5,45.0,4.15,12.5,169.0,553.93,462.81
2016,6,15,18,30,506.0,39.0,3.8,12.0,121.0,479.78,399.16
2016,6,15,18,45,397.0,30.0,3.45,11.5,81.0,370.12,302.45
2016,6,15,19,0,288.0,21.0,3.1,11.0,41.0,260.6,169.77
2016,6,15,19,15,144.0,10.5,2.9,10.5,20.5,101.12,0.0
2016,6,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,45,66.5,6.0,0.9,8.5,7.5,0.0,0.0
2016,6,16,5,0,133.0,12.0,0.9,9.0,15.0,10.24,0.0
2016,6,16,5,15,272.0,22.0,1.0,9.5,48.0,18.03,7.82
2016,6,16,5,30,411.0,32.0,1.1,10.0,81.0,26.16,17.35
2016,6,16,5,45,497.5,38.5,1.2,11.0,126.0,31.09,22.23
2016,6,16,6,0,584.0,45.0,1.3,12.0,171.0,39.21,29.71
2016,6,16,6,15,637.0,50.0,1.3,12.5,220.5,43.05,33.22
2016,6,16,6,30,690.0,55.0,1.3,13.0,270.0,46.86,36.58
2016,6,16,6,45,726.0,59.0,1.35,14.0,321.5,49.68,38.85
2016,6,16,7,0,762.0,63.0,1.4,15.0,373.0,52.45,41.0
2016,6,16,7,15,788.0,66.0,1.3,15.5,424.5,54.29,42.38
2016,6,16,7,30,814.0,69.0,1.2,16.0,476.0,63.97,50.56
2016,6,16,7,45,833.5,71.5,1.2,16.5,525.5,66.01,52.02
2016,6,16,8,0,853.0,74.0,1.2,17.0,575.0,67.93,53.38
2016,6,16,8,15,868.0,76.5,1.15,17.5,622.0,69.65,54.56
2016,6,16,8,30,883.0,79.0,1.1,18.0,669.0,71.23,55.62
2016,6,16,8,45,894.5,80.5,1.1,18.5,712.0,72.0,56.0
2016,6,16,9,0,906.0,82.0,1.1,19.0,755.0,122.7,65.69
2016,6,16,9,15,915.0,83.5,1.15,19.0,793.5,175.94,97.05
2016,6,16,9,30,924.0,85.0,1.2,19.0,832.0,230.35,138.3
2016,6,16,9,45,933.5,84.5,1.3,19.5,865.5,284.51,183.47
2016,6,16,10,0,943.0,84.0,1.4,20.0,899.0,339.44,230.78
2016,6,16,10,15,948.0,85.0,1.5,20.5,925.5,394.38,278.21
2016,6,16,10,30,953.0,86.0,1.6,21.0,952.0,449.21,324.7
2016,6,16,10,45,957.5,86.0,1.75,21.5,972.0,502.78,369.22
2016,6,16,11,0,962.0,86.0,1.9,22.0,992.0,555.75,412.04
2016,6,16,11,15,963.5,86.5,2.05,22.0,1004.5,606.62,453.0
2016,6,16,11,30,965.0,87.0,2.2,22.0,1017.0,656.23,492.06
2016,6,16,11,45,966.5,86.5,2.35,22.0,1022.5,703.62,528.73
2016,6,16,12,0,968.0,86.0,2.5,22.0,1028.0,749.38,563.54
2016,6,16,12,15,967.5,86.0,2.65,22.0,1025.5,792.27,594.55
2016,6,16,12,30,967.0,86.0,2.8,22.0,1023.0,832.99,623.1
2016,6,16,12,45,964.0,86.5,2.95,22.5,1013.5,869.74,647.65
2016,6,16,13,0,961.0,87.0,3.1,23.0,1004.0,903.74,670.28
2016,6,16,13,15,958.0,86.5,3.2,23.0,987.0,933.88,691.27
2016,6,16,13,30,955.0,86.0,3.3,23.0,970.0,960.92,710.27
2016,6,16,13,45,951.0,85.0,3.4,23.0,946.0,983.3,726.29
2016,6,16,14,0,947.0,84.0,3.5,23.0,922.0,1002.32,740.22
2016,6,16,14,15,941.0,83.0,3.6,22.5,892.0,1015.95,752.22
2016,6,16,14,30,935.0,82.0,3.7,22.0,862.0,1026.07,762.11
2016,6,16,14,45,927.5,80.5,3.8,22.0,826.0,1030.59,767.02
2016,6,16,15,0,920.0,79.0,3.9,22.0,790.0,1031.57,769.78
2016,6,16,15,15,910.0,77.5,3.95,21.5,749.0,1026.51,769.82
2016,6,16,15,30,900.0,76.0,4.0,21.0,708.0,1018.04,767.75
2016,6,16,15,45,888.0,73.5,4.1,21.0,663.0,1002.97,760.17
2016,6,16,16,0,876.0,71.0,4.2,21.0,618.0,984.69,750.5
2016,6,16,16,15,859.0,69.0,4.2,20.5,569.5,959.03,736.57
2016,6,16,16,30,842.0,67.0,4.2,20.0,521.0,930.68,720.69
2016,6,16,16,45,820.0,64.0,4.25,19.5,470.5,893.66,698.68
2016,6,16,17,0,798.0,61.0,4.3,19.0,420.0,854.63,674.78
2016,6,16,17,15,768.0,58.0,4.25,18.5,368.5,816.53,650.48
2016,6,16,17,30,738.0,55.0,4.2,18.0,317.0,767.01,616.86
2016,6,16,17,45,695.5,50.5,4.2,17.5,266.5,703.68,571.63
2016,6,16,18,0,653.0,46.0,4.2,17.0,216.0,640.8,524.62
2016,6,16,18,15,588.0,41.0,4.0,16.5,168.5,559.97,460.39
2016,6,16,18,30,523.0,36.0,3.8,16.0,121.0,482.04,395.17
2016,6,16,18,45,415.0,28.0,3.6,15.5,81.0,372.93,300.65
2016,6,16,19,0,307.0,20.0,3.4,15.0,41.0,272.79,177.98
2016,6,16,19,15,153.5,10.0,3.3,14.5,20.5,106.87,0.0
2016,6,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,4,45,73.0,5.5,1.2,10.5,7.5,0.0,0.0
2016,6,17,5,0,146.0,11.0,1.3,11.0,15.0,9.39,0.0
2016,6,17,5,15,281.0,20.5,1.35,11.5,47.5,16.75,6.69
2016,6,17,5,30,416.0,30.0,1.4,12.0,80.0,24.48,15.71
2016,6,17,5,45,498.5,36.5,1.45,13.0,124.0,32.06,22.88
2016,6,17,6,0,581.0,43.0,1.5,14.0,168.0,37.46,27.88
2016,6,17,6,15,632.0,47.5,1.35,14.5,217.0,40.92,31.05
2016,6,17,6,30,683.0,52.0,1.2,15.0,266.0,44.39,34.08
2016,6,17,6,45,719.5,55.5,1.1,16.0,316.5,46.9,36.08
2016,6,17,7,0,756.0,59.0,1.0,17.0,367.0,49.39,37.99
2016,6,17,7,15,782.0,62.0,0.95,17.5,417.5,58.48,45.69
2016,6,17,7,30,808.0,65.0,0.9,18.0,468.0,61.13,47.69
2016,6,17,7,45,828.0,67.0,0.85,19.0,517.0,62.88,48.81
2016,6,17,8,0,848.0,69.0,0.8,20.0,566.0,64.54,49.84
2016,6,17,8,15,862.5,71.0,0.95,20.5,612.5,66.0,50.8
2016,6,17,8,30,877.0,73.0,1.1,21.0,659.0,67.35,51.67
2016,6,17,8,45,889.0,74.5,1.25,21.5,701.5,68.22,52.15
2016,6,17,9,0,901.0,76.0,1.4,22.0,744.0,117.98,61.55
2016,6,17,9,15,910.0,77.5,1.5,22.0,782.0,170.85,92.31
2016,6,17,9,30,919.0,79.0,1.6,22.0,820.0,224.88,132.96
2016,6,17,9,45,921.5,82.5,1.7,22.5,852.0,279.67,178.52
2016,6,17,10,0,924.0,86.0,1.8,23.0,884.0,334.55,225.62
2016,6,17,10,15,929.0,87.0,1.85,23.0,910.5,388.49,272.33
2016,6,17,10,30,934.0,88.0,1.9,23.0,937.0,442.33,318.28
2016,6,17,10,45,649.5,257.0,2.0,23.5,853.5,475.27,348.84
2016,6,17,11,0,365.0,426.0,2.1,24.0,770.0,499.26,368.39
2016,6,17,11,15,338.0,448.0,2.2,24.0,770.0,527.29,389.91
2016,6,17,11,30,311.0,470.0,2.3,24.0,770.0,553.43,409.46
2016,6,17,11,45,336.0,457.5,2.45,24.5,783.5,585.91,433.24
2016,6,17,12,0,361.0,445.0,2.6,25.0,797.0,619.6,457.63
2016,6,17,12,15,373.5,438.5,2.75,25.0,802.0,649.78,480.1
2016,6,17,12,30,386.0,432.0,2.9,25.0,807.0,679.78,502.35
2016,6,17,12,45,646.0,273.5,3.05,25.0,893.5,786.6,583.38
2016,6,17,13,0,906.0,115.0,3.2,25.0,980.0,881.74,651.65
2016,6,17,13,15,552.0,291.5,3.35,24.5,815.5,780.56,580.63
2016,6,17,13,30,198.0,468.0,3.5,24.0,651.0,620.84,462.61
2016,6,17,13,45,270.0,437.5,3.65,24.0,681.0,687.5,513.48
2016,6,17,14,0,342.0,407.0,3.8,24.0,711.0,741.71,554.38
2016,6,17,14,15,318.0,399.0,3.95,23.5,674.0,725.07,544.43
2016,6,17,14,30,294.0,391.0,4.1,23.0,637.0,706.01,533.06
2016,6,17,14,45,578.0,246.5,4.25,23.0,702.5,876.63,662.91
2016,6,17,15,0,862.0,102.0,4.4,23.0,768.0,998.88,749.1
2016,6,17,15,15,622.0,195.0,4.45,22.5,662.5,886.34,674.09
2016,6,17,15,30,382.0,288.0,4.5,22.0,557.0,718.49,553.37
2016,6,17,15,45,294.5,284.5,4.6,22.0,484.0,630.47,489.94
2016,6,17,16,0,207.0,281.0,4.7,22.0,411.0,519.96,407.7
2016,6,17,16,15,489.5,183.0,4.7,21.5,456.5,735.2,578.77
2016,6,17,16,30,772.0,85.0,4.7,21.0,502.0,896.53,698.5
2016,6,17,16,45,748.5,81.0,4.7,20.5,452.5,858.03,673.52
2016,6,17,17,0,725.0,77.0,4.7,20.0,403.0,817.59,647.94
2016,6,17,17,15,691.5,72.5,4.65,19.5,353.0,765.56,612.79
2016,6,17,17,30,658.0,68.0,4.6,19.0,303.0,718.04,580.05
2016,6,17,17,45,613.5,62.5,4.55,18.5,254.0,654.36,533.61
2016,6,17,18,0,569.0,57.0,4.5,18.0,205.0,591.5,485.84
2016,6,17,18,15,500.5,50.0,4.35,17.0,159.5,508.46,420.12
2016,6,17,18,30,432.0,43.0,4.2,16.0,114.0,429.04,354.02
2016,6,17,18,45,328.5,33.0,4.05,15.5,76.0,324.76,262.9
2016,6,17,19,0,225.0,23.0,3.9,15.0,38.0,221.07,145.64
2016,6,17,19,15,112.5,11.5,3.8,14.5,19.0,81.96,0.0
2016,6,17,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,67.0,5.5,2.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,134.0,11.0,2.2,10.0,15.0,9.39,0.0
2016,6,18,5,15,270.0,21.0,2.35,10.5,47.5,17.17,6.95
2016,6,18,5,30,406.0,31.0,2.5,11.0,80.0,25.31,16.47
2016,6,18,5,45,489.5,37.5,2.65,11.5,124.0,30.25,21.39
2016,6,18,6,0,573.0,44.0,2.8,12.0,168.0,38.29,28.84
2016,6,18,6,15,626.0,49.0,2.8,12.5,217.0,42.14,32.38
2016,6,18,6,30,679.0,54.0,2.8,13.0,266.0,45.97,35.75
2016,6,18,6,45,683.5,63.0,2.85,14.0,308.5,52.39,41.24
2016,6,18,7,0,688.0,72.0,2.9,15.0,351.0,58.44,46.28
2016,6,18,7,15,657.5,93.0,2.85,15.5,389.0,66.48,53.06
2016,6,18,7,30,627.0,114.0,2.8,16.0,427.0,78.58,63.28
2016,6,18,7,45,736.0,94.0,2.8,16.5,498.0,71.36,56.65
2016,6,18,8,0,845.0,74.0,2.8,17.0,569.0,67.8,53.27
2016,6,18,8,15,860.5,76.0,2.7,17.5,616.0,69.19,54.19
2016,6,18,8,30,876.0,78.0,2.6,18.0,663.0,70.48,55.0
2016,6,18,8,45,888.0,80.0,2.55,19.0,706.0,71.57,55.55
2016,6,18,9,0,900.0,82.0,2.5,20.0,749.0,121.02,64.82
2016,6,18,9,15,686.5,194.0,2.4,20.5,719.0,195.97,122.09
2016,6,18,9,30,473.0,306.0,2.3,21.0,689.0,270.39,187.25
2016,6,18,9,45,698.5,199.5,2.25,21.5,790.0,286.56,192.73
2016,6,18,10,0,924.0,93.0,2.2,22.0,891.0,338.57,229.87
2016,6,18,10,15,930.0,94.0,2.1,22.5,918.0,392.94,276.42
2016,6,18,10,30,936.0,95.0,2.0,23.0,945.0,447.33,321.96
2016,6,18,10,45,940.5,95.5,1.9,23.5,965.5,500.5,365.19
2016,6,18,11,0,945.0,96.0,1.8,24.0,986.0,553.11,406.43
2016,6,18,11,15,947.5,96.5,1.75,24.0,999.0,603.87,445.9
2016,6,18,11,30,950.0,97.0,1.7,24.0,1012.0,653.51,483.32
2016,6,18,11,45,951.5,96.5,1.7,24.5,1018.0,700.44,517.12
2016,6,18,12,0,953.0,96.0,1.7,25.0,1024.0,745.81,548.84
2016,6,18,12,15,697.0,265.5,1.7,25.0,943.0,748.35,546.68
2016,6,18,12,30,441.0,435.0,1.7,25.0,862.0,727.05,527.63
2016,6,18,12,45,698.5,263.0,1.7,25.5,932.5,820.11,595.68
2016,6,18,13,0,956.0,91.0,1.7,26.0,1003.0,902.21,649.93
2016,6,18,13,15,953.0,90.5,1.75,26.0,986.5,932.39,669.34
2016,6,18,13,30,950.0,90.0,1.8,26.0,970.0,959.49,687.36
2016,6,18,13,45,945.5,89.5,1.85,26.0,946.0,982.0,702.56
2016,6,18,14,0,941.0,89.0,1.9,26.0,922.0,1001.15,715.8
2016,6,18,14,15,935.5,88.0,1.95,25.5,892.5,1015.41,727.54
2016,6,18,14,30,930.0,87.0,2.0,25.0,863.0,1026.17,737.31
2016,6,18,14,45,921.0,86.0,2.05,25.0,827.0,1029.94,741.43
2016,6,18,15,0,912.0,85.0,2.1,25.0,791.0,1030.17,743.55
2016,6,18,15,15,902.0,83.5,2.1,25.0,750.5,1025.34,742.03
2016,6,18,15,30,892.0,82.0,2.1,25.0,710.0,1017.12,738.54
2016,6,18,15,45,878.0,80.5,2.15,25.0,665.0,1001.54,731.09
2016,6,18,16,0,864.0,79.0,2.2,25.0,620.0,982.86,721.75
2016,6,18,16,15,847.0,76.5,2.2,24.5,571.5,956.98,708.56
2016,6,18,16,30,830.0,74.0,2.2,24.0,523.0,928.42,693.53
2016,6,18,16,45,806.5,71.5,2.2,23.5,472.5,901.92,679.7
2016,6,18,17,0,783.0,69.0,2.2,23.0,422.0,862.38,656.63
2016,6,18,17,15,751.5,65.0,2.2,22.5,370.5,811.58,625.15
2016,6,18,17,30,720.0,61.0,2.2,22.0,319.0,759.73,591.89
2016,6,18,17,45,677.0,56.5,2.2,21.5,268.0,696.44,548.85
2016,6,18,18,0,634.0,52.0,2.2,21.0,217.0,633.5,503.92
2016,6,18,18,15,567.0,45.5,2.0,20.0,169.5,555.69,445.02
2016,6,18,18,30,500.0,39.0,1.8,19.0,122.0,475.9,381.25
2016,6,18,18,45,394.0,30.5,1.6,18.5,82.0,369.2,291.6
2016,6,18,19,0,288.0,22.0,1.4,18.0,42.0,263.68,172.56
2016,6,18,19,15,144.0,11.0,1.45,17.5,21.0,101.81,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,4,45,68.5,5.5,1.6,12.5,7.5,0.0,0.0
2016,6,19,5,0,137.0,11.0,1.7,13.0,15.0,9.39,0.0
2016,6,19,5,15,278.0,21.5,1.8,13.5,48.5,17.64,7.06
2016,6,19,5,30,419.0,32.0,1.9,14.0,82.0,26.22,17.02
2016,6,19,5,45,503.0,39.0,2.05,15.0,127.0,31.56,22.2
2016,6,19,6,0,587.0,46.0,2.2,16.0,172.0,40.14,29.98
2016,6,19,6,15,640.5,51.0,2.25,16.5,222.0,43.94,33.43
2016,6,19,6,30,694.0,56.0,2.3,17.0,272.0,47.74,36.72
2016,6,19,6,45,732.0,60.0,2.35,18.0,324.0,50.55,38.95
2016,6,19,7,0,770.0,64.0,2.4,19.0,376.0,53.32,41.07
2016,6,19,7,15,796.5,67.0,2.35,19.5,428.0,55.16,42.42
2016,6,19,7,30,823.0,70.0,2.3,20.0,480.0,64.78,50.44
2016,6,19,7,45,844.0,72.0,2.3,20.5,530.5,66.51,51.61
2016,6,19,8,0,865.0,74.0,2.3,21.0,581.0,68.14,52.7
2016,6,19,8,15,880.0,76.5,2.15,21.5,628.5,69.88,53.88
2016,6,19,8,30,895.0,79.0,2.0,22.0,676.0,71.48,54.94
2016,6,19,8,45,908.0,80.0,1.85,23.0,720.0,71.99,54.98
2016,6,19,9,0,921.0,81.0,1.7,24.0,764.0,121.21,63.47
2016,6,19,9,15,930.0,82.5,1.55,24.5,802.5,175.22,94.07
2016,6,19,9,30,939.0,84.0,1.4,25.0,841.0,230.4,134.54
2016,6,19,9,45,949.5,83.0,1.25,25.5,875.5,285.25,178.88
2016,6,19,10,0,960.0,82.0,1.1,26.0,910.0,340.97,225.17
2016,6,19,10,15,965.0,82.5,1.05,26.5,937.0,396.46,271.35
2016,6,19,10,30,970.0,83.0,1.0,27.0,964.0,451.83,316.31
2016,6,19,10,45,973.0,84.0,1.0,27.5,984.0,506.31,359.39
2016,6,19,11,0,976.0,85.0,1.0,28.0,1004.0,560.05,400.42
2016,6,19,11,15,978.0,85.5,1.05,28.0,1017.0,611.93,439.94
2016,6,19,11,30,980.0,86.0,1.1,28.0,1030.0,662.57,477.51
2016,6,19,11,45,979.0,87.5,1.15,28.5,1035.0,710.65,511.36
2016,6,19,12,0,978.0,89.0,1.2,29.0,1040.0,756.94,543.06
2016,6,19,12,15,977.5,89.0,1.25,29.0,1038.5,800.4,572.26
2016,6,19,12,30,977.0,89.0,1.3,29.0,1037.0,841.69,598.9
2016,6,19,12,45,967.5,94.0,1.4,29.5,1025.5,877.68,621.45
2016,6,19,13,0,958.0,99.0,1.5,30.0,1014.0,910.69,642.07
2016,6,19,13,15,955.0,98.5,1.6,30.0,997.0,941.23,662.42
2016,6,19,13,30,952.0,98.0,1.7,30.0,980.0,968.67,680.92
2016,6,19,13,45,949.0,96.0,1.8,30.0,956.5,991.42,696.61
2016,6,19,14,0,946.0,94.0,1.9,30.0,933.0,1010.79,710.37
2016,6,19,14,15,939.5,93.0,1.95,29.5,902.0,1024.35,721.52
2016,6,19,14,30,933.0,92.0,2.0,29.0,871.0,1034.38,730.73
2016,6,19,14,45,925.5,89.5,2.15,29.0,835.0,1038.21,736.05
2016,6,19,15,0,918.0,87.0,2.3,29.0,799.0,1038.43,739.27
2016,6,19,15,15,907.0,85.5,2.4,28.5,757.0,1032.71,739.8
2016,6,19,15,30,896.0,84.0,2.5,28.0,715.0,1023.58,738.29
2016,6,19,15,45,881.5,82.0,2.65,28.0,669.0,1006.96,731.09
2016,6,19,16,0,867.0,80.0,2.8,28.0,623.0,987.21,721.85
2016,6,19,16,15,849.0,77.5,2.85,27.5,574.0,960.37,708.43
2016,6,19,16,30,831.0,75.0,2.9,27.0,525.0,930.86,693.1
2016,6,19,16,45,806.5,72.5,3.0,26.5,473.5,903.47,679.31
2016,6,19,17,0,782.0,70.0,3.1,26.0,422.0,863.01,656.11
2016,6,19,17,15,750.0,66.0,3.1,25.5,370.5,811.79,624.1
2016,6,19,17,30,718.0,62.0,3.1,25.0,319.0,759.54,590.31
2016,6,19,17,45,672.0,57.5,3.1,24.5,268.0,693.68,545.14
2016,6,19,18,0,626.0,53.0,3.1,24.0,217.0,628.33,498.21
2016,6,19,18,15,559.0,46.5,2.95,23.0,169.5,551.01,439.93
2016,6,19,18,30,492.0,40.0,2.8,22.0,122.0,471.46,376.54
2016,6,19,18,45,383.0,31.5,2.65,21.0,82.0,362.8,286.15
2016,6,19,19,0,274.0,23.0,2.5,20.0,42.0,255.79,168.54
2016,6,19,19,15,137.0,11.5,2.45,19.5,21.0,97.83,0.0
2016,6,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,4,45,72.0,5.5,1.95,12.5,7.5,0.0,0.0
2016,6,20,5,0,144.0,11.0,2.1,13.0,15.0,9.39,0.0
2016,6,20,5,15,285.0,21.0,2.15,13.5,48.5,17.23,6.64
2016,6,20,5,30,426.0,31.0,2.2,14.0,82.0,25.4,16.29
2016,6,20,5,45,512.0,37.5,2.25,14.5,127.5,33.07,23.57
2016,6,20,6,0,598.0,44.0,2.3,15.0,173.0,38.47,28.63
2016,6,20,6,15,651.0,49.0,2.35,15.5,223.0,42.35,32.16
2016,6,20,6,30,704.0,54.0,2.4,16.0,273.0,46.22,35.53
2016,6,20,6,45,741.5,57.5,2.45,17.0,325.0,48.71,37.5
2016,6,20,7,0,779.0,61.0,2.5,18.0,377.0,51.18,39.38
2016,6,20,7,15,804.5,64.0,2.55,19.0,428.5,60.18,46.87
2016,6,20,7,30,830.0,67.0,2.6,20.0,480.0,62.82,48.75
2016,6,20,7,45,849.5,69.5,2.7,21.0,530.0,64.92,50.15
2016,6,20,8,0,869.0,72.0,2.8,22.0,580.0,66.89,51.43
2016,6,20,8,15,883.5,74.0,2.8,22.5,627.0,68.34,52.37
2016,6,20,8,30,898.0,76.0,2.8,23.0,674.0,69.66,53.2
2016,6,20,8,45,910.0,77.5,2.8,24.0,717.5,70.51,53.54
2016,6,20,9,0,922.0,79.0,2.8,25.0,761.0,119.28,62.0
2016,6,20,9,15,930.5,80.0,2.8,25.5,799.5,172.92,92.23
2016,6,20,9,30,939.0,81.0,2.8,26.0,838.0,227.67,132.55
2016,6,20,9,45,929.5,92.0,2.85,27.0,867.0,285.67,180.11
2016,6,20,10,0,920.0,103.0,2.9,28.0,896.0,342.51,227.98
2016,6,20,10,15,925.5,104.0,2.95,28.5,923.0,396.62,273.69
2016,6,20,10,30,931.0,105.0,3.0,29.0,950.0,450.71,318.61
2016,6,20,10,45,935.0,105.5,3.05,29.5,970.5,503.55,361.5
2016,6,20,11,0,939.0,106.0,3.1,30.0,991.0,555.81,402.67
2016,6,20,11,15,706.0,265.0,3.15,30.0,935.5,590.65,429.49
2016,6,20,11,30,473.0,424.0,3.2,30.0,880.0,611.97,444.04
2016,6,20,11,45,459.5,431.5,3.25,30.5,877.0,642.23,465.26
2016,6,20,12,0,446.0,439.0,3.3,31.0,874.0,671.08,484.95
2016,6,20,12,15,460.0,434.0,3.35,31.0,881.5,709.15,511.96
2016,6,20,12,30,474.0,429.0,3.4,31.0,889.0,747.11,538.59
2016,6,20,12,45,447.5,423.0,3.5,31.0,854.0,750.74,541.72
2016,6,20,13,0,421.0,417.0,3.6,31.0,819.0,750.59,542.41
2016,6,20,13,15,688.0,256.5,3.65,31.0,900.0,868.57,629.12
2016,6,20,13,30,955.0,96.0,3.7,31.0,981.0,969.05,696.41
2016,6,20,13,45,950.0,95.5,3.8,31.0,957.5,991.48,711.41
2016,6,20,14,0,945.0,95.0,3.9,31.0,934.0,1010.53,724.93
2016,6,20,14,15,939.5,94.0,3.95,30.5,904.0,1025.13,736.91
2016,6,20,14,30,934.0,93.0,4.0,30.0,874.0,1036.23,746.86
2016,6,20,14,45,926.0,91.5,4.1,30.0,838.0,1040.76,751.58
2016,6,20,15,0,918.0,90.0,4.2,30.0,802.0,1041.73,754.21
2016,6,20,15,15,908.0,88.5,4.25,29.5,761.0,1037.17,754.64
2016,6,20,15,30,898.0,87.0,4.3,29.0,720.0,1029.18,753.0
2016,6,20,15,45,883.5,85.0,4.35,28.5,674.0,1012.69,745.89
2016,6,20,16,0,869.0,83.0,4.4,28.0,628.0,993.06,736.76
2016,6,20,16,15,851.5,80.5,4.35,27.5,579.0,966.82,722.62
2016,6,20,16,30,834.0,78.0,4.3,27.0,530.0,937.9,706.6
2016,6,20,16,45,808.5,75.0,4.25,26.5,478.0,908.98,690.41
2016,6,20,17,0,783.0,72.0,4.2,26.0,426.0,866.88,664.7
2016,6,20,17,15,751.0,68.5,4.05,25.0,374.0,816.34,633.23
2016,6,20,17,30,719.0,65.0,3.9,24.0,322.0,764.7,599.91
2016,6,20,17,45,671.0,60.0,3.75,23.5,270.5,696.34,551.72
2016,6,20,18,0,623.0,55.0,3.6,23.0,219.0,634.81,506.66
2016,6,20,18,15,555.0,48.5,3.25,22.0,171.0,551.01,442.47
2016,6,20,18,30,487.0,42.0,2.9,21.0,123.0,470.69,377.69
2016,6,20,18,45,377.0,32.5,2.55,20.0,83.0,359.99,285.09
2016,6,20,19,0,267.0,23.0,2.2,19.0,43.0,251.5,167.5
2016,6,20,19,15,133.5,11.5,2.25,18.5,21.5,95.66,0.0
2016,6,20,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,4,45,70.0,5.5,1.5,13.5,7.0,0.0,0.0
2016,6,21,5,0,140.0,11.0,1.6,14.0,14.0,9.39,0.0
2016,6,21,5,15,279.0,21.0,1.7,14.5,47.0,17.23,6.47
2016,6,21,5,30,418.0,31.0,1.8,15.0,80.0,25.39,16.19
2016,6,21,5,45,505.0,37.5,1.95,16.0,125.0,30.36,21.04
2016,6,21,6,0,592.0,44.0,2.1,17.0,170.0,38.44,28.35
2016,6,21,6,15,646.0,49.0,2.1,17.5,220.0,42.33,31.86
2016,6,21,6,30,700.0,54.0,2.1,18.0,270.0,46.19,35.21
2016,6,21,6,45,739.5,57.0,2.15,19.0,323.0,48.31,36.83
2016,6,21,7,0,779.0,60.0,2.2,20.0,376.0,50.44,38.41
2016,6,21,7,15,806.0,63.5,2.25,21.0,428.0,59.84,46.19
2016,6,21,7,30,833.0,67.0,2.3,22.0,480.0,62.86,48.39
2016,6,21,7,45,854.0,69.0,2.4,23.0,531.0,64.65,49.51
2016,6,21,8,0,875.0,71.0,2.5,24.0,582.0,66.34,50.53
2016,6,21,8,15,890.0,73.0,2.55,25.0,629.5,67.81,51.38
2016,6,21,8,30,905.0,75.0,2.6,26.0,677.0,69.17,52.13
2016,6,21,8,45,917.0,76.5,2.65,27.0,721.0,70.05,52.48
2016,6,21,9,0,929.0,78.0,2.7,28.0,765.0,118.33,60.57
2016,6,21,9,15,937.0,79.5,2.75,28.5,804.0,172.6,90.66
2016,6,21,9,30,945.0,81.0,2.8,29.0,843.0,227.93,130.87
2016,6,21,9,45,948.0,84.5,2.9,29.5,875.0,284.29,176.57
2016,6,21,10,0,951.0,88.0,3.0,30.0,907.0,340.8,224.03
2016,6,21,10,15,955.5,88.5,3.05,30.0,933.5,395.72,270.83
2016,6,21,10,30,960.0,89.0,3.1,30.0,960.0,450.48,316.9
2016,6,21,10,45,961.0,91.0,3.15,30.5,979.5,504.35,360.61
2016,6,21,11,0,962.0,93.0,3.2,31.0,999.0,557.33,402.31
2016,6,21,11,15,963.5,93.5,3.25,31.0,1011.5,608.39,442.25
2016,6,21,11,30,965.0,94.0,3.3,31.0,1024.0,658.21,480.27
2016,6,21,11,45,964.0,95.0,3.4,31.5,1028.5,705.4,514.67
2016,6,21,12,0,963.0,96.0,3.5,32.0,1033.0,750.83,546.97
2016,6,21,12,15,962.0,96.0,3.55,32.0,1031.0,793.52,576.89
2016,6,21,12,30,961.0,96.0,3.6,32.0,1029.0,834.06,603.94
2016,6,21,12,45,956.0,98.0,3.65,32.5,1018.5,870.73,627.04
2016,6,21,13,0,951.0,100.0,3.7,33.0,1008.0,904.63,648.2
2016,6,21,13,15,948.0,99.0,3.75,32.5,991.0,934.59,669.43
2016,6,21,13,30,945.0,98.0,3.8,32.0,974.0,961.46,688.79
2016,6,21,13,45,940.5,97.5,3.85,32.0,950.5,984.21,704.21
2016,6,21,14,0,936.0,97.0,3.9,32.0,927.0,1003.63,717.61
2016,6,21,14,15,930.0,95.5,3.95,31.5,897.0,1017.15,728.85
2016,6,21,14,30,924.0,94.0,4.0,31.0,867.0,1027.15,738.06
2016,6,21,14,45,915.5,93.0,4.1,31.0,831.5,1031.69,742.76
2016,6,21,15,0,907.0,92.0,4.2,31.0,796.0,1032.72,745.4
2016,6,21,15,15,897.0,90.0,4.25,30.5,755.0,1027.63,745.45
2016,6,21,15,30,887.0,88.0,4.3,30.0,714.0,1019.12,743.44
2016,6,21,15,45,873.0,86.0,4.4,30.0,668.5,1003.23,735.51
2016,6,21,16,0,859.0,84.0,4.5,30.0,623.0,984.23,725.6
2016,6,21,16,15,842.0,81.5,4.55,29.0,574.5,958.66,713.89
2016,6,21,16,30,825.0,79.0,4.6,28.0,526.0,941.63,707.88
2016,6,21,16,45,802.5,75.5,4.7,27.5,475.5,903.99,686.62
2016,6,21,17,0,780.0,72.0,4.8,27.0,425.0,864.22,663.42
2016,6,21,17,15,748.5,68.0,4.7,26.0,373.5,813.57,631.79
2016,6,21,17,30,717.0,64.0,4.6,25.0,322.0,761.83,598.32
2016,6,21,17,45,674.5,59.0,4.55,24.5,271.0,698.39,553.85
2016,6,21,18,0,632.0,54.0,4.5,24.0,220.0,635.21,507.6
2016,6,21,18,15,565.5,47.5,4.25,23.0,172.5,558.27,448.63
2016,6,21,18,30,499.0,41.0,4.0,22.0,125.0,478.77,384.54
2016,6,21,18,45,394.0,32.0,3.8,21.0,84.5,371.9,294.83
2016,6,21,19,0,289.0,23.0,3.6,20.0,44.0,267.08,179.33
2016,6,21,19,15,144.5,11.5,3.55,19.0,22.0,102.81,0.0
2016,6,21,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,45,77.5,5.5,3.4,10.5,7.5,0.0,0.0
2016,6,22,5,0,155.0,11.0,3.5,11.0,15.0,9.39,0.0
2016,6,22,5,15,304.5,21.0,3.5,11.5,49.5,17.3,6.48
2016,6,22,5,30,454.0,31.0,3.5,12.0,84.0,25.53,16.51
2016,6,22,5,45,542.5,37.0,3.55,12.5,130.5,32.79,23.5
2016,6,22,6,0,631.0,43.0,3.6,13.0,177.0,37.83,28.28
2016,6,22,6,15,683.0,47.5,3.65,13.5,228.0,41.36,31.53
2016,6,22,6,30,735.0,52.0,3.7,14.0,279.0,44.9,34.64
2016,6,22,6,45,773.0,55.0,3.8,15.0,332.0,47.11,36.39
2016,6,22,7,0,811.0,58.0,3.9,16.0,385.0,55.63,43.63
2016,6,22,7,15,836.5,61.0,3.9,17.0,438.0,58.47,45.76
2016,6,22,7,30,862.0,64.0,3.9,18.0,491.0,61.2,47.76
2016,6,22,7,45,881.5,66.0,3.9,19.0,542.0,63.04,48.97
2016,6,22,8,0,901.0,68.0,3.9,20.0,593.0,64.79,50.07
2016,6,22,8,15,915.0,69.5,3.9,20.5,641.0,66.0,50.83
2016,6,22,8,30,929.0,71.0,3.9,21.0,689.0,67.11,51.51
2016,6,22,8,45,940.0,73.0,3.95,21.5,733.5,68.37,52.31
2016,6,22,9,0,951.0,75.0,4.0,22.0,778.0,117.12,60.87
2016,6,22,9,15,959.0,76.0,3.95,22.5,817.0,172.23,91.95
2016,6,22,9,30,967.0,77.0,3.9,23.0,856.0,228.4,133.76
2016,6,22,9,45,972.5,78.5,3.9,24.0,889.5,285.18,180.65
2016,6,22,10,0,978.0,80.0,3.9,25.0,923.0,342.35,229.45
2016,6,22,10,15,982.5,81.0,3.9,25.5,950.0,399.0,278.32
2016,6,22,10,30,987.0,82.0,3.9,26.0,977.0,455.47,326.22
2016,6,22,10,45,990.0,82.5,3.95,26.5,997.5,510.53,371.91
2016,6,22,11,0,993.0,83.0,4.0,27.0,1018.0,564.81,415.65
2016,6,22,11,15,995.0,83.5,4.0,27.0,1031.0,617.57,457.74
2016,6,22,11,30,997.0,84.0,4.0,27.0,1044.0,669.07,497.77
2016,6,22,11,45,997.5,84.5,4.05,27.5,1050.0,718.18,534.19
2016,6,22,12,0,998.0,85.0,4.1,28.0,1056.0,765.55,568.42
2016,6,22,12,15,997.5,85.0,4.15,28.0,1054.0,809.86,599.76
2016,6,22,12,30,997.0,85.0,4.2,28.0,1052.0,851.95,628.4
