Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,45,989.5,88.5,4.3,28.0,1041.0,889.03,653.76
2016,6,22,13,0,982.0,92.0,4.4,28.0,1030.0,923.14,677.13
2016,6,22,13,15,979.0,91.5,4.45,27.5,1013.0,954.36,699.74
2016,6,22,13,30,976.0,91.0,4.5,27.0,996.0,982.42,720.37
2016,6,22,13,45,971.0,91.0,4.55,27.0,972.0,1005.85,736.62
2016,6,22,14,0,966.0,91.0,4.6,27.0,948.0,1025.85,750.74
2016,6,22,14,15,960.0,90.0,4.6,26.5,917.5,1040.35,762.63
2016,6,22,14,30,954.0,89.0,4.6,26.0,887.0,1051.26,772.39
2016,6,22,14,45,946.0,87.5,4.65,26.0,850.5,1056.02,777.19
2016,6,22,15,0,938.0,86.0,4.7,26.0,814.0,1057.15,779.82
2016,6,22,15,15,928.0,84.5,4.7,25.5,772.5,1052.68,780.05
2016,6,22,15,30,918.0,83.0,4.7,25.0,731.0,1044.71,778.14
2016,6,22,15,45,904.5,81.0,4.7,25.0,685.0,1029.18,769.75
2016,6,22,16,0,891.0,79.0,4.7,25.0,639.0,1010.42,759.32
2016,6,22,16,15,874.0,76.5,4.65,24.0,589.5,984.45,746.62
2016,6,22,16,30,857.0,74.0,4.6,23.0,540.0,955.7,731.88
2016,6,22,16,45,834.5,71.5,4.6,22.5,488.0,919.07,710.33
2016,6,22,17,0,812.0,69.0,4.6,22.0,436.0,890.89,694.43
2016,6,22,17,15,781.0,65.0,4.5,21.0,383.5,839.99,662.26
2016,6,22,17,30,750.0,61.0,4.4,20.0,331.0,787.91,628.24
2016,6,22,17,45,705.5,56.5,4.35,19.5,279.0,722.5,581.87
2016,6,22,18,0,661.0,52.0,4.3,19.0,227.0,657.44,533.69
2016,6,22,18,15,594.5,46.0,4.2,18.0,178.0,573.42,468.9
2016,6,22,18,30,528.0,40.0,4.1,17.0,129.0,499.91,408.71
2016,6,22,18,45,418.0,31.5,4.0,16.5,87.5,388.93,313.58
2016,6,22,19,0,308.0,23.0,3.9,16.0,46.0,280.62,192.71
2016,6,22,19,15,154.0,11.5,3.9,15.0,23.0,109.02,0.0
2016,6,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,23,4,45,75.5,5.5,3.1,9.5,7.0,0.0,0.0
2016,6,23,5,0,151.0,11.0,3.3,10.0,14.0,9.39,0.0
2016,6,23,5,15,298.5,20.5,3.3,10.5,48.0,16.86,6.04
2016,6,23,5,30,446.0,30.0,3.3,11.0,82.0,26.86,17.73
2016,6,23,5,45,533.5,36.5,3.35,11.5,128.0,32.31,23.17
2016,6,23,6,0,621.0,43.0,3.4,12.0,174.0,37.78,28.35
2016,6,23,6,15,673.5,47.5,3.5,13.0,224.5,41.3,31.54
2016,6,23,6,30,726.0,52.0,3.6,14.0,275.0,44.83,34.58
2016,6,23,6,45,763.5,55.0,3.7,15.0,328.0,47.02,36.31
2016,6,23,7,0,801.0,58.0,3.8,16.0,381.0,55.51,43.52
2016,6,23,7,15,826.5,60.5,3.8,16.5,433.0,57.98,45.43
2016,6,23,7,30,852.0,63.0,3.8,17.0,485.0,60.36,47.23
2016,6,23,7,45,871.5,65.5,3.8,18.0,536.0,62.54,48.74
2016,6,23,8,0,891.0,68.0,3.8,19.0,587.0,64.61,50.14
2016,6,23,8,15,905.5,70.0,3.85,19.5,635.0,66.15,51.18
2016,6,23,8,30,920.0,72.0,3.9,20.0,683.0,67.58,52.12
2016,6,23,8,45,931.5,73.0,3.95,21.0,727.5,68.2,52.28
2016,6,23,9,0,943.0,74.0,4.0,22.0,772.0,115.02,59.77
2016,6,23,9,15,952.0,75.5,4.0,22.5,811.0,170.11,90.68
2016,6,23,9,30,961.0,77.0,4.0,23.0,850.0,226.4,132.45
2016,6,23,9,45,964.5,80.0,4.05,24.0,883.5,283.4,179.54
2016,6,23,10,0,968.0,83.0,4.1,25.0,917.0,340.59,228.42
2016,6,23,10,15,973.0,84.0,4.1,25.5,944.5,396.92,277.04
2016,6,23,10,30,978.0,85.0,4.1,26.0,972.0,453.14,324.76
2016,6,23,10,45,981.0,86.0,4.2,26.5,992.5,508.14,370.52
2016,6,23,11,0,984.0,87.0,4.3,27.0,1013.0,562.39,414.41
2016,6,23,11,15,986.0,87.5,4.35,27.0,1026.0,614.79,456.45
2016,6,23,11,30,988.0,88.0,4.4,27.0,1039.0,665.96,496.51
2016,6,23,11,45,988.0,88.5,4.5,27.5,1045.0,714.43,532.76
2016,6,23,12,0,988.0,89.0,4.6,28.0,1051.0,761.15,567.01
2016,6,23,12,15,987.5,89.0,4.7,28.0,1048.5,805.18,598.86
2016,6,23,12,30,987.0,89.0,4.8,28.0,1046.0,847.01,627.94
2016,6,23,12,45,983.0,90.0,4.9,28.5,1035.5,884.48,652.67
2016,6,23,13,0,979.0,91.0,5.0,29.0,1025.0,919.14,675.4
2016,6,23,13,15,975.0,90.0,5.05,28.5,1007.5,948.93,697.32
2016,6,23,13,30,971.0,89.0,5.1,28.0,990.0,975.48,717.24
2016,6,23,13,45,966.5,88.0,5.2,28.0,965.5,998.23,733.65
2016,6,23,14,0,962.0,87.0,5.3,28.0,941.0,1017.54,747.92
2016,6,23,14,15,955.5,86.0,5.35,27.5,910.5,1031.4,759.91
2016,6,23,14,30,949.0,85.0,5.4,27.0,880.0,1041.68,769.74
2016,6,23,14,45,941.0,83.5,5.45,27.0,843.0,1046.32,774.43
2016,6,23,15,0,933.0,82.0,5.5,27.0,806.0,1047.34,776.91
2016,6,23,15,15,922.5,80.5,5.5,26.5,764.5,1042.27,776.68
2016,6,23,15,30,912.0,79.0,5.5,26.0,723.0,1033.72,774.28
2016,6,23,15,45,900.5,76.0,5.55,25.5,677.5,1018.93,768.14
2016,6,23,16,0,889.0,73.0,5.6,25.0,632.0,1000.84,759.8
2016,6,23,16,15,872.5,71.0,5.55,24.0,583.0,975.91,747.53
2016,6,23,16,30,856.0,69.0,5.5,23.0,534.0,948.21,733.2
2016,6,23,16,45,838.0,65.0,5.45,22.5,483.5,913.81,712.43
2016,6,23,17,0,820.0,61.0,5.4,22.0,433.0,877.09,689.67
2016,6,23,17,15,790.5,58.0,5.25,21.0,381.0,829.07,658.84
2016,6,23,17,30,761.0,55.0,5.1,20.0,329.0,789.67,633.5
2016,6,23,17,45,723.0,50.5,5.0,19.5,278.0,729.71,590.46
2016,6,23,18,0,685.0,46.0,4.9,19.0,227.0,669.81,545.64
2016,6,23,18,15,621.5,41.0,4.65,18.0,178.5,589.06,482.51
2016,6,23,18,30,558.0,36.0,4.4,17.0,130.0,511.03,418.14
2016,6,23,18,45,452.5,28.5,4.15,16.5,88.5,402.63,324.59
2016,6,23,19,0,347.0,21.0,3.9,16.0,47.0,297.23,205.42
2016,6,23,19,15,173.5,10.5,3.85,15.5,23.5,120.82,0.0
2016,6,23,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,45,74.5,5.0,2.9,10.5,7.0,0.0,0.0
2016,6,24,5,0,149.0,10.0,3.1,11.0,14.0,8.54,0.0
2016,6,24,5,15,298.0,19.5,3.2,11.5,47.5,16.0,5.21
2016,6,24,5,30,447.0,29.0,3.3,12.0,81.0,25.95,16.83
2016,6,24,5,45,532.0,35.5,3.45,12.5,126.5,31.42,22.27
2016,6,24,6,0,617.0,42.0,3.6,13.0,172.0,36.9,27.44
2016,6,24,6,15,671.0,47.0,3.6,13.5,223.0,40.88,31.1
2016,6,24,6,30,725.0,52.0,3.6,14.0,274.0,44.83,34.59
2016,6,24,6,45,760.5,56.0,3.6,15.0,327.0,47.78,36.99
2016,6,24,7,0,796.0,60.0,3.6,16.0,380.0,50.67,39.26
2016,6,24,7,15,823.0,63.0,3.55,16.5,433.0,59.7,46.94
2016,6,24,7,30,850.0,66.0,3.5,17.0,486.0,62.41,49.02
2016,6,24,7,45,869.5,69.0,3.5,17.5,537.5,64.89,50.87
2016,6,24,8,0,889.0,72.0,3.5,18.0,589.0,67.24,52.6
2016,6,24,8,15,905.0,74.0,3.5,18.5,638.0,68.74,53.6
2016,6,24,8,30,921.0,76.0,3.5,19.0,687.0,70.13,54.5
2016,6,24,8,45,932.5,78.0,3.55,20.0,732.0,71.31,55.12
2016,6,24,9,0,944.0,80.0,3.6,21.0,777.0,117.88,62.63
2016,6,24,9,15,953.5,81.5,3.65,21.5,817.5,173.17,93.46
2016,6,24,9,30,963.0,83.0,3.7,22.0,858.0,229.71,135.36
2016,6,24,9,45,970.0,84.5,3.75,22.5,892.5,286.72,182.7
2016,6,24,10,0,977.0,86.0,3.8,23.0,927.0,344.28,232.39
2016,6,24,10,15,982.5,87.0,3.85,23.5,955.0,401.32,281.89
2016,6,24,10,30,988.0,88.0,3.9,24.0,983.0,458.3,330.55
2016,6,24,10,45,991.5,89.0,3.95,24.5,1004.5,514.12,377.14
2016,6,24,11,0,995.0,90.0,4.0,25.0,1026.0,569.24,421.82
2016,6,24,11,15,997.0,90.5,4.1,25.0,1039.5,622.27,464.64
2016,6,24,11,30,999.0,91.0,4.2,25.0,1053.0,674.06,505.49
2016,6,24,11,45,1000.0,91.5,4.3,25.5,1059.0,723.78,542.85
2016,6,24,12,0,1001.0,92.0,4.4,26.0,1065.0,771.83,578.06
2016,6,24,12,15,1000.5,92.0,4.45,26.0,1063.5,816.52,610.21
2016,6,24,12,30,1000.0,92.0,4.5,26.0,1062.0,859.01,639.35
2016,6,24,12,45,993.0,95.0,4.6,26.5,1051.0,896.42,664.07
2016,6,24,13,0,986.0,98.0,4.7,27.0,1040.0,930.88,686.71
2016,6,24,13,15,983.0,97.5,4.75,27.0,1022.5,962.5,708.47
2016,6,24,13,30,980.0,97.0,4.8,27.0,1005.0,990.97,728.16
2016,6,24,13,45,975.0,96.0,4.9,27.0,981.0,1013.78,744.6
2016,6,24,14,0,970.0,95.0,5.0,27.0,957.0,1033.1,758.89
2016,6,24,14,15,963.5,94.0,5.0,27.0,926.0,1047.41,769.2
2016,6,24,14,30,957.0,93.0,5.0,27.0,895.0,1058.1,777.29
2016,6,24,14,45,948.5,92.0,5.05,27.0,858.0,1063.17,782.28
2016,6,24,15,0,940.0,91.0,5.1,27.0,821.0,1064.62,785.09
2016,6,24,15,15,929.5,89.0,5.1,26.5,778.5,1059.3,784.77
2016,6,24,15,30,919.0,87.0,5.1,26.0,736.0,1050.45,782.28
2016,6,24,15,45,904.5,85.0,5.1,26.0,689.5,1034.1,773.31
2016,6,24,16,0,890.0,83.0,5.1,26.0,643.0,1014.53,762.29
2016,6,24,16,15,872.0,80.5,5.05,25.5,593.0,987.76,747.54
2016,6,24,16,30,854.0,78.0,5.0,25.0,543.0,958.23,730.83
2016,6,24,16,45,829.0,75.5,4.95,24.5,490.5,930.3,715.07
2016,6,24,17,0,804.0,73.0,4.9,24.0,438.0,889.08,689.6
2016,6,24,17,15,772.0,69.0,4.7,23.0,385.0,837.49,656.51
2016,6,24,17,30,740.0,65.0,4.5,22.0,332.0,784.73,621.58
2016,6,24,17,45,693.0,60.5,4.3,21.5,279.5,717.32,573.36
2016,6,24,18,0,646.0,56.0,4.1,21.0,227.0,650.29,523.69
2016,6,24,18,15,577.0,49.5,3.8,20.0,178.0,571.25,462.86
2016,6,24,18,30,508.0,43.0,3.5,19.0,129.0,489.2,396.33
2016,6,24,18,45,393.0,34.0,3.2,18.0,87.0,374.41,299.78
2016,6,24,19,0,278.0,25.0,2.9,17.0,45.0,262.78,180.48
2016,6,24,19,15,139.0,12.5,2.95,16.5,22.5,100.35,0.0
2016,6,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,6,25,5,0,107.0,11.0,2.3,12.0,13.0,9.39,0.0
2016,6,25,5,15,259.0,21.5,2.4,12.5,46.0,17.71,6.08
2016,6,25,5,30,411.0,32.0,2.5,13.0,79.0,26.3,17.04
2016,6,25,5,45,503.5,39.5,2.6,14.0,125.5,32.07,22.7
2016,6,25,6,0,596.0,47.0,2.7,15.0,172.0,41.18,31.0
2016,6,25,6,15,652.0,52.0,2.65,15.5,223.0,44.97,34.47
2016,6,25,6,30,708.0,57.0,2.6,16.0,274.0,48.77,37.79
2016,6,25,6,45,748.5,60.5,2.6,17.0,327.5,51.19,39.69
2016,6,25,7,0,789.0,64.0,2.6,18.0,381.0,53.62,41.52
2016,6,25,7,15,816.0,67.5,2.75,19.0,434.0,55.85,43.13
2016,6,25,7,30,843.0,71.0,2.9,20.0,487.0,65.74,51.28
2016,6,25,7,45,864.5,73.0,3.05,21.0,538.5,67.5,52.38
2016,6,25,8,0,886.0,75.0,3.2,22.0,590.0,69.16,53.37
2016,6,25,8,15,901.0,77.5,3.35,23.0,638.5,70.92,54.45
2016,6,25,8,30,916.0,80.0,3.5,24.0,687.0,72.54,55.41
2016,6,25,8,45,928.5,81.5,3.65,25.0,732.0,73.37,55.7
2016,6,25,9,0,941.0,83.0,3.8,26.0,777.0,118.52,62.33
2016,6,25,9,15,950.0,84.5,3.85,26.5,817.0,173.63,92.23
2016,6,25,9,30,959.0,86.0,3.9,27.0,857.0,229.94,133.04
2016,6,25,9,45,963.5,88.5,4.0,27.5,890.5,286.85,179.45
2016,6,25,10,0,968.0,91.0,4.1,28.0,924.0,344.06,228.01
2016,6,25,10,15,973.0,92.0,4.1,28.5,951.5,400.52,276.09
2016,6,25,10,30,978.0,93.0,4.1,29.0,979.0,456.89,323.33
2016,6,25,10,45,981.5,94.0,4.2,29.5,1000.0,512.27,368.79
2016,6,25,11,0,985.0,95.0,4.3,30.0,1021.0,566.97,412.44
2016,6,25,11,15,987.0,95.5,4.3,30.0,1034.5,619.61,454.02
2016,6,25,11,30,989.0,96.0,4.3,30.0,1048.0,671.03,493.62
2016,6,25,11,45,989.0,97.0,4.35,30.5,1054.0,720.16,529.69
2016,6,25,12,0,989.0,98.0,4.4,31.0,1060.0,767.59,563.6
2016,6,25,12,15,989.0,97.5,4.4,31.0,1058.0,811.91,594.92
2016,6,25,12,30,989.0,97.0,4.4,31.0,1056.0,854.08,623.14
2016,6,25,12,45,987.5,97.0,4.45,31.0,1047.0,893.09,649.3
2016,6,25,13,0,986.0,97.0,4.5,31.0,1038.0,929.41,673.61
2016,6,25,13,15,983.0,96.0,4.5,31.0,1021.0,960.59,694.28
2016,6,25,13,30,980.0,95.0,4.5,31.0,1004.0,988.57,712.89
2016,6,25,13,45,974.5,95.0,4.55,31.0,980.0,1011.91,728.8
2016,6,25,14,0,969.0,95.0,4.6,31.0,956.0,1031.78,742.59
2016,6,25,14,15,963.0,93.5,4.6,30.5,925.0,1046.09,754.17
2016,6,25,14,30,957.0,92.0,4.6,30.0,894.0,1056.77,763.61
2016,6,25,14,45,948.5,91.0,4.65,30.0,857.0,1061.86,768.38
2016,6,25,15,0,940.0,90.0,4.7,30.0,820.0,1063.33,771.07
2016,6,25,15,15,929.5,88.5,4.7,29.5,778.0,1058.62,771.18
2016,6,25,15,30,919.0,87.0,4.7,29.0,736.0,1050.4,769.2
2016,6,25,15,45,905.0,85.0,4.7,29.0,689.5,1034.62,760.8
2016,6,25,16,0,891.0,83.0,4.7,29.0,643.0,1015.58,750.39
2016,6,25,16,15,873.0,80.0,4.65,28.5,593.0,988.21,735.55
2016,6,25,16,30,855.0,77.0,4.6,28.0,543.0,958.04,718.77
2016,6,25,16,45,831.5,74.0,4.6,27.5,491.0,930.87,704.26
2016,6,25,17,0,808.0,71.0,4.6,27.0,439.0,890.39,680.19
2016,6,25,17,15,776.5,67.5,4.4,26.0,386.0,839.88,648.73
2016,6,25,17,30,745.0,64.0,4.2,25.0,333.0,788.17,615.52
2016,6,25,17,45,701.0,59.0,4.05,24.0,280.5,722.65,570.93
2016,6,25,18,0,657.0,54.0,3.9,23.0,228.0,657.41,524.41
2016,6,25,18,15,589.5,48.0,3.45,22.0,179.0,579.42,464.64
2016,6,25,18,30,522.0,42.0,3.0,21.0,130.0,498.87,399.67
2016,6,25,18,45,413.5,33.0,2.65,20.0,88.0,388.31,307.48
2016,6,25,19,0,305.0,24.0,2.3,19.0,46.0,280.69,191.44
2016,6,25,19,15,152.5,12.0,2.3,18.5,23.0,108.71,0.0
2016,6,25,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,59.0,5.0,1.75,12.5,6.5,0.0,0.0
2016,6,26,5,0,118.0,10.0,1.9,13.0,13.0,8.54,0.0
2016,6,26,5,15,266.0,20.5,2.05,13.5,45.5,16.86,5.21
2016,6,26,5,30,414.0,31.0,2.2,14.0,78.0,25.47,16.23
2016,6,26,5,45,501.0,38.5,2.35,15.0,123.5,31.25,21.86
2016,6,26,6,0,588.0,46.0,2.5,16.0,169.0,40.27,30.06
2016,6,26,6,15,643.5,51.5,2.45,16.5,219.5,44.5,33.91
2016,6,26,6,30,699.0,57.0,2.4,17.0,270.0,48.7,37.58
2016,6,26,6,45,737.0,61.0,2.35,17.5,322.5,51.49,39.87
2016,6,26,7,0,775.0,65.0,2.3,18.0,375.0,54.23,42.06
2016,6,26,7,15,802.0,68.0,2.3,19.0,427.5,56.05,43.3
2016,6,26,7,30,829.0,71.0,2.3,20.0,480.0,65.54,51.11
2016,6,26,7,45,850.0,73.5,2.3,21.0,531.0,67.61,52.46
2016,6,26,8,0,871.0,76.0,2.3,22.0,582.0,69.57,53.71
2016,6,26,8,15,886.5,78.5,2.3,23.0,630.0,71.3,54.76
2016,6,26,8,30,902.0,81.0,2.3,24.0,678.0,72.9,55.69
2016,6,26,8,45,914.5,82.0,2.35,25.0,722.5,73.39,55.7
2016,6,26,9,0,927.0,83.0,2.4,26.0,767.0,116.56,61.51
2016,6,26,9,15,936.0,84.5,2.45,26.5,806.0,170.9,90.62
2016,6,26,9,30,945.0,86.0,2.5,27.0,845.0,226.44,130.54
2016,6,26,9,45,954.5,85.5,2.55,28.0,879.5,281.77,174.84
2016,6,26,10,0,964.0,85.0,2.6,29.0,914.0,337.88,221.46
2016,6,26,10,15,969.0,86.0,2.7,29.5,941.5,394.07,268.85
2016,6,26,10,30,974.0,87.0,2.8,30.0,969.0,450.16,315.41
2016,6,26,10,45,977.5,87.5,2.9,30.5,990.0,504.92,359.87
2016,6,26,11,0,981.0,88.0,3.0,31.0,1011.0,558.99,402.51
2016,6,26,11,15,983.0,88.5,3.15,31.0,1024.0,611.35,443.69
2016,6,26,11,30,985.0,89.0,3.3,31.0,1037.0,662.49,483.0
2016,6,26,11,45,985.5,89.0,3.45,31.5,1043.0,710.89,518.49
2016,6,26,12,0,986.0,89.0,3.6,32.0,1049.0,757.57,551.92
2016,6,26,12,15,985.5,89.0,3.75,32.0,1047.0,801.63,583.14
2016,6,26,12,30,985.0,89.0,3.9,32.0,1045.0,843.51,611.54
2016,6,26,12,45,972.5,96.0,4.05,32.5,1032.5,879.44,634.64
2016,6,26,13,0,960.0,103.0,4.2,33.0,1020.0,912.25,655.63
2016,6,26,13,15,956.5,102.5,4.3,32.5,1003.0,942.85,677.64
2016,6,26,13,30,953.0,102.0,4.4,32.0,986.0,970.34,697.76
2016,6,26,13,45,947.5,101.5,4.55,32.0,961.5,992.73,713.55
2016,6,26,14,0,942.0,101.0,4.7,32.0,937.0,1011.73,727.21
2016,6,26,14,15,935.0,99.5,4.75,32.0,906.5,1024.77,736.86
2016,6,26,14,30,928.0,98.0,4.8,32.0,876.0,1034.23,744.39
2016,6,26,14,45,918.5,97.0,4.85,32.0,839.0,1038.18,748.54
2016,6,26,15,0,909.0,96.0,4.9,32.0,802.0,1038.58,750.59
2016,6,26,15,15,897.5,94.0,4.95,31.5,760.5,1032.33,750.04
2016,6,26,15,30,886.0,92.0,5.0,31.0,719.0,1022.63,747.4
2016,6,26,15,45,871.0,90.0,5.05,31.0,673.0,1006.07,738.78
2016,6,26,16,0,856.0,88.0,5.1,31.0,627.0,986.39,728.18
2016,6,26,16,15,837.0,85.0,5.05,30.5,577.5,958.51,712.84
2016,6,26,16,30,818.0,82.0,5.0,30.0,528.0,939.29,703.35
2016,6,26,16,45,793.5,79.0,4.95,29.5,477.0,900.67,680.37
2016,6,26,17,0,769.0,76.0,4.9,29.0,426.0,859.99,655.63
2016,6,26,17,15,736.0,71.5,4.65,28.0,374.0,807.65,622.14
2016,6,26,17,30,703.0,67.0,4.4,27.0,322.0,754.26,587.19
2016,6,26,17,45,658.0,62.0,4.2,26.5,271.0,694.7,545.6
2016,6,26,18,0,613.0,57.0,4.0,26.0,220.0,630.78,498.98
2016,6,26,18,15,545.0,50.0,3.6,24.5,172.0,546.52,435.84
2016,6,26,18,30,477.0,43.0,3.2,23.0,124.0,465.71,371.89
2016,6,26,18,45,371.5,33.5,2.85,22.0,84.0,358.4,282.65
2016,6,26,19,0,266.0,24.0,2.5,21.0,44.0,254.0,172.16
2016,6,26,19,15,133.0,12.0,2.55,20.5,22.0,96.17,0.0
2016,6,26,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,27,4,45,59.0,4.5,2.1,13.5,6.0,0.0,0.0
2016,6,27,5,0,118.0,9.0,2.3,14.0,12.0,7.68,0.0
2016,6,27,5,15,262.5,19.5,2.35,14.5,44.0,15.99,4.31
2016,6,27,5,30,407.0,30.0,2.4,15.0,76.0,24.61,15.38
2016,6,27,5,45,494.5,37.5,2.45,16.0,121.0,30.41,21.02
2016,6,27,6,0,582.0,45.0,2.5,17.0,166.0,39.37,29.13
2016,6,27,6,15,637.0,50.0,2.45,17.5,216.0,43.2,32.61
2016,6,27,6,30,692.0,55.0,2.4,18.0,266.0,47.02,35.94
2016,6,27,6,45,729.5,59.0,2.4,19.0,317.5,49.85,38.19
2016,6,27,7,0,767.0,63.0,2.4,20.0,369.0,52.64,40.33
2016,6,27,7,15,794.0,66.5,2.5,21.0,421.0,54.86,41.92
2016,6,27,7,30,821.0,70.0,2.6,22.0,473.0,64.73,50.01
2016,6,27,7,45,840.5,72.5,2.75,23.0,523.5,66.79,51.34
2016,6,27,8,0,860.0,75.0,2.9,24.0,574.0,68.73,52.57
2016,6,27,8,15,875.5,77.5,3.0,25.0,621.5,70.46,53.62
2016,6,27,8,30,891.0,80.0,3.1,26.0,669.0,72.07,54.55
2016,6,27,8,45,901.5,82.0,3.25,27.0,712.5,73.14,55.04
2016,6,27,9,0,912.0,84.0,3.4,28.0,756.0,115.13,60.75
2016,6,27,9,15,920.5,85.5,3.45,28.5,794.5,168.61,89.0
2016,6,27,9,30,929.0,87.0,3.5,29.0,833.0,223.23,127.98
2016,6,27,9,45,924.5,95.0,3.55,30.0,863.5,280.03,173.64
2016,6,27,10,0,920.0,103.0,3.6,31.0,894.0,336.24,220.41
2016,6,27,10,15,925.5,104.0,3.55,31.5,921.0,390.46,265.81
2016,6,27,10,30,931.0,105.0,3.5,32.0,948.0,444.67,310.48
2016,6,27,10,45,933.0,107.0,3.5,32.5,967.5,497.8,353.31
2016,6,27,11,0,935.0,109.0,3.5,33.0,987.0,550.2,394.28
2016,6,27,11,15,937.0,109.5,3.55,33.0,1000.0,600.61,433.58
2016,6,27,11,30,939.0,110.0,3.6,33.0,1013.0,649.91,471.08
2016,6,27,11,45,938.5,111.0,3.65,33.5,1018.5,696.71,504.92
2016,6,27,12,0,938.0,112.0,3.7,34.0,1024.0,741.89,536.73
2016,6,27,12,15,937.5,112.0,3.75,34.0,1022.0,784.5,567.11
2016,6,27,12,30,937.0,112.0,3.8,34.0,1020.0,825.11,594.11
2016,6,27,12,45,937.0,110.0,3.85,34.0,1011.5,862.18,618.65
2016,6,27,13,0,937.0,108.0,3.9,34.0,1003.0,896.7,641.49
2016,6,27,13,15,934.0,107.5,3.95,34.0,986.5,927.2,661.69
2016,6,27,13,30,931.0,107.0,4.0,34.0,970.0,954.68,680.0
2016,6,27,13,45,925.0,107.0,4.1,34.0,946.5,976.73,695.16
2016,6,27,14,0,919.0,107.0,4.2,34.0,923.0,995.44,708.33
2016,6,27,14,15,912.5,105.5,4.25,33.5,893.0,1008.75,719.37
2016,6,27,14,30,906.0,104.0,4.3,33.0,863.0,1018.58,728.4
2016,6,27,14,45,896.5,103.0,4.4,33.0,827.0,1022.47,732.61
2016,6,27,15,0,887.0,102.0,4.5,33.0,791.0,1022.88,734.76
2016,6,27,15,15,875.5,100.0,4.55,32.5,750.0,1016.72,734.06
2016,6,27,15,30,864.0,98.0,4.6,32.0,709.0,1007.19,731.33
2016,6,27,15,45,849.5,95.5,4.65,32.0,664.0,990.78,722.72
2016,6,27,16,0,835.0,93.0,4.7,32.0,619.0,983.2,720.04
2016,6,27,16,15,816.5,90.0,4.7,31.5,570.5,956.0,705.62
2016,6,27,16,30,798.0,87.0,4.7,31.0,522.0,926.08,689.35
2016,6,27,16,45,774.0,83.0,4.7,30.5,471.5,887.02,666.59
2016,6,27,17,0,750.0,79.0,4.7,30.0,421.0,845.91,641.96
2016,6,27,17,15,716.5,75.0,4.5,29.0,369.5,794.17,609.43
2016,6,27,17,30,683.0,71.0,4.3,28.0,318.0,747.19,579.52
2016,6,27,17,45,637.5,65.0,4.1,27.5,267.5,681.28,533.36
2016,6,27,18,0,592.0,59.0,3.9,27.0,217.0,616.11,485.93
2016,6,27,18,15,523.5,52.0,3.4,26.0,169.5,532.12,422.04
2016,6,27,18,30,455.0,45.0,2.9,25.0,122.0,451.53,357.71
2016,6,27,18,45,350.5,34.5,2.45,24.0,82.5,344.44,269.21
2016,6,27,19,0,246.0,24.0,2.0,23.0,43.0,240.34,161.27
2016,6,27,19,15,123.0,12.0,1.95,22.0,21.5,89.76,0.0
2016,6,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,28,5,15,150.5,17.5,2.15,16.5,34.0,14.05,2.74
2016,6,28,5,30,301.0,35.0,2.2,17.0,68.0,28.67,18.63
2016,6,28,5,45,393.5,44.5,2.3,17.5,111.0,35.87,25.6
2016,6,28,6,0,486.0,54.0,2.4,18.0,154.0,42.95,32.13
2016,6,28,6,15,545.0,61.0,2.3,18.5,202.5,47.68,36.4
2016,6,28,6,30,604.0,68.0,2.2,19.0,251.0,52.32,40.43
2016,6,28,6,45,649.0,72.5,2.15,20.0,302.0,54.88,42.41
2016,6,28,7,0,694.0,77.0,2.1,21.0,353.0,57.42,44.29
2016,6,28,7,15,724.0,81.5,2.0,22.0,404.0,65.16,50.57
2016,6,28,7,30,754.0,86.0,1.9,23.0,455.0,67.59,52.21
2016,6,28,7,45,777.5,89.0,1.8,24.5,505.0,68.75,52.65
2016,6,28,8,0,801.0,92.0,1.7,26.0,555.0,69.85,53.04
2016,6,28,8,15,818.5,95.0,1.55,26.5,602.5,70.77,53.51
2016,6,28,8,30,836.0,98.0,1.4,27.0,650.0,82.0,62.45
2016,6,28,8,45,849.5,100.0,1.25,28.0,693.5,82.79,62.62
2016,6,28,9,0,863.0,102.0,1.1,29.0,737.0,121.78,67.13
2016,6,28,9,15,873.5,104.0,1.1,29.5,776.0,173.37,93.72
2016,6,28,9,30,884.0,106.0,1.1,30.0,815.0,226.31,130.52
2016,6,28,9,45,899.5,103.0,1.15,31.0,850.5,278.39,170.78
2016,6,28,10,0,915.0,100.0,1.2,32.0,886.0,331.85,213.74
2016,6,28,10,15,920.5,101.0,1.35,32.0,913.0,385.77,258.64
2016,6,28,10,30,926.0,102.0,1.5,32.0,940.0,439.7,303.08
2016,6,28,10,45,929.0,103.5,1.65,32.5,960.0,492.66,345.28
2016,6,28,11,0,932.0,105.0,1.8,33.0,980.0,544.99,385.84
2016,6,28,11,15,934.0,105.5,1.95,33.0,993.0,595.22,424.66
2016,6,28,11,30,936.0,106.0,2.1,33.0,1006.0,644.35,461.78
2016,6,28,11,45,935.5,107.0,2.25,33.5,1011.5,690.97,495.38
2016,6,28,12,0,935.0,108.0,2.4,34.0,1017.0,735.98,527.06
2016,6,28,12,15,934.5,108.0,2.5,34.0,1015.0,778.41,557.05
2016,6,28,12,30,934.0,108.0,2.6,34.0,1013.0,818.83,583.78
2016,6,28,12,45,918.5,116.5,2.75,34.0,1000.5,852.13,606.14
2016,6,28,13,0,903.0,125.0,2.9,34.0,988.0,882.29,626.56
2016,6,28,13,15,899.5,124.5,3.0,33.5,971.5,911.81,647.61
2016,6,28,13,30,896.0,124.0,3.1,33.0,955.0,938.38,666.9
2016,6,28,13,45,893.0,122.0,3.25,33.0,932.5,960.93,682.75
2016,6,28,14,0,890.0,120.0,3.4,33.0,910.0,980.28,696.68
2016,6,28,14,15,883.0,118.5,3.5,32.5,880.5,992.97,707.62
2016,6,28,14,30,876.0,117.0,3.6,32.0,851.0,1002.24,716.61
2016,6,28,14,45,869.0,114.0,3.7,32.0,816.0,1006.52,721.13
2016,6,28,15,0,862.0,111.0,3.8,32.0,781.0,1007.36,723.63
2016,6,28,15,15,851.0,108.5,3.85,31.5,741.0,1001.29,722.99
2016,6,28,15,30,840.0,106.0,3.9,31.0,701.0,991.92,720.37
2016,6,28,15,45,827.0,102.5,4.0,31.0,656.5,988.52,720.65
2016,6,28,16,0,814.0,99.0,4.1,31.0,612.0,969.49,710.71
2016,6,28,16,15,795.0,96.0,4.1,30.5,564.0,942.07,696.13
2016,6,28,16,30,776.0,93.0,4.1,30.0,516.0,911.98,679.66
2016,6,28,16,45,753.0,88.5,4.1,29.5,466.0,873.67,657.32
2016,6,28,17,0,730.0,84.0,4.1,29.0,416.0,833.29,633.12
2016,6,28,17,15,696.5,79.0,3.95,28.0,365.0,786.48,604.34
2016,6,28,17,30,663.0,74.0,3.8,27.0,314.0,733.5,570.15
2016,6,28,17,45,619.0,68.0,3.7,26.5,264.5,669.49,525.6
2016,6,28,18,0,575.0,62.0,3.6,26.0,215.0,606.1,479.61
2016,6,28,18,15,506.5,54.0,3.35,25.0,168.0,521.24,415.37
2016,6,28,18,30,438.0,46.0,3.1,24.0,121.0,439.83,350.56
2016,6,28,18,45,336.0,35.5,2.85,23.0,81.5,335.16,263.52
2016,6,28,19,0,234.0,25.0,2.6,22.0,42.0,233.16,157.3
2016,6,28,19,15,117.0,12.5,2.65,21.0,21.0,86.36,0.0
2016,6,28,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,5,15,196.0,15.0,3.5,12.5,36.5,12.02,1.34
2016,6,29,5,30,392.0,30.0,3.5,13.0,73.0,24.61,15.45
2016,6,29,5,45,484.5,37.5,3.55,13.5,118.0,30.41,21.22
2016,6,29,6,0,577.0,45.0,3.6,14.0,163.0,39.38,29.5
2016,6,29,6,15,633.0,50.0,3.65,14.5,213.0,43.21,33.03
2016,6,29,6,30,689.0,55.0,3.7,15.0,263.0,47.03,36.4
2016,6,29,6,45,730.5,58.5,3.75,16.0,315.5,49.5,38.36
2016,6,29,7,0,772.0,62.0,3.8,17.0,368.0,51.97,40.25
2016,6,29,7,15,799.5,65.0,3.75,17.5,420.5,53.87,41.68
2016,6,29,7,30,827.0,68.0,3.7,18.0,473.0,63.44,49.74
2016,6,29,7,45,849.5,70.0,3.7,19.0,524.0,65.25,50.89
2016,6,29,8,0,872.0,72.0,3.7,20.0,575.0,66.95,51.95
2016,6,29,8,15,887.5,74.0,3.7,20.5,623.5,68.44,52.93
2016,6,29,8,30,903.0,76.0,3.7,21.0,672.0,69.81,53.81
2016,6,29,8,45,916.0,77.0,3.7,22.0,716.5,70.39,53.92
2016,6,29,9,0,929.0,78.0,3.7,23.0,761.0,110.23,58.64
2016,6,29,9,15,938.5,79.5,3.7,23.5,801.0,164.7,87.36
2016,6,29,9,30,948.0,81.0,3.7,24.0,841.0,220.43,127.62
2016,6,29,9,45,950.0,85.5,3.7,24.5,873.5,277.5,174.48
2016,6,29,10,0,952.0,90.0,3.7,25.0,906.0,334.66,223.41
2016,6,29,10,15,957.5,91.0,3.7,25.5,934.0,390.5,271.46
2016,6,29,10,30,963.0,92.0,3.7,26.0,962.0,446.32,318.77
2016,6,29,10,45,967.5,92.0,3.75,26.5,983.5,500.76,363.97
2016,6,29,11,0,972.0,92.0,3.8,27.0,1005.0,554.62,407.42
2016,6,29,11,15,974.5,92.5,3.85,27.0,1019.0,606.98,449.34
2016,6,29,11,30,977.0,93.0,3.9,27.0,1033.0,658.19,489.34
2016,6,29,11,45,978.5,93.0,4.0,27.5,1039.5,707.06,525.84
2016,6,29,12,0,980.0,93.0,4.1,28.0,1046.0,754.34,560.27
2016,6,29,12,15,980.0,93.0,4.2,27.5,1045.0,798.74,593.61
2016,6,29,12,30,980.0,93.0,4.3,27.0,1044.0,841.04,623.97
2016,6,29,12,45,974.0,96.0,4.45,27.0,1034.0,878.78,650.17
2016,6,29,13,0,968.0,99.0,4.6,27.0,1024.0,913.7,674.56
2016,6,29,13,15,966.0,98.5,4.7,26.5,1008.0,945.91,698.52
2016,6,29,13,30,964.0,98.0,4.8,26.0,992.0,975.08,720.6
2016,6,29,13,45,960.0,97.5,4.9,26.0,969.0,999.2,738.0
2016,6,29,14,0,956.0,97.0,5.0,26.0,946.0,1019.96,753.31
2016,6,29,14,15,950.5,95.5,5.0,25.5,916.0,1034.78,765.55
2016,6,29,14,30,945.0,94.0,5.0,25.0,886.0,1046.02,775.63
2016,6,29,14,45,937.5,92.5,5.05,24.5,850.5,1051.69,782.62
2016,6,29,15,0,930.0,91.0,5.1,24.0,815.0,1053.75,787.42
2016,6,29,15,15,920.5,89.5,5.05,23.5,773.5,1050.23,787.82
2016,6,29,15,30,911.0,88.0,5.0,23.0,732.0,1043.23,786.05
2016,6,29,15,45,898.5,85.5,5.0,23.0,686.5,1028.58,778.1
2016,6,29,16,0,886.0,83.0,5.0,23.0,641.0,1010.67,768.06
2016,6,29,16,15,869.5,80.5,4.9,22.0,592.0,985.64,755.4
2016,6,29,16,30,853.0,78.0,4.8,21.0,543.0,957.82,740.7
2016,6,29,16,45,831.5,74.5,4.75,20.5,491.5,932.14,726.29
2016,6,29,17,0,810.0,71.0,4.7,20.0,440.0,893.01,701.99
2016,6,29,17,15,779.0,67.5,4.6,19.0,387.5,843.02,670.25
2016,6,29,17,30,748.0,64.0,4.5,18.0,335.0,791.78,636.55
2016,6,29,17,45,705.0,59.0,4.4,17.5,282.5,727.09,590.09
2016,6,29,18,0,662.0,54.0,4.3,17.0,230.0,662.6,541.79
2016,6,29,18,15,595.0,48.0,4.15,16.0,181.0,584.8,481.29
2016,6,29,18,30,528.0,42.0,4.0,15.0,132.0,504.4,415.27
2016,6,29,18,45,418.5,33.0,3.9,14.5,89.5,392.74,319.15
2016,6,29,19,0,309.0,24.0,3.8,14.0,47.0,284.16,198.84
2016,6,29,19,15,154.5,12.0,3.8,13.5,23.5,110.27,0.0
2016,6,29,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,5,15,197.0,16.0,3.5,10.5,37.0,12.89,1.55
2016,6,30,5,30,394.0,32.0,3.5,11.0,74.0,26.39,17.1
2016,6,30,5,45,488.5,39.5,3.5,11.5,120.0,32.12,22.92
2016,6,30,6,0,583.0,47.0,3.5,12.0,166.0,37.86,28.38
2016,6,30,6,15,641.0,52.5,3.45,12.5,217.0,45.43,35.3
2016,6,30,6,30,699.0,58.0,3.4,13.0,268.0,49.61,39.02
2016,6,30,6,45,380.5,106.5,3.35,14.0,224.0,75.78,62.04
2016,6,30,7,0,62.0,155.0,3.3,15.0,180.0,114.23,95.27
2016,6,30,7,15,448.0,114.0,3.15,15.5,330.0,79.13,64.14
2016,6,30,7,30,834.0,73.0,3.0,16.0,480.0,59.39,46.59
2016,6,30,7,45,856.0,75.0,2.95,17.0,531.5,68.7,54.31
2016,6,30,8,0,878.0,77.0,2.9,18.0,583.0,70.35,55.3
2016,6,30,8,15,893.5,79.5,2.75,18.5,632.0,72.08,56.48
2016,6,30,8,30,909.0,82.0,2.6,19.0,681.0,73.69,57.54
2016,6,30,8,45,921.5,83.5,2.5,20.0,726.0,74.48,57.81
2016,6,30,9,0,934.0,85.0,2.4,21.0,771.0,113.66,62.2
2016,6,30,9,15,943.0,86.5,2.35,21.5,811.0,168.46,90.84
2016,6,30,9,30,952.0,88.0,2.3,22.0,851.0,224.46,131.17
2016,6,30,9,45,958.5,90.0,2.25,23.0,885.0,281.24,177.15
2016,6,30,10,0,965.0,92.0,2.2,24.0,919.0,338.54,225.36
2016,6,30,10,15,970.0,93.0,2.2,24.5,947.0,394.98,273.53
2016,6,30,10,30,975.0,94.0,2.2,25.0,975.0,451.35,320.8
2016,6,30,10,45,978.5,95.0,2.2,26.0,996.5,506.75,365.37
2016,6,30,11,0,982.0,96.0,2.2,27.0,1018.0,561.49,407.81
2016,6,30,11,15,984.5,96.5,2.3,27.5,1031.5,614.46,448.67
2016,6,30,11,30,987.0,97.0,2.4,28.0,1045.0,666.28,487.49
2016,6,30,11,45,988.0,97.0,2.5,28.5,1051.5,715.43,523.37
2016,6,30,12,0,989.0,97.0,2.6,29.0,1058.0,762.92,557.17
2016,6,30,12,15,988.5,97.0,2.7,29.0,1056.5,807.5,588.85
2016,6,30,12,30,988.0,97.0,2.8,29.0,1055.0,849.91,617.32
2016,6,30,12,45,977.5,102.5,2.95,29.5,1043.0,886.64,641.02
2016,6,30,13,0,967.0,108.0,3.1,30.0,1031.0,920.32,662.67
2016,6,30,13,15,963.5,107.0,3.2,30.0,1014.0,951.05,683.38
2016,6,30,13,30,960.0,106.0,3.3,30.0,997.0,978.62,702.13
2016,6,30,13,45,954.0,106.0,3.45,30.0,972.5,1001.56,718.35
2016,6,30,14,0,948.0,106.0,3.6,30.0,948.0,1021.07,732.53
2016,6,30,14,15,941.0,104.5,3.65,29.5,917.5,1034.59,743.81
2016,6,30,14,30,934.0,103.0,3.7,29.0,887.0,1044.51,753.01
2016,6,30,14,45,923.5,102.5,3.8,29.0,849.5,1048.42,757.4
2016,6,30,15,0,913.0,102.0,3.9,29.0,812.0,1048.76,759.68
2016,6,30,15,15,901.5,100.0,3.95,28.5,770.0,1042.89,759.29
2016,6,30,15,30,890.0,98.0,4.0,28.0,728.0,1033.55,756.82
2016,6,30,15,45,873.5,96.0,4.05,28.0,681.0,1015.78,747.43
2016,6,30,16,0,857.0,94.0,4.1,28.0,634.0,994.88,736.07
2016,6,30,16,15,837.5,91.0,4.1,27.5,584.5,978.56,728.97
2016,6,30,16,30,818.0,88.0,4.1,27.0,535.0,947.5,711.84
2016,6,30,16,45,790.5,85.0,4.15,26.5,482.5,906.08,687.68
2016,6,30,17,0,763.0,82.0,4.2,26.0,430.0,862.64,661.59
2016,6,30,17,15,728.5,77.5,4.1,25.0,377.5,809.05,628.13
2016,6,30,17,30,694.0,73.0,4.0,24.0,325.0,760.6,597.28
2016,6,30,17,45,643.0,68.0,3.95,23.5,272.5,690.96,548.41
2016,6,30,18,0,592.0,63.0,3.9,23.0,220.0,622.24,498.14
2016,6,30,18,15,520.0,55.5,3.75,21.5,172.0,534.54,432.08
2016,6,30,18,30,448.0,48.0,3.6,20.0,124.0,450.3,364.94
2016,6,30,18,45,333.0,37.0,3.5,19.0,83.5,334.89,267.9
2016,6,30,19,0,218.0,26.0,3.4,18.0,43.0,223.01,152.51
2016,6,30,19,15,109.0,13.0,3.45,17.5,21.5,81.69,0.0
2016,6,30,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,1,5,15,156.5,17.0,3.5,11.5,33.5,13.7,1.52
2016,7,1,5,30,313.0,34.0,3.5,12.0,67.0,27.95,18.3
2016,7,1,5,45,408.5,43.0,3.5,13.0,111.0,34.77,25.08
2016,7,1,6,0,504.0,52.0,3.5,14.0,155.0,41.51,31.37
2016,7,1,6,15,565.5,59.0,3.45,14.5,204.0,46.34,35.81
2016,7,1,6,30,627.0,66.0,3.4,15.0,253.0,51.09,40.0
2016,7,1,6,45,502.5,99.5,3.4,16.0,267.5,72.31,58.5
2016,7,1,7,0,378.0,133.0,3.4,17.0,282.0,92.14,75.38
2016,7,1,7,15,397.5,150.5,3.25,17.5,326.5,102.07,83.53
2016,7,1,7,30,417.0,168.0,3.1,18.0,371.0,111.47,91.1
2016,7,1,7,45,379.5,198.5,3.0,19.0,398.5,134.26,109.72
2016,7,1,8,0,342.0,229.0,2.9,20.0,426.0,149.82,121.91
2016,7,1,8,15,375.0,243.0,2.8,21.0,475.5,156.77,126.76
2016,7,1,8,30,408.0,257.0,2.7,22.0,525.0,152.75,122.54
2016,7,1,8,45,363.0,290.0,2.6,23.0,541.0,177.75,142.11
2016,7,1,9,0,318.0,323.0,2.5,24.0,557.0,209.71,151.69
2016,7,1,9,15,609.5,214.0,2.45,24.5,691.5,189.51,119.17
2016,7,1,9,30,901.0,105.0,2.4,25.0,826.0,225.29,132.34
2016,7,1,9,45,909.0,106.5,2.4,25.5,860.0,279.49,175.94
2016,7,1,10,0,917.0,108.0,2.4,26.0,894.0,334.39,222.05
2016,7,1,10,15,923.0,109.5,2.4,26.5,922.0,389.12,268.33
2016,7,1,10,30,929.0,111.0,2.4,27.0,950.0,443.92,313.93
2016,7,1,10,45,933.5,112.0,2.4,28.0,971.0,497.59,356.83
2016,7,1,11,0,938.0,113.0,2.4,29.0,992.0,550.78,397.84
2016,7,1,11,15,940.5,113.5,2.45,29.0,1006.0,601.84,437.77
2016,7,1,11,30,943.0,114.0,2.5,29.0,1020.0,651.85,475.89
2016,7,1,11,45,944.0,114.0,2.65,29.5,1026.0,699.3,510.77
2016,7,1,12,0,945.0,114.0,2.8,30.0,1032.0,745.24,543.74
2016,7,1,12,15,945.0,114.0,2.85,30.0,1031.0,788.75,574.96
2016,7,1,12,30,945.0,114.0,2.9,30.0,1030.0,830.28,602.67
2016,7,1,12,45,940.0,116.0,3.0,30.0,1020.0,867.26,627.52
2016,7,1,13,0,935.0,118.0,3.1,30.0,1010.0,901.56,650.6
2016,7,1,13,15,931.5,117.0,3.2,30.0,993.5,931.61,670.94
2016,7,1,13,30,928.0,116.0,3.3,30.0,977.0,958.59,689.36
2016,7,1,13,45,923.0,115.0,3.45,30.0,953.5,980.99,705.27
2016,7,1,14,0,918.0,114.0,3.6,30.0,930.0,1000.06,719.18
2016,7,1,14,15,911.0,113.0,3.7,29.5,899.5,1013.79,730.93
2016,7,1,14,30,904.0,112.0,3.8,29.0,869.0,1024.04,740.66
2016,7,1,14,45,895.0,110.0,3.95,29.0,833.0,1027.74,745.19
2016,7,1,15,0,886.0,108.0,4.1,29.0,797.0,1027.92,747.62
2016,7,1,15,15,874.0,106.0,4.2,28.5,755.5,1021.6,747.13
2016,7,1,15,30,862.0,104.0,4.3,28.0,714.0,1011.89,744.57
2016,7,1,15,45,847.5,101.0,4.4,27.5,668.5,995.22,737.47
2016,7,1,16,0,833.0,98.0,4.5,27.0,623.0,987.56,736.51
2016,7,1,16,15,813.0,95.0,4.55,26.5,574.0,959.07,721.09
2016,7,1,16,30,793.0,92.0,4.6,26.0,525.0,927.87,704.03
2016,7,1,16,45,768.0,88.0,4.65,25.5,473.5,888.04,680.63
2016,7,1,17,0,743.0,84.0,4.7,25.0,422.0,846.16,655.26
2016,7,1,17,15,708.5,79.0,4.7,24.0,370.0,798.18,625.71
2016,7,1,17,30,674.0,74.0,4.7,23.0,318.0,744.03,590.49
2016,7,1,17,45,627.5,68.0,4.7,22.0,267.5,677.52,544.36
2016,7,1,18,0,581.0,62.0,4.7,21.0,217.0,611.76,496.5
2016,7,1,18,15,510.0,54.5,4.55,20.0,169.0,525.3,429.21
2016,7,1,18,30,439.0,47.0,4.4,19.0,121.0,442.33,361.31
2016,7,1,18,45,331.0,36.0,4.3,18.5,81.5,332.49,267.19
2016,7,1,19,0,223.0,25.0,4.2,18.0,42.0,225.57,154.14
2016,7,1,19,15,111.5,12.5,4.1,17.0,21.0,82.92,0.0
2016,7,1,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,5,15,134.0,17.0,2.85,12.5,31.5,13.26,0.76
2016,7,2,5,30,268.0,34.0,2.9,13.0,63.0,27.85,18.09
2016,7,2,5,45,359.5,45.0,3.0,13.5,105.0,36.32,26.37
2016,7,2,6,0,451.0,56.0,3.1,14.0,147.0,44.58,34.09
2016,7,2,6,15,304.5,86.5,3.1,14.5,155.5,63.41,50.98
2016,7,2,6,30,158.0,117.0,3.1,15.0,164.0,86.26,71.13
2016,7,2,6,45,175.0,137.0,3.1,16.0,198.5,99.78,82.55
2016,7,2,7,0,192.0,157.0,3.1,17.0,233.0,112.96,93.41
2016,7,2,7,15,249.0,173.0,3.0,17.5,285.5,118.81,97.92
2016,7,2,7,30,306.0,189.0,2.9,18.0,338.0,128.43,105.56
2016,7,2,7,45,342.0,204.5,2.8,19.0,387.5,137.12,112.1
2016,7,2,8,0,378.0,220.0,2.7,20.0,437.0,145.47,118.24
2016,7,2,8,15,366.5,245.0,2.65,20.5,470.0,157.74,127.8
2016,7,2,8,30,355.0,270.0,2.6,21.0,503.0,169.23,136.61
2016,7,2,8,45,189.0,270.0,2.6,22.0,395.0,178.41,143.18
2016,7,2,9,0,23.0,270.0,2.6,23.0,287.0,206.38,157.17
