Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,9,15,444.0,194.0,2.6,23.5,548.0,162.64,105.51
2016,7,2,9,30,865.0,118.0,2.6,24.0,809.0,225.95,135.0
2016,7,2,9,45,880.0,116.0,2.65,25.0,845.0,277.78,176.12
2016,7,2,10,0,895.0,114.0,2.7,26.0,881.0,330.97,220.32
2016,7,2,10,15,901.5,115.5,2.7,26.5,908.5,384.76,265.91
2016,7,2,10,30,908.0,117.0,2.7,27.0,936.0,438.71,310.93
2016,7,2,10,45,913.0,117.5,2.7,27.5,957.5,491.27,353.85
2016,7,2,11,0,918.0,118.0,2.7,28.0,979.0,543.41,395.15
2016,7,2,11,15,921.0,118.5,2.75,28.0,992.5,593.86,434.96
2016,7,2,11,30,924.0,119.0,2.8,28.0,1006.0,643.34,473.04
2016,7,2,11,45,926.0,118.5,2.9,28.5,1013.0,690.32,507.66
2016,7,2,12,0,928.0,118.0,3.0,29.0,1020.0,735.88,540.43
2016,7,2,12,15,928.0,118.0,3.05,29.0,1018.5,778.81,571.51
2016,7,2,12,30,928.0,118.0,3.1,29.0,1017.0,819.81,599.32
2016,7,2,12,45,929.5,115.5,3.2,29.0,1009.5,857.74,625.02
2016,7,2,13,0,931.0,113.0,3.3,29.0,1002.0,893.24,649.07
2016,7,2,13,15,928.0,112.5,3.4,29.0,986.0,923.95,669.99
2016,7,2,13,30,925.0,112.0,3.5,29.0,970.0,951.67,689.01
2016,7,2,13,45,921.0,110.5,3.65,29.0,947.0,974.38,705.19
2016,7,2,14,0,917.0,109.0,3.8,29.0,924.0,993.78,719.36
2016,7,2,14,15,910.5,108.0,3.9,28.5,894.0,1007.88,731.39
2016,7,2,14,30,904.0,107.0,4.0,28.0,864.0,1018.54,741.39
2016,7,2,14,45,896.0,104.5,4.15,28.0,828.5,1022.61,746.13
2016,7,2,15,0,888.0,102.0,4.3,28.0,793.0,1023.15,748.75
2016,7,2,15,15,877.0,100.0,4.4,27.5,752.0,1017.74,748.79
2016,7,2,15,30,866.0,98.0,4.5,27.0,711.0,1008.95,746.75
2016,7,2,15,45,852.0,95.5,4.6,26.5,666.0,993.25,740.27
2016,7,2,16,0,838.0,93.0,4.7,26.0,621.0,974.45,732.03
2016,7,2,16,15,819.5,90.0,4.75,25.5,572.5,959.32,725.88
2016,7,2,16,30,801.0,87.0,4.8,25.0,524.0,929.53,709.53
2016,7,2,16,45,776.5,83.0,4.85,24.5,473.0,890.08,686.17
2016,7,2,17,0,752.0,79.0,4.9,24.0,422.0,848.56,660.84
2016,7,2,17,15,719.0,75.0,4.85,23.0,370.5,797.33,628.41
2016,7,2,17,30,686.0,71.0,4.8,22.0,319.0,750.84,598.39
2016,7,2,17,45,640.0,65.0,4.75,21.5,268.0,684.44,550.84
2016,7,2,18,0,594.0,59.0,4.7,21.0,217.0,618.79,501.87
2016,7,2,18,15,525.5,52.0,4.6,20.0,169.5,534.69,436.65
2016,7,2,18,30,457.0,45.0,4.5,19.0,122.0,453.97,370.65
2016,7,2,18,45,349.5,34.5,4.4,18.0,82.0,344.47,277.42
2016,7,2,19,0,242.0,24.0,4.3,17.0,42.0,237.65,162.67
2016,7,2,19,15,121.0,12.0,4.2,16.5,21.0,88.69,0.0
2016,7,2,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,148.5,16.5,2.5,12.5,32.0,13.3,0.2
2016,7,3,5,30,297.0,33.0,2.5,13.0,64.0,27.1,17.39
2016,7,3,5,45,390.0,43.0,2.55,13.5,107.0,34.77,25.0
2016,7,3,6,0,483.0,53.0,2.6,14.0,150.0,42.3,32.07
2016,7,3,6,15,278.0,84.0,2.6,14.5,143.5,61.47,49.26
2016,7,3,6,30,73.0,115.0,2.6,15.0,137.0,86.43,71.27
2016,7,3,6,45,82.0,136.0,2.6,16.0,165.0,101.11,83.7
2016,7,3,7,0,91.0,157.0,2.6,17.0,193.0,115.55,95.62
2016,7,3,7,15,158.5,178.5,2.55,17.5,251.5,125.95,104.01
2016,7,3,7,30,226.0,200.0,2.5,18.0,310.0,139.86,115.25
2016,7,3,7,45,513.5,147.5,2.45,19.0,432.0,98.31,79.12
2016,7,3,8,0,801.0,95.0,2.4,20.0,554.0,72.07,56.3
2016,7,3,8,15,819.0,98.0,2.35,20.5,602.0,72.93,56.74
2016,7,3,8,30,837.0,101.0,2.3,21.0,650.0,73.7,57.09
2016,7,3,8,45,851.0,103.5,2.3,22.0,694.0,84.94,66.1
2016,7,3,9,0,865.0,106.0,2.3,23.0,738.0,118.47,68.8
2016,7,3,9,15,875.5,108.0,2.3,23.5,777.5,170.29,94.72
2016,7,3,9,30,886.0,110.0,2.3,24.0,817.0,223.47,132.08
2016,7,3,9,45,908.5,103.5,2.35,25.0,855.0,275.17,172.8
2016,7,3,10,0,931.0,97.0,2.4,26.0,893.0,328.88,217.28
2016,7,3,10,15,936.5,98.0,2.4,26.5,920.5,383.8,263.9
2016,7,3,10,30,942.0,99.0,2.4,27.0,948.0,438.72,309.81
2016,7,3,10,45,946.0,100.0,2.45,27.5,969.0,492.78,354.02
2016,7,3,11,0,950.0,101.0,2.5,28.0,990.0,546.29,396.49
2016,7,3,11,15,952.5,101.5,2.55,28.5,1004.0,597.87,436.26
2016,7,3,11,30,955.0,102.0,2.6,29.0,1018.0,648.35,474.02
2016,7,3,11,45,956.0,102.0,2.7,29.5,1024.5,696.24,509.1
2016,7,3,12,0,957.0,102.0,2.8,30.0,1031.0,742.55,542.18
2016,7,3,12,15,956.5,102.0,2.85,30.0,1029.5,786.02,573.23
2016,7,3,12,30,956.0,102.0,2.9,30.0,1028.0,827.42,600.82
2016,7,3,12,45,944.0,109.0,3.0,30.0,1016.5,863.28,624.94
2016,7,3,13,0,932.0,116.0,3.1,30.0,1005.0,896.15,647.11
2016,7,3,13,15,928.5,115.0,3.2,30.0,988.5,926.15,667.45
2016,7,3,13,30,925.0,114.0,3.3,30.0,972.0,953.09,685.86
2016,7,3,13,45,921.0,113.0,3.4,30.0,949.0,976.39,702.02
2016,7,3,14,0,917.0,112.0,3.5,30.0,926.0,996.41,716.19
2016,7,3,14,15,910.0,110.5,3.6,29.5,896.0,1009.66,727.62
2016,7,3,14,30,903.0,109.0,3.7,29.0,866.0,1019.4,737.02
2016,7,3,14,45,895.0,107.0,3.8,29.0,830.5,1024.11,741.89
2016,7,3,15,0,887.0,105.0,3.9,29.0,795.0,1025.32,744.67
2016,7,3,15,15,875.5,103.0,3.95,28.5,754.0,1019.52,744.23
2016,7,3,15,30,864.0,101.0,4.0,28.0,713.0,1010.33,741.75
2016,7,3,15,45,850.0,98.0,4.1,28.0,667.5,994.16,733.6
2016,7,3,16,0,836.0,95.0,4.2,28.0,622.0,986.87,731.49
2016,7,3,16,15,817.0,92.0,4.25,27.0,573.0,959.4,718.39
2016,7,3,16,30,798.0,89.0,4.3,26.0,524.0,929.19,703.31
2016,7,3,16,45,774.0,85.0,4.35,25.5,473.5,890.3,680.52
2016,7,3,17,0,750.0,81.0,4.4,25.0,423.0,849.33,655.78
2016,7,3,17,15,716.0,76.5,4.35,24.0,371.0,796.56,622.7
2016,7,3,17,30,682.0,72.0,4.3,23.0,319.0,748.79,592.14
2016,7,3,17,45,636.0,66.0,4.25,22.5,268.0,682.52,545.24
2016,7,3,18,0,590.0,60.0,4.2,22.0,217.0,616.97,496.88
2016,7,3,18,15,521.0,52.5,4.1,21.0,169.5,531.88,431.54
2016,7,3,18,30,452.0,45.0,4.0,20.0,122.0,450.25,365.41
2016,7,3,18,45,345.0,34.5,3.9,19.0,82.0,341.3,273.26
2016,7,3,19,0,238.0,24.0,3.8,18.0,42.0,234.7,158.95
2016,7,3,19,15,119.0,12.0,3.8,17.5,21.0,87.42,0.0
2016,7,3,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,5,15,161.0,15.5,2.8,11.5,32.0,12.48,0.0
2016,7,4,5,30,322.0,31.0,2.8,12.0,64.0,25.44,16.0
2016,7,4,5,45,415.5,40.0,2.85,13.0,107.0,32.35,22.91
2016,7,4,6,0,509.0,49.0,2.9,14.0,150.0,39.18,29.28
2016,7,4,6,15,569.0,55.5,2.85,14.5,198.5,43.69,33.45
2016,7,4,6,30,629.0,62.0,2.8,15.0,247.0,48.15,37.4
2016,7,4,6,45,380.0,110.0,2.75,16.0,228.0,78.29,63.76
2016,7,4,7,0,131.0,158.0,2.7,17.0,209.0,112.75,93.25
2016,7,4,7,15,109.0,180.0,2.65,17.5,226.5,126.11,104.18
2016,7,4,7,30,87.0,202.0,2.6,18.0,244.0,144.88,119.54
2016,7,4,7,45,240.0,208.5,2.55,19.0,342.0,137.87,112.69
2016,7,4,8,0,393.0,215.0,2.5,20.0,440.0,142.98,116.14
2016,7,4,8,15,625.0,152.5,2.55,20.5,546.0,96.89,76.92
2016,7,4,8,30,857.0,90.0,2.6,21.0,652.0,77.66,60.42
2016,7,4,8,45,464.0,208.0,2.65,22.0,515.0,123.48,98.19
2016,7,4,9,0,71.0,326.0,2.7,23.0,378.0,224.45,170.15
2016,7,4,9,15,489.0,211.5,2.75,23.5,599.0,176.21,114.49
2016,7,4,9,30,907.0,97.0,2.8,24.0,820.0,217.71,126.91
2016,7,4,9,45,908.5,102.5,2.9,24.5,852.5,273.34,171.98
2016,7,4,10,0,910.0,108.0,3.0,25.0,885.0,329.04,219.27
2016,7,4,10,15,916.0,109.0,3.1,25.5,913.0,383.16,265.64
2016,7,4,10,30,922.0,110.0,3.2,26.0,941.0,437.36,311.49
2016,7,4,10,45,926.0,111.5,3.35,26.5,962.5,490.89,355.92
2016,7,4,11,0,930.0,113.0,3.5,27.0,984.0,543.91,398.76
2016,7,4,11,15,933.0,113.5,3.65,27.0,998.0,594.99,439.85
2016,7,4,11,30,936.0,114.0,3.8,27.0,1012.0,645.07,479.25
2016,7,4,11,45,937.0,114.5,3.95,27.5,1018.5,692.73,515.04
2016,7,4,12,0,938.0,115.0,4.1,28.0,1025.0,738.89,548.9
2016,7,4,12,15,938.0,115.0,4.2,28.0,1023.5,782.27,581.06
2016,7,4,12,30,938.0,115.0,4.3,28.0,1022.0,823.7,609.84
2016,7,4,12,45,944.5,109.5,4.45,28.0,1016.0,863.49,637.4
2016,7,4,13,0,951.0,104.0,4.6,28.0,1010.0,900.96,663.4
2016,7,4,13,15,948.0,103.0,4.65,27.5,994.0,931.7,685.92
2016,7,4,13,30,945.0,102.0,4.7,27.0,978.0,959.36,706.54
2016,7,4,13,45,941.5,101.0,4.8,27.0,955.0,983.35,723.79
2016,7,4,14,0,938.0,100.0,4.9,27.0,932.0,1004.02,738.98
2016,7,4,14,15,932.0,98.5,4.9,26.5,902.5,1018.36,750.83
2016,7,4,14,30,926.0,97.0,4.9,26.0,873.0,1029.16,760.55
2016,7,4,14,45,919.0,95.0,4.9,26.0,837.5,1034.87,765.53
2016,7,4,15,0,912.0,93.0,4.9,26.0,802.0,1037.02,768.34
2016,7,4,15,15,901.5,91.5,4.85,25.5,761.0,1032.67,768.13
2016,7,4,15,30,891.0,90.0,4.8,25.0,720.0,1024.89,765.81
2016,7,4,15,45,879.0,87.0,4.8,25.0,675.0,1010.44,758.04
2016,7,4,16,0,867.0,84.0,4.8,25.0,630.0,992.74,748.2
2016,7,4,16,15,849.5,81.5,4.7,24.5,581.5,967.08,733.66
2016,7,4,16,30,832.0,79.0,4.6,24.0,533.0,938.7,717.22
2016,7,4,16,45,810.0,75.5,4.6,23.5,482.0,913.07,703.34
2016,7,4,17,0,788.0,72.0,4.6,23.0,431.0,874.0,679.64
2016,7,4,17,15,756.5,68.0,4.5,22.5,378.5,823.45,646.46
2016,7,4,17,30,725.0,64.0,4.4,22.0,326.0,771.73,611.54
2016,7,4,17,45,681.5,59.0,4.3,21.5,274.5,707.31,565.96
2016,7,4,18,0,638.0,54.0,4.2,21.0,223.0,643.15,518.6
2016,7,4,18,15,571.0,47.5,4.05,20.0,174.5,565.51,459.01
2016,7,4,18,30,504.0,41.0,3.9,19.0,126.0,485.3,393.93
2016,7,4,18,45,396.0,32.0,3.8,18.0,85.0,375.67,301.16
2016,7,4,19,0,288.0,23.0,3.7,17.0,44.0,268.05,181.48
2016,7,4,19,15,144.0,11.5,3.7,16.5,22.0,103.24,0.0
2016,7,4,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,162.5,15.5,2.75,11.5,32.0,12.51,0.0
2016,7,5,5,30,325.0,31.0,2.8,12.0,64.0,25.49,15.98
2016,7,5,5,45,421.5,39.5,2.85,12.5,107.0,31.99,22.62
2016,7,5,6,0,518.0,48.0,2.9,13.0,150.0,38.45,28.74
2016,7,5,6,15,266.5,75.5,2.85,13.5,128.5,55.41,44.05
2016,7,5,6,30,15.0,103.0,2.8,14.0,107.0,80.56,66.36
2016,7,5,6,45,20.5,122.5,2.75,14.5,129.5,95.27,79.09
2016,7,5,7,0,26.0,142.0,2.7,15.0,152.0,105.89,87.98
2016,7,5,7,15,42.5,168.5,2.65,15.5,187.5,123.45,102.7
2016,7,5,7,30,59.0,195.0,2.6,16.0,223.0,140.56,116.79
2016,7,5,7,45,61.0,217.0,2.55,17.0,249.0,154.57,127.76
2016,7,5,8,0,63.0,239.0,2.5,18.0,275.0,168.22,138.25
2016,7,5,8,15,74.0,265.0,2.5,18.5,311.0,183.75,150.43
2016,7,5,8,30,85.0,291.0,2.5,19.0,347.0,198.8,162.06
2016,7,5,8,45,145.0,316.5,2.5,20.0,419.5,200.45,162.31
2016,7,5,9,0,205.0,342.0,2.5,21.0,492.0,225.0,168.67
2016,7,5,9,15,562.0,216.0,2.6,21.5,657.0,181.99,117.13
2016,7,5,9,30,919.0,90.0,2.7,22.0,822.0,214.01,124.49
2016,7,5,9,45,930.0,89.0,2.8,22.5,857.0,268.17,168.41
2016,7,5,10,0,941.0,88.0,2.9,23.0,892.0,323.29,215.52
2016,7,5,10,15,946.5,89.0,3.0,23.0,920.0,378.72,264.04
2016,7,5,10,30,952.0,90.0,3.1,23.0,948.0,434.15,312.15
2016,7,5,10,45,956.5,90.5,3.25,23.5,969.0,488.58,358.0
2016,7,5,11,0,961.0,91.0,3.4,24.0,990.0,542.48,402.19
2016,7,5,11,15,963.5,91.5,3.5,24.0,1004.5,594.56,444.53
2016,7,5,11,30,966.0,92.0,3.6,24.0,1019.0,645.51,484.98
2016,7,5,11,45,967.5,92.5,3.75,24.5,1025.5,694.54,522.23
2016,7,5,12,0,969.0,93.0,3.9,25.0,1032.0,742.01,557.46
2016,7,5,12,15,969.0,93.0,4.0,25.0,1031.5,786.26,590.19
2016,7,5,12,30,969.0,93.0,4.1,25.0,1031.0,828.42,619.52
2016,7,5,12,45,962.0,96.5,4.2,25.0,1020.5,865.7,645.42
2016,7,5,13,0,955.0,100.0,4.3,25.0,1010.0,900.16,669.37
2016,7,5,13,15,952.0,99.5,4.4,25.0,994.5,931.43,691.18
2016,7,5,13,30,949.0,99.0,4.5,25.0,979.0,959.63,710.98
2016,7,5,13,45,945.0,98.0,4.6,25.0,955.5,983.23,727.98
2016,7,5,14,0,941.0,97.0,4.7,25.0,932.0,1003.47,742.99
2016,7,5,14,15,935.0,96.0,4.75,24.5,902.5,1018.35,755.68
2016,7,5,14,30,929.0,95.0,4.8,24.0,873.0,1029.72,766.24
2016,7,5,14,45,921.5,93.5,4.9,24.0,837.5,1035.51,772.18
2016,7,5,15,0,914.0,92.0,5.0,24.0,802.0,1037.74,775.92
2016,7,5,15,15,903.5,90.0,5.0,23.5,761.0,1032.84,775.76
2016,7,5,15,30,893.0,88.0,5.0,23.0,720.0,1024.47,773.42
2016,7,5,15,45,880.0,85.5,5.05,23.0,674.5,1009.59,765.66
2016,7,5,16,0,867.0,83.0,5.1,23.0,629.0,991.49,755.78
2016,7,5,16,15,849.0,80.5,5.1,22.5,580.0,965.33,741.45
2016,7,5,16,30,831.0,78.0,5.1,22.0,531.0,936.46,725.12
2016,7,5,16,45,808.5,74.5,5.1,21.5,480.0,910.34,710.57
2016,7,5,17,0,786.0,71.0,5.1,21.0,429.0,870.83,686.06
2016,7,5,17,15,754.5,67.5,5.05,20.0,377.0,821.02,654.4
2016,7,5,17,30,723.0,64.0,5.0,19.0,325.0,770.04,620.78
2016,7,5,17,45,679.0,59.0,4.95,18.5,273.5,705.25,573.98
2016,7,5,18,0,635.0,54.0,4.9,18.0,222.0,640.74,525.37
2016,7,5,18,15,568.0,47.5,4.75,17.0,173.5,563.23,464.48
2016,7,5,18,30,501.0,41.0,4.6,16.0,125.0,483.12,398.09
2016,7,5,18,45,392.5,32.0,4.5,15.5,84.5,373.24,302.79
2016,7,5,19,0,284.0,23.0,4.4,15.0,44.0,265.04,179.74
2016,7,5,19,15,142.0,11.5,4.35,14.5,22.0,101.97,0.0
2016,7,5,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,5,15,161.0,15.5,3.45,10.5,31.5,12.53,0.0
2016,7,6,5,30,322.0,31.0,3.5,11.0,63.0,25.53,16.0
2016,7,6,5,45,419.5,39.5,3.6,11.5,106.5,32.02,22.72
2016,7,6,6,0,517.0,48.0,3.7,12.0,150.0,38.48,28.87
2016,7,6,6,15,291.0,80.0,3.65,12.5,140.5,58.81,47.25
2016,7,6,6,30,65.0,112.0,3.6,13.0,131.0,84.37,70.02
2016,7,6,6,45,73.0,133.5,3.55,13.5,158.5,99.36,83.03
2016,7,6,7,0,81.0,155.0,3.5,14.0,186.0,114.09,95.56
2016,7,6,7,15,196.5,170.5,3.45,14.5,261.0,121.83,101.76
2016,7,6,7,30,312.0,186.0,3.4,15.0,336.0,126.84,105.51
2016,7,6,7,45,573.0,134.0,3.35,16.0,446.5,90.0,72.98
2016,7,6,8,0,834.0,82.0,3.3,17.0,557.0,72.88,57.73
2016,7,6,8,15,850.5,84.5,3.3,17.5,605.0,74.53,58.84
2016,7,6,8,30,867.0,87.0,3.3,18.0,653.0,76.04,59.82
2016,7,6,8,45,881.0,88.0,3.3,19.0,697.5,76.46,59.76
2016,7,6,9,0,895.0,89.0,3.3,20.0,742.0,106.13,60.96
2016,7,6,9,15,905.0,91.0,3.35,20.5,781.0,159.38,86.85
2016,7,6,9,30,915.0,93.0,3.4,21.0,820.0,213.97,125.33
2016,7,6,9,45,917.5,97.0,3.45,21.5,852.5,269.36,170.64
2016,7,6,10,0,920.0,101.0,3.5,22.0,885.0,324.89,218.47
2016,7,6,10,15,925.5,102.0,3.6,22.0,913.0,379.39,266.45
2016,7,6,10,30,931.0,103.0,3.7,22.0,941.0,433.9,314.09
2016,7,6,10,45,936.0,103.0,3.85,22.5,962.0,487.32,359.44
2016,7,6,11,0,941.0,103.0,4.0,23.0,983.0,540.28,403.22
2016,7,6,11,15,943.5,103.5,4.1,23.0,996.5,591.59,445.31
2016,7,6,11,30,946.0,104.0,4.2,23.0,1010.0,641.82,485.57
2016,7,6,11,45,948.0,103.0,4.35,23.5,1016.5,689.36,522.11
2016,7,6,12,0,950.0,102.0,4.5,24.0,1023.0,735.39,556.79
2016,7,6,12,15,949.5,102.0,4.6,24.0,1021.5,778.72,589.73
2016,7,6,12,30,949.0,102.0,4.7,24.0,1020.0,820.0,619.0
2016,7,6,12,45,950.0,100.0,4.8,24.0,1012.0,858.46,646.26
2016,7,6,13,0,951.0,98.0,4.9,24.0,1004.0,894.42,671.77
2016,7,6,13,15,947.5,97.5,5.0,24.0,987.5,925.11,693.71
2016,7,6,13,30,944.0,97.0,5.1,24.0,971.0,952.73,713.62
2016,7,6,13,45,940.0,95.5,5.2,24.0,947.5,975.69,730.48
2016,7,6,14,0,936.0,94.0,5.3,24.0,924.0,995.28,745.19
2016,7,6,14,15,929.0,93.0,5.35,23.5,894.0,1009.05,757.26
2016,7,6,14,30,922.0,92.0,5.4,23.0,864.0,1019.3,767.15
2016,7,6,14,45,914.0,90.5,5.5,23.0,828.0,1024.46,772.62
2016,7,6,15,0,906.0,89.0,5.6,23.0,792.0,1026.07,775.85
2016,7,6,15,15,895.0,87.0,5.6,22.5,751.0,1020.58,775.2
2016,7,6,15,30,884.0,85.0,5.6,22.0,710.0,1011.63,772.36
2016,7,6,15,45,870.0,83.0,5.6,21.5,665.0,996.31,765.2
2016,7,6,16,0,856.0,81.0,5.6,21.0,620.0,977.84,755.91
2016,7,6,16,15,838.0,78.5,5.5,20.5,571.5,951.75,740.58
2016,7,6,16,30,820.0,76.0,5.4,20.0,523.0,922.98,723.3
2016,7,6,16,45,796.5,72.5,5.3,20.0,472.0,895.97,705.77
2016,7,6,17,0,773.0,69.0,5.2,20.0,421.0,855.74,678.43
2016,7,6,17,15,741.5,65.5,5.0,19.0,369.5,806.25,645.82
2016,7,6,17,30,710.0,62.0,4.8,18.0,318.0,755.66,611.42
2016,7,6,17,45,666.0,57.0,4.65,17.5,267.5,691.29,564.26
2016,7,6,18,0,622.0,52.0,4.5,17.0,217.0,627.31,515.5
2016,7,6,18,15,556.0,46.0,4.3,16.5,169.5,551.35,454.67
2016,7,6,18,30,490.0,40.0,4.1,16.0,122.0,473.29,389.14
2016,7,6,18,45,383.0,31.0,3.95,15.5,82.0,364.98,295.4
2016,7,6,19,0,276.0,22.0,3.8,15.0,42.0,257.99,172.96
2016,7,6,19,15,138.0,11.0,3.8,14.5,21.0,98.96,0.0
2016,7,6,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,175.0,13.5,3.1,11.0,31.0,10.85,0.0
2016,7,7,5,30,350.0,27.0,3.1,11.0,62.0,22.13,13.05
2016,7,7,5,45,445.5,35.0,3.1,11.5,104.5,28.37,19.48
2016,7,7,6,0,541.0,43.0,3.1,12.0,147.0,34.57,25.38
2016,7,7,6,15,599.0,48.0,3.05,12.5,196.0,41.46,31.72
2016,7,7,6,30,657.0,53.0,3.0,13.0,245.0,45.29,35.15
2016,7,7,6,45,477.5,97.5,2.95,13.5,251.0,70.86,57.82
2016,7,7,7,0,298.0,142.0,2.9,14.0,257.0,101.01,84.09
2016,7,7,7,15,298.0,164.5,2.9,14.5,294.0,114.44,95.32
2016,7,7,7,30,298.0,187.0,2.9,15.0,331.0,127.24,105.84
2016,7,7,7,45,569.5,129.0,2.9,16.0,440.5,86.58,70.01
2016,7,7,8,0,841.0,71.0,2.9,17.0,550.0,65.78,51.6
2016,7,7,8,15,857.0,73.5,2.9,17.5,597.0,67.6,52.89
2016,7,7,8,30,873.0,76.0,2.9,18.0,644.0,69.29,54.06
2016,7,7,8,45,886.5,77.0,2.95,19.0,688.0,69.87,54.17
2016,7,7,9,0,900.0,78.0,3.0,20.0,732.0,98.28,55.22
2016,7,7,9,15,909.5,79.5,3.1,20.5,771.5,151.32,80.49
2016,7,7,9,30,919.0,81.0,3.2,21.0,811.0,205.64,118.62
2016,7,7,9,45,925.0,82.5,3.3,21.5,844.5,260.28,163.21
2016,7,7,10,0,931.0,84.0,3.4,22.0,878.0,315.41,210.77
2016,7,7,10,15,936.5,85.0,3.5,22.5,905.5,370.33,258.73
2016,7,7,10,30,942.0,86.0,3.6,23.0,933.0,425.26,306.17
2016,7,7,10,45,945.5,87.0,3.7,23.5,954.0,479.12,351.76
2016,7,7,11,0,949.0,88.0,3.8,24.0,975.0,532.37,395.62
2016,7,7,11,15,951.5,88.5,3.9,24.0,988.5,583.9,437.78
2016,7,7,11,30,954.0,89.0,4.0,24.0,1002.0,634.32,478.08
2016,7,7,11,45,954.0,90.0,4.1,24.5,1008.5,682.28,514.63
2016,7,7,12,0,954.0,91.0,4.2,25.0,1015.0,728.57,549.05
2016,7,7,12,15,954.0,91.0,4.25,25.0,1014.0,772.23,581.45
2016,7,7,12,30,954.0,91.0,4.3,25.0,1013.0,813.83,610.36
2016,7,7,12,45,943.0,97.0,4.4,25.0,1002.0,849.59,635.34
2016,7,7,13,0,932.0,103.0,4.5,25.0,991.0,882.38,658.26
2016,7,7,13,15,929.0,102.5,4.5,25.0,975.5,913.1,679.34
2016,7,7,13,30,926.0,102.0,4.5,25.0,960.0,940.82,698.45
2016,7,7,13,45,921.5,101.5,4.55,25.0,937.0,964.03,714.84
2016,7,7,14,0,917.0,101.0,4.6,25.0,914.0,983.96,729.24
2016,7,7,14,15,911.0,99.5,4.6,24.5,885.0,998.06,740.96
2016,7,7,14,30,905.0,98.0,4.6,24.0,856.0,1008.69,750.56
2016,7,7,14,45,897.5,96.0,4.6,24.0,821.0,1013.8,755.14
2016,7,7,15,0,890.0,94.0,4.6,24.0,786.0,1015.41,757.58
2016,7,7,15,15,879.5,92.5,4.6,23.5,745.5,1011.09,757.75
2016,7,7,15,30,869.0,91.0,4.6,23.0,705.0,1003.4,755.83
2016,7,7,15,45,857.0,88.0,4.65,23.0,661.0,989.12,748.49
2016,7,7,16,0,845.0,85.0,4.7,23.0,617.0,971.67,739.09
2016,7,7,16,15,827.0,82.5,4.65,22.5,568.5,945.82,724.57
2016,7,7,16,30,809.0,80.0,4.6,22.0,520.0,928.59,716.07
2016,7,7,16,45,787.5,76.0,4.6,21.5,470.0,891.99,694.11
2016,7,7,17,0,766.0,72.0,4.6,21.0,420.0,853.21,670.26
2016,7,7,17,15,734.0,68.0,4.55,20.0,368.5,802.73,638.16
2016,7,7,17,30,702.0,64.0,4.5,19.0,317.0,751.17,604.15
2016,7,7,17,45,659.5,59.0,4.45,18.5,267.0,688.3,558.93
2016,7,7,18,0,617.0,54.0,4.4,18.0,217.0,631.72,516.56
2016,7,7,18,15,550.0,47.5,4.3,17.0,169.0,548.87,451.79
2016,7,7,18,30,483.0,41.0,4.2,16.0,121.0,469.43,386.19
2016,7,7,18,45,378.5,31.5,4.1,15.5,81.5,362.52,293.39
2016,7,7,19,0,274.0,22.0,4.0,15.0,42.0,256.25,169.87
2016,7,7,19,15,137.0,11.0,3.95,14.5,21.0,98.33,0.0
2016,7,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,5,15,181.5,13.5,2.95,10.5,30.5,10.89,0.0
2016,7,8,5,30,363.0,27.0,3.0,11.0,61.0,22.2,13.03
2016,7,8,5,45,454.0,34.5,3.05,11.5,104.0,28.02,19.15
2016,7,8,6,0,545.0,42.0,3.1,12.0,147.0,33.81,24.69
2016,7,8,6,15,274.0,69.0,3.05,12.5,122.5,50.91,40.19
2016,7,8,6,30,3.0,96.0,3.0,13.0,98.0,75.59,62.21
2016,7,8,6,45,8.0,114.5,3.0,13.5,118.0,89.67,74.48
2016,7,8,7,0,13.0,133.0,3.0,14.0,138.0,103.67,86.42
2016,7,8,7,15,35.5,162.5,2.95,14.5,179.0,119.7,99.91
2016,7,8,7,30,58.0,192.0,2.9,15.0,220.0,138.7,115.72
2016,7,8,7,45,119.0,221.0,2.9,16.0,286.0,150.41,124.82
2016,7,8,8,0,180.0,250.0,2.9,17.0,352.0,167.28,138.13
2016,7,8,8,15,524.5,163.5,2.85,17.5,497.0,104.59,84.43
2016,7,8,8,30,869.0,77.0,2.8,18.0,642.0,69.85,54.51
2016,7,8,8,45,882.5,78.0,2.8,19.0,686.0,70.42,54.64
2016,7,8,9,0,896.0,79.0,2.8,20.0,730.0,97.31,55.23
2016,7,8,9,15,905.0,80.5,2.75,20.5,768.5,150.12,79.93
2016,7,8,9,30,914.0,82.0,2.7,21.0,807.0,204.15,117.56
2016,7,8,9,45,922.5,82.0,2.7,21.5,841.0,258.12,161.29
2016,7,8,10,0,931.0,82.0,2.7,22.0,875.0,312.82,208.18
2016,7,8,10,15,936.5,83.0,2.75,22.5,902.5,367.76,255.92
2016,7,8,10,30,942.0,84.0,2.8,23.0,930.0,422.71,303.09
2016,7,8,10,45,946.5,84.0,2.9,24.0,951.0,476.31,347.58
2016,7,8,11,0,951.0,84.0,3.0,25.0,972.0,529.38,390.23
2016,7,8,11,15,953.5,84.5,3.1,25.5,985.5,581.0,431.21
2016,7,8,11,30,956.0,85.0,3.2,26.0,999.0,631.51,470.16
2016,7,8,11,45,957.0,84.5,3.35,26.5,1005.5,679.0,506.07
2016,7,8,12,0,958.0,84.0,3.5,27.0,1012.0,724.84,539.92
2016,7,8,12,15,958.0,84.0,3.6,27.0,1011.0,768.55,571.94
2016,7,8,12,30,958.0,84.0,3.7,27.0,1010.0,810.19,600.67
2016,7,8,12,45,952.0,86.5,3.85,27.0,1000.5,846.94,626.22
2016,7,8,13,0,946.0,89.0,4.0,27.0,991.0,880.89,649.89
2016,7,8,13,15,943.0,88.5,4.1,27.0,975.0,911.7,671.23
2016,7,8,13,30,940.0,88.0,4.2,27.0,959.0,939.46,690.6
2016,7,8,13,45,936.0,87.5,4.3,27.0,936.0,963.15,707.33
2016,7,8,14,0,932.0,87.0,4.4,27.0,913.0,983.54,722.01
2016,7,8,14,15,926.0,85.5,4.45,26.5,883.5,997.56,733.8
2016,7,8,14,30,920.0,84.0,4.5,26.0,854.0,1008.07,743.48
2016,7,8,14,45,912.0,83.0,4.6,26.0,819.0,1013.63,748.97
2016,7,8,15,0,904.0,82.0,4.7,26.0,784.0,1015.67,752.56
2016,7,8,15,15,893.5,80.0,4.75,25.5,743.5,1010.55,752.63
2016,7,8,15,30,883.0,78.0,4.8,25.0,703.0,1001.98,750.55
2016,7,8,15,45,870.5,76.0,4.9,25.0,658.5,988.05,743.86
2016,7,8,16,0,858.0,74.0,5.0,25.0,614.0,970.96,735.07
2016,7,8,16,15,841.0,72.0,5.0,24.5,566.0,946.36,721.83
2016,7,8,16,30,824.0,70.0,5.0,24.0,518.0,919.07,706.65
2016,7,8,16,45,802.5,67.0,5.05,23.5,468.0,883.59,685.77
2016,7,8,17,0,781.0,64.0,5.1,23.0,418.0,856.54,670.58
2016,7,8,17,15,751.0,60.5,4.95,22.0,367.0,808.28,639.54
2016,7,8,17,30,721.0,57.0,4.8,21.0,316.0,758.87,606.75
2016,7,8,17,45,679.5,52.5,4.7,20.5,266.0,697.14,562.4
2016,7,8,18,0,638.0,48.0,4.6,20.0,216.0,635.71,516.36
2016,7,8,18,15,573.5,42.5,4.35,19.5,169.0,554.93,452.27
2016,7,8,18,30,509.0,37.0,4.1,19.0,122.0,476.92,387.41
2016,7,8,18,45,405.5,29.0,3.85,18.5,82.0,378.77,302.31
2016,7,8,19,0,302.0,21.0,3.6,18.0,42.0,273.94,177.01
2016,7,8,19,15,151.0,10.5,3.5,17.5,21.0,106.99,0.0
2016,7,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,5,15,198.5,12.0,1.8,12.5,30.5,10.5,0.0
2016,7,9,5,30,397.0,24.0,1.8,13.0,61.0,21.49,12.23
2016,7,9,5,45,487.0,30.0,1.85,14.0,103.5,26.58,17.67
2016,7,9,6,0,577.0,36.0,1.9,15.0,146.0,31.72,22.52
2016,7,9,6,15,632.0,40.5,1.95,15.5,194.5,35.39,25.94
2016,7,9,6,30,687.0,45.0,2.0,16.0,243.0,39.07,29.21
2016,7,9,6,45,724.5,48.5,2.1,17.0,293.5,41.79,31.44
2016,7,9,7,0,762.0,52.0,2.2,18.0,344.0,50.49,38.85
2016,7,9,7,15,788.5,54.5,2.3,19.0,395.0,53.04,40.75
2016,7,9,7,30,815.0,57.0,2.4,20.0,446.0,55.5,42.54
2016,7,9,7,45,834.5,59.0,2.55,21.0,495.5,57.42,43.83
2016,7,9,8,0,854.0,61.0,2.7,22.0,545.0,59.24,45.03
2016,7,9,8,15,869.0,63.0,2.8,22.5,591.5,60.89,46.16
2016,7,9,8,30,884.0,65.0,2.9,23.0,638.0,62.44,47.21
2016,7,9,8,45,895.5,66.5,3.05,23.5,681.5,63.49,47.85
2016,7,9,9,0,907.0,68.0,3.2,24.0,725.0,89.54,48.69
2016,7,9,9,15,916.0,69.0,3.3,24.5,764.0,142.51,72.57
2016,7,9,9,30,925.0,70.0,3.4,25.0,803.0,196.7,109.66
2016,7,9,9,45,926.0,75.0,3.55,25.5,836.0,252.91,154.91
2016,7,9,10,0,927.0,80.0,3.7,26.0,869.0,309.13,202.79
2016,7,9,10,15,932.5,81.0,3.8,26.0,896.5,363.87,250.48
2016,7,9,10,30,938.0,82.0,3.9,26.0,924.0,418.62,297.88
2016,7,9,10,45,942.0,83.0,4.0,26.5,945.0,472.54,343.16
2016,7,9,11,0,946.0,84.0,4.1,27.0,966.0,525.9,386.76
2016,7,9,11,15,949.0,84.0,4.2,27.0,980.5,577.22,428.46
2016,7,9,11,30,952.0,84.0,4.3,27.0,995.0,627.47,468.35
2016,7,9,11,45,953.5,84.0,4.4,27.0,1001.5,675.52,505.73
2016,7,9,12,0,955.0,84.0,4.5,27.0,1008.0,722.0,541.19
2016,7,9,12,15,955.0,84.0,4.6,27.0,1007.5,765.64,573.7
2016,7,9,12,30,955.0,84.0,4.7,27.0,1007.0,807.2,602.88
2016,7,9,12,45,953.5,84.0,4.85,27.0,998.5,845.28,629.89
2016,7,9,13,0,952.0,84.0,5.0,27.0,990.0,880.75,655.13
2016,7,9,13,15,949.5,83.5,5.1,26.5,975.0,912.09,678.67
2016,7,9,13,30,947.0,83.0,5.2,26.0,960.0,940.4,700.32
2016,7,9,13,45,944.5,81.5,5.3,26.0,937.5,964.55,717.87
2016,7,9,14,0,942.0,80.0,5.4,26.0,915.0,985.39,733.33
2016,7,9,14,15,936.5,79.0,5.5,25.5,886.0,1000.47,746.55
2016,7,9,14,30,931.0,78.0,5.6,25.0,857.0,1012.05,757.63
2016,7,9,14,45,925.0,76.0,5.7,25.0,822.5,1018.48,763.88
2016,7,9,15,0,919.0,74.0,5.8,25.0,788.0,1021.34,767.9
2016,7,9,15,15,909.5,73.0,5.8,24.5,747.5,1018.32,768.95
2016,7,9,15,30,900.0,72.0,5.8,24.0,707.0,1011.86,767.83
2016,7,9,15,45,889.5,69.5,5.85,23.5,663.0,999.17,762.86
2016,7,9,16,0,879.0,67.0,5.9,23.0,619.0,983.2,755.7
2016,7,9,16,15,862.5,65.0,5.8,22.5,571.0,958.73,741.64
2016,7,9,16,30,846.0,63.0,5.7,22.0,523.0,931.48,725.59
2016,7,9,16,45,826.0,60.0,5.65,21.5,473.0,896.9,704.39
2016,7,9,17,0,806.0,57.0,5.6,21.0,423.0,860.12,681.26
2016,7,9,17,15,777.5,54.0,5.5,20.0,371.5,813.51,651.34
2016,7,9,17,30,749.0,51.0,5.4,19.0,320.0,765.82,619.6
2016,7,9,17,45,708.0,47.5,5.3,18.5,269.5,714.98,582.93
2016,7,9,18,0,667.0,44.0,5.2,18.0,219.0,654.65,537.13
2016,7,9,18,15,605.0,39.0,5.0,17.5,171.5,575.77,473.91
2016,7,9,18,30,543.0,34.0,4.8,17.0,124.0,499.61,409.61
2016,7,9,18,45,437.5,27.0,4.65,16.5,83.5,392.29,315.92
2016,7,9,19,0,332.0,20.0,4.5,16.0,43.0,285.28,183.46
2016,7,9,19,15,166.0,10.0,4.4,15.5,21.5,116.31,0.0
2016,7,9,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,5,15,186.5,13.5,3.3,10.5,30.5,10.94,0.0
2016,7,10,5,30,373.0,27.0,3.5,11.0,61.0,22.31,12.91
2016,7,10,5,45,474.0,34.0,3.7,11.5,105.5,27.75,18.86
2016,7,10,6,0,575.0,41.0,3.9,12.0,150.0,36.14,26.73
2016,7,10,6,15,633.5,46.0,3.9,12.5,199.5,40.07,30.45
2016,7,10,6,30,692.0,51.0,3.9,13.0,249.0,44.01,34.0
2016,7,10,6,45,733.0,54.5,3.9,13.5,301.5,46.58,36.19
2016,7,10,7,0,774.0,58.0,3.9,14.0,354.0,49.15,38.3
2016,7,10,7,15,802.0,61.0,3.85,14.5,406.5,57.88,45.79
2016,7,10,7,30,830.0,64.0,3.8,15.0,459.0,60.65,47.95
2016,7,10,7,45,850.5,66.5,3.8,15.5,510.0,62.85,49.59
2016,7,10,8,0,871.0,69.0,3.8,16.0,561.0,64.94,51.12
2016,7,10,8,15,887.0,71.0,3.8,16.5,609.5,66.51,52.19
2016,7,10,8,30,903.0,73.0,3.8,17.0,658.0,67.97,53.17
2016,7,10,8,45,915.0,74.5,3.85,18.0,702.5,68.92,53.61
2016,7,10,9,0,927.0,76.0,3.9,19.0,747.0,94.04,53.77
2016,7,10,9,15,936.5,77.5,3.95,19.5,787.5,148.65,78.5
2016,7,10,9,30,946.0,79.0,4.0,20.0,828.0,204.55,117.23
2016,7,10,9,45,952.5,80.5,4.05,20.5,862.5,260.91,163.16
2016,7,10,10,0,959.0,82.0,4.1,21.0,897.0,317.83,212.4
2016,7,10,10,15,965.0,83.0,4.1,21.5,925.5,374.57,262.18
2016,7,10,10,30,971.0,84.0,4.1,22.0,954.0,431.37,311.45
2016,7,10,10,45,974.5,85.0,4.2,22.5,976.0,486.92,358.82
2016,7,10,11,0,978.0,86.0,4.3,23.0,998.0,541.83,404.37
2016,7,10,11,15,980.5,86.5,4.4,23.0,1012.5,594.99,448.21
2016,7,10,11,30,983.0,87.0,4.5,23.0,1027.0,646.99,490.17
2016,7,10,11,45,984.5,87.5,4.6,23.5,1034.5,697.03,528.69
2016,7,10,12,0,986.0,88.0,4.7,24.0,1042.0,745.47,565.09
2016,7,10,12,15,986.5,88.0,4.75,24.0,1041.5,790.98,599.13
2016,7,10,12,30,987.0,88.0,4.8,24.0,1041.0,834.38,629.59
2016,7,10,12,45,980.0,92.0,4.9,24.0,1031.5,872.99,656.91
2016,7,10,13,0,973.0,96.0,5.0,24.0,1022.0,908.73,682.25
2016,7,10,13,15,971.0,95.5,5.0,24.0,1006.0,941.62,704.98
2016,7,10,13,30,969.0,95.0,5.0,24.0,990.0,971.44,725.63
2016,7,10,13,45,967.0,93.0,5.05,24.5,967.5,996.58,742.02
2016,7,10,14,0,965.0,91.0,5.1,25.0,945.0,1018.32,756.19
2016,7,10,14,15,959.5,89.5,5.1,24.5,915.5,1033.72,768.89
2016,7,10,14,30,954.0,88.0,5.1,24.0,886.0,1045.5,779.38
2016,7,10,14,45,948.0,86.0,5.1,24.0,850.5,1052.59,785.35
2016,7,10,15,0,942.0,84.0,5.1,24.0,815.0,1056.02,789.07
2016,7,10,15,15,932.0,82.5,5.05,23.5,773.5,1052.36,789.37
2016,7,10,15,30,922.0,81.0,5.0,23.0,732.0,1045.14,787.47
2016,7,10,15,45,910.5,78.5,5.0,23.0,686.5,1031.71,780.37
2016,7,10,16,0,899.0,76.0,5.0,23.0,641.0,1014.93,771.14
2016,7,10,16,15,882.5,73.5,4.9,22.5,591.5,989.94,757.02
2016,7,10,16,30,866.0,71.0,4.8,22.0,542.0,962.06,740.9
2016,7,10,16,45,845.0,68.0,4.75,22.0,490.0,926.48,718.17
2016,7,10,17,0,824.0,65.0,4.7,22.0,438.0,888.68,693.62
2016,7,10,17,15,794.0,61.5,4.5,21.5,385.0,849.98,668.3
2016,7,10,17,30,764.0,58.0,4.3,21.0,332.0,799.47,633.86
2016,7,10,17,45,721.0,53.5,4.1,20.5,279.5,735.18,588.17
2016,7,10,18,0,678.0,49.0,3.9,20.0,227.0,671.1,540.66
2016,7,10,18,15,611.5,43.5,3.55,19.0,177.5,587.2,475.81
2016,7,10,18,30,545.0,38.0,3.2,18.0,128.0,505.97,409.43
2016,7,10,18,45,432.0,29.5,2.9,17.0,85.5,399.32,318.1
2016,7,10,19,0,319.0,21.0,2.6,16.0,43.0,284.79,178.29
2016,7,10,19,15,159.5,10.5,2.7,15.5,21.5,112.52,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,5,15,184.5,13.0,2.5,11.5,29.5,10.53,0.0
2016,7,11,5,30,369.0,26.0,2.5,12.0,59.0,21.46,12.03
2016,7,11,5,45,471.0,33.0,2.5,12.5,103.5,29.32,20.14
2016,7,11,6,0,573.0,40.0,2.5,13.0,148.0,35.27,25.84
2016,7,11,6,15,632.0,45.5,2.4,14.0,198.0,39.66,29.9
2016,7,11,6,30,691.0,51.0,2.3,15.0,248.0,44.03,33.74
2016,7,11,6,45,732.5,54.5,2.25,16.0,300.5,46.6,35.84
2016,7,11,7,0,774.0,58.0,2.2,17.0,353.0,49.17,37.85
2016,7,11,7,15,801.5,61.0,2.25,17.5,405.5,57.86,45.23
2016,7,11,7,30,829.0,64.0,2.3,18.0,458.0,60.63,47.36
2016,7,11,7,45,850.0,66.5,2.4,19.0,509.0,62.84,48.88
2016,7,11,8,0,871.0,69.0,2.5,20.0,560.0,64.94,50.29
2016,7,11,8,15,886.5,71.0,2.6,21.0,608.5,66.5,51.23
2016,7,11,8,30,902.0,73.0,2.7,22.0,657.0,67.95,52.07
2016,7,11,8,45,914.0,74.5,2.8,23.0,701.5,68.91,52.5
2016,7,11,9,0,926.0,76.0,2.9,24.0,746.0,92.49,52.25
2016,7,11,9,15,935.0,77.5,2.95,24.5,786.0,147.03,75.94
2016,7,11,9,30,944.0,79.0,3.0,25.0,826.0,202.82,113.52
2016,7,11,9,45,944.0,84.5,3.1,25.5,858.5,260.38,159.47
2016,7,11,10,0,944.0,90.0,3.2,26.0,891.0,317.86,208.12
2016,7,11,10,15,949.5,91.0,3.2,26.0,919.0,373.78,256.46
2016,7,11,10,30,955.0,92.0,3.2,26.0,947.0,429.71,304.45
2016,7,11,10,45,958.0,93.0,3.25,26.5,968.0,484.36,349.98
2016,7,11,11,0,961.0,94.0,3.3,27.0,989.0,538.34,393.68
2016,7,11,11,15,963.0,94.5,3.35,27.0,1003.0,590.56,435.6
2016,7,11,11,30,965.0,95.0,3.4,27.0,1017.0,641.61,475.57
2016,7,11,11,45,965.5,96.0,3.45,27.5,1023.5,690.76,512.16
2016,7,11,12,0,966.0,97.0,3.5,28.0,1030.0,738.3,546.6
2016,7,11,12,15,965.5,97.0,3.5,28.0,1029.0,782.5,578.75
2016,7,11,12,30,965.0,97.0,3.5,28.0,1028.0,824.57,607.07
2016,7,11,12,45,964.5,95.5,3.55,28.0,1019.5,863.01,633.03
2016,7,11,13,0,964.0,94.0,3.6,28.0,1011.0,898.8,657.16
2016,7,11,13,15,961.5,93.5,3.65,28.0,995.0,930.95,678.86
2016,7,11,13,30,959.0,93.0,3.7,28.0,979.0,960.03,698.56
2016,7,11,13,45,955.0,92.0,3.75,28.0,956.0,984.03,715.01
2016,7,11,14,0,951.0,91.0,3.8,28.0,933.0,1004.64,729.37
2016,7,11,14,15,945.0,90.0,3.9,27.5,903.5,1019.85,742.17
2016,7,11,14,30,939.0,89.0,4.0,27.0,874.0,1031.5,752.87
2016,7,11,14,45,931.0,88.0,4.1,27.0,838.0,1037.58,758.65
2016,7,11,15,0,923.0,87.0,4.2,27.0,802.0,1040.08,762.29
2016,7,11,15,15,913.0,85.0,4.25,26.5,761.0,1035.84,762.89
2016,7,11,15,30,903.0,83.0,4.3,26.0,720.0,1028.07,761.34
2016,7,11,15,45,890.0,81.0,4.35,26.0,674.5,1013.85,754.14
2016,7,11,16,0,877.0,79.0,4.4,26.0,629.0,996.39,744.9
2016,7,11,16,15,860.5,76.5,4.4,25.5,580.5,971.7,731.98
2016,7,11,16,30,844.0,74.0,4.4,25.0,532.0,944.2,717.07
2016,7,11,16,45,822.0,71.0,4.4,24.5,480.5,908.1,696.0
2016,7,11,17,0,800.0,68.0,4.4,24.0,429.0,880.43,680.52
2016,7,11,17,15,769.5,64.5,4.25,23.0,377.0,831.31,649.81
2016,7,11,17,30,739.0,61.0,4.1,22.0,325.0,780.95,617.24
2016,7,11,17,45,696.5,56.0,4.0,21.5,273.5,717.08,572.25
2016,7,11,18,0,654.0,51.0,3.9,21.0,222.0,653.42,525.36
2016,7,11,18,15,586.5,45.0,3.6,20.0,173.0,568.76,460.04
2016,7,11,18,30,519.0,39.0,3.3,19.0,124.0,494.82,399.44
2016,7,11,18,45,408.0,30.0,3.05,18.0,82.5,382.54,303.85
2016,7,11,19,0,297.0,21.0,2.8,17.0,41.0,268.96,163.77
2016,7,11,19,15,148.5,10.5,2.85,16.5,20.5,105.37,0.0
2016,7,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,198.0,12.0,3.05,10.5,29.5,10.57,0.0
2016,7,12,5,30,396.0,24.0,3.1,11.0,59.0,21.59,12.07
2016,7,12,5,45,494.0,31.0,3.15,12.0,103.5,27.6,18.64
2016,7,12,6,0,592.0,38.0,3.2,13.0,148.0,33.62,24.36
2016,7,12,6,15,649.5,43.0,3.15,13.5,198.0,37.67,28.17
2016,7,12,6,30,707.0,48.0,3.1,14.0,248.0,41.72,31.81
2016,7,12,6,45,746.0,51.5,3.1,14.5,300.0,44.38,34.09
2016,7,12,7,0,785.0,55.0,3.1,15.0,352.0,52.91,41.48
2016,7,12,7,15,811.5,58.0,3.05,15.5,404.5,55.82,43.81
2016,7,12,7,30,838.0,61.0,3.0,16.0,457.0,58.63,46.01
2016,7,12,7,45,858.5,63.0,3.0,17.0,507.5,60.55,47.31
2016,7,12,8,0,879.0,65.0,3.0,18.0,558.0,62.37,48.5
2016,7,12,8,15,893.5,67.0,3.0,18.5,606.5,63.99,49.62
2016,7,12,8,30,908.0,69.0,3.0,19.0,655.0,65.5,50.64
