Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,8,45,919.5,70.5,3.0,20.0,699.5,66.52,51.14
2016,7,12,9,0,931.0,72.0,3.0,21.0,744.0,88.7,50.64
2016,7,12,9,15,940.0,73.5,3.05,21.5,783.5,143.5,74.2
2016,7,12,9,30,949.0,75.0,3.1,22.0,823.0,199.56,112.17
2016,7,12,9,45,954.5,76.5,3.15,22.5,857.5,255.92,157.45
2016,7,12,10,0,960.0,78.0,3.2,23.0,892.0,312.73,206.05
2016,7,12,10,15,965.5,79.0,3.3,23.5,920.5,369.43,255.32
2016,7,12,10,30,971.0,80.0,3.4,24.0,949.0,426.12,304.11
2016,7,12,10,45,974.5,81.0,3.5,24.5,970.5,481.74,351.04
2016,7,12,11,0,978.0,82.0,3.6,25.0,992.0,536.72,396.15
2016,7,12,11,15,980.5,82.0,3.7,25.0,1006.0,589.56,439.23
2016,7,12,11,30,983.0,82.0,3.8,25.0,1020.0,641.23,480.35
2016,7,12,11,45,984.0,82.5,3.9,25.5,1027.0,690.98,518.08
2016,7,12,12,0,985.0,83.0,4.0,26.0,1034.0,739.07,553.63
2016,7,12,12,15,985.5,83.0,4.05,26.0,1033.5,784.54,587.01
2016,7,12,12,30,986.0,83.0,4.1,26.0,1033.0,827.89,616.85
2016,7,12,12,45,976.0,89.0,4.2,26.0,1023.0,865.84,643.1
2016,7,12,13,0,966.0,95.0,4.3,26.0,1013.0,900.8,667.29
2016,7,12,13,15,963.5,94.5,4.35,26.0,997.5,933.1,689.45
2016,7,12,13,30,961.0,94.0,4.4,26.0,982.0,962.32,709.59
2016,7,12,13,45,958.5,92.5,4.45,26.0,959.5,987.35,726.99
2016,7,12,14,0,956.0,91.0,4.5,26.0,937.0,1009.02,742.26
2016,7,12,14,15,950.5,90.0,4.55,25.5,907.5,1024.86,755.28
2016,7,12,14,30,945.0,89.0,4.6,25.0,878.0,1037.14,766.4
2016,7,12,14,45,939.0,87.0,4.65,25.0,842.5,1044.23,772.74
2016,7,12,15,0,933.0,85.0,4.7,25.0,807.0,1047.68,776.89
2016,7,12,15,15,923.5,83.5,4.7,24.5,766.0,1044.58,777.98
2016,7,12,15,30,914.0,82.0,4.7,24.0,725.0,1037.94,776.91
2016,7,12,15,45,902.5,79.5,4.75,24.0,680.0,1024.62,770.39
2016,7,12,16,0,891.0,77.0,4.8,24.0,635.0,1007.96,761.74
2016,7,12,16,15,874.5,74.5,4.75,23.5,586.0,983.11,748.2
2016,7,12,16,30,858.0,72.0,4.7,23.0,537.0,955.4,732.66
2016,7,12,16,45,837.0,68.5,4.7,22.5,485.5,919.33,711.46
2016,7,12,17,0,816.0,65.0,4.7,22.0,434.0,881.03,688.28
2016,7,12,17,15,786.0,62.0,4.55,21.5,381.0,843.24,663.89
2016,7,12,17,30,756.0,59.0,4.4,21.0,328.0,793.64,630.12
2016,7,12,17,45,713.5,54.5,4.25,20.5,276.0,730.0,584.89
2016,7,12,18,0,671.0,50.0,4.1,20.0,224.0,666.52,537.8
2016,7,12,18,15,603.5,44.0,3.75,19.0,174.5,581.33,471.7
2016,7,12,18,30,536.0,38.0,3.4,18.0,125.0,498.91,404.12
2016,7,12,18,45,422.0,29.5,3.1,17.5,83.0,392.2,311.54
2016,7,12,19,0,308.0,21.0,2.8,17.0,41.0,275.93,163.23
2016,7,12,19,15,154.0,10.5,2.8,16.5,20.5,108.92,0.0
2016,7,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,185.0,12.5,2.8,11.5,28.5,10.67,0.0
2016,7,13,5,30,370.0,25.0,2.8,12.0,57.0,20.66,11.09
2016,7,13,5,45,473.5,32.5,2.8,12.5,101.5,28.94,19.75
2016,7,13,6,0,577.0,40.0,2.8,13.0,146.0,35.35,25.89
2016,7,13,6,15,638.0,45.5,2.7,13.5,196.5,39.75,30.03
2016,7,13,6,30,699.0,51.0,2.6,14.0,247.0,44.14,33.98
2016,7,13,6,45,740.5,54.5,2.55,15.0,300.0,46.72,36.1
2016,7,13,7,0,782.0,58.0,2.5,16.0,353.0,49.3,38.13
2016,7,13,7,15,810.0,61.5,2.4,17.0,406.0,58.3,45.72
2016,7,13,7,30,838.0,65.0,2.3,18.0,459.0,61.43,48.07
2016,7,13,7,45,859.5,67.0,2.25,19.0,511.0,63.32,49.31
2016,7,13,8,0,881.0,69.0,2.2,20.0,563.0,65.1,50.44
2016,7,13,8,15,896.5,71.5,2.15,21.0,612.0,67.01,51.67
2016,7,13,8,30,912.0,74.0,2.1,22.0,661.0,68.79,52.78
2016,7,13,8,45,924.0,75.5,2.05,23.0,706.0,69.75,53.2
2016,7,13,9,0,936.0,77.0,2.0,24.0,751.0,90.48,52.19
2016,7,13,9,15,945.0,78.5,2.0,24.5,791.5,145.68,75.03
2016,7,13,9,30,954.0,80.0,2.0,25.0,832.0,202.13,112.35
2016,7,13,9,45,952.0,86.5,2.05,26.0,864.5,260.62,158.26
2016,7,13,10,0,950.0,93.0,2.1,27.0,897.0,318.81,206.57
2016,7,13,10,15,955.5,94.0,2.15,27.5,926.0,375.22,254.23
2016,7,13,10,30,961.0,95.0,2.2,28.0,955.0,431.63,301.36
2016,7,13,10,45,965.5,95.5,2.3,28.5,976.5,487.07,346.78
2016,7,13,11,0,970.0,96.0,2.4,29.0,998.0,541.97,390.51
2016,7,13,11,15,972.5,96.5,2.45,29.5,1012.5,595.08,431.46
2016,7,13,11,30,975.0,97.0,2.5,30.0,1027.0,647.06,470.3
2016,7,13,11,45,976.0,97.0,2.6,30.5,1033.5,696.41,506.38
2016,7,13,12,0,977.0,97.0,2.7,31.0,1040.0,744.11,540.38
2016,7,13,12,15,976.5,97.0,2.75,31.0,1039.0,788.91,572.44
2016,7,13,12,30,976.0,97.0,2.8,31.0,1038.0,831.56,600.66
2016,7,13,12,45,974.5,97.0,2.9,31.0,1029.0,871.05,627.0
2016,7,13,13,0,973.0,97.0,3.0,31.0,1020.0,907.88,651.57
2016,7,13,13,15,969.5,96.5,3.05,31.0,1004.0,939.66,672.52
2016,7,13,13,30,966.0,96.0,3.1,31.0,988.0,968.28,691.5
2016,7,13,13,45,961.0,95.5,3.2,31.0,964.0,992.23,707.95
2016,7,13,14,0,956.0,95.0,3.3,31.0,940.0,1012.75,722.35
2016,7,13,14,15,950.0,93.5,3.35,31.0,910.0,1027.75,733.01
2016,7,13,14,30,944.0,92.0,3.4,31.0,880.0,1039.13,741.57
2016,7,13,14,45,935.0,91.0,3.5,31.0,843.0,1044.45,746.85
2016,7,13,15,0,926.0,90.0,3.6,31.0,806.0,1046.14,750.02
2016,7,13,15,15,915.0,88.5,3.65,30.5,764.5,1041.64,750.57
2016,7,13,15,30,904.0,87.0,3.7,30.0,723.0,1033.63,749.04
2016,7,13,15,45,889.0,85.0,3.75,29.5,676.5,1017.54,742.4
2016,7,13,16,0,874.0,83.0,3.8,29.0,630.0,998.21,733.72
2016,7,13,16,15,856.0,80.5,3.8,28.5,580.5,972.2,720.28
2016,7,13,16,30,838.0,78.0,3.8,28.0,531.0,943.42,704.89
2016,7,13,16,45,813.0,75.0,3.85,27.5,479.0,915.58,690.24
2016,7,13,17,0,788.0,72.0,3.9,27.0,427.0,874.38,665.99
2016,7,13,17,15,755.0,68.0,3.8,26.0,374.0,822.52,634.13
2016,7,13,17,30,722.0,64.0,3.7,25.0,321.0,769.52,600.33
2016,7,13,17,45,673.5,59.5,3.6,24.5,268.5,701.43,552.8
2016,7,13,18,0,625.0,55.0,3.5,24.0,216.0,640.42,508.41
2016,7,13,18,15,553.5,48.0,3.3,23.0,167.5,552.9,441.88
2016,7,13,18,30,482.0,41.0,3.1,22.0,119.0,469.08,374.52
2016,7,13,18,45,363.0,31.5,2.95,21.0,78.5,351.69,275.89
2016,7,13,19,0,244.0,22.0,2.8,20.0,38.0,231.89,130.27
2016,7,13,19,15,122.0,11.0,2.8,19.0,19.0,88.56,0.0
2016,7,13,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,5,15,164.0,13.0,1.95,14.5,27.0,11.1,0.0
2016,7,14,5,30,328.0,26.0,2.2,15.0,54.0,21.48,11.4
2016,7,14,5,45,435.0,34.5,2.5,16.0,97.5,28.16,18.73
2016,7,14,6,0,542.0,43.0,2.8,17.0,141.0,34.8,24.94
2016,7,14,6,15,605.5,48.5,2.7,17.5,191.0,42.16,31.63
2016,7,14,6,30,669.0,54.0,2.6,18.0,241.0,46.43,35.41
2016,7,14,6,45,714.0,58.0,2.55,19.0,294.0,49.29,37.74
2016,7,14,7,0,759.0,62.0,2.5,20.0,347.0,52.15,39.97
2016,7,14,7,15,788.5,65.5,2.4,21.0,400.0,54.42,41.62
2016,7,14,7,30,818.0,69.0,2.3,22.0,453.0,56.63,43.18
2016,7,14,7,45,840.5,71.5,2.2,23.0,505.0,66.09,50.85
2016,7,14,8,0,863.0,74.0,2.1,24.0,557.0,68.15,52.16
2016,7,14,8,15,879.5,76.5,2.0,24.5,606.0,69.98,53.4
2016,7,14,8,30,896.0,79.0,1.9,25.0,655.0,71.68,54.52
2016,7,14,8,45,909.0,80.5,1.85,26.0,700.0,72.56,54.85
2016,7,14,9,0,922.0,82.0,1.8,27.0,745.0,91.43,53.36
2016,7,14,9,15,931.5,83.5,1.85,27.5,785.5,146.02,75.15
2016,7,14,9,30,941.0,85.0,1.9,28.0,826.0,201.91,111.35
2016,7,14,9,45,949.0,86.0,1.95,29.0,861.0,258.26,154.55
2016,7,14,10,0,957.0,87.0,2.0,30.0,896.0,315.33,201.08
2016,7,14,10,15,962.5,88.0,2.1,30.0,924.5,372.1,249.07
2016,7,14,10,30,968.0,89.0,2.2,30.0,953.0,428.88,296.76
2016,7,14,10,45,971.5,89.5,2.3,30.5,974.5,484.24,341.89
2016,7,14,11,0,975.0,90.0,2.4,31.0,996.0,538.95,385.23
2016,7,14,11,15,977.5,90.5,2.5,31.0,1010.5,592.28,427.12
2016,7,14,11,30,980.0,91.0,2.6,31.0,1025.0,644.47,467.11
2016,7,14,11,45,980.5,91.5,2.75,31.5,1031.5,694.08,503.54
2016,7,14,12,0,981.0,92.0,2.9,32.0,1038.0,742.0,537.87
2016,7,14,12,15,981.0,92.0,3.0,32.0,1037.0,787.27,570.41
2016,7,14,12,30,981.0,92.0,3.1,32.0,1036.0,830.42,599.25
2016,7,14,12,45,973.5,95.5,3.25,32.0,1026.0,868.3,624.82
2016,7,14,13,0,966.0,99.0,3.4,32.0,1016.0,903.25,648.49
2016,7,14,13,15,963.0,98.5,3.5,31.5,999.5,935.35,671.39
2016,7,14,13,30,960.0,98.0,3.6,31.0,983.0,964.34,692.42
2016,7,14,13,45,955.0,97.5,3.7,31.0,959.5,988.24,708.9
2016,7,14,14,0,950.0,97.0,3.8,31.0,936.0,1008.72,723.32
2016,7,14,14,15,943.5,95.5,3.85,30.5,906.0,1023.22,735.2
2016,7,14,14,30,937.0,94.0,3.9,30.0,876.0,1034.1,744.99
2016,7,14,14,45,928.5,93.0,4.0,30.0,839.5,1039.93,750.56
2016,7,14,15,0,920.0,92.0,4.1,30.0,803.0,1042.14,754.0
2016,7,14,15,15,909.0,90.0,4.1,29.5,761.5,1037.12,753.8
2016,7,14,15,30,898.0,88.0,4.1,29.0,720.0,1028.56,751.51
2016,7,14,15,45,883.5,86.0,4.2,29.0,673.5,1013.05,743.91
2016,7,14,16,0,869.0,84.0,4.3,29.0,627.0,994.31,734.26
2016,7,14,16,15,850.5,81.5,4.3,28.0,577.5,967.89,721.81
2016,7,14,16,30,832.0,79.0,4.3,27.0,528.0,949.96,715.04
2016,7,14,16,45,807.5,76.0,4.35,26.5,476.0,911.51,692.79
2016,7,14,17,0,783.0,73.0,4.4,26.0,424.0,870.9,668.65
2016,7,14,17,15,750.0,69.0,4.3,25.0,371.5,819.15,636.48
2016,7,14,17,30,717.0,65.0,4.2,24.0,319.0,766.26,602.36
2016,7,14,17,45,669.0,60.0,4.15,23.5,267.0,698.06,554.39
2016,7,14,18,0,621.0,55.0,4.1,23.0,215.0,637.04,509.61
2016,7,14,18,15,549.0,48.0,4.0,22.0,166.5,549.27,442.37
2016,7,14,18,30,477.0,41.0,3.9,21.0,118.0,465.22,374.22
2016,7,14,18,45,358.0,31.5,3.8,20.0,77.5,348.06,274.56
2016,7,14,19,0,239.0,22.0,3.7,19.0,37.0,227.58,123.04
2016,7,14,19,15,119.5,11.0,3.65,18.5,18.5,86.91,0.0
2016,7,14,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,161.0,12.5,3.0,12.5,26.0,10.67,0.0
2016,7,15,5,30,322.0,25.0,3.0,13.0,52.0,20.63,10.63
2016,7,15,5,45,427.0,33.5,3.0,13.5,95.0,27.31,18.18
2016,7,15,6,0,532.0,42.0,3.0,14.0,138.0,33.96,24.51
2016,7,15,6,15,595.5,48.0,3.0,14.5,187.0,41.7,31.61
2016,7,15,6,30,659.0,54.0,3.0,15.0,236.0,46.38,35.82
2016,7,15,6,45,466.0,96.5,3.05,16.0,238.5,70.31,56.8
2016,7,15,7,0,273.0,139.0,3.1,17.0,241.0,98.9,81.37
2016,7,15,7,15,316.5,155.0,3.0,18.0,290.0,109.03,89.47
2016,7,15,7,30,360.0,171.0,2.9,19.0,339.0,118.83,97.15
2016,7,15,7,45,605.5,122.5,2.8,20.0,444.0,83.35,66.22
2016,7,15,8,0,851.0,74.0,2.7,21.0,549.0,67.95,52.66
2016,7,15,8,15,868.0,76.5,2.6,21.5,597.5,69.78,53.92
2016,7,15,8,30,885.0,79.0,2.5,22.0,646.0,71.48,55.06
2016,7,15,8,45,898.5,80.5,2.4,23.0,691.5,72.36,55.4
2016,7,15,9,0,912.0,82.0,2.3,24.0,737.0,89.49,53.64
2016,7,15,9,15,921.5,83.5,2.35,24.5,777.5,143.57,74.95
2016,7,15,9,30,931.0,85.0,2.4,25.0,818.0,198.95,111.06
2016,7,15,9,45,936.5,88.0,2.5,26.0,852.0,255.59,155.12
2016,7,15,10,0,942.0,91.0,2.6,27.0,886.0,312.71,202.47
2016,7,15,10,15,948.0,92.0,2.7,27.5,915.0,368.93,250.24
2016,7,15,10,30,954.0,93.0,2.8,28.0,944.0,425.21,297.65
2016,7,15,10,45,958.5,93.5,2.95,28.5,966.0,480.37,343.31
2016,7,15,11,0,963.0,94.0,3.1,29.0,988.0,535.01,387.35
2016,7,15,11,15,965.5,94.5,3.25,29.0,1002.5,587.86,429.68
2016,7,15,11,30,968.0,95.0,3.4,29.0,1017.0,639.59,470.17
2016,7,15,11,45,970.0,95.0,3.55,29.0,1024.0,689.32,508.32
2016,7,15,12,0,972.0,95.0,3.7,29.0,1031.0,737.51,544.59
2016,7,15,12,15,972.0,95.0,3.75,29.0,1030.5,782.53,577.59
2016,7,15,12,30,972.0,95.0,3.8,29.0,1030.0,825.44,606.71
2016,7,15,12,45,968.5,96.0,3.9,29.0,1021.0,864.11,633.05
2016,7,15,13,0,965.0,97.0,4.0,29.0,1012.0,900.04,657.54
2016,7,15,13,15,962.5,96.5,4.05,29.0,996.5,932.53,679.48
2016,7,15,13,30,960.0,96.0,4.1,29.0,981.0,961.94,699.43
2016,7,15,13,45,956.5,94.5,4.2,29.0,958.0,986.22,716.35
2016,7,15,14,0,953.0,93.0,4.3,29.0,935.0,1007.1,731.19
2016,7,15,14,15,947.0,92.0,4.3,28.5,905.0,1022.59,743.57
2016,7,15,14,30,941.0,91.0,4.3,28.0,875.0,1034.51,753.82
2016,7,15,14,45,934.5,89.0,4.35,28.0,839.5,1041.22,759.68
2016,7,15,15,0,928.0,87.0,4.4,28.0,804.0,1044.29,763.37
2016,7,15,15,15,918.0,85.0,4.4,27.5,762.5,1040.22,763.78
2016,7,15,15,30,908.0,83.0,4.4,27.0,721.0,1032.59,762.06
2016,7,15,15,45,895.0,81.0,4.4,26.5,675.0,1018.47,756.17
2016,7,15,16,0,882.0,79.0,4.4,26.0,629.0,1001.07,748.2
2016,7,15,16,15,864.5,76.5,4.4,25.5,580.0,975.42,734.67
2016,7,15,16,30,847.0,74.0,4.4,25.0,531.0,946.95,719.14
2016,7,15,16,45,649.0,108.5,4.4,24.5,438.0,804.79,623.09
2016,7,15,17,0,451.0,143.0,4.4,24.0,345.0,638.14,504.8
2016,7,15,17,15,593.5,102.0,4.35,23.0,333.0,721.74,571.92
2016,7,15,17,30,736.0,61.0,4.3,22.0,321.0,778.12,616.77
2016,7,15,17,45,687.5,57.0,4.25,21.5,269.0,710.38,568.16
2016,7,15,18,0,639.0,53.0,4.2,21.0,217.0,643.06,518.29
2016,7,15,18,15,568.0,46.5,4.1,20.0,168.0,562.5,456.08
2016,7,15,18,30,497.0,40.0,4.0,19.0,119.0,479.35,388.0
2016,7,15,18,45,374.0,30.5,3.95,18.5,78.0,358.57,283.86
2016,7,15,19,0,251.0,21.0,3.9,18.0,37.0,234.07,120.45
2016,7,15,19,15,125.5,10.5,3.85,17.5,18.5,90.35,0.0
2016,7,15,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,16,5,15,152.5,12.5,3.1,12.5,25.0,10.67,0.0
2016,7,16,5,30,305.0,25.0,3.2,13.0,50.0,20.63,10.4
2016,7,16,5,45,413.5,34.0,3.35,13.5,92.5,27.73,18.51
2016,7,16,6,0,522.0,43.0,3.5,14.0,135.0,34.77,25.21
2016,7,16,6,15,347.0,74.0,3.45,14.5,143.5,55.19,43.58
2016,7,16,6,30,172.0,105.0,3.4,15.0,152.0,76.33,62.36
2016,7,16,6,45,186.0,125.5,3.4,16.0,186.0,92.41,76.2
2016,7,16,7,0,200.0,146.0,3.4,17.0,220.0,106.07,87.59
2016,7,16,7,15,122.0,164.0,3.3,17.5,211.5,116.81,96.39
2016,7,16,7,30,44.0,182.0,3.2,18.0,203.0,132.36,109.13
2016,7,16,7,45,30.5,188.5,3.15,19.0,204.0,137.46,112.6
2016,7,16,8,0,17.0,195.0,3.1,20.0,205.0,150.22,122.46
2016,7,16,8,15,186.0,228.0,3.05,20.5,347.0,156.18,126.75
2016,7,16,8,30,355.0,261.0,3.0,21.0,489.0,165.22,133.56
2016,7,16,8,45,635.0,171.0,3.0,22.0,613.0,103.21,81.36
2016,7,16,9,0,915.0,81.0,3.0,23.0,737.0,87.43,53.24
2016,7,16,9,15,487.0,214.5,3.1,23.5,566.0,167.53,109.93
2016,7,16,9,30,59.0,348.0,3.2,24.0,395.0,251.49,188.74
2016,7,16,9,45,503.5,218.0,3.3,24.5,641.0,232.81,156.0
2016,7,16,10,0,948.0,88.0,3.4,25.0,887.0,310.94,203.0
2016,7,16,10,15,954.0,89.0,3.5,25.5,916.0,367.51,251.66
2016,7,16,10,30,960.0,90.0,3.6,26.0,945.0,424.15,300.04
2016,7,16,10,45,964.0,90.5,3.7,26.5,967.0,479.44,346.45
2016,7,16,11,0,968.0,91.0,3.8,27.0,989.0,534.14,391.13
2016,7,16,11,15,970.5,91.5,3.9,27.0,1003.5,587.27,434.19
2016,7,16,11,30,973.0,92.0,4.0,27.0,1018.0,639.27,475.32
2016,7,16,11,45,974.5,92.5,4.15,27.5,1025.0,689.32,513.21
2016,7,16,12,0,976.0,93.0,4.3,28.0,1032.0,737.79,549.0
2016,7,16,12,15,976.0,93.0,4.4,28.0,1031.5,783.0,582.68
2016,7,16,12,30,976.0,93.0,4.5,28.0,1031.0,826.08,612.42
2016,7,16,12,45,971.0,95.0,4.65,28.0,1021.5,864.59,639.33
2016,7,16,13,0,966.0,97.0,4.8,28.0,1012.0,900.29,664.51
2016,7,16,13,15,963.5,96.5,4.85,28.0,996.5,932.87,686.96
2016,7,16,13,30,961.0,96.0,4.9,28.0,981.0,962.36,707.38
2016,7,16,13,45,956.5,95.0,5.0,28.0,957.5,986.3,724.55
2016,7,16,14,0,952.0,94.0,5.1,28.0,934.0,1006.8,739.59
2016,7,16,14,15,946.5,93.0,5.1,27.5,904.5,1022.83,752.59
2016,7,16,14,30,941.0,92.0,5.1,27.0,875.0,1035.3,763.43
2016,7,16,14,45,933.0,90.5,5.15,27.0,839.0,1041.13,768.91
2016,7,16,15,0,925.0,89.0,5.2,27.0,803.0,1043.33,772.18
2016,7,16,15,15,915.0,87.5,5.15,26.5,761.5,1039.91,772.67
2016,7,16,15,30,905.0,86.0,5.1,26.0,720.0,1032.97,770.98
2016,7,16,15,45,891.5,83.5,5.1,25.5,674.5,1017.84,764.32
2016,7,16,16,0,878.0,81.0,5.1,25.0,629.0,999.42,755.52
2016,7,16,16,15,860.5,78.5,5.05,24.5,579.5,973.87,741.46
2016,7,16,16,30,843.0,76.0,5.0,24.0,530.0,945.52,725.4
2016,7,16,16,45,819.5,73.0,4.95,23.5,478.0,919.01,710.49
2016,7,16,17,0,796.0,70.0,4.9,23.0,426.0,879.14,685.76
2016,7,16,17,15,764.0,66.0,4.75,22.5,373.0,828.05,651.75
2016,7,16,17,30,732.0,62.0,4.6,22.0,320.0,775.76,615.93
2016,7,16,17,45,685.5,57.5,4.5,21.5,268.0,709.19,568.32
2016,7,16,18,0,639.0,53.0,4.4,21.0,216.0,642.94,518.8
2016,7,16,18,15,566.5,46.5,4.2,20.0,167.0,561.27,455.22
2016,7,16,18,30,494.0,40.0,4.0,19.0,118.0,477.0,385.96
2016,7,16,18,45,372.0,30.5,3.8,18.0,77.0,357.13,282.54
2016,7,16,19,0,250.0,21.0,3.6,17.0,36.0,232.44,111.9
2016,7,16,19,15,125.0,10.5,3.55,16.5,18.0,90.0,0.0
2016,7,16,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,181.0,11.5,3.15,11.0,26.0,9.82,0.0
2016,7,17,5,30,362.0,23.0,3.2,11.0,52.0,20.76,10.35
2016,7,17,5,45,469.5,30.5,3.25,11.5,95.5,27.22,18.2
2016,7,17,6,0,577.0,38.0,3.3,12.0,139.0,33.69,24.45
2016,7,17,6,15,306.5,69.0,3.25,12.5,124.5,51.36,40.51
2016,7,17,6,30,36.0,100.0,3.2,13.0,110.0,76.03,62.59
2016,7,17,6,45,41.0,120.5,3.15,14.0,134.0,90.53,75.13
2016,7,17,7,0,46.0,141.0,3.1,15.0,158.0,104.78,87.14
2016,7,17,7,15,75.0,168.0,3.0,15.5,200.5,122.78,102.31
2016,7,17,7,30,104.0,195.0,2.9,16.0,243.0,140.38,116.85
2016,7,17,7,45,203.0,210.5,2.85,17.0,318.5,145.79,120.54
2016,7,17,8,0,302.0,226.0,2.8,18.0,394.0,148.05,121.54
2016,7,17,8,15,609.0,147.5,2.8,18.5,524.0,94.67,75.77
2016,7,17,8,30,916.0,69.0,2.8,19.0,654.0,65.67,50.78
2016,7,17,8,45,929.0,70.0,2.8,20.0,699.5,66.42,51.09
2016,7,17,9,0,942.0,71.0,2.8,21.0,745.0,80.6,49.0
2016,7,17,9,15,951.0,72.5,2.85,21.5,785.5,136.24,69.8
2016,7,17,9,30,960.0,74.0,2.9,22.0,826.0,193.15,106.87
2016,7,17,9,45,959.5,80.0,3.0,23.0,859.5,252.19,153.49
2016,7,17,10,0,959.0,86.0,3.1,24.0,893.0,311.1,203.15
2016,7,17,10,15,964.5,86.5,3.2,24.0,921.5,367.82,252.66
2016,7,17,10,30,970.0,87.0,3.3,24.0,950.0,424.53,301.98
2016,7,17,10,45,972.5,88.5,3.4,24.5,972.0,480.46,349.22
2016,7,17,11,0,975.0,90.0,3.5,25.0,994.0,535.66,394.57
2016,7,17,11,15,977.5,90.5,3.6,25.0,1008.5,589.21,438.2
2016,7,17,11,30,980.0,91.0,3.7,25.0,1023.0,641.6,479.87
2016,7,17,11,45,980.0,92.0,3.85,25.5,1029.5,691.5,517.86
2016,7,17,12,0,980.0,93.0,4.0,26.0,1036.0,739.67,553.64
2016,7,17,12,15,980.0,93.0,4.15,26.0,1035.0,785.11,587.86
2016,7,17,12,30,980.0,93.0,4.3,26.0,1034.0,828.42,618.13
2016,7,17,12,45,974.5,95.0,4.45,26.0,1024.5,866.75,644.89
2016,7,17,13,0,969.0,97.0,4.6,26.0,1015.0,902.22,669.88
2016,7,17,13,15,966.5,96.5,4.7,26.0,999.0,934.94,692.9
2016,7,17,13,30,964.0,96.0,4.8,26.0,983.0,964.58,713.91
2016,7,17,13,45,959.5,95.5,4.9,26.0,959.5,989.14,731.63
2016,7,17,14,0,955.0,95.0,5.0,26.0,936.0,1010.28,747.21
2016,7,17,14,15,948.5,93.5,5.05,25.5,906.0,1024.95,759.77
2016,7,17,14,30,942.0,92.0,5.1,25.0,876.0,1035.98,770.13
2016,7,17,14,45,934.0,90.5,5.2,25.0,839.5,1041.87,776.11
2016,7,17,15,0,926.0,89.0,5.3,25.0,803.0,1044.1,779.84
2016,7,17,15,15,915.5,87.5,5.35,24.5,761.5,1040.21,780.79
2016,7,17,15,30,905.0,86.0,5.4,24.0,720.0,1032.79,779.54
2016,7,17,15,45,891.5,83.5,5.45,23.5,673.5,1017.68,773.14
2016,7,17,16,0,878.0,81.0,5.5,23.0,627.0,999.27,764.54
2016,7,17,16,15,860.0,78.5,5.45,22.5,577.5,973.24,749.92
2016,7,17,16,30,842.0,76.0,5.4,22.0,528.0,944.42,733.26
2016,7,17,16,45,819.0,72.5,5.4,21.5,476.0,917.73,718.28
2016,7,17,17,0,796.0,69.0,5.4,21.0,424.0,877.67,693.29
2016,7,17,17,15,763.0,65.0,5.25,20.0,371.0,825.65,659.34
2016,7,17,17,30,730.0,61.0,5.1,19.0,318.0,772.49,623.43
2016,7,17,17,45,685.5,56.0,5.0,18.5,266.0,707.1,575.71
2016,7,17,18,0,641.0,51.0,4.9,18.0,214.0,642.02,526.06
2016,7,17,18,15,568.5,44.5,4.7,17.0,165.0,553.05,455.39
2016,7,17,18,30,496.0,38.0,4.5,16.0,116.0,475.71,390.15
2016,7,17,18,45,376.5,29.0,4.35,15.5,75.5,358.48,286.15
2016,7,17,19,0,257.0,20.0,4.2,15.0,35.0,235.33,104.62
2016,7,17,19,15,128.5,10.0,4.15,14.5,17.5,91.8,0.0
2016,7,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,5,15,166.0,11.5,2.7,10.5,24.5,9.82,0.0
2016,7,18,5,30,332.0,23.0,2.8,11.0,49.0,19.02,8.71
2016,7,18,5,45,443.0,31.0,2.9,11.5,92.0,25.37,16.55
2016,7,18,6,0,554.0,39.0,3.0,12.0,135.0,34.51,25.17
2016,7,18,6,15,294.0,69.0,2.9,12.5,121.5,51.31,40.45
2016,7,18,6,30,34.0,99.0,2.8,13.0,108.0,75.32,61.95
2016,7,18,6,45,40.0,119.5,2.75,13.5,132.5,89.84,74.67
2016,7,18,7,0,46.0,140.0,2.7,14.0,157.0,104.11,86.89
2016,7,18,7,15,37.5,156.0,2.6,14.5,171.5,115.31,96.18
2016,7,18,7,30,29.0,172.0,2.5,15.0,186.0,126.25,105.08
2016,7,18,7,45,132.0,204.0,2.45,16.0,276.0,141.17,117.04
2016,7,18,8,0,235.0,236.0,2.4,17.0,366.0,160.69,132.64
2016,7,18,8,15,255.0,256.5,2.35,17.5,409.5,162.63,133.52
2016,7,18,8,30,275.0,277.0,2.3,18.0,453.0,172.21,140.81
2016,7,18,8,45,601.0,175.0,2.3,18.5,594.0,105.28,84.2
2016,7,18,9,0,927.0,73.0,2.3,19.0,735.0,79.72,49.95
2016,7,18,9,15,936.0,74.5,2.3,19.5,775.5,134.61,69.96
2016,7,18,9,30,945.0,76.0,2.3,20.0,816.0,190.76,106.42
2016,7,18,9,45,949.0,79.0,2.3,21.0,849.5,247.96,151.46
2016,7,18,10,0,953.0,82.0,2.3,22.0,883.0,305.49,199.97
2016,7,18,10,15,958.0,83.0,2.35,22.5,911.5,362.07,248.95
2016,7,18,10,30,963.0,84.0,2.4,23.0,940.0,418.6,297.47
2016,7,18,10,45,966.5,84.5,2.5,23.5,961.5,473.89,344.1
2016,7,18,11,0,970.0,85.0,2.6,24.0,983.0,528.53,388.91
2016,7,18,11,15,972.0,85.5,2.7,24.0,997.0,581.54,432.01
2016,7,18,11,30,974.0,86.0,2.8,24.0,1011.0,633.35,473.11
2016,7,18,11,45,975.0,86.0,2.95,24.5,1017.5,682.77,510.7
2016,7,18,12,0,976.0,86.0,3.1,25.0,1024.0,730.51,546.14
2016,7,18,12,15,976.0,86.0,3.25,25.0,1023.0,775.67,579.98
2016,7,18,12,30,976.0,86.0,3.4,25.0,1022.0,818.68,609.97
2016,7,18,12,45,975.0,85.5,3.55,25.0,1014.0,858.09,637.43
2016,7,18,13,0,974.0,85.0,3.7,25.0,1006.0,894.83,663.06
2016,7,18,13,15,971.5,84.5,3.8,25.0,990.0,927.41,685.64
2016,7,18,13,30,969.0,84.0,3.9,25.0,974.0,956.87,706.2
2016,7,18,13,45,965.5,82.5,4.0,25.0,951.0,981.16,723.39
2016,7,18,14,0,962.0,81.0,4.1,25.0,928.0,1002.01,738.44
2016,7,18,14,15,956.5,80.0,4.15,24.5,898.5,1017.93,751.56
2016,7,18,14,30,951.0,79.0,4.2,24.0,869.0,1030.26,762.52
2016,7,18,14,45,944.5,77.0,4.3,24.0,833.0,1036.84,768.69
2016,7,18,15,0,938.0,75.0,4.4,24.0,797.0,1039.73,772.63
2016,7,18,15,15,928.0,73.5,4.45,23.5,756.0,1036.04,773.58
2016,7,18,15,30,918.0,72.0,4.5,23.0,715.0,1028.78,772.32
2016,7,18,15,45,906.5,70.0,4.55,23.0,669.5,1015.91,766.12
2016,7,18,16,0,895.0,68.0,4.6,23.0,624.0,999.7,757.78
2016,7,18,16,15,878.5,66.0,4.6,22.5,575.0,975.3,744.92
2016,7,18,16,30,862.0,64.0,4.6,22.0,526.0,948.03,730.03
2016,7,18,16,45,841.0,61.0,4.6,21.5,474.5,912.38,709.01
2016,7,18,17,0,820.0,58.0,4.6,21.0,423.0,874.49,685.99
2016,7,18,17,15,790.0,55.0,4.55,20.5,370.5,826.31,654.52
2016,7,18,17,30,760.0,52.0,4.5,20.0,318.0,786.79,628.47
2016,7,18,17,45,718.0,48.0,4.45,19.5,266.0,724.26,583.84
2016,7,18,18,0,676.0,44.0,4.4,19.0,214.0,662.01,537.26
2016,7,18,18,15,609.0,38.5,4.25,18.0,165.5,578.04,471.48
2016,7,18,18,30,542.0,33.0,4.1,17.0,117.0,497.14,404.22
2016,7,18,18,45,426.5,25.0,3.95,16.5,76.0,381.6,301.65
2016,7,18,19,0,311.0,17.0,3.8,16.0,35.0,261.7,102.93
2016,7,18,19,15,155.5,8.5,3.7,15.5,17.5,107.96,0.0
2016,7,18,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,192.5,10.0,2.35,10.5,24.5,8.54,0.0
2016,7,19,5,30,385.0,20.0,2.4,11.0,49.0,18.01,7.63
2016,7,19,5,45,490.5,26.5,2.45,11.5,92.5,23.68,15.05
2016,7,19,6,0,596.0,33.0,2.5,12.0,136.0,29.41,20.61
2016,7,19,6,15,656.0,37.5,2.45,12.5,186.0,33.2,24.24
2016,7,19,6,30,716.0,42.0,2.4,13.0,236.0,37.02,27.73
2016,7,19,6,45,756.0,45.5,2.4,14.0,288.5,44.82,34.58
2016,7,19,7,0,796.0,49.0,2.4,15.0,341.0,48.46,37.58
2016,7,19,7,15,823.0,51.5,2.35,15.5,393.5,51.13,39.72
2016,7,19,7,30,850.0,54.0,2.3,16.0,446.0,53.71,41.75
2016,7,19,7,45,870.0,55.5,2.25,17.0,497.0,55.4,42.88
2016,7,19,8,0,890.0,57.0,2.2,18.0,548.0,57.01,43.93
2016,7,19,8,15,904.5,59.0,2.2,18.5,596.5,58.8,45.21
2016,7,19,8,30,919.0,61.0,2.2,19.0,645.0,60.48,46.39
2016,7,19,8,45,930.5,62.0,2.2,20.0,690.0,61.34,46.79
2016,7,19,9,0,942.0,63.0,2.2,21.0,735.0,72.28,44.57
2016,7,19,9,15,950.5,64.5,2.2,21.5,775.0,127.87,63.95
2016,7,19,9,30,959.0,66.0,2.2,22.0,815.0,184.68,100.29
2016,7,19,9,45,959.5,71.5,2.25,23.0,849.5,243.61,146.41
2016,7,19,10,0,960.0,77.0,2.3,24.0,884.0,302.52,195.79
2016,7,19,10,15,965.5,78.0,2.4,24.0,912.5,359.64,245.42
2016,7,19,10,30,971.0,79.0,2.5,24.0,941.0,416.77,294.87
2016,7,19,10,45,973.0,80.5,2.65,24.5,962.0,472.58,341.95
2016,7,19,11,0,975.0,82.0,2.8,25.0,983.0,527.6,387.14
2016,7,19,11,15,977.5,82.0,2.85,25.0,997.5,580.77,430.2
2016,7,19,11,30,980.0,82.0,2.9,25.0,1012.0,632.77,471.22
2016,7,19,11,45,980.5,82.5,3.0,25.5,1018.5,682.55,508.79
2016,7,19,12,0,981.0,83.0,3.1,26.0,1025.0,730.6,544.12
2016,7,19,12,15,981.0,83.5,3.15,26.0,1024.5,776.39,577.76
2016,7,19,12,30,981.0,84.0,3.2,26.0,1024.0,820.04,607.5
2016,7,19,12,45,974.0,87.5,3.3,26.0,1014.5,858.44,633.84
2016,7,19,13,0,967.0,91.0,3.4,26.0,1005.0,893.94,658.21
2016,7,19,13,15,964.5,90.5,3.5,26.0,989.0,926.52,680.64
2016,7,19,13,30,962.0,90.0,3.6,26.0,973.0,956.0,701.08
2016,7,19,13,45,958.5,89.0,3.7,26.0,950.0,980.84,718.53
2016,7,19,14,0,955.0,88.0,3.8,26.0,927.0,1002.28,733.89
2016,7,19,14,15,949.0,86.5,3.9,25.5,897.5,1017.3,746.66
2016,7,19,14,30,943.0,85.0,4.0,25.0,868.0,1028.69,757.28
2016,7,19,14,45,936.5,83.0,4.1,25.0,832.0,1035.38,763.52
2016,7,19,15,0,930.0,81.0,4.2,25.0,796.0,1038.41,767.56
2016,7,19,15,15,920.0,79.5,4.25,24.5,755.0,1034.87,768.62
2016,7,19,15,30,910.0,78.0,4.3,24.0,714.0,1027.79,767.53
2016,7,19,15,45,898.5,75.5,4.4,24.0,668.5,1014.5,761.21
2016,7,19,16,0,887.0,73.0,4.5,24.0,623.0,997.87,752.69
2016,7,19,16,15,869.5,70.5,4.55,23.5,573.5,972.05,739.37
2016,7,19,16,30,852.0,68.0,4.6,23.0,524.0,943.37,723.98
2016,7,19,16,45,831.0,65.0,4.65,22.5,472.5,908.02,703.6
2016,7,19,17,0,810.0,62.0,4.7,22.0,421.0,870.48,681.2
2016,7,19,17,15,778.5,58.5,4.65,21.0,368.5,830.68,657.15
2016,7,19,17,30,747.0,55.0,4.6,20.0,316.0,779.24,623.47
2016,7,19,17,45,703.5,51.0,4.55,19.5,264.0,715.74,577.97
2016,7,19,18,0,660.0,47.0,4.5,19.0,212.0,652.53,530.43
2016,7,19,18,15,590.0,41.0,4.3,18.0,163.0,565.84,462.08
2016,7,19,18,30,520.0,35.0,4.1,17.0,114.0,482.28,392.36
2016,7,19,18,45,402.5,26.5,3.9,16.5,74.0,365.26,288.07
2016,7,19,19,0,285.0,18.0,3.7,16.0,34.0,250.4,82.89
2016,7,19,19,15,142.5,9.0,3.55,15.5,17.0,99.92,0.0
2016,7,19,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,5,15,190.5,10.0,2.3,10.5,23.5,8.54,0.0
2016,7,20,5,30,381.0,20.0,2.4,11.0,47.0,18.04,7.26
2016,7,20,5,45,486.0,26.5,2.5,12.0,90.5,23.69,14.98
2016,7,20,6,0,591.0,33.0,2.6,13.0,134.0,29.4,20.5
2016,7,20,6,15,651.5,37.5,2.6,13.5,183.5,33.19,24.11
2016,7,20,6,30,712.0,42.0,2.6,14.0,233.0,37.0,27.58
2016,7,20,6,45,752.5,45.0,2.6,15.0,285.5,44.38,34.04
2016,7,20,7,0,793.0,48.0,2.6,16.0,338.0,47.66,36.71
2016,7,20,7,15,820.5,50.5,2.5,16.5,390.5,50.34,38.87
2016,7,20,7,30,848.0,53.0,2.4,17.0,443.0,52.95,40.92
2016,7,20,7,45,868.0,55.0,2.35,18.0,494.5,55.01,42.36
2016,7,20,8,0,888.0,57.0,2.3,19.0,546.0,56.97,43.72
2016,7,20,8,15,903.0,59.0,2.15,19.5,594.5,58.77,45.0
2016,7,20,8,30,918.0,61.0,2.0,20.0,643.0,60.46,46.19
2016,7,20,8,45,929.5,62.5,1.9,21.0,688.0,61.65,46.85
2016,7,20,9,0,941.0,64.0,1.8,22.0,733.0,71.24,54.56
2016,7,20,9,15,950.0,65.0,1.75,23.0,773.5,126.56,62.93
2016,7,20,9,30,959.0,66.0,1.7,24.0,814.0,183.14,98.24
2016,7,20,9,45,958.5,73.0,1.65,25.0,848.5,242.96,144.36
2016,7,20,10,0,958.0,80.0,1.6,26.0,883.0,302.66,193.57
2016,7,20,10,15,963.5,80.5,1.7,26.0,911.5,359.44,242.21
2016,7,20,10,30,969.0,81.0,1.8,26.0,940.0,416.21,290.67
2016,7,20,10,45,973.5,81.5,1.9,26.5,962.0,472.34,337.14
2016,7,20,11,0,978.0,82.0,2.0,27.0,984.0,527.92,381.87
2016,7,20,11,15,980.5,82.0,2.1,27.0,998.5,581.32,424.52
2016,7,20,11,30,983.0,82.0,2.2,27.0,1013.0,633.54,465.19
2016,7,20,11,45,984.5,82.0,2.3,27.5,1020.5,683.76,502.45
2016,7,20,12,0,986.0,82.0,2.4,28.0,1028.0,732.31,537.54
2016,7,20,12,15,986.0,82.0,2.45,28.0,1027.5,777.94,570.44
2016,7,20,12,30,986.0,82.0,2.5,28.0,1027.0,821.38,599.46
2016,7,20,12,45,984.0,82.0,2.65,28.5,1018.5,860.83,625.16
2016,7,20,13,0,982.0,82.0,2.8,29.0,1010.0,897.53,648.94
2016,7,20,13,15,979.5,81.5,2.9,29.0,994.0,930.38,671.12
2016,7,20,13,30,977.0,81.0,3.0,29.0,978.0,960.1,691.33
2016,7,20,13,45,973.5,80.5,3.1,29.0,955.0,985.62,708.93
2016,7,20,14,0,970.0,80.0,3.2,29.0,932.0,1007.72,724.47
2016,7,20,14,15,964.5,79.0,3.3,28.5,902.0,1023.86,737.81
2016,7,20,14,30,959.0,78.0,3.4,28.0,872.0,1036.36,749.07
2016,7,20,14,45,951.5,76.5,3.5,28.0,836.0,1042.65,755.04
2016,7,20,15,0,944.0,75.0,3.6,28.0,800.0,1045.23,758.84
2016,7,20,15,15,934.0,74.0,3.7,27.5,758.5,1042.23,760.72
2016,7,20,15,30,924.0,73.0,3.8,27.0,717.0,1035.66,760.46
2016,7,20,15,45,911.5,71.0,3.9,26.5,671.0,1021.82,755.54
2016,7,20,16,0,899.0,69.0,4.0,26.0,625.0,1004.64,748.48
2016,7,20,16,15,882.0,67.0,4.1,25.5,575.5,979.76,736.21
2016,7,20,16,30,865.0,65.0,4.2,25.0,526.0,952.0,721.87
2016,7,20,16,45,842.5,62.5,4.3,24.5,474.0,915.58,701.23
2016,7,20,17,0,820.0,60.0,4.4,24.0,422.0,877.01,678.59
2016,7,20,17,15,789.5,56.5,4.45,23.0,369.0,827.73,648.59
2016,7,20,17,30,759.0,53.0,4.5,22.0,316.0,787.03,623.82
2016,7,20,17,45,713.5,49.0,4.55,21.5,264.0,721.46,577.72
2016,7,20,18,0,668.0,45.0,4.6,21.0,212.0,656.34,529.53
2016,7,20,18,15,598.5,39.5,4.55,20.0,163.0,570.57,462.8
2016,7,20,18,30,529.0,34.0,4.5,19.0,114.0,487.89,394.27
2016,7,20,18,45,408.0,25.5,4.45,18.0,73.5,368.19,288.2
2016,7,20,19,0,287.0,17.0,4.4,17.0,33.0,242.88,61.8
2016,7,20,19,15,143.5,8.5,4.25,16.5,16.5,100.07,0.0
2016,7,20,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,21,5,15,178.0,10.0,2.55,10.5,22.5,8.54,0.0
2016,7,21,5,30,356.0,20.0,2.6,11.0,45.0,18.03,6.79
2016,7,21,5,45,465.0,27.5,2.7,11.5,88.0,24.57,15.73
2016,7,21,6,0,574.0,35.0,2.8,12.0,131.0,31.12,22.09
2016,7,21,6,15,636.5,40.0,2.8,12.5,181.0,35.23,26.04
2016,7,21,6,30,699.0,45.0,2.8,13.0,231.0,39.37,29.83
2016,7,21,6,45,740.5,48.5,2.8,14.0,283.5,42.11,32.16
2016,7,21,7,0,782.0,52.0,2.8,15.0,336.0,50.5,39.39
2016,7,21,7,15,810.0,54.5,2.8,15.5,388.5,53.14,41.5
2016,7,21,7,30,838.0,57.0,2.8,16.0,441.0,55.69,43.49
2016,7,21,7,45,858.5,59.5,2.8,17.0,492.5,58.04,45.18
2016,7,21,8,0,879.0,62.0,2.8,18.0,544.0,60.29,46.76
2016,7,21,8,15,894.0,63.5,2.8,18.5,592.5,61.65,47.67
2016,7,21,8,30,909.0,65.0,2.8,19.0,641.0,62.93,48.5
2016,7,21,8,45,920.5,66.5,2.8,20.0,685.5,64.05,49.09
2016,7,21,9,0,932.0,68.0,2.8,21.0,730.0,71.85,55.32
2016,7,21,9,15,941.0,69.5,2.8,21.5,770.0,127.12,64.6
2016,7,21,9,30,950.0,71.0,2.8,22.0,810.0,183.65,100.14
2016,7,21,9,45,956.0,72.5,2.8,23.0,844.5,240.67,144.33
2016,7,21,10,0,962.0,74.0,2.8,24.0,879.0,298.2,192.53
2016,7,21,10,15,967.0,74.5,2.85,24.5,907.5,355.02,241.64
2016,7,21,10,30,972.0,75.0,2.9,25.0,936.0,411.78,290.37
2016,7,21,10,45,975.0,76.0,2.95,25.5,957.5,467.79,337.49
2016,7,21,11,0,978.0,77.0,3.0,26.0,979.0,523.1,382.72
2016,7,21,11,15,980.5,77.5,3.05,26.0,993.5,576.87,426.23
2016,7,21,11,30,983.0,78.0,3.1,26.0,1008.0,629.46,467.69
2016,7,21,11,45,984.0,78.0,3.2,26.5,1015.0,679.35,505.37
2016,7,21,12,0,985.0,78.0,3.3,27.0,1022.0,727.53,540.8
2016,7,21,12,15,985.0,78.0,3.4,27.0,1021.5,773.08,574.45
2016,7,21,12,30,985.0,78.0,3.5,27.0,1021.0,816.42,604.25
2016,7,21,12,45,975.5,84.0,3.65,27.5,1011.0,855.23,629.87
2016,7,21,13,0,966.0,90.0,3.8,28.0,1001.0,891.03,653.37
2016,7,21,13,15,963.5,89.5,3.9,27.5,985.0,923.65,677.09
2016,7,21,13,30,961.0,89.0,4.0,27.0,969.0,953.16,698.89
2016,7,21,13,45,958.5,87.5,4.15,27.0,946.5,978.45,716.92
2016,7,21,14,0,956.0,86.0,4.3,27.0,924.0,1000.34,732.85
2016,7,21,14,15,950.0,85.0,4.35,26.5,894.5,1015.93,745.68
2016,7,21,14,30,944.0,84.0,4.4,26.0,865.0,1027.91,756.36
2016,7,21,14,45,938.5,81.5,4.5,26.0,829.5,1035.07,762.87
2016,7,21,15,0,933.0,79.0,4.6,26.0,794.0,1038.55,767.23
2016,7,21,15,15,923.5,77.5,4.6,25.5,753.0,1035.52,768.37
2016,7,21,15,30,914.0,76.0,4.6,25.0,712.0,1028.93,767.35
2016,7,21,15,45,903.5,73.0,4.65,24.5,666.5,1015.99,762.68
2016,7,21,16,0,893.0,70.0,4.7,24.0,621.0,999.64,755.79
2016,7,21,16,15,876.5,68.0,4.65,23.5,572.0,975.35,742.64
2016,7,21,16,30,860.0,66.0,4.6,23.0,523.0,948.2,727.48
2016,7,21,16,45,840.5,62.5,4.6,22.5,471.5,913.43,707.18
2016,7,21,17,0,821.0,59.0,4.6,22.0,420.0,876.33,684.84
2016,7,21,17,15,790.5,55.5,4.5,21.5,367.5,826.99,652.32
2016,7,21,17,30,760.0,52.0,4.4,21.0,315.0,786.26,625.16
2016,7,21,17,45,719.0,47.5,4.35,20.5,263.0,723.88,580.78
2016,7,21,18,0,678.0,43.0,4.3,20.0,211.0,661.71,534.33
2016,7,21,18,15,610.0,37.5,4.1,19.0,162.0,576.93,468.0
2016,7,21,18,30,542.0,32.0,3.9,18.0,113.0,495.31,399.97
2016,7,21,18,45,426.0,24.0,3.7,17.0,72.5,379.68,295.97
2016,7,21,19,0,310.0,16.0,3.5,16.0,32.0,257.03,42.22
2016,7,21,19,15,155.0,8.0,3.4,15.5,16.0,107.02,0.0
2016,7,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,181.5,10.0,2.25,11.5,22.0,8.54,0.0
