Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,5,30,363.0,20.0,2.4,12.0,44.0,18.09,6.24
2016,7,22,5,45,471.0,27.0,2.6,13.0,87.0,24.16,15.22
2016,7,22,6,0,579.0,34.0,2.8,14.0,130.0,30.28,21.14
2016,7,22,6,15,642.5,39.0,2.8,14.5,180.5,34.44,25.1
2016,7,22,6,30,706.0,44.0,2.8,15.0,231.0,38.62,28.9
2016,7,22,6,45,748.5,47.5,2.85,16.0,284.0,41.41,31.26
2016,7,22,7,0,791.0,51.0,2.9,17.0,337.0,49.83,38.48
2016,7,22,7,15,819.5,54.0,2.95,18.0,390.5,52.87,40.84
2016,7,22,7,30,848.0,57.0,3.0,19.0,444.0,55.81,43.06
2016,7,22,7,45,869.5,59.0,3.1,20.0,496.0,57.84,44.46
2016,7,22,8,0,891.0,61.0,3.2,21.0,548.0,59.78,45.76
2016,7,22,8,15,906.5,63.0,3.2,21.5,597.5,61.53,46.98
2016,7,22,8,30,922.0,65.0,3.2,22.0,647.0,63.17,48.11
2016,7,22,8,45,933.5,66.5,3.25,23.0,692.5,64.31,48.71
2016,7,22,9,0,945.0,68.0,3.3,24.0,738.0,70.53,53.55
2016,7,22,9,15,954.5,69.0,3.3,24.5,778.5,126.31,63.21
2016,7,22,9,30,964.0,70.0,3.3,25.0,819.0,183.4,98.33
2016,7,22,9,45,957.5,79.5,3.35,26.0,852.0,244.17,145.31
2016,7,22,10,0,951.0,89.0,3.4,27.0,885.0,304.17,195.24
2016,7,22,10,15,957.0,90.0,3.45,27.5,914.0,361.32,243.98
2016,7,22,10,30,963.0,91.0,3.5,28.0,943.0,418.55,292.5
2016,7,22,10,45,967.5,91.5,3.55,28.5,965.0,474.65,339.21
2016,7,22,11,0,972.0,92.0,3.6,29.0,987.0,530.22,384.21
2016,7,22,11,15,974.5,92.5,3.65,29.0,1002.0,584.0,427.39
2016,7,22,11,30,977.0,93.0,3.7,29.0,1017.0,636.65,468.59
2016,7,22,11,45,978.5,93.0,3.8,29.5,1024.0,686.94,506.23
2016,7,22,12,0,980.0,93.0,3.9,30.0,1031.0,735.6,541.7
2016,7,22,12,15,979.5,93.0,3.95,30.0,1030.0,781.01,575.02
2016,7,22,12,30,979.0,93.0,4.0,30.0,1029.0,824.21,604.51
2016,7,22,12,45,980.0,91.0,4.05,30.0,1021.0,864.41,631.62
2016,7,22,13,0,981.0,89.0,4.1,30.0,1013.0,901.98,656.89
2016,7,22,13,15,978.0,88.5,4.1,29.5,997.0,934.69,680.01
2016,7,22,13,30,975.0,88.0,4.1,29.0,981.0,964.21,701.13
2016,7,22,13,45,970.0,87.5,4.15,29.0,957.0,988.59,717.85
2016,7,22,14,0,965.0,87.0,4.2,29.0,933.0,1009.48,732.41
2016,7,22,14,15,959.0,86.0,4.2,28.5,902.5,1025.32,745.01
2016,7,22,14,30,953.0,85.0,4.2,28.0,872.0,1037.51,755.45
2016,7,22,14,45,945.0,83.5,4.2,28.0,835.5,1043.49,760.54
2016,7,22,15,0,937.0,82.0,4.2,28.0,799.0,1045.77,763.42
2016,7,22,15,15,926.0,80.5,4.25,27.5,757.0,1041.35,763.97
2016,7,22,15,30,915.0,79.0,4.3,27.0,715.0,1033.35,762.35
2016,7,22,15,45,887.0,82.5,4.35,26.5,665.5,1010.84,751.2
2016,7,22,16,0,859.0,86.0,4.4,26.0,616.0,985.38,738.12
2016,7,22,16,15,839.5,83.5,4.35,25.5,566.0,958.21,723.24
2016,7,22,16,30,820.0,81.0,4.3,25.0,516.0,939.6,714.18
2016,7,22,16,45,775.5,82.5,4.3,24.5,460.0,887.78,682.02
2016,7,22,17,0,731.0,84.0,4.3,24.0,404.0,834.22,648.04
2016,7,22,17,15,694.0,79.0,4.15,23.0,351.5,784.95,616.78
2016,7,22,17,30,657.0,74.0,4.0,22.0,299.0,729.01,579.38
2016,7,22,17,45,596.5,68.5,3.9,21.5,246.5,651.45,523.14
2016,7,22,18,0,536.0,63.0,3.8,21.0,194.0,575.32,465.49
2016,7,22,18,15,459.0,53.5,3.6,20.5,147.0,482.86,391.86
2016,7,22,18,30,382.0,44.0,3.4,20.0,100.0,394.5,317.94
2016,7,22,18,45,261.5,31.0,3.2,19.5,62.5,276.45,212.52
2016,7,22,19,0,141.0,18.0,3.0,19.0,25.0,145.47,4.45
2016,7,22,19,15,70.5,9.0,2.95,18.5,12.5,53.21,0.0
2016,7,22,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,72.0,12.0,2.35,12.5,17.0,10.24,0.0
2016,7,23,5,30,144.0,24.0,2.4,13.0,34.0,18.63,5.87
2016,7,23,5,45,258.5,38.0,2.5,14.0,73.5,29.36,19.54
2016,7,23,6,0,373.0,52.0,2.6,15.0,113.0,42.17,31.45
2016,7,23,6,15,445.0,62.0,2.5,15.5,160.5,49.24,38.07
2016,7,23,6,30,517.0,72.0,2.4,16.0,208.0,56.15,44.29
2016,7,23,6,45,577.0,77.5,2.35,17.0,260.5,59.22,46.83
2016,7,23,7,0,637.0,83.0,2.3,18.0,313.0,62.32,49.26
2016,7,23,7,15,673.5,89.0,2.35,19.0,365.0,65.5,51.65
2016,7,23,7,30,710.0,95.0,2.4,20.0,417.0,68.55,53.87
2016,7,23,7,45,741.0,98.0,2.5,21.0,469.5,69.38,54.15
2016,7,23,8,0,772.0,101.0,2.6,22.0,522.0,76.87,60.07
2016,7,23,8,15,792.0,104.5,2.75,23.0,571.0,77.91,60.48
2016,7,23,8,30,812.0,108.0,2.9,24.0,620.0,78.87,60.83
2016,7,23,8,45,826.0,112.0,3.1,25.0,665.0,79.93,61.27
2016,7,23,9,0,840.0,116.0,3.3,26.0,710.0,84.16,64.34
2016,7,23,9,15,852.0,118.5,3.45,26.5,751.0,136.56,74.44
2016,7,23,9,30,864.0,121.0,3.6,27.0,792.0,199.93,114.48
2016,7,23,9,45,878.0,120.5,3.8,28.0,828.5,253.28,154.22
2016,7,23,10,0,892.0,120.0,4.0,29.0,865.0,307.98,198.62
2016,7,23,10,15,898.5,121.5,4.05,29.5,893.5,362.83,244.89
2016,7,23,10,30,905.0,123.0,4.1,30.0,922.0,417.85,291.11
2016,7,23,10,45,871.0,147.5,4.15,30.5,932.0,470.96,335.42
2016,7,23,11,0,837.0,172.0,4.2,31.0,942.0,520.41,375.42
2016,7,23,11,15,840.5,173.0,4.25,31.0,956.0,571.02,415.56
2016,7,23,11,30,844.0,174.0,4.3,31.0,970.0,620.97,454.23
2016,7,23,11,45,815.5,193.0,4.35,31.5,967.0,663.91,485.75
2016,7,23,12,0,787.0,212.0,4.4,32.0,964.0,703.33,513.82
2016,7,23,12,15,786.5,212.0,4.4,32.0,963.5,744.46,543.69
2016,7,23,12,30,786.0,212.0,4.4,32.0,963.0,783.9,571.85
2016,7,23,12,45,795.0,204.5,4.45,32.0,958.0,822.76,599.62
2016,7,23,13,0,804.0,197.0,4.5,32.0,953.0,859.74,625.62
2016,7,23,13,15,799.5,195.5,4.5,32.0,937.0,888.19,644.72
2016,7,23,13,30,795.0,194.0,4.5,32.0,921.0,913.68,661.92
2016,7,23,13,45,766.0,205.0,4.55,32.0,891.0,933.9,675.93
2016,7,23,14,0,737.0,216.0,4.6,32.0,861.0,942.72,682.59
2016,7,23,14,15,727.5,212.5,4.6,32.0,831.5,951.89,689.45
2016,7,23,14,30,718.0,209.0,4.6,32.0,802.0,957.64,694.19
2016,7,23,14,45,712.5,202.0,4.65,32.0,768.5,960.35,697.35
2016,7,23,15,0,707.0,195.0,4.7,32.0,735.0,959.71,698.47
2016,7,23,15,15,691.0,190.0,4.7,31.5,694.0,947.3,693.18
2016,7,23,15,30,675.0,185.0,4.7,31.0,653.0,931.62,685.87
2016,7,23,15,45,677.0,170.5,4.7,30.5,613.0,920.72,681.86
2016,7,23,16,0,679.0,156.0,4.7,30.0,573.0,906.48,675.63
2016,7,23,16,15,654.5,149.5,4.65,29.5,524.5,871.59,654.93
2016,7,23,16,30,630.0,143.0,4.6,29.0,476.0,834.24,632.4
2016,7,23,16,45,622.5,129.0,4.55,28.5,430.0,802.84,613.72
2016,7,23,17,0,615.0,115.0,4.5,28.0,384.0,768.89,592.93
2016,7,23,17,15,574.5,107.0,4.2,27.0,332.5,708.82,552.89
2016,7,23,17,30,534.0,99.0,3.9,26.0,281.0,648.14,511.18
2016,7,23,17,45,499.5,85.5,3.65,25.0,233.5,586.7,467.34
2016,7,23,18,0,465.0,72.0,3.4,24.0,186.0,525.48,421.49
2016,7,23,18,15,388.5,60.0,3.15,23.0,140.0,429.41,345.94
2016,7,23,18,30,312.0,48.0,2.9,22.0,94.0,343.69,274.69
2016,7,23,18,45,209.5,32.5,2.65,21.0,58.0,239.31,181.13
2016,7,23,19,0,107.0,17.0,2.4,20.0,22.0,119.46,0.0
2016,7,23,19,15,53.5,8.5,2.45,19.0,11.0,41.78,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,5,15,58.5,11.5,2.3,12.5,15.0,9.82,0.0
2016,7,24,5,30,117.0,23.0,2.4,13.0,30.0,17.82,4.59
2016,7,24,5,45,220.5,39.0,2.55,14.0,69.0,29.99,20.02
2016,7,24,6,0,324.0,55.0,2.7,15.0,108.0,41.97,31.24
2016,7,24,6,15,396.0,67.5,2.65,15.5,154.5,51.02,39.62
2016,7,24,6,30,468.0,80.0,2.6,16.0,201.0,59.88,47.58
2016,7,24,6,45,533.5,86.0,2.55,17.0,254.0,65.65,52.48
2016,7,24,7,0,599.0,92.0,2.5,18.0,307.0,68.84,54.95
2016,7,24,7,15,637.0,99.0,2.4,19.0,359.0,72.45,57.68
2016,7,24,7,30,675.0,106.0,2.3,20.0,411.0,75.9,60.2
2016,7,24,7,45,707.5,109.5,2.25,21.0,463.5,76.71,60.4
2016,7,24,8,0,740.0,113.0,2.2,22.0,516.0,77.51,60.61
2016,7,24,8,15,762.0,117.5,2.15,23.0,565.0,78.73,61.16
2016,7,24,8,30,784.0,122.0,2.1,24.0,614.0,87.86,68.31
2016,7,24,8,45,793.0,129.0,2.05,25.0,658.0,90.42,69.92
2016,7,24,9,0,802.0,136.0,2.0,26.0,702.0,94.36,72.66
2016,7,24,9,15,815.5,139.0,1.9,26.5,743.0,145.19,82.58
2016,7,24,9,30,829.0,142.0,1.8,27.0,784.0,197.99,114.04
2016,7,24,9,45,806.0,162.0,1.7,28.0,809.5,256.74,158.6
2016,7,24,10,0,783.0,182.0,1.6,29.0,835.0,313.27,204.16
2016,7,24,10,15,791.5,184.5,1.65,29.5,864.0,365.13,246.44
2016,7,24,10,30,800.0,187.0,1.7,30.0,893.0,417.71,289.04
2016,7,24,10,45,761.5,216.0,1.75,30.5,901.0,466.01,328.25
2016,7,24,11,0,723.0,245.0,1.8,31.0,909.0,515.17,366.36
2016,7,24,11,15,727.5,246.5,1.85,31.0,924.0,563.36,403.15
2016,7,24,11,30,732.0,248.0,1.9,31.0,939.0,611.32,438.87
2016,7,24,11,45,694.0,274.0,2.0,31.5,933.0,650.87,466.92
2016,7,24,12,0,656.0,300.0,2.1,32.0,927.0,686.55,491.47
2016,7,24,12,15,655.5,300.0,2.2,32.0,926.0,725.15,518.96
2016,7,24,12,30,655.0,300.0,2.3,32.0,925.0,762.32,545.08
2016,7,24,12,45,675.0,285.0,2.4,32.5,924.0,801.76,571.73
2016,7,24,13,0,695.0,270.0,2.5,33.0,923.0,839.93,597.21
2016,7,24,13,15,690.0,268.0,2.6,32.5,907.0,866.34,616.85
2016,7,24,13,30,685.0,266.0,2.7,32.0,891.0,889.89,634.73
2016,7,24,13,45,634.5,287.0,2.8,32.0,855.0,889.26,634.67
2016,7,24,14,0,584.0,308.0,2.9,32.0,819.0,882.86,631.01
2016,7,24,14,15,573.5,302.0,3.05,31.5,789.5,886.53,636.69
2016,7,24,14,30,563.0,296.0,3.2,31.0,760.0,887.19,640.38
2016,7,24,14,45,532.0,297.0,3.35,31.0,720.0,871.67,631.69
2016,7,24,15,0,501.0,298.0,3.5,31.0,680.0,853.08,620.98
2016,7,24,15,15,484.0,287.5,3.6,30.5,640.0,833.91,611.33
2016,7,24,15,30,467.0,277.0,3.7,30.0,600.0,812.11,599.81
2016,7,24,15,45,446.5,264.0,3.85,29.5,556.5,781.67,582.44
2016,7,24,16,0,426.0,251.0,4.0,29.0,513.0,728.76,549.55
2016,7,24,16,15,401.5,236.0,4.05,28.0,466.5,688.5,525.17
2016,7,24,16,30,377.0,221.0,4.1,27.0,420.0,647.01,499.21
2016,7,24,16,45,354.5,201.5,4.2,26.5,373.5,600.76,468.41
2016,7,24,17,0,332.0,182.0,4.3,26.0,327.0,553.64,436.15
2016,7,24,17,15,297.5,161.5,4.25,25.0,279.0,493.39,393.27
2016,7,24,17,30,263.0,141.0,4.2,24.0,231.0,433.44,349.15
2016,7,24,17,45,231.5,118.0,4.2,23.0,187.0,372.97,303.14
2016,7,24,18,0,200.0,95.0,4.2,22.0,143.0,312.87,255.55
2016,7,24,18,15,154.5,70.5,4.15,21.0,102.5,239.16,194.71
2016,7,24,18,30,109.0,46.0,4.1,20.0,62.0,165.73,132.34
2016,7,24,18,45,54.5,28.0,4.1,19.0,36.0,83.9,60.68
2016,7,24,19,0,0.0,10.0,4.1,18.0,10.0,8.23,0.0
2016,7,24,19,15,0.0,5.0,4.05,17.5,5.0,4.27,0.0
2016,7,24,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,5,15,45.0,9.0,2.35,11.5,12.0,7.68,0.0
2016,7,25,5,30,90.0,18.0,2.4,12.0,24.0,13.94,1.66
2016,7,25,5,45,171.0,37.0,2.45,13.0,60.0,28.34,18.63
2016,7,25,6,0,252.0,56.0,2.5,14.0,96.0,42.39,31.72
2016,7,25,6,15,317.5,72.0,2.4,14.5,141.5,53.82,42.24
2016,7,25,6,30,383.0,88.0,2.3,15.0,187.0,64.92,52.23
2016,7,25,6,45,200.0,106.5,2.25,16.0,159.5,77.66,63.26
2016,7,25,7,0,17.0,125.0,2.2,17.0,132.0,97.37,80.07
2016,7,25,7,15,160.0,148.5,2.15,18.0,220.5,107.89,88.56
2016,7,25,7,30,303.0,172.0,2.1,19.0,309.0,118.83,97.21
2016,7,25,7,45,299.5,196.5,2.1,20.0,345.0,132.52,108.01
2016,7,25,8,0,296.0,221.0,2.1,21.0,381.0,145.49,118.0
2016,7,25,8,15,316.0,240.0,2.05,21.5,425.5,155.16,125.34
2016,7,25,8,30,336.0,259.0,2.0,22.0,470.0,164.33,132.2
2016,7,25,8,45,528.5,214.5,2.0,23.0,574.0,130.45,103.51
2016,7,25,9,0,721.0,170.0,2.0,24.0,678.0,102.11,79.61
2016,7,25,9,15,736.0,174.5,2.0,25.0,719.0,150.51,90.15
2016,7,25,9,30,751.0,179.0,2.0,26.0,760.0,201.15,120.26
2016,7,25,9,45,817.5,152.5,2.05,27.0,811.0,251.4,154.95
2016,7,25,10,0,884.0,126.0,2.1,28.0,862.0,307.11,197.51
2016,7,25,10,15,891.0,127.5,2.1,28.5,891.0,361.88,243.15
2016,7,25,10,30,898.0,129.0,2.1,29.0,920.0,416.9,288.71
2016,7,25,10,45,873.0,148.5,2.15,29.5,933.0,470.35,332.58
2016,7,25,11,0,848.0,168.0,2.2,30.0,946.0,520.83,372.73
2016,7,25,11,15,851.5,169.0,2.2,30.0,961.0,572.08,412.55
2016,7,25,11,30,855.0,170.0,2.2,30.0,976.0,622.65,450.75
2016,7,25,11,45,826.0,190.0,2.25,30.5,973.0,666.74,482.41
2016,7,25,12,0,797.0,210.0,2.3,31.0,970.0,707.24,510.59
2016,7,25,12,15,797.0,210.0,2.4,31.0,969.5,749.23,540.8
2016,7,25,12,30,797.0,210.0,2.5,31.0,969.0,789.54,569.4
2016,7,25,12,45,806.5,202.0,2.6,31.5,964.0,828.81,595.97
2016,7,25,13,0,816.0,194.0,2.7,32.0,959.0,866.18,620.6
2016,7,25,13,15,811.5,192.5,2.8,31.5,943.0,895.04,641.34
2016,7,25,13,30,807.0,191.0,2.9,31.0,927.0,920.9,660.34
2016,7,25,13,45,768.5,207.5,3.0,31.0,894.0,937.96,672.47
2016,7,25,14,0,730.0,224.0,3.1,31.0,861.0,943.39,677.29
2016,7,25,14,15,592.0,273.0,3.2,30.5,778.5,878.88,635.72
2016,7,25,14,30,454.0,322.0,3.3,30.0,696.0,805.99,587.26
2016,7,25,14,45,446.0,308.5,3.45,30.0,662.5,797.6,584.08
2016,7,25,15,0,438.0,295.0,3.6,30.0,629.0,786.52,578.64
2016,7,25,15,15,413.0,289.0,3.65,29.5,589.5,763.53,565.28
2016,7,25,15,30,388.0,283.0,3.7,29.0,550.0,718.13,536.75
2016,7,25,15,45,316.0,276.0,3.8,28.5,484.0,642.87,485.33
2016,7,25,16,0,244.0,269.0,3.9,28.0,418.0,566.91,431.99
2016,7,25,16,15,261.0,242.0,3.9,27.5,390.0,555.46,427.18
2016,7,25,16,30,278.0,215.0,3.9,27.0,362.0,541.7,420.35
2016,7,25,16,45,216.5,197.5,3.95,26.5,304.5,440.27,345.81
2016,7,25,17,0,155.0,180.0,4.0,26.0,247.0,361.98,286.49
2016,7,25,17,15,130.5,161.0,3.95,25.0,212.5,318.04,253.85
2016,7,25,17,30,106.0,142.0,3.9,24.0,178.0,274.79,220.67
2016,7,25,17,45,197.0,116.5,3.85,23.0,169.0,340.83,277.1
2016,7,25,18,0,288.0,91.0,3.8,22.0,160.0,380.87,311.5
2016,7,25,18,15,227.5,70.5,3.75,21.0,117.0,298.58,243.67
2016,7,25,18,30,167.0,50.0,3.7,20.0,74.0,218.86,175.92
2016,7,25,18,45,105.0,30.5,3.65,19.0,43.5,142.05,105.35
2016,7,25,19,0,43.0,11.0,3.6,18.0,13.0,50.78,0.0
2016,7,25,19,15,21.5,5.5,3.55,17.5,6.5,18.54,0.0
2016,7,25,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,5,15,50.5,9.5,1.0,14.5,12.5,8.11,0.0
2016,7,26,5,30,101.0,19.0,1.1,15.0,25.0,14.74,1.07
2016,7,26,5,45,193.5,36.5,1.2,16.0,62.0,28.05,18.07
2016,7,26,6,0,286.0,54.0,1.3,17.0,99.0,41.09,30.18
2016,7,26,6,15,355.5,68.0,1.2,18.0,145.0,51.18,39.34
2016,7,26,6,30,425.0,82.0,1.1,19.0,191.0,61.03,47.99
2016,7,26,6,45,482.5,91.5,1.0,20.0,241.5,67.39,53.34
2016,7,26,7,0,540.0,101.0,0.9,21.0,292.0,75.44,59.94
2016,7,26,7,15,579.0,109.5,0.8,22.0,343.5,79.84,63.24
2016,7,26,7,30,618.0,118.0,0.7,23.0,395.0,84.03,66.26
2016,7,26,7,45,650.0,123.5,0.65,24.0,446.0,85.78,67.18
2016,7,26,8,0,682.0,129.0,0.6,25.0,497.0,87.43,68.01
2016,7,26,8,15,704.5,134.5,0.6,26.0,545.5,88.81,68.62
2016,7,26,8,30,727.0,140.0,0.6,27.0,594.0,90.04,69.11
2016,7,26,8,45,740.5,146.0,0.65,28.0,638.0,91.25,69.59
2016,7,26,9,0,754.0,152.0,0.7,29.0,682.0,92.25,69.91
2016,7,26,9,15,768.0,155.5,0.75,29.5,722.5,140.29,79.83
2016,7,26,9,30,782.0,159.0,0.8,30.0,763.0,200.14,115.81
2016,7,26,9,45,806.0,154.5,0.85,31.0,802.0,249.27,150.21
2016,7,26,10,0,830.0,150.0,0.9,32.0,841.0,301.14,190.07
2016,7,26,10,15,837.5,152.0,1.0,32.5,869.5,354.87,233.43
2016,7,26,10,30,845.0,154.0,1.1,33.0,898.0,409.11,276.94
2016,7,26,10,45,816.0,176.5,1.2,33.5,909.0,462.95,319.66
2016,7,26,11,0,787.0,199.0,1.3,34.0,920.0,513.45,358.49
2016,7,26,11,15,790.5,200.0,1.4,34.0,934.0,562.04,395.48
2016,7,26,11,30,794.0,201.0,1.5,34.0,948.0,610.11,431.22
2016,7,26,11,45,759.5,224.5,1.65,34.5,943.5,652.78,461.46
2016,7,26,12,0,725.0,248.0,1.8,35.0,939.0,691.63,488.23
2016,7,26,12,15,724.5,248.0,1.9,35.0,937.5,732.23,516.75
2016,7,26,12,30,724.0,248.0,2.0,35.0,936.0,771.21,543.75
2016,7,26,12,45,754.0,226.0,2.15,35.0,937.5,813.47,573.62
2016,7,26,13,0,784.0,204.0,2.3,35.0,939.0,847.8,598.42
2016,7,26,13,15,779.0,202.5,2.35,35.0,922.5,875.4,616.62
2016,7,26,13,30,774.0,201.0,2.4,35.0,906.0,900.06,632.87
2016,7,26,13,45,729.5,220.5,2.5,35.0,871.5,914.45,643.15
2016,7,26,14,0,685.0,240.0,2.6,35.0,837.0,916.12,645.14
2016,7,26,14,15,674.5,236.0,2.65,34.5,807.0,923.25,652.4
2016,7,26,14,30,664.0,232.0,2.7,34.0,777.0,927.01,657.56
2016,7,26,14,45,634.5,234.5,2.8,34.0,737.0,914.96,651.35
2016,7,26,15,0,605.0,237.0,2.9,34.0,697.0,899.2,642.87
2016,7,26,15,15,587.5,230.0,2.95,33.5,656.5,876.59,631.47
2016,7,26,15,30,570.0,223.0,3.0,33.0,616.0,857.55,622.21
2016,7,26,15,45,547.0,215.0,3.1,33.0,571.5,829.23,605.65
2016,7,26,16,0,524.0,207.0,3.2,33.0,527.0,798.57,587.4
2016,7,26,16,15,497.5,196.5,3.2,32.0,480.0,759.48,564.99
2016,7,26,16,30,471.0,186.0,3.2,31.0,433.0,718.69,540.91
2016,7,26,16,45,444.0,171.5,3.25,30.5,385.0,671.3,510.78
2016,7,26,17,0,417.0,157.0,3.3,30.0,337.0,622.84,479.08
2016,7,26,17,15,377.5,142.0,3.1,29.0,288.5,561.46,436.89
2016,7,26,17,30,338.0,127.0,2.9,28.0,240.0,481.32,379.69
2016,7,26,17,45,300.0,108.0,2.7,27.5,195.5,418.17,332.34
2016,7,26,18,0,262.0,89.0,2.5,27.0,151.0,356.08,283.93
2016,7,26,18,15,204.0,68.5,2.35,26.0,109.5,276.57,220.18
2016,7,26,18,30,146.0,48.0,2.2,25.0,68.0,199.42,156.1
2016,7,26,18,45,91.0,28.5,2.1,24.0,39.5,128.01,91.36
2016,7,26,19,0,36.0,9.0,2.0,23.0,11.0,32.31,0.0
2016,7,26,19,15,18.0,4.5,2.0,22.5,5.5,3.84,0.0
2016,7,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,1.25,18.5,10.0,6.83,0.0
2016,7,27,5,30,67.0,16.0,1.5,19.0,20.0,12.86,0.0
2016,7,27,5,45,142.0,35.0,1.75,20.0,53.5,27.36,17.04
2016,7,27,6,0,217.0,54.0,2.0,21.0,87.0,40.81,29.35
2016,7,27,6,15,280.0,70.0,1.9,21.5,130.0,52.21,39.6
2016,7,27,6,30,343.0,86.0,1.8,22.0,173.0,63.28,49.32
2016,7,27,6,45,397.5,98.0,1.75,23.0,221.0,71.18,55.93
2016,7,27,7,0,452.0,110.0,1.7,24.0,269.0,78.83,62.11
2016,7,27,7,15,491.0,120.0,1.6,25.0,318.0,84.73,66.63
2016,7,27,7,30,530.0,130.0,1.5,26.0,367.0,90.4,70.84
2016,7,27,7,45,562.5,137.5,1.45,27.0,416.0,94.65,73.78
2016,7,27,8,0,595.0,145.0,1.4,28.0,465.0,97.19,75.27
2016,7,27,8,15,618.5,151.5,1.4,28.5,511.5,98.72,76.09
2016,7,27,8,30,642.0,158.0,1.4,29.0,558.0,100.07,76.78
2016,7,27,8,45,655.5,165.5,1.4,30.0,600.0,101.69,77.52
2016,7,27,9,0,669.0,173.0,1.4,31.0,642.0,103.05,78.07
2016,7,27,9,15,684.0,177.5,1.5,31.5,681.5,145.86,86.46
2016,7,27,9,30,699.0,182.0,1.6,32.0,721.0,193.64,113.85
2016,7,27,9,45,711.5,185.0,1.7,32.5,755.0,242.11,148.53
2016,7,27,10,0,724.0,188.0,1.8,33.0,789.0,292.17,187.59
2016,7,27,10,15,732.5,191.0,1.9,33.0,817.0,342.46,228.52
2016,7,27,10,30,741.0,194.0,2.0,33.0,845.0,393.55,270.1
2016,7,27,10,45,518.0,318.0,2.15,33.5,778.5,436.12,306.89
2016,7,27,11,0,295.0,442.0,2.3,34.0,712.0,458.4,325.67
2016,7,27,11,15,248.5,459.5,2.4,34.0,690.0,471.86,336.52
2016,7,27,11,30,202.0,477.0,2.5,34.0,668.0,486.18,347.26
2016,7,27,11,45,267.0,463.5,2.7,34.0,717.5,532.74,381.09
2016,7,27,12,0,332.0,450.0,2.9,34.0,767.0,589.35,421.68
2016,7,27,12,15,326.0,454.0,3.05,34.0,764.5,614.25,439.47
2016,7,27,12,30,320.0,458.0,3.2,34.0,762.0,638.13,456.55
2016,7,27,12,45,485.0,364.0,3.35,34.0,820.0,718.41,515.34
2016,7,27,13,0,650.0,270.0,3.5,34.0,878.0,801.56,575.48
2016,7,27,13,15,645.0,267.5,3.6,33.5,862.5,826.1,593.74
2016,7,27,13,30,640.0,265.0,3.7,33.0,847.0,847.89,610.56
2016,7,27,13,45,610.0,274.5,3.8,33.0,818.0,854.74,615.72
2016,7,27,14,0,580.0,284.0,3.9,33.0,789.0,854.89,616.61
2016,7,27,14,15,569.5,278.5,4.0,32.5,760.5,858.55,621.73
2016,7,27,14,30,559.0,273.0,4.1,32.0,732.0,859.27,624.94
2016,7,27,14,45,539.5,269.5,4.2,32.0,696.0,850.27,620.29
2016,7,27,15,0,520.0,266.0,4.3,32.0,660.0,838.39,613.8
2016,7,27,15,15,503.0,257.0,4.3,31.5,621.5,820.46,604.28
2016,7,27,15,30,486.0,248.0,4.3,31.0,583.0,799.93,592.98
2016,7,27,15,45,473.0,234.5,4.35,30.5,542.0,776.08,579.71
2016,7,27,16,0,460.0,221.0,4.4,30.0,501.0,749.91,564.71
2016,7,27,16,15,435.0,208.5,4.35,29.5,455.5,710.78,539.79
2016,7,27,16,30,410.0,196.0,4.3,29.0,410.0,670.05,513.38
2016,7,27,16,45,396.5,177.5,4.3,28.5,366.5,632.22,489.1
2016,7,27,17,0,383.0,159.0,4.3,28.0,323.0,592.83,463.1
2016,7,27,17,15,345.5,142.5,4.15,27.0,276.0,512.04,405.75
2016,7,27,17,30,308.0,126.0,4.0,26.0,229.0,452.97,362.69
2016,7,27,17,45,281.5,106.0,3.9,25.5,187.5,399.21,321.8
2016,7,27,18,0,255.0,86.0,3.8,25.0,146.0,345.65,279.41
2016,7,27,18,15,199.0,65.5,3.65,24.0,105.5,267.71,215.7
2016,7,27,18,30,143.0,45.0,3.5,23.0,65.0,191.79,151.57
2016,7,27,18,45,90.5,27.0,3.4,22.5,37.5,124.61,88.41
2016,7,27,19,0,38.0,9.0,3.3,22.0,10.0,33.64,0.0
2016,7,27,19,15,19.0,4.5,3.25,21.5,5.0,3.84,0.0
2016,7,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,5,15,52.0,9.0,2.55,15.5,12.0,7.68,0.0
2016,7,28,5,30,104.0,18.0,2.5,16.0,24.0,13.99,0.0
2016,7,28,5,45,201.0,33.5,2.5,16.5,59.5,25.84,15.95
2016,7,28,6,0,298.0,49.0,2.5,17.0,95.0,37.49,26.97
2016,7,28,6,15,369.0,61.0,2.4,17.5,139.5,46.24,35.05
2016,7,28,6,30,440.0,73.0,2.3,18.0,184.0,54.82,42.74
2016,7,28,6,45,496.5,81.5,2.25,19.0,233.5,62.08,48.95
2016,7,28,7,0,553.0,90.0,2.2,20.0,283.0,67.17,53.08
2016,7,28,7,15,590.5,97.0,2.15,21.0,333.0,70.76,55.79
2016,7,28,7,30,628.0,104.0,2.1,22.0,383.0,74.2,58.28
2016,7,28,7,45,660.0,108.0,2.1,23.0,433.0,75.33,58.77
2016,7,28,8,0,692.0,112.0,2.1,24.0,483.0,76.43,59.22
2016,7,28,8,15,714.0,116.5,2.05,25.0,530.5,77.61,59.75
2016,7,28,8,30,736.0,121.0,2.0,26.0,578.0,78.68,60.18
2016,7,28,8,45,750.5,125.5,2.0,27.0,621.5,87.66,67.12
2016,7,28,9,0,765.0,130.0,2.0,28.0,665.0,88.52,67.34
2016,7,28,9,15,778.0,133.0,2.0,28.5,704.5,132.94,75.43
2016,7,28,9,30,791.0,136.0,2.0,29.0,744.0,183.71,104.35
2016,7,28,9,45,794.5,142.0,2.05,30.0,776.5,236.39,142.72
2016,7,28,10,0,798.0,148.0,2.1,31.0,809.0,289.59,184.93
2016,7,28,10,15,805.5,150.0,2.2,31.0,837.0,341.62,228.16
2016,7,28,10,30,813.0,152.0,2.3,31.0,865.0,394.18,271.88
2016,7,28,10,45,792.0,169.5,2.4,31.5,878.5,446.27,314.3
2016,7,28,11,0,771.0,187.0,2.5,32.0,892.0,495.83,353.5
2016,7,28,11,15,775.0,188.0,2.6,32.0,906.5,543.81,391.09
2016,7,28,11,30,779.0,189.0,2.7,32.0,921.0,591.31,427.45
2016,7,28,11,45,751.5,208.5,2.8,32.5,918.5,634.21,458.5
2016,7,28,12,0,724.0,228.0,2.9,33.0,916.0,674.15,486.55
2016,7,28,12,15,724.0,228.0,2.95,33.0,915.0,714.65,515.55
2016,7,28,12,30,724.0,228.0,3.0,33.0,914.0,753.54,542.99
2016,7,28,12,45,713.0,232.0,3.15,33.0,903.5,785.39,565.67
2016,7,28,13,0,702.0,236.0,3.3,33.0,893.0,814.52,586.36
2016,7,28,13,15,697.5,234.0,3.4,33.0,877.5,840.93,605.08
2016,7,28,13,30,693.0,232.0,3.5,33.0,862.0,864.55,621.89
2016,7,28,13,45,662.5,243.0,3.6,33.0,832.5,873.71,628.57
2016,7,28,14,0,632.0,254.0,3.7,33.0,803.0,878.85,632.7
2016,7,28,14,15,622.0,249.5,3.75,32.5,774.5,885.13,639.35
2016,7,28,14,30,612.0,245.0,3.8,32.0,746.0,888.18,643.97
2016,7,28,14,45,591.0,243.5,3.9,32.0,709.5,879.99,639.97
2016,7,28,15,0,570.0,242.0,4.0,32.0,673.0,862.75,630.19
2016,7,28,15,15,553.5,234.5,4.0,31.5,634.0,846.87,622.27
2016,7,28,15,30,537.0,227.0,4.0,31.0,595.0,828.3,612.5
2016,7,28,15,45,419.0,241.5,4.05,30.5,517.0,729.07,544.78
2016,7,28,16,0,301.0,256.0,4.1,30.0,439.0,609.01,460.7
2016,7,28,16,15,378.5,219.5,4.1,29.5,429.0,645.34,492.36
2016,7,28,16,30,456.0,183.0,4.1,29.0,419.0,700.15,536.05
2016,7,28,16,45,436.5,167.0,4.1,28.5,374.0,658.44,508.63
2016,7,28,17,0,417.0,151.0,4.1,28.0,329.0,615.36,480.08
2016,7,28,17,15,378.0,136.0,4.0,27.0,281.5,554.37,437.6
2016,7,28,17,30,339.0,121.0,3.9,26.0,234.0,473.84,379.2
2016,7,28,17,45,302.5,102.5,3.8,25.0,190.0,412.43,333.07
2016,7,28,18,0,266.0,84.0,3.7,24.0,146.0,351.97,285.57
2016,7,28,18,15,207.5,64.5,3.6,23.0,105.5,273.27,220.98
2016,7,28,18,30,149.0,45.0,3.5,22.0,65.0,197.1,156.24
2016,7,28,18,45,91.5,26.5,3.4,21.5,37.0,124.01,86.9
2016,7,28,19,0,34.0,8.0,3.3,21.0,9.0,30.03,0.0
2016,7,28,19,15,17.0,4.0,3.3,20.5,4.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.5,2.35,16.0,9.0,6.4,0.0
2016,7,29,5,30,70.0,15.0,2.4,16.0,18.0,11.63,0.0
2016,7,29,5,45,151.0,33.0,2.45,16.5,52.0,25.33,15.42
2016,7,29,6,0,232.0,51.0,2.5,17.0,86.0,38.7,27.98
2016,7,29,6,15,297.0,66.5,2.45,17.5,129.0,49.83,38.17
2016,7,29,6,30,362.0,82.0,2.4,18.0,172.0,60.66,47.84
2016,7,29,6,45,422.0,92.0,2.35,19.0,220.5,67.31,53.51
2016,7,29,7,0,482.0,102.0,2.3,20.0,269.0,73.81,58.83
2016,7,29,7,15,521.0,111.0,2.25,21.0,318.5,79.23,63.07
2016,7,29,7,30,560.0,120.0,2.2,22.0,368.0,85.09,67.57
2016,7,29,7,45,595.0,125.5,2.2,23.0,418.0,86.73,68.42
2016,7,29,8,0,630.0,131.0,2.2,24.0,468.0,88.3,69.19
2016,7,29,8,15,653.5,137.0,2.15,25.0,515.0,89.91,70.0
2016,7,29,8,30,677.0,143.0,2.1,26.0,562.0,91.36,70.66
2016,7,29,8,45,695.5,147.5,2.05,27.0,606.0,91.63,70.37
2016,7,29,9,0,714.0,152.0,2.0,28.0,650.0,91.8,70.01
2016,7,29,9,15,728.5,155.5,1.95,28.5,689.5,133.39,77.63
2016,7,29,9,30,743.0,159.0,1.9,29.0,729.0,182.91,105.74
2016,7,29,9,45,741.5,169.0,1.85,30.0,760.0,235.44,143.96
2016,7,29,10,0,740.0,179.0,1.8,31.0,791.0,288.15,185.47
2016,7,29,10,15,748.5,181.5,1.8,31.5,819.0,344.87,230.86
2016,7,29,10,30,757.0,184.0,1.8,32.0,847.0,395.34,271.54
2016,7,29,10,45,744.5,197.5,1.85,32.5,863.0,441.77,309.01
2016,7,29,11,0,732.0,211.0,1.9,33.0,879.0,491.51,347.5
2016,7,29,11,15,736.5,212.5,1.95,33.0,893.5,539.82,384.52
2016,7,29,11,30,741.0,214.0,2.0,33.0,908.0,587.81,420.39
2016,7,29,11,45,722.0,228.0,2.1,33.5,908.5,630.45,450.86
2016,7,29,12,0,703.0,242.0,2.2,34.0,909.0,670.71,478.85
2016,7,29,12,15,703.0,242.0,2.3,34.0,908.5,710.67,507.31
2016,7,29,12,30,703.0,242.0,2.4,34.0,908.0,749.08,534.31
2016,7,29,12,45,718.0,230.5,2.55,34.0,905.5,787.59,561.72
2016,7,29,13,0,733.0,219.0,2.7,34.0,903.0,824.49,587.88
2016,7,29,13,15,728.5,217.0,2.8,33.5,887.5,851.55,608.05
2016,7,29,13,30,724.0,215.0,2.9,33.0,872.0,875.74,626.42
2016,7,29,13,45,694.0,226.0,3.0,33.0,842.5,886.16,633.99
2016,7,29,14,0,664.0,237.0,3.1,33.0,813.0,892.58,639.04
2016,7,29,14,15,654.0,233.0,3.2,32.5,784.5,899.77,646.63
2016,7,29,14,30,644.0,229.0,3.3,32.0,756.0,903.67,652.16
2016,7,29,14,45,621.5,229.0,3.45,32.0,718.5,895.89,648.85
2016,7,29,15,0,599.0,229.0,3.6,32.0,681.0,884.66,643.34
2016,7,29,15,15,582.5,222.0,3.7,31.5,641.5,862.15,631.84
2016,7,29,15,30,566.0,215.0,3.8,31.0,602.0,844.02,623.04
2016,7,29,15,45,377.0,243.5,3.9,30.5,494.0,666.54,500.18
2016,7,29,16,0,188.0,272.0,4.0,30.0,386.0,492.57,373.79
2016,7,29,16,15,332.0,224.0,4.05,29.0,404.5,604.54,463.33
2016,7,29,16,30,476.0,176.0,4.1,28.0,423.0,711.43,547.16
2016,7,29,16,45,278.0,174.5,4.15,27.5,315.0,491.84,384.82
2016,7,29,17,0,80.0,173.0,4.2,27.0,207.0,262.86,206.49
2016,7,29,17,15,214.5,146.0,4.15,26.0,220.5,395.71,316.35
2016,7,29,17,30,349.0,119.0,4.1,25.0,234.0,500.12,401.65
2016,7,29,17,45,308.5,101.0,4.1,24.5,189.5,415.59,336.59
2016,7,29,18,0,268.0,83.0,4.1,24.0,145.0,352.35,286.19
2016,7,29,18,15,209.5,63.0,4.0,23.0,104.0,272.7,220.65
2016,7,29,18,30,151.0,43.0,3.9,22.0,63.0,195.29,154.71
2016,7,29,18,45,92.0,25.0,3.8,21.5,35.5,120.61,82.78
2016,7,29,19,0,33.0,7.0,3.7,21.0,8.0,28.46,0.0
2016,7,29,19,15,16.5,3.5,3.6,20.5,4.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,38.5,7.5,2.2,15.5,9.5,6.4,0.0
2016,7,30,5,30,77.0,15.0,2.2,16.0,19.0,11.65,0.0
2016,7,30,5,45,165.0,32.0,2.2,16.5,53.0,24.62,14.73
2016,7,30,6,0,253.0,49.0,2.2,17.0,87.0,37.33,26.77
2016,7,30,6,15,158.0,71.0,2.1,17.5,98.0,53.32,41.19
2016,7,30,6,30,63.0,93.0,2.0,18.0,109.0,70.8,56.69
2016,7,30,6,45,80.0,114.5,1.95,19.0,139.5,86.15,69.87
2016,7,30,7,0,97.0,136.0,1.9,20.0,170.0,98.37,79.99
2016,7,30,7,15,154.5,158.0,1.8,21.0,222.0,113.09,91.95
2016,7,30,7,30,212.0,180.0,1.7,22.0,274.0,127.51,103.37
2016,7,30,7,45,215.0,204.0,1.6,23.0,309.5,141.93,114.52
2016,7,30,8,0,218.0,228.0,1.5,24.0,345.0,155.81,125.0
2016,7,30,8,15,197.0,254.5,1.5,25.0,367.5,170.0,135.57
2016,7,30,8,30,176.0,281.0,1.5,26.0,390.0,183.49,145.39
2016,7,30,8,45,214.0,299.5,1.5,27.0,442.0,193.6,152.38
2016,7,30,9,0,252.0,318.0,1.5,28.0,494.0,189.48,148.07
2016,7,30,9,15,508.5,235.0,1.6,28.5,616.0,167.57,110.16
2016,7,30,9,30,765.0,152.0,1.7,29.0,738.0,188.23,108.9
2016,7,30,9,45,810.5,136.0,1.8,30.0,782.5,232.92,139.24
2016,7,30,10,0,856.0,120.0,1.9,31.0,827.0,290.22,182.99
2016,7,30,10,15,863.5,121.5,2.05,31.0,855.5,343.83,227.74
2016,7,30,10,30,871.0,123.0,2.2,31.0,884.0,397.76,272.91
2016,7,30,10,45,854.5,137.5,2.35,31.5,899.5,450.59,316.35
2016,7,30,11,0,838.0,152.0,2.5,32.0,915.0,500.04,356.02
2016,7,30,11,15,841.5,152.5,2.65,32.0,930.0,550.46,395.85
2016,7,30,11,30,845.0,153.0,2.8,32.0,945.0,598.05,432.79
2016,7,30,11,45,820.5,170.5,3.0,32.5,944.0,644.95,467.22
2016,7,30,12,0,796.0,188.0,3.2,33.0,943.0,686.56,497.08
2016,7,30,12,15,796.0,188.0,3.35,32.5,942.0,728.29,528.66
2016,7,30,12,30,796.0,188.0,3.5,32.0,941.0,768.29,558.71
2016,7,30,12,45,780.5,195.5,3.65,32.0,929.0,800.45,581.79
2016,7,30,13,0,765.0,203.0,3.8,32.0,917.0,829.52,602.57
2016,7,30,13,15,761.0,202.0,3.95,32.0,901.5,857.87,622.66
2016,7,30,13,30,757.0,201.0,4.1,32.0,886.0,891.25,645.77
2016,7,30,13,45,732.5,209.0,4.25,32.0,858.5,904.62,655.71
2016,7,30,14,0,708.0,217.0,4.4,32.0,831.0,914.2,663.39
2016,7,30,14,15,699.0,213.5,4.45,31.5,802.0,923.43,671.9
2016,7,30,14,30,690.0,210.0,4.5,31.0,773.0,929.33,678.37
2016,7,30,14,45,669.5,209.5,4.6,30.5,736.0,923.61,677.52
2016,7,30,15,0,649.0,209.0,4.7,30.0,699.0,914.42,674.67
2016,7,30,15,15,457.0,258.0,4.7,29.5,593.5,774.7,578.21
2016,7,30,15,30,265.0,307.0,4.7,29.0,488.0,621.35,468.31
2016,7,30,15,45,195.0,289.0,4.7,29.0,417.5,514.02,391.3
2016,7,30,16,0,125.0,271.0,4.7,29.0,347.0,428.19,327.5
2016,7,30,16,15,111.5,246.0,4.65,28.0,309.5,368.7,285.32
2016,7,30,16,30,98.0,221.0,4.6,27.0,272.0,330.27,257.91
2016,7,30,16,45,84.0,195.5,4.6,26.5,236.0,290.18,228.07
2016,7,30,17,0,70.0,170.0,4.6,26.0,200.0,249.66,197.27
2016,7,30,17,15,58.0,148.5,4.5,25.0,171.5,216.29,171.83
2016,7,30,17,30,46.0,127.0,4.4,24.0,143.0,182.93,145.7
2016,7,30,17,45,158.0,106.5,4.3,23.5,145.0,275.59,224.44
2016,7,30,18,0,270.0,86.0,4.2,23.0,147.0,359.37,293.2
2016,7,30,18,15,210.0,65.5,4.1,22.0,105.5,278.19,225.66
2016,7,30,18,30,150.0,45.0,4.0,21.0,64.0,199.46,158.22
2016,7,30,18,45,90.5,26.0,3.9,20.5,36.0,121.84,81.77
2016,7,30,19,0,31.0,7.0,3.8,20.0,8.0,27.07,0.0
2016,7,30,19,15,15.5,3.5,3.75,19.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,5,15,38.5,7.0,1.25,14.5,9.0,5.97,0.0
2016,7,31,5,30,77.0,14.0,1.3,15.0,18.0,10.89,0.0
2016,7,31,5,45,170.5,31.5,1.4,15.5,52.5,24.28,14.4
2016,7,31,6,0,264.0,49.0,1.5,16.0,87.0,37.4,26.92
2016,7,31,6,15,334.0,63.0,1.4,16.5,131.0,47.56,36.31
2016,7,31,6,30,404.0,77.0,1.3,17.0,175.0,57.48,45.24
2016,7,31,6,45,291.0,105.5,1.25,18.0,185.0,77.76,62.84
2016,7,31,7,0,178.0,134.0,1.2,19.0,195.0,97.95,79.91
2016,7,31,7,15,214.5,154.5,1.15,20.0,240.0,107.67,87.62
2016,7,31,7,30,251.0,175.0,1.1,21.0,285.0,120.03,97.37
2016,7,31,7,45,278.0,194.5,1.1,22.0,330.5,131.22,105.94
2016,7,31,8,0,305.0,214.0,1.1,23.0,376.0,141.94,113.96
2016,7,31,8,15,208.5,245.5,1.15,24.0,361.5,165.57,132.38
2016,7,31,8,30,112.0,277.0,1.2,25.0,347.0,190.69,151.61
2016,7,31,8,45,431.5,208.0,1.25,26.0,504.0,125.62,98.18
2016,7,31,9,0,751.0,139.0,1.3,27.0,661.0,94.37,72.31
2016,7,31,9,15,765.0,142.5,1.4,27.5,701.5,134.11,78.38
2016,7,31,9,30,779.0,146.0,1.5,28.0,742.0,184.78,106.3
2016,7,31,9,45,757.5,166.0,1.6,28.5,767.5,241.82,148.73
2016,7,31,10,0,736.0,186.0,1.7,29.0,793.0,289.44,187.73
2016,7,31,10,15,745.0,189.0,1.75,29.5,821.5,340.76,229.53
2016,7,31,10,30,754.0,192.0,1.8,30.0,850.0,392.94,271.87
2016,7,31,10,45,736.0,208.5,1.9,30.5,864.0,444.09,313.15
2016,7,31,11,0,718.0,225.0,2.0,31.0,878.0,493.31,351.72
2016,7,31,11,15,722.0,226.5,2.1,31.0,892.5,541.04,388.79
2016,7,31,11,30,726.0,228.0,2.2,31.0,907.0,588.43,424.78
2016,7,31,11,45,698.5,247.5,2.3,31.0,905.0,629.71,455.44
2016,7,31,12,0,671.0,267.0,2.4,31.0,903.0,667.96,483.23
2016,7,31,12,15,671.0,268.0,2.55,31.0,903.0,707.94,512.31
2016,7,31,12,30,671.0,269.0,2.7,31.0,903.0,746.5,540.01
2016,7,31,12,45,740.0,223.0,2.85,31.0,916.5,797.5,577.31
2016,7,31,13,0,809.0,177.0,3.0,31.0,930.0,842.75,610.16
2016,7,31,13,15,804.5,175.5,3.1,31.0,914.0,871.18,629.48
2016,7,31,13,30,800.0,174.0,3.2,31.0,898.0,896.62,647.03
2016,7,31,13,45,753.5,196.0,3.35,31.0,863.5,910.63,657.54
2016,7,31,14,0,707.0,218.0,3.5,31.0,829.0,913.93,661.23
2016,7,31,14,15,697.0,214.5,3.6,30.5,799.5,922.21,669.45
2016,7,31,14,30,687.0,211.0,3.7,30.0,770.0,927.12,675.58
2016,7,31,14,45,649.0,219.0,3.8,29.5,728.0,912.66,669.03
2016,7,31,15,0,611.0,227.0,3.9,29.0,686.0,894.19,659.38
2016,7,31,15,15,594.0,220.5,3.95,28.5,646.0,878.84,652.14
2016,7,31,15,30,577.0,214.0,4.0,28.0,606.0,853.64,638.32
2016,7,31,15,45,548.5,208.5,4.1,28.0,560.5,822.55,618.92
2016,7,31,16,0,520.0,203.0,4.2,28.0,515.0,789.22,597.77
2016,7,31,16,15,493.5,192.5,4.2,27.0,468.5,750.16,574.42
2016,7,31,16,30,467.0,182.0,4.2,26.0,422.0,709.41,549.33
2016,7,31,16,45,435.0,169.0,4.25,25.5,373.5,659.03,515.61
2016,7,31,17,0,403.0,156.0,4.3,25.0,325.0,607.84,480.42
2016,7,31,17,15,364.0,140.0,4.25,24.0,277.5,526.14,422.05
2016,7,31,17,30,325.0,124.0,4.2,23.0,230.0,466.13,377.88
2016,7,31,17,45,279.0,105.0,4.2,22.5,184.0,396.62,323.65
2016,7,31,18,0,233.0,86.0,4.2,22.0,138.0,328.82,268.7
2016,7,31,18,15,178.0,64.0,4.1,21.0,97.5,250.41,203.43
2016,7,31,18,30,123.0,42.0,4.0,20.0,57.0,173.43,137.23
2016,7,31,18,45,73.0,24.0,3.95,19.0,31.5,104.23,67.26
2016,7,31,19,0,23.0,6.0,3.9,18.0,6.0,20.75,0.0
2016,7,31,19,15,11.5,3.0,3.8,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
