Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,5,15,62.0,7.5,1.6,14.0,10.5,6.4,0.0
2016,8,1,5,30,124.0,15.0,1.6,14.0,21.0,11.73,0.0
2016,8,1,5,45,242.5,28.0,1.65,14.5,57.0,22.84,13.13
2016,8,1,6,0,361.0,41.0,1.7,15.0,93.0,33.22,23.37
2016,8,1,6,15,189.0,63.0,1.65,16.0,91.0,48.04,36.79
2016,8,1,6,30,17.0,85.0,1.6,17.0,89.0,66.69,53.31
2016,8,1,6,45,25.5,105.5,1.55,18.0,113.5,80.05,64.83
2016,8,1,7,0,34.0,126.0,1.5,19.0,138.0,94.52,76.99
2016,8,1,7,15,48.5,150.5,1.4,19.5,170.5,111.17,90.84
2016,8,1,7,30,63.0,175.0,1.3,20.0,203.0,127.45,104.09
2016,8,1,7,45,91.5,202.5,1.25,21.0,248.0,145.2,118.1
2016,8,1,8,0,120.0,230.0,1.2,22.0,293.0,155.26,125.44
2016,8,1,8,15,160.5,253.5,1.15,22.5,346.5,168.82,135.81
2016,8,1,8,30,201.0,277.0,1.1,23.0,400.0,181.93,145.67
2016,8,1,8,45,273.0,285.5,1.05,24.0,467.0,175.77,139.62
2016,8,1,9,0,345.0,294.0,1.0,25.0,534.0,179.62,141.74
2016,8,1,9,15,601.5,199.0,1.05,25.5,646.0,147.6,94.1
2016,8,1,9,30,858.0,104.0,1.1,26.0,758.0,176.22,97.41
2016,8,1,9,45,871.0,103.5,1.2,26.5,794.0,229.28,135.58
2016,8,1,10,0,884.0,103.0,1.3,27.0,830.0,283.59,179.2
2016,8,1,10,15,890.5,104.5,1.4,27.5,858.5,338.38,225.01
2016,8,1,10,30,897.0,106.0,1.5,28.0,887.0,393.36,270.94
2016,8,1,10,45,897.0,109.5,1.65,28.5,907.5,447.08,315.34
2016,8,1,11,0,897.0,113.0,1.8,29.0,928.0,499.94,357.92
2016,8,1,11,15,900.0,114.0,1.9,29.0,943.0,551.52,398.94
2016,8,1,11,30,903.0,115.0,2.0,29.0,958.0,602.15,438.21
2016,8,1,11,45,899.0,119.0,2.1,29.5,963.0,649.63,473.33
2016,8,1,12,0,895.0,123.0,2.2,30.0,968.0,695.25,506.19
2016,8,1,12,15,895.0,123.0,2.3,30.0,967.5,738.54,537.81
2016,8,1,12,30,895.0,123.0,2.4,30.0,967.0,779.86,567.3
2016,8,1,12,45,891.5,123.5,2.5,30.5,958.5,816.68,590.98
2016,8,1,13,0,888.0,124.0,2.6,31.0,950.0,850.89,612.86
2016,8,1,13,15,885.0,123.5,2.7,30.5,934.0,881.86,635.1
2016,8,1,13,30,882.0,123.0,2.8,30.0,918.0,909.91,655.6
2016,8,1,13,45,872.0,124.5,2.9,30.0,893.5,930.41,670.02
2016,8,1,14,0,862.0,126.0,3.0,30.0,869.0,947.53,682.43
2016,8,1,14,15,854.5,124.0,3.1,29.5,839.5,960.15,693.49
2016,8,1,14,30,847.0,122.0,3.2,29.0,810.0,969.3,702.52
2016,8,1,14,45,835.5,121.0,3.3,29.0,774.0,972.11,706.23
2016,8,1,15,0,824.0,120.0,3.4,29.0,738.0,984.24,716.23
2016,8,1,15,15,811.0,117.0,3.5,28.5,696.5,976.57,714.8
2016,8,1,15,30,798.0,114.0,3.6,28.0,655.0,965.46,711.36
2016,8,1,15,45,776.5,112.5,3.7,28.0,609.0,944.24,699.84
2016,8,1,16,0,755.0,111.0,3.8,28.0,563.0,919.93,686.27
2016,8,1,16,15,732.0,107.0,3.85,27.0,514.0,894.76,674.45
2016,8,1,16,30,709.0,103.0,3.9,26.0,465.0,861.05,656.45
2016,8,1,16,45,672.5,99.5,4.0,25.5,413.5,812.73,626.66
2016,8,1,17,0,636.0,96.0,4.1,25.0,362.0,762.95,595.0
2016,8,1,17,15,595.0,89.0,4.1,24.0,311.0,703.45,555.83
2016,8,1,17,30,554.0,82.0,4.1,23.0,260.0,643.53,514.69
2016,8,1,17,45,492.5,73.5,4.1,22.0,210.0,563.95,456.31
2016,8,1,18,0,431.0,65.0,4.1,21.0,160.0,486.01,396.15
2016,8,1,18,15,351.0,52.0,4.1,20.0,116.5,387.33,316.05
2016,8,1,18,30,271.0,39.0,4.1,19.0,73.0,299.51,239.81
2016,8,1,18,45,164.5,24.0,4.1,18.5,41.5,186.18,119.21
2016,8,1,19,0,58.0,9.0,4.1,18.0,10.0,47.02,0.0
2016,8,1,19,15,29.0,4.5,4.05,17.5,5.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.5,2.1,12.5,10.5,6.4,0.0
2016,8,2,5,30,132.0,15.0,2.1,13.0,21.0,12.8,0.0
2016,8,2,5,45,254.0,28.0,2.15,13.5,57.5,22.94,13.1
2016,8,2,6,0,376.0,41.0,2.2,14.0,94.0,33.35,23.54
2016,8,2,6,15,453.5,50.0,2.15,14.5,140.5,39.94,29.83
2016,8,2,6,30,531.0,59.0,2.1,15.0,187.0,46.41,35.78
2016,8,2,6,45,368.5,94.5,2.1,16.0,193.5,68.76,55.46
2016,8,2,7,0,206.0,130.0,2.1,17.0,200.0,92.64,76.02
2016,8,2,7,15,108.0,138.5,2.05,18.0,175.5,101.0,82.71
2016,8,2,7,30,10.0,147.0,2.0,19.0,151.0,114.58,93.69
2016,8,2,7,45,130.5,184.0,1.95,20.0,252.0,129.56,105.63
2016,8,2,8,0,251.0,221.0,1.9,21.0,353.0,145.1,117.78
2016,8,2,8,15,537.5,157.0,1.9,21.5,475.5,102.77,81.77
2016,8,2,8,30,824.0,93.0,1.9,22.0,598.0,69.83,53.75
2016,8,2,8,45,838.0,96.5,1.95,23.0,643.5,81.26,62.96
2016,8,2,9,0,852.0,100.0,2.0,24.0,689.0,82.99,63.94
2016,8,2,9,15,864.5,102.5,2.1,24.5,731.0,123.18,69.35
2016,8,2,9,30,877.0,105.0,2.2,25.0,773.0,177.72,98.76
2016,8,2,9,45,884.5,108.0,2.3,26.0,808.5,233.15,138.82
2016,8,2,10,0,892.0,111.0,2.4,27.0,844.0,289.32,184.04
2016,8,2,10,15,900.0,112.5,2.45,27.0,873.5,345.2,231.44
2016,8,2,10,30,908.0,114.0,2.5,27.0,903.0,401.43,279.29
2016,8,2,10,45,895.0,126.0,2.65,27.5,920.5,456.39,325.33
2016,8,2,11,0,882.0,138.0,2.8,28.0,938.0,509.21,368.42
2016,8,2,11,15,886.0,138.5,2.9,28.0,953.5,560.68,409.85
2016,8,2,11,30,890.0,139.0,3.0,28.0,969.0,611.32,449.63
2016,8,2,11,45,875.0,150.5,3.1,28.5,971.0,657.25,484.0
2016,8,2,12,0,860.0,162.0,3.2,29.0,973.0,706.26,519.3
2016,8,2,12,15,860.5,162.0,3.3,29.0,973.0,750.75,552.02
2016,8,2,12,30,861.0,162.0,3.4,29.0,973.0,793.35,582.91
2016,8,2,12,45,869.0,155.5,3.5,29.5,967.5,824.79,604.38
2016,8,2,13,0,877.0,149.0,3.6,30.0,962.0,862.69,629.03
2016,8,2,13,15,873.0,148.0,3.65,29.5,946.0,892.72,650.65
2016,8,2,13,30,869.0,147.0,3.7,29.0,930.0,919.77,670.45
2016,8,2,13,45,847.0,154.5,3.8,29.0,901.5,947.83,689.98
2016,8,2,14,0,825.0,162.0,3.9,29.0,873.0,960.48,699.46
2016,8,2,14,15,816.5,160.0,3.95,29.0,842.5,972.66,708.61
2016,8,2,14,30,808.0,158.0,4.0,29.0,812.0,981.29,715.58
2016,8,2,14,45,794.5,155.5,4.05,29.0,775.0,980.9,716.81
2016,8,2,15,0,781.0,153.0,4.1,29.0,738.0,976.9,715.87
2016,8,2,15,15,766.0,149.5,4.1,28.5,695.5,974.96,717.64
2016,8,2,15,30,751.0,146.0,4.1,28.0,653.0,961.89,712.12
2016,8,2,15,45,733.5,140.5,4.15,27.5,607.5,940.69,701.55
2016,8,2,16,0,716.0,135.0,4.2,27.0,562.0,916.42,688.89
2016,8,2,16,15,690.5,129.5,4.2,26.5,512.0,881.32,668.41
2016,8,2,16,30,665.0,124.0,4.2,26.0,462.0,843.76,645.96
2016,8,2,16,45,635.0,116.0,4.2,25.5,411.0,796.69,616.28
2016,8,2,17,0,605.0,108.0,4.2,25.0,360.0,747.92,584.67
2016,8,2,17,15,561.0,99.5,4.1,24.0,308.0,684.27,541.81
2016,8,2,17,30,517.0,91.0,4.0,23.0,256.0,620.29,497.01
2016,8,2,17,45,462.5,80.0,3.9,22.0,207.0,539.24,436.9
2016,8,2,18,0,408.0,69.0,3.8,21.0,158.0,467.62,381.19
2016,8,2,18,15,326.0,55.0,3.7,20.0,114.0,372.37,303.28
2016,8,2,18,30,244.0,41.0,3.6,19.0,70.0,283.05,225.41
2016,8,2,18,45,142.0,24.0,3.55,18.5,39.0,168.96,101.51
2016,8,2,19,0,40.0,7.0,3.5,18.0,8.0,33.06,0.0
2016,8,2,19,15,20.0,3.5,3.5,17.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,42.0,7.0,2.4,12.5,9.0,5.97,0.0
2016,8,3,5,30,84.0,14.0,2.5,13.0,18.0,11.95,0.0
2016,8,3,5,45,201.0,30.0,2.6,13.5,54.0,23.25,13.16
2016,8,3,6,0,318.0,46.0,2.7,14.0,90.0,35.44,25.31
2016,8,3,6,15,398.5,57.5,2.6,14.5,136.5,46.11,35.25
2016,8,3,6,30,479.0,69.0,2.5,15.0,183.0,54.35,42.81
2016,8,3,6,45,539.5,77.0,2.4,16.0,235.0,59.37,47.17
2016,8,3,7,0,600.0,85.0,2.3,17.0,287.0,64.3,51.25
2016,8,3,7,15,331.0,129.0,2.25,18.0,243.5,89.29,72.63
2016,8,3,7,30,62.0,173.0,2.2,19.0,200.0,126.13,103.61
2016,8,3,7,45,400.0,141.0,2.15,20.0,348.5,94.54,75.92
2016,8,3,8,0,738.0,109.0,2.1,21.0,497.0,75.66,59.34
2016,8,3,8,15,760.5,113.5,2.1,21.5,547.0,77.0,60.16
2016,8,3,8,30,783.0,118.0,2.1,22.0,597.0,86.0,67.4
2016,8,3,8,45,794.0,124.0,2.1,23.0,641.5,88.09,68.65
2016,8,3,9,0,805.0,130.0,2.1,24.0,686.0,89.96,69.72
2016,8,3,9,15,818.5,133.0,2.15,24.5,727.5,127.29,74.35
2016,8,3,9,30,832.0,136.0,2.2,25.0,769.0,180.78,103.06
2016,8,3,9,45,847.5,136.0,2.3,26.0,806.0,234.44,141.25
2016,8,3,10,0,863.0,136.0,2.4,27.0,843.0,289.86,185.33
2016,8,3,10,15,871.0,137.5,2.5,27.5,872.5,351.36,236.18
2016,8,3,10,30,879.0,139.0,2.6,28.0,902.0,406.42,282.28
2016,8,3,10,45,840.0,167.0,2.75,28.5,911.0,458.3,326.0
2016,8,3,11,0,801.0,195.0,2.9,29.0,920.0,510.3,368.05
2016,8,3,11,15,805.0,196.0,3.1,29.0,935.0,560.36,408.11
2016,8,3,11,30,809.0,197.0,3.3,29.0,950.0,609.88,446.88
2016,8,3,11,45,773.5,221.5,3.5,29.0,945.5,653.9,480.52
2016,8,3,12,0,738.0,246.0,3.7,29.0,941.0,694.24,510.68
2016,8,3,12,15,737.5,246.0,3.85,29.0,940.0,735.71,541.42
2016,8,3,12,30,737.0,246.0,4.0,29.0,939.0,775.48,570.52
2016,8,3,12,45,752.0,234.0,4.15,29.0,935.5,815.12,599.59
2016,8,3,13,0,767.0,222.0,4.3,29.0,932.0,853.01,627.25
2016,8,3,13,15,762.0,220.5,4.4,29.0,915.5,881.48,647.74
2016,8,3,13,30,757.0,219.0,4.5,29.0,899.0,906.94,666.04
2016,8,3,13,45,722.5,231.5,4.6,29.0,867.5,915.8,672.69
2016,8,3,14,0,688.0,244.0,4.7,29.0,836.0,920.25,676.65
2016,8,3,14,15,678.0,240.0,4.75,28.5,806.0,928.11,684.77
2016,8,3,14,30,668.0,236.0,4.8,28.0,776.0,932.55,690.67
2016,8,3,14,45,658.0,229.0,4.9,28.0,740.5,930.64,691.45
2016,8,3,15,0,648.0,222.0,5.0,28.0,705.0,925.35,690.02
2016,8,3,15,15,630.5,215.5,5.05,27.5,663.5,909.7,682.59
2016,8,3,15,30,613.0,209.0,5.1,27.0,622.0,890.76,672.97
2016,8,3,15,45,617.0,191.0,5.15,26.5,582.0,878.82,668.25
2016,8,3,16,0,621.0,173.0,5.2,26.0,542.0,863.55,661.2
2016,8,3,16,15,594.0,165.0,5.1,25.0,493.0,816.68,632.06
2016,8,3,16,30,567.0,157.0,5.0,24.0,444.0,776.87,607.63
2016,8,3,16,45,568.0,138.0,4.95,23.5,399.0,748.71,590.28
2016,8,3,17,0,569.0,119.0,4.9,23.0,354.0,725.81,576.42
2016,8,3,17,15,525.0,109.0,4.7,22.0,302.5,654.47,525.98
2016,8,3,17,30,481.0,99.0,4.5,21.0,251.0,591.64,480.5
2016,8,3,17,45,457.0,82.5,4.35,20.5,205.0,537.92,439.43
2016,8,3,18,0,433.0,66.0,4.2,20.0,159.0,487.56,398.83
2016,8,3,18,15,348.0,52.5,4.0,19.0,114.5,386.01,315.47
2016,8,3,18,30,263.0,39.0,3.8,18.0,70.0,294.36,234.85
2016,8,3,18,45,131.5,19.5,3.65,17.5,35.0,150.65,83.53
2016,8,3,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,5,15,35.5,7.0,2.85,10.5,8.5,0.0,0.0
2016,8,4,5,30,71.0,14.0,2.9,11.0,17.0,11.95,0.0
2016,8,4,5,45,196.0,29.5,2.95,11.5,53.0,22.87,12.75
2016,8,4,6,0,321.0,45.0,3.0,12.0,89.0,34.72,24.86
2016,8,4,6,15,401.0,56.5,2.95,12.5,135.5,45.35,34.85
2016,8,4,6,30,481.0,68.0,2.9,13.0,182.0,53.62,42.49
2016,8,4,6,45,240.5,79.5,2.85,14.0,136.5,60.13,48.23
2016,8,4,7,0,0.0,91.0,2.8,15.0,91.0,73.22,59.56
2016,8,4,7,15,40.5,133.5,2.65,15.5,151.0,100.66,83.31
2016,8,4,7,30,81.0,176.0,2.5,16.0,211.0,127.97,106.45
2016,8,4,7,45,132.0,201.5,2.45,17.0,267.0,139.17,115.17
2016,8,4,8,0,183.0,227.0,2.4,18.0,323.0,154.54,127.26
2016,8,4,8,15,209.0,248.5,2.4,18.5,368.0,166.98,136.97
2016,8,4,8,30,235.0,270.0,2.4,19.0,413.0,179.0,146.22
2016,8,4,8,45,532.0,192.0,2.4,20.0,549.0,118.94,95.31
2016,8,4,9,0,829.0,114.0,2.4,21.0,685.0,80.35,62.51
2016,8,4,9,15,841.5,116.5,2.45,21.5,726.0,116.81,66.98
2016,8,4,9,30,854.0,119.0,2.5,22.0,767.0,180.52,103.51
2016,8,4,9,45,850.5,128.0,2.6,23.0,798.5,228.45,138.31
2016,8,4,10,0,847.0,137.0,2.7,24.0,830.0,285.56,184.99
2016,8,4,10,15,854.5,139.0,2.8,24.5,859.0,340.72,231.74
2016,8,4,10,30,862.0,141.0,2.9,25.0,888.0,400.7,282.14
2016,8,4,10,45,829.0,165.0,3.0,25.5,898.5,451.51,325.5
2016,8,4,11,0,796.0,189.0,3.1,26.0,909.0,502.93,367.64
2016,8,4,11,15,800.0,190.0,3.2,26.0,923.0,552.7,407.85
2016,8,4,11,30,804.0,191.0,3.3,26.0,937.0,601.93,446.7
2016,8,4,11,45,771.0,213.0,3.45,26.5,933.0,645.17,479.2
2016,8,4,12,0,738.0,235.0,3.6,27.0,929.0,685.05,508.28
2016,8,4,12,15,737.5,235.0,3.7,27.0,927.5,726.29,538.98
2016,8,4,12,30,737.0,235.0,3.8,27.0,926.0,765.82,567.98
2016,8,4,12,45,739.0,231.0,3.95,27.0,919.0,801.87,594.56
2016,8,4,13,0,741.0,227.0,4.1,27.0,912.0,835.72,619.39
2016,8,4,13,15,735.5,225.0,4.2,26.5,895.5,862.55,640.24
2016,8,4,13,30,730.0,223.0,4.3,26.0,879.0,886.4,659.07
2016,8,4,13,45,694.0,236.5,4.45,25.5,847.0,894.14,666.43
2016,8,4,14,0,658.0,250.0,4.6,25.0,815.0,897.43,671.1
2016,8,4,14,15,647.5,246.0,4.6,24.5,785.0,904.27,678.21
2016,8,4,14,30,637.0,242.0,4.6,24.0,755.0,907.76,683.1
2016,8,4,14,45,621.0,237.0,4.7,24.0,718.5,901.51,680.71
2016,8,4,15,0,605.0,232.0,4.8,24.0,682.0,891.85,676.08
2016,8,4,15,15,588.0,225.0,4.8,23.5,641.5,869.69,663.67
2016,8,4,15,30,571.0,218.0,4.8,23.0,601.0,851.17,653.67
2016,8,4,15,45,569.5,201.5,4.85,22.5,561.0,834.77,645.98
2016,8,4,16,0,568.0,185.0,4.9,22.0,521.0,815.46,635.87
2016,8,4,16,15,541.0,175.5,4.85,21.0,473.0,776.42,611.79
2016,8,4,16,30,514.0,166.0,4.8,20.0,425.0,735.61,585.95
2016,8,4,16,45,512.5,146.5,4.8,19.5,381.0,705.59,566.88
2016,8,4,17,0,511.0,127.0,4.8,19.0,337.0,673.01,545.31
2016,8,4,17,15,467.0,115.5,4.7,18.0,287.0,609.4,499.65
2016,8,4,17,30,423.0,104.0,4.6,17.0,237.0,546.27,452.77
2016,8,4,17,45,397.5,86.5,4.55,16.5,193.0,491.94,410.21
2016,8,4,18,0,372.0,69.0,4.5,16.0,149.0,437.53,365.34
2016,8,4,18,15,291.5,53.5,4.4,15.5,105.5,342.78,284.27
2016,8,4,18,30,211.0,38.0,4.3,15.0,62.0,253.63,203.83
2016,8,4,18,45,105.5,19.0,4.2,14.5,31.0,130.05,64.36
2016,8,4,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,5,15,62.0,7.0,2.7,10.5,9.0,0.0,0.0
2016,8,5,5,30,124.0,14.0,2.8,11.0,18.0,11.95,0.0
2016,8,5,5,45,263.0,26.5,2.9,11.5,55.5,21.82,11.65
2016,8,5,6,0,402.0,39.0,3.0,12.0,93.0,31.93,22.37
2016,8,5,6,15,485.0,48.0,2.95,12.5,141.5,38.63,28.85
2016,8,5,6,30,568.0,57.0,2.9,13.0,190.0,45.23,34.99
2016,8,5,6,45,284.0,57.5,2.9,13.5,124.0,42.37,32.46
2016,8,5,7,0,0.0,58.0,2.9,14.0,58.0,48.02,37.41
2016,8,5,7,15,6.5,103.0,2.8,14.5,106.0,82.8,67.99
2016,8,5,7,30,13.0,148.0,2.7,15.0,154.0,115.09,95.75
2016,8,5,7,45,6.5,148.0,2.6,15.5,151.0,116.36,96.25
2016,8,5,8,0,0.0,148.0,2.5,16.0,148.0,117.3,96.5
2016,8,5,8,15,7.0,177.5,2.4,16.5,182.0,138.68,114.17
2016,8,5,8,30,14.0,207.0,2.3,17.0,216.0,159.6,131.15
2016,8,5,8,45,38.0,253.0,2.25,18.0,278.5,177.77,145.31
2016,8,5,9,0,62.0,299.0,2.2,19.0,341.0,203.5,165.45
2016,8,5,9,15,179.5,321.5,2.15,19.5,455.0,215.41,162.25
2016,8,5,9,30,297.0,344.0,2.1,20.0,569.0,244.76,176.64
2016,8,5,9,45,364.0,336.0,2.1,21.0,624.5,276.7,196.45
2016,8,5,10,0,431.0,328.0,2.1,22.0,680.0,305.42,216.06
2016,8,5,10,15,674.5,221.5,2.15,22.5,795.0,336.68,234.84
2016,8,5,10,30,918.0,115.0,2.2,23.0,910.0,402.13,283.11
2016,8,5,10,45,914.5,121.5,2.25,23.5,930.0,458.07,330.23
2016,8,5,11,0,911.0,128.0,2.3,24.0,950.0,512.81,375.09
2016,8,5,11,15,914.0,128.5,2.35,24.0,965.0,565.33,417.71
2016,8,5,11,30,917.0,129.0,2.4,24.0,980.0,616.85,458.44
2016,8,5,11,45,910.0,135.0,2.45,24.5,984.0,665.17,494.76
2016,8,5,12,0,903.0,141.0,2.5,25.0,988.0,711.38,528.5
2016,8,5,12,15,903.0,140.5,2.6,25.0,987.0,755.27,561.26
2016,8,5,12,30,903.0,140.0,2.7,25.0,986.0,797.15,592.05
2016,8,5,12,45,914.0,131.5,2.8,25.5,981.5,838.75,619.7
2016,8,5,13,0,925.0,123.0,2.9,26.0,977.0,878.18,645.45
2016,8,5,13,15,921.5,122.5,2.95,26.0,960.5,910.06,667.04
2016,8,5,13,30,918.0,122.0,3.0,26.0,944.0,938.85,686.66
2016,8,5,13,45,904.0,125.5,3.15,26.0,917.5,958.68,701.23
2016,8,5,14,0,890.0,129.0,3.3,26.0,891.0,974.89,713.62
2016,8,5,14,15,882.0,127.5,3.35,26.0,860.0,988.24,723.58
2016,8,5,14,30,874.0,126.0,3.4,26.0,829.0,998.03,731.39
2016,8,5,14,45,862.0,124.5,3.5,26.0,791.0,1012.98,743.16
2016,8,5,15,0,850.0,123.0,3.6,26.0,753.0,1011.86,744.51
2016,8,5,15,15,836.5,120.0,3.65,25.5,710.5,1003.89,742.73
2016,8,5,15,30,823.0,117.0,3.7,25.0,668.0,992.35,738.76
2016,8,5,15,45,809.5,112.0,3.75,24.5,622.0,975.02,731.0
2016,8,5,16,0,796.0,107.0,3.8,24.0,576.0,954.37,721.03
2016,8,5,16,15,773.0,102.5,3.85,23.5,525.0,921.72,702.74
2016,8,5,16,30,750.0,98.0,3.9,23.0,474.0,892.83,686.87
2016,8,5,16,45,727.0,91.0,3.95,22.5,422.5,852.19,662.3
2016,8,5,17,0,704.0,84.0,4.0,22.0,371.0,809.47,635.61
2016,8,5,17,15,662.0,78.0,3.95,21.0,318.0,748.9,595.57
2016,8,5,17,30,620.0,72.0,3.9,20.0,265.0,687.9,553.5
2016,8,5,17,45,566.5,63.5,3.85,19.5,214.0,613.68,498.01
2016,8,5,18,0,513.0,55.0,3.8,19.0,163.0,540.78,440.54
2016,8,5,18,15,420.5,44.5,3.75,18.0,116.5,436.38,355.4
2016,8,5,18,30,328.0,34.0,3.7,17.0,70.0,338.04,268.58
2016,8,5,18,45,164.0,17.0,3.7,16.5,35.0,172.36,72.54
2016,8,5,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.0,6.5,2.45,10.5,7.5,0.0,0.0
2016,8,6,5,30,78.0,13.0,2.5,11.0,15.0,11.1,0.0
2016,8,6,5,45,210.0,27.5,2.55,11.5,50.5,21.4,11.01
2016,8,6,6,0,342.0,42.0,2.6,12.0,86.0,34.43,24.52
2016,8,6,6,15,427.0,52.0,2.55,12.5,133.0,41.78,31.64
2016,8,6,6,30,512.0,62.0,2.5,13.0,180.0,49.01,38.36
2016,8,6,6,45,256.0,84.5,2.45,13.5,143.5,63.61,51.43
2016,8,6,7,0,0.0,107.0,2.4,14.0,107.0,84.29,69.6
2016,8,6,7,15,4.5,125.5,2.35,14.5,127.5,98.35,81.6
2016,8,6,7,30,9.0,144.0,2.3,15.0,148.0,112.31,93.29
2016,8,6,7,45,21.0,172.0,2.25,16.0,182.5,132.49,109.92
2016,8,6,8,0,33.0,200.0,2.2,17.0,217.0,144.36,119.13
2016,8,6,8,15,62.5,234.0,2.2,17.5,270.5,165.22,136.03
2016,8,6,8,30,92.0,268.0,2.2,18.0,324.0,185.29,152.0
2016,8,6,8,45,75.5,282.0,2.2,19.0,330.0,193.75,157.88
2016,8,6,9,0,59.0,296.0,2.2,20.0,336.0,201.86,163.45
2016,8,6,9,15,472.0,200.0,2.3,20.5,554.0,139.2,95.04
2016,8,6,9,30,885.0,104.0,2.4,21.0,772.0,172.32,96.57
2016,8,6,9,45,595.5,241.0,2.5,21.5,700.0,246.75,163.9
2016,8,6,10,0,306.0,378.0,2.6,22.0,628.0,315.36,228.72
2016,8,6,10,15,379.0,364.5,2.75,22.5,685.0,353.96,256.85
2016,8,6,10,30,452.0,351.0,2.9,23.0,742.0,391.34,285.42
2016,8,6,10,45,674.0,240.5,3.05,23.5,839.5,436.24,318.66
2016,8,6,11,0,896.0,130.0,3.2,24.0,937.0,506.4,372.75
2016,8,6,11,15,899.0,131.0,3.35,24.0,952.0,558.58,415.74
2016,8,6,11,30,902.0,132.0,3.5,24.0,967.0,609.81,457.04
2016,8,6,11,45,898.5,135.5,3.65,24.5,972.5,657.79,494.04
2016,8,6,12,0,895.0,139.0,3.8,25.0,978.0,703.95,528.74
2016,8,6,12,15,895.0,139.0,3.9,25.0,977.0,747.87,562.03
2016,8,6,12,30,895.0,139.0,4.0,25.0,976.0,789.8,593.34
2016,8,6,12,45,887.5,142.0,4.15,25.0,966.0,826.15,619.32
2016,8,6,13,0,880.0,145.0,4.3,25.0,956.0,859.7,643.09
2016,8,6,13,15,876.5,144.0,4.35,24.5,939.5,890.25,665.71
2016,8,6,13,30,873.0,143.0,4.4,24.0,923.0,917.8,686.41
2016,8,6,13,45,867.0,142.0,4.5,24.0,899.5,939.98,702.48
2016,8,6,14,0,861.0,141.0,4.6,24.0,876.0,971.18,725.1
2016,8,6,14,15,853.5,139.0,4.65,24.0,845.5,984.67,735.41
2016,8,6,14,30,846.0,137.0,4.7,24.0,815.0,994.56,743.57
2016,8,6,14,45,840.5,132.0,4.8,24.0,779.5,999.54,749.04
2016,8,6,15,0,835.0,127.0,4.9,24.0,744.0,1000.89,752.25
2016,8,6,15,15,821.5,124.0,4.95,23.5,702.0,992.87,750.37
2016,8,6,15,30,808.0,121.0,5.0,23.0,660.0,981.32,746.23
2016,8,6,15,45,794.5,115.5,5.05,22.5,614.5,963.47,737.83
2016,8,6,16,0,781.0,110.0,5.1,22.0,569.0,942.32,727.14
2016,8,6,16,15,758.0,106.0,5.1,21.5,518.5,910.37,708.37
2016,8,6,16,30,735.0,102.0,5.1,21.0,468.0,882.89,692.62
2016,8,6,16,45,709.5,95.5,5.15,20.5,416.5,840.79,666.18
2016,8,6,17,0,684.0,89.0,5.2,20.0,365.0,796.76,637.63
2016,8,6,17,15,641.0,82.5,5.1,19.0,312.5,735.02,595.16
2016,8,6,17,30,598.0,76.0,5.0,18.0,260.0,672.87,550.66
2016,8,6,17,45,547.0,66.0,4.95,17.5,209.5,599.47,494.23
2016,8,6,18,0,496.0,56.0,4.9,17.0,159.0,527.3,435.81
2016,8,6,18,15,401.0,45.5,4.75,16.0,113.0,421.47,347.4
2016,8,6,18,30,306.0,35.0,4.6,15.0,67.0,321.64,256.94
2016,8,6,18,45,153.0,17.5,4.45,14.5,33.5,163.56,51.91
2016,8,6,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,43.0,6.5,2.85,10.0,7.5,0.0,0.0
2016,8,7,5,30,86.0,13.0,3.0,10.0,15.0,11.1,0.0
2016,8,7,5,45,245.0,25.5,3.15,10.5,52.5,21.02,10.42
2016,8,7,6,0,404.0,38.0,3.3,11.0,90.0,31.2,21.74
2016,8,7,6,15,489.5,47.0,3.3,11.5,139.0,37.94,28.31
2016,8,7,6,30,575.0,56.0,3.3,12.0,188.0,44.59,34.53
2016,8,7,6,45,351.5,92.5,3.3,13.0,179.5,67.45,54.95
2016,8,7,7,0,128.0,129.0,3.3,14.0,171.0,94.05,78.24
2016,8,7,7,15,75.0,141.5,3.25,14.5,167.5,105.65,88.04
2016,8,7,7,30,22.0,154.0,3.2,15.0,164.0,119.0,99.18
2016,8,7,7,45,430.5,116.0,3.15,16.0,338.5,79.39,64.08
2016,8,7,8,0,839.0,78.0,3.1,17.0,513.0,62.44,48.93
2016,8,7,8,15,858.0,81.0,3.05,17.5,563.5,72.66,57.48
2016,8,7,8,30,877.0,84.0,3.0,18.0,614.0,74.74,58.94
2016,8,7,8,45,890.5,86.5,2.95,19.0,660.5,76.26,59.8
2016,8,7,9,0,904.0,89.0,2.9,20.0,707.0,77.64,60.55
2016,8,7,9,15,915.0,91.0,2.9,20.5,749.0,111.62,63.42
2016,8,7,9,30,926.0,93.0,2.9,21.0,791.0,168.74,92.44
2016,8,7,9,45,917.0,104.0,2.9,22.0,822.0,229.46,136.9
2016,8,7,10,0,908.0,115.0,2.9,23.0,853.0,289.13,185.93
2016,8,7,10,15,915.0,116.5,2.9,23.5,882.5,346.06,234.52
2016,8,7,10,30,922.0,118.0,2.9,24.0,912.0,403.21,283.42
2016,8,7,10,45,912.0,128.0,2.95,24.5,930.0,459.32,330.98
2016,8,7,11,0,902.0,138.0,3.0,25.0,948.0,513.57,375.71
2016,8,7,11,15,905.0,138.5,3.05,25.0,963.0,565.94,418.41
2016,8,7,11,30,908.0,139.0,3.1,25.0,978.0,617.32,459.24
2016,8,7,11,45,898.0,146.5,3.15,25.5,981.5,664.74,495.1
2016,8,7,12,0,888.0,154.0,3.2,26.0,985.0,709.81,528.23
2016,8,7,12,15,888.0,154.0,3.3,26.0,984.0,753.82,561.19
2016,8,7,12,30,888.0,154.0,3.4,26.0,983.0,795.87,592.22
2016,8,7,12,45,894.5,148.0,3.5,26.5,976.5,835.97,619.46
2016,8,7,13,0,901.0,142.0,3.6,27.0,970.0,873.8,644.28
2016,8,7,13,15,897.5,141.0,3.7,27.0,953.5,905.0,665.87
2016,8,7,13,30,894.0,140.0,3.8,27.0,937.0,933.14,685.51
2016,8,7,13,45,876.0,145.5,3.9,27.0,909.0,950.92,698.38
2016,8,7,14,0,858.0,151.0,4.0,27.0,881.0,978.08,717.66
2016,8,7,14,15,849.5,149.0,4.05,26.5,850.0,990.77,728.57
2016,8,7,14,30,841.0,147.0,4.1,26.0,819.0,999.79,737.36
2016,8,7,14,45,834.0,142.0,4.15,26.0,783.0,1003.46,741.36
2016,8,7,15,0,827.0,137.0,4.2,26.0,747.0,1003.44,743.12
2016,8,7,15,15,812.5,133.5,4.2,25.5,704.0,993.93,739.9
2016,8,7,15,30,798.0,130.0,4.2,25.0,661.0,980.84,734.46
2016,8,7,15,45,790.5,122.0,4.25,25.0,616.0,966.31,727.01
2016,8,7,16,0,783.0,114.0,4.3,25.0,571.0,948.35,717.3
2016,8,7,16,15,758.5,109.5,4.25,24.5,520.0,921.45,702.32
2016,8,7,16,30,734.0,105.0,4.2,24.0,469.0,885.24,680.71
2016,8,7,16,45,716.0,96.0,4.2,23.5,418.0,847.11,657.63
2016,8,7,17,0,698.0,87.0,4.2,23.0,367.0,806.68,632.27
2016,8,7,17,15,654.5,80.5,4.0,22.0,313.5,744.17,590.2
2016,8,7,17,30,611.0,74.0,3.8,21.0,260.0,681.28,546.17
2016,8,7,17,45,564.0,64.0,3.65,20.0,209.5,610.98,494.31
2016,8,7,18,0,517.0,54.0,3.5,19.0,159.0,541.66,440.05
2016,8,7,18,15,420.0,43.5,3.35,18.0,112.5,433.74,351.77
2016,8,7,18,30,323.0,33.0,3.2,17.0,66.0,332.26,260.53
2016,8,7,18,45,161.5,16.5,3.1,16.5,33.0,166.48,28.7
2016,8,7,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,6.0,2.55,11.5,7.0,0.0,0.0
2016,8,8,5,30,88.0,12.0,2.7,12.0,14.0,10.24,0.0
2016,8,8,5,45,231.5,25.0,2.9,12.5,49.5,20.61,9.58
2016,8,8,6,0,375.0,38.0,3.1,13.0,85.0,31.17,21.47
2016,8,8,6,15,461.5,47.0,3.0,13.5,133.0,37.86,27.98
2016,8,8,6,30,548.0,56.0,2.9,14.0,181.0,44.47,34.13
2016,8,8,6,45,360.0,91.0,2.85,14.5,182.0,66.51,53.79
2016,8,8,7,0,172.0,126.0,2.8,15.0,183.0,92.63,76.68
2016,8,8,7,15,102.0,142.5,2.65,16.0,177.5,103.03,85.23
2016,8,8,7,30,32.0,159.0,2.5,17.0,172.0,117.25,96.87
2016,8,8,7,45,136.0,188.0,2.45,18.0,256.5,131.65,108.41
2016,8,8,8,0,240.0,217.0,2.4,19.0,341.0,142.94,117.09
2016,8,8,8,15,544.5,152.5,2.35,19.5,470.0,99.91,80.13
2016,8,8,8,30,849.0,88.0,2.3,20.0,599.0,76.78,60.17
2016,8,8,8,45,861.0,92.0,2.25,21.0,644.5,79.11,61.71
2016,8,8,9,0,873.0,96.0,2.2,22.0,690.0,81.24,63.06
2016,8,8,9,15,884.5,98.0,2.2,22.5,731.5,112.65,65.1
2016,8,8,9,30,896.0,100.0,2.2,23.0,773.0,168.25,92.62
2016,8,8,9,45,885.5,112.0,2.25,23.5,803.5,227.72,135.83
2016,8,8,10,0,875.0,124.0,2.3,24.0,834.0,285.97,183.55
2016,8,8,10,15,882.0,125.5,2.35,24.5,863.0,341.23,230.3
2016,8,8,10,30,889.0,127.0,2.4,25.0,892.0,396.73,277.43
2016,8,8,10,45,868.0,144.0,2.5,25.5,906.5,451.31,323.55
2016,8,8,11,0,847.0,161.0,2.6,26.0,921.0,502.55,365.73
2016,8,8,11,15,850.5,162.0,2.7,26.0,935.5,554.57,407.74
2016,8,8,11,30,854.0,163.0,2.8,26.0,950.0,605.84,448.13
2016,8,8,11,45,837.0,175.0,2.95,26.5,951.5,652.33,483.21
2016,8,8,12,0,820.0,187.0,3.1,27.0,953.0,696.09,515.37
2016,8,8,12,15,819.5,187.0,3.25,27.0,952.0,738.91,547.43
2016,8,8,12,30,819.0,187.0,3.4,27.0,951.0,779.83,577.68
2016,8,8,12,45,802.0,195.5,3.6,27.0,937.5,812.96,602.13
2016,8,8,13,0,785.0,204.0,3.8,27.0,924.0,842.76,624.08
2016,8,8,13,15,780.5,202.5,3.95,26.5,908.0,871.12,645.92
2016,8,8,13,30,776.0,201.0,4.1,26.0,892.0,904.3,670.74
2016,8,8,13,45,766.0,201.0,4.25,26.0,867.5,923.78,685.08
2016,8,8,14,0,756.0,201.0,4.4,26.0,843.0,939.85,697.34
2016,8,8,14,15,746.0,198.0,4.5,25.5,812.5,949.42,706.53
2016,8,8,14,30,736.0,195.0,4.6,25.0,782.0,955.47,713.8
2016,8,8,14,45,741.0,182.0,4.75,25.0,750.0,962.15,720.76
2016,8,8,15,0,746.0,169.0,4.9,25.0,718.0,965.28,725.47
2016,8,8,15,15,730.0,165.0,4.95,24.5,675.5,953.98,721.17
2016,8,8,15,30,714.0,161.0,5.0,24.0,633.0,939.32,714.72
2016,8,8,15,45,727.5,142.5,5.1,23.5,594.0,934.28,715.42
2016,8,8,16,0,741.0,124.0,5.2,23.0,555.0,925.14,713.3
2016,8,8,16,15,715.5,119.0,5.15,22.5,504.5,890.34,692.01
2016,8,8,16,30,690.0,114.0,5.1,22.0,454.0,853.02,668.77
2016,8,8,16,45,690.5,99.0,5.1,21.5,407.0,825.89,652.85
2016,8,8,17,0,691.0,84.0,5.1,21.0,360.0,795.41,633.97
2016,8,8,17,15,647.0,78.0,4.95,20.0,307.0,733.31,591.07
2016,8,8,17,30,603.0,72.0,4.8,19.0,254.0,670.91,546.29
2016,8,8,17,45,563.5,61.5,4.65,18.5,205.0,606.68,496.79
2016,8,8,18,0,524.0,51.0,4.5,18.0,156.0,543.02,444.89
2016,8,8,18,15,425.5,41.0,4.3,17.0,110.0,434.6,354.67
2016,8,8,18,30,327.0,31.0,4.1,16.0,64.0,332.95,260.75
2016,8,8,18,45,163.5,15.5,3.9,15.5,32.0,164.77,0.0
2016,8,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,36.0,5.5,3.4,11.0,6.5,0.0,0.0
2016,8,9,5,30,72.0,11.0,3.5,11.0,13.0,9.39,0.0
2016,8,9,5,45,216.5,24.5,3.6,11.5,47.5,20.2,8.84
2016,8,9,6,0,361.0,38.0,3.7,12.0,82.0,31.19,21.53
2016,8,9,6,15,448.5,47.5,3.65,12.5,129.5,38.28,28.45
2016,8,9,6,30,536.0,57.0,3.6,13.0,177.0,45.27,34.98
2016,8,9,6,45,268.0,56.5,3.6,13.5,116.5,41.64,31.79
2016,8,9,7,0,0.0,56.0,3.6,14.0,56.0,46.36,35.93
2016,8,9,7,15,3.5,98.0,3.45,14.5,100.0,79.02,64.69
2016,8,9,7,30,7.0,140.0,3.3,15.0,144.0,109.41,90.9
2016,8,9,7,45,23.0,170.5,3.2,16.0,182.5,131.32,109.08
2016,8,9,8,0,39.0,201.0,3.1,17.0,221.0,144.81,119.72
2016,8,9,8,15,144.5,232.0,2.95,17.5,317.0,157.2,129.5
2016,8,9,8,30,250.0,263.0,2.8,18.0,413.0,165.86,136.03
2016,8,9,8,45,301.5,274.5,2.65,18.5,469.5,171.27,139.81
2016,8,9,9,0,353.0,286.0,2.5,19.0,526.0,176.44,143.38
2016,8,9,9,15,354.0,304.5,2.4,19.5,557.5,199.91,147.17
2016,8,9,9,30,355.0,323.0,2.3,20.0,589.0,237.5,169.29
2016,8,9,9,45,348.0,342.0,2.2,21.0,613.5,274.8,195.8
2016,8,9,10,0,341.0,361.0,2.1,22.0,638.0,311.94,224.18
2016,8,9,10,15,607.5,248.5,2.1,22.5,762.0,332.12,232.92
2016,8,9,10,30,874.0,136.0,2.1,23.0,886.0,396.34,279.03
2016,8,9,10,45,852.5,153.5,2.1,23.5,900.5,448.0,322.91
2016,8,9,11,0,831.0,171.0,2.1,24.0,915.0,501.71,366.64
2016,8,9,11,15,835.0,172.0,2.15,24.0,930.0,553.36,408.2
2016,8,9,11,30,839.0,173.0,2.2,24.0,945.0,604.36,448.18
2016,8,9,11,45,811.0,192.0,2.3,24.5,943.0,649.03,481.66
2016,8,9,12,0,783.0,211.0,2.4,25.0,941.0,690.05,511.53
2016,8,9,12,15,783.0,210.5,2.5,25.0,940.0,731.68,542.52
2016,8,9,12,30,783.0,210.0,2.6,25.0,939.0,771.52,571.76
2016,8,9,12,45,776.5,211.5,2.75,25.5,928.5,811.72,599.72
2016,8,9,13,0,770.0,213.0,2.9,26.0,918.0,844.54,622.41
2016,8,9,13,15,765.5,211.5,2.95,26.0,901.5,873.42,642.97
2016,8,9,13,30,761.0,210.0,3.0,26.0,885.0,899.3,661.09
2016,8,9,13,45,722.0,225.5,3.15,26.0,852.5,907.22,667.73
2016,8,9,14,0,683.0,241.0,3.3,26.0,820.0,910.47,671.02
2016,8,9,14,15,672.0,237.0,3.35,26.0,789.5,917.23,676.96
2016,8,9,14,30,661.0,233.0,3.4,26.0,759.0,920.53,680.64
2016,8,9,14,45,631.0,235.5,3.5,26.0,718.5,908.02,673.7
2016,8,9,15,0,601.0,238.0,3.6,26.0,678.0,886.38,660.84
2016,8,9,15,15,583.0,230.0,3.65,25.5,636.5,868.67,652.0
2016,8,9,15,30,565.0,222.0,3.7,25.0,595.0,848.11,641.11
2016,8,9,15,45,544.5,212.0,3.75,24.5,550.0,820.14,625.01
2016,8,9,16,0,524.0,202.0,3.8,24.0,505.0,789.76,607.04
2016,8,9,16,15,495.5,190.5,3.8,23.5,456.5,747.59,580.04
2016,8,9,16,30,467.0,179.0,3.8,23.0,408.0,703.74,551.35
2016,8,9,16,45,442.5,162.5,3.85,22.5,360.0,656.46,519.83
2016,8,9,17,0,418.0,146.0,3.9,22.0,312.0,607.98,486.5
2016,8,9,17,15,374.0,130.0,3.8,21.0,262.5,541.44,438.32
2016,8,9,17,30,330.0,114.0,3.7,20.0,213.0,457.38,374.99
2016,8,9,17,45,286.5,94.0,3.65,19.5,167.5,388.62,320.34
2016,8,9,18,0,243.0,74.0,3.6,19.0,122.0,321.2,264.4
2016,8,9,18,15,176.0,52.5,3.55,18.0,82.0,233.77,190.01
2016,8,9,18,30,109.0,31.0,3.5,17.0,42.0,147.96,112.46
2016,8,9,18,45,54.5,15.5,3.45,16.5,21.0,70.26,0.0
2016,8,9,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,4.0,2.35,11.5,4.5,0.0,0.0
2016,8,10,5,30,47.0,8.0,2.5,12.0,9.0,6.83,0.0
2016,8,10,5,45,157.0,24.0,2.65,12.5,40.5,18.64,7.14
2016,8,10,6,0,267.0,40.0,2.8,13.0,72.0,30.85,21.09
2016,8,10,6,15,350.5,53.0,2.75,13.5,117.0,40.55,30.31
2016,8,10,6,30,434.0,66.0,2.7,14.0,162.0,52.2,40.99
2016,8,10,6,45,217.0,60.0,2.7,14.5,108.0,43.71,33.51
2016,8,10,7,0,0.0,54.0,2.7,15.0,54.0,44.69,34.3
2016,8,10,7,15,0.0,66.5,2.55,15.5,66.5,55.12,43.38
2016,8,10,7,30,0.0,79.0,2.4,16.0,79.0,65.44,52.2
2016,8,10,7,45,0.0,91.5,2.25,17.0,91.5,75.38,60.41
2016,8,10,8,0,0.0,104.0,2.1,18.0,104.0,85.23,68.41
2016,8,10,8,15,1.0,134.0,2.0,18.5,135.0,107.9,87.32
2016,8,10,8,30,2.0,164.0,1.9,19.0,166.0,129.96,105.4
2016,8,10,8,45,5.0,180.0,1.85,20.0,183.5,141.89,114.54
2016,8,10,9,0,8.0,196.0,1.8,21.0,201.0,153.69,123.46
2016,8,10,9,15,9.0,207.0,1.7,21.5,213.5,162.74,124.37
2016,8,10,9,30,10.0,218.0,1.6,22.0,226.0,172.68,131.32
2016,8,10,9,45,13.5,244.5,1.55,23.0,255.5,194.24,146.91
2016,8,10,10,0,17.0,271.0,1.5,24.0,285.0,216.5,162.83
2016,8,10,10,15,39.5,332.0,1.45,24.5,366.0,256.96,191.92
2016,8,10,10,30,62.0,393.0,1.4,25.0,447.0,311.5,231.17
2016,8,10,10,45,281.5,379.0,1.35,26.0,630.0,381.59,277.96
2016,8,10,11,0,501.0,365.0,1.3,27.0,813.0,488.58,352.09
2016,8,10,11,15,710.0,243.5,1.4,27.0,889.5,540.52,391.15
2016,8,10,11,30,919.0,122.0,1.5,27.0,966.0,608.69,443.13
2016,8,10,11,45,914.5,126.0,1.6,27.5,971.5,657.38,479.1
2016,8,10,12,0,910.0,130.0,1.7,28.0,977.0,704.09,512.8
2016,8,10,12,15,910.0,130.0,1.85,28.0,976.0,748.64,545.74
2016,8,10,12,30,910.0,130.0,2.0,28.0,975.0,791.12,576.75
2016,8,10,12,45,904.0,132.0,2.15,28.0,964.5,828.34,602.48
2016,8,10,13,0,898.0,134.0,2.3,28.0,954.0,862.76,626.24
2016,8,10,13,15,894.0,133.0,2.45,28.0,937.0,893.24,647.49
2016,8,10,13,30,890.0,132.0,2.6,28.0,920.0,920.63,666.82
2016,8,10,13,45,879.0,133.5,2.8,28.0,894.5,940.83,681.98
2016,8,10,14,0,868.0,135.0,3.0,28.0,869.0,957.52,695.03
2016,8,10,14,15,859.5,133.0,3.15,27.5,837.5,969.62,706.27
2016,8,10,14,30,851.0,131.0,3.3,27.0,806.0,990.77,723.67
2016,8,10,14,45,839.0,129.0,3.5,27.0,768.0,992.55,727.42
2016,8,10,15,0,827.0,127.0,3.7,27.0,730.0,990.66,729.02
2016,8,10,15,15,812.0,124.0,3.8,26.5,687.5,981.03,726.41
2016,8,10,15,30,797.0,121.0,3.9,26.0,645.0,967.87,721.58
2016,8,10,15,45,779.0,117.0,4.0,25.5,597.5,947.17,711.68
2016,8,10,16,0,761.0,113.0,4.1,25.0,550.0,923.24,699.56
2016,8,10,16,15,735.5,108.0,4.1,24.5,499.5,894.91,683.74
2016,8,10,16,30,710.0,103.0,4.1,24.0,449.0,857.31,661.19
2016,8,10,16,45,677.5,97.0,4.15,23.5,397.0,809.52,631.12
2016,8,10,17,0,645.0,91.0,4.2,23.0,345.0,760.12,599.02
2016,8,10,17,15,599.0,84.0,4.15,22.0,292.0,695.85,555.4
2016,8,10,17,30,553.0,77.0,4.1,21.0,239.0,631.38,509.67
2016,8,10,17,45,487.5,67.0,4.05,20.0,189.0,546.87,445.82
2016,8,10,18,0,422.0,57.0,4.0,19.0,139.0,464.5,380.15
2016,8,10,18,15,325.5,44.0,3.9,18.0,95.5,357.7,291.0
2016,8,10,18,30,229.0,31.0,3.8,17.0,52.0,257.94,196.39
2016,8,10,18,45,114.5,15.5,3.75,16.5,26.0,94.1,0.0
2016,8,10,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
