Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,5,15,17.0,3.0,1.5,11.5,3.0,0.0,0.0
2016,8,11,5,30,34.0,6.0,1.7,12.0,6.0,5.12,0.0
2016,8,11,5,45,131.0,22.5,1.95,12.5,36.0,17.45,5.73
2016,8,11,6,0,228.0,39.0,2.2,13.0,66.0,29.98,20.28
2016,8,11,6,15,308.5,54.5,2.1,13.5,110.5,41.46,31.1
2016,8,11,6,30,389.0,70.0,2.0,14.0,155.0,52.68,41.41
2016,8,11,6,45,450.5,81.0,1.95,15.0,205.5,60.32,48.19
2016,8,11,7,0,512.0,92.0,1.9,16.0,256.0,69.78,56.32
2016,8,11,7,15,374.0,129.0,1.85,16.5,260.0,90.33,74.03
2016,8,11,7,30,236.0,166.0,1.8,17.0,264.0,114.69,94.66
2016,8,11,7,45,296.0,179.5,1.75,18.0,319.5,123.03,101.01
2016,8,11,8,0,356.0,193.0,1.7,19.0,375.0,131.13,107.07
2016,8,11,8,15,539.5,162.5,1.65,20.0,469.0,106.89,85.85
2016,8,11,8,30,723.0,132.0,1.6,21.0,563.0,86.72,68.31
2016,8,11,8,45,745.5,135.0,1.6,22.0,610.0,86.53,67.68
2016,8,11,9,0,768.0,138.0,1.6,23.0,657.0,86.32,67.02
2016,8,11,9,15,782.5,142.0,1.5,23.5,699.0,120.28,74.99
2016,8,11,9,30,797.0,146.0,1.4,24.0,741.0,172.94,100.16
2016,8,11,9,45,838.0,133.5,1.35,25.0,785.5,221.03,131.38
2016,8,11,10,0,879.0,121.0,1.3,26.0,830.0,281.34,177.26
2016,8,11,10,15,886.5,122.5,1.25,26.5,859.5,337.14,223.36
2016,8,11,10,30,894.0,124.0,1.2,27.0,889.0,393.22,269.74
2016,8,11,10,45,893.5,129.0,1.2,27.5,910.0,448.6,314.91
2016,8,11,11,0,893.0,134.0,1.2,28.0,931.0,503.08,358.01
2016,8,11,11,15,896.5,134.5,1.25,28.0,946.0,555.41,399.17
2016,8,11,11,30,900.0,135.0,1.3,28.0,961.0,606.8,438.51
2016,8,11,11,45,894.0,140.5,1.4,28.5,965.5,655.01,473.96
2016,8,11,12,0,888.0,146.0,1.5,29.0,970.0,701.2,507.01
2016,8,11,12,15,887.5,146.0,1.6,29.0,969.0,744.84,538.7
2016,8,11,12,30,887.0,146.0,1.7,29.0,968.0,786.42,568.48
2016,8,11,12,45,885.0,145.5,1.8,29.0,958.5,824.19,594.51
2016,8,11,13,0,883.0,145.0,1.9,29.0,949.0,859.37,618.2
2016,8,11,13,15,878.5,144.0,1.95,29.0,932.0,889.25,638.01
2016,8,11,13,30,874.0,143.0,2.0,29.0,915.0,916.03,655.91
2016,8,11,13,45,859.0,146.5,2.15,29.0,888.0,946.26,677.13
2016,8,11,14,0,844.0,150.0,2.3,29.0,861.0,961.82,689.06
2016,8,11,14,15,835.0,148.0,2.4,28.5,829.5,973.71,699.82
2016,8,11,14,30,826.0,146.0,2.5,28.0,798.0,981.95,708.49
2016,8,11,14,45,808.5,145.5,2.65,28.0,759.0,979.8,709.71
2016,8,11,15,0,791.0,145.0,2.8,28.0,720.0,973.91,708.69
2016,8,11,15,15,775.0,141.5,2.9,27.5,677.0,962.67,705.27
2016,8,11,15,30,759.0,138.0,3.0,27.0,634.0,956.01,704.98
2016,8,11,15,45,737.5,133.5,3.1,27.0,586.5,931.79,691.66
2016,8,11,16,0,716.0,129.0,3.2,27.0,539.0,904.53,676.32
2016,8,11,16,15,689.5,123.5,3.3,26.5,489.0,868.31,655.98
2016,8,11,16,30,663.0,118.0,3.4,26.0,439.0,829.64,633.53
2016,8,11,16,45,629.5,110.5,3.5,25.5,387.0,779.72,602.45
2016,8,11,17,0,596.0,103.0,3.6,25.0,335.0,728.22,569.25
2016,8,11,17,15,548.5,94.0,3.55,24.0,283.0,660.98,523.57
2016,8,11,17,30,501.0,85.0,3.5,23.0,231.0,593.59,475.73
2016,8,11,17,45,437.0,73.0,3.45,22.0,181.5,505.12,408.96
2016,8,11,18,0,373.0,61.0,3.4,21.0,132.0,425.81,345.87
2016,8,11,18,15,281.0,45.5,3.4,20.0,89.5,322.84,259.82
2016,8,11,18,30,189.0,30.0,3.4,19.0,47.0,226.95,168.13
2016,8,11,18,45,94.5,15.0,3.4,18.5,23.5,79.38,0.0
2016,8,11,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,5,45,168.5,17.5,2.2,13.5,37.0,14.08,2.9
2016,8,12,6,0,337.0,35.0,2.4,14.0,74.0,28.68,19.01
2016,8,12,6,15,427.0,45.0,2.3,14.5,121.0,36.26,26.36
2016,8,12,6,30,517.0,55.0,2.2,15.0,168.0,43.71,33.28
2016,8,12,6,45,577.0,62.0,2.15,16.0,220.0,48.4,37.46
2016,8,12,7,0,637.0,69.0,2.1,17.0,272.0,53.03,41.38
2016,8,12,7,15,408.5,119.5,2.0,17.5,258.0,84.39,68.61
2016,8,12,7,30,180.0,170.0,1.9,18.0,244.0,120.77,99.55
2016,8,12,7,45,478.5,129.5,1.85,19.0,363.5,88.94,71.53
2016,8,12,8,0,777.0,89.0,1.8,20.0,483.0,69.62,54.51
2016,8,12,8,15,798.5,92.5,1.75,21.0,533.0,71.04,55.31
2016,8,12,8,30,820.0,96.0,1.7,22.0,583.0,72.38,56.01
2016,8,12,8,45,836.0,99.0,1.65,23.0,629.5,73.21,56.29
2016,8,12,9,0,852.0,102.0,1.6,24.0,676.0,84.49,65.26
2016,8,12,9,15,864.5,104.0,1.6,24.5,717.5,109.31,65.26
2016,8,12,9,30,877.0,106.0,1.6,25.0,759.0,164.24,90.32
2016,8,12,9,45,886.0,108.0,1.6,26.0,794.5,220.06,128.31
2016,8,12,10,0,895.0,110.0,1.6,27.0,830.0,276.74,172.77
2016,8,12,10,15,902.0,111.5,1.6,27.5,859.5,333.21,219.65
2016,8,12,10,30,909.0,113.0,1.6,28.0,889.0,389.9,266.88
2016,8,12,10,45,911.0,115.5,1.65,28.5,910.0,445.33,312.57
2016,8,12,11,0,913.0,118.0,1.7,29.0,931.0,500.05,356.45
2016,8,12,11,15,916.0,119.0,1.75,29.0,945.5,553.31,398.67
2016,8,12,11,30,919.0,120.0,1.8,29.0,960.0,605.54,438.97
2016,8,12,11,45,917.0,122.5,1.85,29.5,966.0,654.69,475.07
2016,8,12,12,0,915.0,125.0,1.9,30.0,972.0,702.02,508.82
2016,8,12,12,15,914.5,125.0,2.05,30.0,970.5,746.4,541.5
2016,8,12,12,30,914.0,125.0,2.2,30.0,969.0,788.64,572.21
2016,8,12,12,45,914.0,123.0,2.35,30.0,960.5,827.21,598.6
2016,8,12,13,0,914.0,121.0,2.5,30.0,952.0,863.16,623.21
2016,8,12,13,15,910.5,120.5,2.65,30.0,935.5,894.72,644.99
2016,8,12,13,30,907.0,120.0,2.8,30.0,919.0,923.19,664.86
2016,8,12,13,45,898.0,120.5,2.95,30.0,893.5,944.43,680.17
2016,8,12,14,0,889.0,121.0,3.1,30.0,868.0,962.16,693.39
2016,8,12,14,15,881.5,119.5,3.2,29.5,837.0,975.75,705.16
2016,8,12,14,30,874.0,118.0,3.3,29.0,806.0,985.76,714.84
2016,8,12,14,45,863.0,115.5,3.4,29.0,768.5,987.71,718.07
2016,8,12,15,0,852.0,113.0,3.5,29.0,731.0,998.2,727.11
2016,8,12,15,15,838.0,110.5,3.55,28.5,688.0,990.06,725.19
2016,8,12,15,30,824.0,108.0,3.6,28.0,645.0,978.36,721.18
2016,8,12,15,45,806.0,104.5,3.65,28.0,597.5,958.04,710.11
2016,8,12,16,0,788.0,101.0,3.7,28.0,550.0,934.48,696.94
2016,8,12,16,15,764.0,97.0,3.75,27.5,499.5,901.35,678.54
2016,8,12,16,30,740.0,93.0,3.8,27.0,449.0,871.81,662.36
2016,8,12,16,45,708.0,87.5,3.85,26.5,396.0,824.61,633.34
2016,8,12,17,0,676.0,82.0,3.9,26.0,343.0,775.78,602.34
2016,8,12,17,15,630.5,75.5,3.8,25.0,290.0,712.04,559.77
2016,8,12,17,30,585.0,69.0,3.7,24.0,237.0,648.16,515.13
2016,8,12,17,45,520.0,60.5,3.6,23.5,187.0,565.35,452.61
2016,8,12,18,0,455.0,52.0,3.5,23.0,137.0,484.65,388.39
2016,8,12,18,15,352.0,40.0,3.35,22.0,93.0,373.22,296.85
2016,8,12,18,30,249.0,28.0,3.2,21.0,49.0,267.84,193.34
2016,8,12,18,45,124.5,14.0,3.1,20.0,24.5,99.45,0.0
2016,8,12,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,45,167.0,17.0,1.85,16.0,36.0,13.69,1.89
2016,8,13,6,0,334.0,34.0,2.1,17.0,72.0,27.86,17.98
2016,8,13,6,15,425.5,44.0,2.05,17.5,118.5,35.47,25.31
2016,8,13,6,30,517.0,54.0,2.0,18.0,165.0,42.95,32.18
2016,8,13,6,45,577.5,60.5,2.0,18.5,216.5,47.29,36.08
2016,8,13,7,0,638.0,67.0,2.0,19.0,268.0,51.58,39.77
2016,8,13,7,15,678.5,72.5,1.95,20.0,321.0,54.88,42.38
2016,8,13,7,30,719.0,78.0,1.9,21.0,374.0,63.34,49.35
2016,8,13,7,45,750.5,81.5,1.85,22.5,427.0,65.12,50.36
2016,8,13,8,0,782.0,85.0,1.8,24.0,480.0,66.86,51.31
2016,8,13,8,15,803.5,88.0,1.85,24.5,530.0,68.05,52.01
2016,8,13,8,30,825.0,91.0,1.9,25.0,580.0,69.18,52.66
2016,8,13,8,45,841.0,94.0,1.95,26.0,626.5,70.14,53.06
2016,8,13,9,0,857.0,97.0,2.0,27.0,673.0,81.66,62.15
2016,8,13,9,15,869.5,99.0,2.0,27.5,714.5,105.14,61.9
2016,8,13,9,30,882.0,101.0,2.0,28.0,756.0,160.34,86.38
2016,8,13,9,45,896.5,100.0,2.0,29.0,793.5,215.44,123.05
2016,8,13,10,0,911.0,99.0,2.0,30.0,831.0,271.93,166.8
2016,8,13,10,15,918.0,100.5,2.0,30.5,860.5,329.21,214.07
2016,8,13,10,30,925.0,102.0,2.0,31.0,890.0,386.7,261.74
2016,8,13,10,45,922.5,107.5,2.05,31.5,910.0,443.27,308.16
2016,8,13,11,0,920.0,113.0,2.1,32.0,930.0,498.69,352.4
2016,8,13,11,15,923.0,113.5,2.15,32.0,945.0,551.92,394.45
2016,8,13,11,30,926.0,114.0,2.2,32.0,960.0,604.09,434.57
2016,8,13,11,45,919.5,119.5,2.3,32.5,964.5,653.13,470.65
2016,8,13,12,0,913.0,125.0,2.4,33.0,969.0,699.99,504.18
2016,8,13,12,15,913.0,125.0,2.45,33.0,968.0,744.66,536.29
2016,8,13,12,30,913.0,125.0,2.5,33.0,967.0,787.23,566.37
2016,8,13,12,45,901.5,130.0,2.65,33.0,955.0,822.82,590.61
2016,8,13,13,0,890.0,135.0,2.8,33.0,943.0,855.29,612.75
2016,8,13,13,15,886.5,134.0,2.9,33.0,926.0,885.98,633.46
2016,8,13,13,30,883.0,133.0,3.0,33.0,909.0,913.62,652.26
2016,8,13,13,45,869.0,136.0,3.1,33.0,882.5,932.37,665.46
2016,8,13,14,0,855.0,139.0,3.2,33.0,856.0,959.59,684.28
2016,8,13,14,15,846.5,137.0,3.3,32.5,824.5,971.94,695.05
2016,8,13,14,30,838.0,135.0,3.4,32.0,793.0,980.64,703.8
2016,8,13,14,45,825.5,133.0,3.55,32.0,755.5,981.78,706.8
2016,8,13,15,0,813.0,131.0,3.7,32.0,718.0,979.26,707.61
2016,8,13,15,15,798.0,127.5,3.8,31.5,675.0,968.98,704.63
2016,8,13,15,30,783.0,124.0,3.9,31.0,632.0,955.17,699.45
2016,8,13,15,45,765.5,119.0,4.0,30.5,585.0,933.78,689.28
2016,8,13,16,0,748.0,114.0,4.1,30.0,538.0,916.29,681.7
2016,8,13,16,15,722.0,109.5,4.1,29.5,487.5,881.43,661.67
2016,8,13,16,30,696.0,105.0,4.1,29.0,437.0,844.12,639.71
2016,8,13,16,45,665.5,97.5,4.2,28.5,385.0,796.51,610.39
2016,8,13,17,0,635.0,90.0,4.3,28.0,333.0,747.25,578.96
2016,8,13,17,15,586.5,82.5,4.15,27.0,280.5,680.33,533.6
2016,8,13,17,30,538.0,75.0,4.0,26.0,228.0,613.39,486.24
2016,8,13,17,45,476.0,64.5,3.85,25.0,179.0,531.88,425.14
2016,8,13,18,0,414.0,54.0,3.7,24.0,130.0,452.42,362.2
2016,8,13,18,15,311.0,41.0,3.5,23.0,87.5,341.37,270.48
2016,8,13,18,30,208.0,28.0,3.3,22.0,45.0,234.17,163.35
2016,8,13,18,45,104.0,14.0,3.1,21.5,22.5,84.86,0.0
2016,8,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,143.5,17.5,1.5,16.5,33.5,13.66,1.02
2016,8,14,6,0,287.0,35.0,1.7,17.0,67.0,28.68,18.6
2016,8,14,6,15,377.0,47.0,1.65,17.5,112.5,37.89,27.39
2016,8,14,6,30,467.0,59.0,1.6,18.0,158.0,46.87,35.6
2016,8,14,6,45,525.0,68.0,1.6,19.0,208.5,52.93,40.94
2016,8,14,7,0,583.0,77.0,1.6,20.0,259.0,58.83,45.91
2016,8,14,7,15,625.5,83.5,1.55,21.0,312.0,62.5,48.79
2016,8,14,7,30,668.0,90.0,1.5,22.0,365.0,66.06,51.47
2016,8,14,7,45,696.5,96.5,1.45,23.0,416.5,69.3,53.81
2016,8,14,8,0,725.0,103.0,1.4,24.0,468.0,72.37,55.96
2016,8,14,8,15,748.5,107.0,1.3,25.0,517.5,73.57,56.51
2016,8,14,8,30,772.0,111.0,1.2,26.0,567.0,81.99,63.04
2016,8,14,8,45,786.5,116.5,1.2,27.0,612.5,84.03,64.24
2016,8,14,9,0,801.0,122.0,1.2,28.0,658.0,85.89,65.29
2016,8,14,9,15,815.0,124.5,1.15,28.5,699.5,106.51,64.27
2016,8,14,9,30,829.0,127.0,1.1,29.0,741.0,160.11,87.8
2016,8,14,9,45,845.0,127.0,1.05,30.0,778.5,214.23,123.21
2016,8,14,10,0,861.0,127.0,1.0,31.0,816.0,277.49,170.9
2016,8,14,10,15,868.5,128.5,1.05,31.0,845.5,332.56,215.81
2016,8,14,10,30,876.0,130.0,1.1,31.0,875.0,387.92,261.44
2016,8,14,10,45,866.5,140.0,1.15,31.5,892.5,442.36,305.45
2016,8,14,11,0,857.0,150.0,1.2,32.0,910.0,493.8,345.99
2016,8,14,11,15,861.0,151.0,1.35,32.0,925.0,546.74,387.4
2016,8,14,11,30,865.0,152.0,1.5,32.0,940.0,597.18,426.11
2016,8,14,11,45,846.5,165.0,1.65,32.5,940.5,646.14,461.69
2016,8,14,12,0,828.0,178.0,1.8,33.0,941.0,690.46,493.14
2016,8,14,12,15,827.5,178.0,1.95,33.0,940.0,733.63,524.42
2016,8,14,12,30,827.0,178.0,2.1,33.0,939.0,774.83,553.9
2016,8,14,12,45,846.0,164.5,2.25,33.0,936.0,817.14,584.17
2016,8,14,13,0,865.0,151.0,2.4,33.0,933.0,848.05,605.43
2016,8,14,13,15,860.5,150.0,2.55,33.0,916.0,888.0,632.43
2016,8,14,13,30,856.0,149.0,2.7,33.0,899.0,915.21,651.2
2016,8,14,13,45,828.5,159.0,2.9,33.0,868.0,929.22,662.1
2016,8,14,14,0,801.0,169.0,3.1,33.0,837.0,938.94,670.45
2016,8,14,14,15,791.0,166.0,3.25,32.5,806.0,948.29,679.76
2016,8,14,14,30,781.0,163.0,3.4,32.0,775.0,954.01,686.9
2016,8,14,14,45,755.0,166.0,3.6,31.5,734.0,955.22,691.61
2016,8,14,15,0,729.0,169.0,3.8,31.0,693.0,945.12,689.03
2016,8,14,15,15,711.5,164.0,3.95,30.5,650.5,931.0,683.6
2016,8,14,15,30,694.0,159.0,4.1,30.0,608.0,913.53,675.94
2016,8,14,15,45,670.0,154.0,4.25,29.5,560.5,886.4,661.67
2016,8,14,16,0,646.0,149.0,4.4,29.0,513.0,856.32,645.2
2016,8,14,16,15,617.5,141.5,4.45,28.0,463.0,816.31,622.33
2016,8,14,16,30,589.0,134.0,4.5,27.0,413.0,773.97,597.2
2016,8,14,16,45,558.0,123.5,4.55,26.5,363.0,715.83,558.87
2016,8,14,17,0,527.0,113.0,4.6,26.0,313.0,665.76,525.37
2016,8,14,17,15,477.5,102.0,4.55,25.0,262.0,597.62,477.48
2016,8,14,17,30,428.0,91.0,4.5,24.0,211.0,530.36,428.18
2016,8,14,17,45,371.5,76.0,4.45,23.5,164.0,453.03,367.66
2016,8,14,18,0,315.0,61.0,4.4,23.0,117.0,378.26,305.86
2016,8,14,18,15,226.5,43.5,4.25,22.0,77.0,277.9,220.6
2016,8,14,18,30,138.0,26.0,4.1,21.0,37.0,176.47,117.92
2016,8,14,18,45,69.0,13.0,4.0,20.0,18.5,59.35,0.0
2016,8,14,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,189.0,15.5,2.85,13.5,36.0,12.51,0.0
2016,8,15,6,0,378.0,31.0,2.9,14.0,72.0,25.5,16.06
2016,8,15,6,15,472.0,40.0,2.85,14.5,120.0,32.43,22.91
2016,8,15,6,30,566.0,49.0,2.8,15.0,168.0,39.29,29.32
2016,8,15,6,45,626.5,55.0,2.8,15.5,221.0,43.47,33.14
2016,8,15,7,0,687.0,61.0,2.8,16.0,274.0,51.82,40.49
2016,8,15,7,15,726.5,65.5,2.65,16.5,328.5,54.84,42.98
2016,8,15,7,30,766.0,70.0,2.5,17.0,383.0,57.82,45.36
2016,8,15,7,45,794.5,73.5,2.4,18.0,436.5,59.86,46.77
2016,8,15,8,0,823.0,77.0,2.3,19.0,490.0,61.84,48.1
2016,8,15,8,15,843.5,80.0,2.15,19.5,540.5,63.29,49.05
2016,8,15,8,30,864.0,83.0,2.0,20.0,591.0,73.95,57.86
2016,8,15,8,45,878.5,85.5,1.95,21.0,638.0,75.54,58.76
2016,8,15,9,0,893.0,88.0,1.9,22.0,685.0,77.0,59.56
2016,8,15,9,15,905.0,90.0,1.9,22.5,727.0,98.35,58.84
2016,8,15,9,30,917.0,92.0,1.9,23.0,769.0,155.55,83.63
2016,8,15,9,45,916.0,98.5,1.9,24.0,802.5,214.97,124.38
2016,8,15,10,0,915.0,105.0,1.9,25.0,836.0,274.21,171.47
2016,8,15,10,15,922.0,106.5,1.95,25.5,866.0,331.96,219.95
2016,8,15,10,30,929.0,108.0,2.0,26.0,896.0,389.9,268.96
2016,8,15,10,45,927.5,112.5,2.15,27.0,916.5,446.61,316.03
2016,8,15,11,0,926.0,117.0,2.3,28.0,937.0,502.25,360.89
2016,8,15,11,15,929.5,118.0,2.4,28.0,951.5,556.61,404.71
2016,8,15,11,30,933.0,119.0,2.5,28.0,966.0,609.95,446.64
2016,8,15,11,45,926.5,124.0,2.65,28.5,970.5,659.15,483.79
2016,8,15,12,0,920.0,129.0,2.8,29.0,975.0,706.14,518.36
2016,8,15,12,15,920.0,129.0,2.9,29.0,974.0,751.29,551.78
2016,8,15,12,30,920.0,129.0,3.0,29.0,973.0,794.31,583.13
2016,8,15,12,45,904.0,136.5,3.2,29.0,959.0,828.94,607.61
2016,8,15,13,0,888.0,144.0,3.4,29.0,945.0,860.17,629.62
2016,8,15,13,15,883.5,143.0,3.55,29.0,928.0,890.21,650.65
2016,8,15,13,30,879.0,142.0,3.7,29.0,911.0,917.12,669.68
2016,8,15,13,45,867.5,143.5,3.85,29.0,884.5,948.47,691.76
2016,8,15,14,0,856.0,145.0,4.0,29.0,858.0,965.42,704.41
2016,8,15,14,15,847.0,143.0,4.1,28.5,826.0,977.41,715.21
2016,8,15,14,30,838.0,141.0,4.2,28.0,794.0,985.71,723.8
2016,8,15,14,45,825.0,138.5,4.3,27.5,756.0,985.88,727.22
2016,8,15,15,0,812.0,136.0,4.4,27.0,718.0,982.32,728.37
2016,8,15,15,15,796.5,132.5,4.4,26.5,674.5,971.54,724.3
2016,8,15,15,30,781.0,129.0,4.4,26.0,631.0,957.19,717.98
2016,8,15,15,45,762.5,124.0,4.4,25.5,583.5,942.31,711.39
2016,8,15,16,0,744.0,119.0,4.4,25.0,536.0,917.11,697.71
2016,8,15,16,15,717.0,114.0,4.35,24.5,485.0,880.66,675.86
2016,8,15,16,30,690.0,109.0,4.3,24.0,434.0,841.75,651.98
2016,8,15,16,45,657.5,101.5,4.3,23.5,381.5,792.32,620.18
2016,8,15,17,0,625.0,94.0,4.3,23.0,329.0,741.27,586.27
2016,8,15,17,15,575.5,86.0,4.2,22.0,276.0,672.94,538.85
2016,8,15,17,30,526.0,78.0,4.1,21.0,223.0,604.54,489.19
2016,8,15,17,45,461.0,66.5,4.0,20.0,173.5,519.57,423.78
2016,8,15,18,0,396.0,55.0,3.9,19.0,124.0,436.79,356.44
2016,8,15,18,15,290.0,40.5,3.8,18.0,81.5,322.45,259.19
2016,8,15,18,30,184.0,26.0,3.7,17.0,39.0,208.97,135.14
2016,8,15,18,45,92.0,13.0,3.65,16.5,19.5,75.27,0.0
2016,8,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,158.5,16.5,2.0,12.5,33.5,13.38,0.0
2016,8,16,6,0,317.0,33.0,2.2,13.0,67.0,27.15,17.46
2016,8,16,6,15,412.5,44.0,2.05,13.5,113.5,35.62,25.81
2016,8,16,6,30,508.0,55.0,1.9,14.0,160.0,43.93,33.57
2016,8,16,6,45,568.5,63.0,1.8,15.0,212.5,49.39,38.48
2016,8,16,7,0,629.0,71.0,1.7,16.0,265.0,54.74,43.08
2016,8,16,7,15,382.5,119.0,1.55,17.0,244.0,84.04,68.46
2016,8,16,7,30,136.0,167.0,1.4,18.0,223.0,118.31,97.43
2016,8,16,7,45,143.0,191.5,1.3,19.0,257.0,133.26,109.28
2016,8,16,8,0,150.0,216.0,1.2,20.0,291.0,147.68,120.46
2016,8,16,8,15,484.0,158.5,1.15,21.0,436.0,104.03,83.06
2016,8,16,8,30,818.0,101.0,1.1,22.0,581.0,76.04,59.06
2016,8,16,8,45,832.0,105.5,1.1,23.0,627.0,77.7,60.06
2016,8,16,9,0,846.0,110.0,1.1,24.0,673.0,79.23,60.89
2016,8,16,9,15,859.5,112.5,1.05,24.5,715.5,98.05,59.55
2016,8,16,9,30,873.0,115.0,1.0,25.0,758.0,163.78,91.03
2016,8,16,9,45,870.5,123.5,1.0,26.0,791.0,221.92,130.01
2016,8,16,10,0,868.0,132.0,1.0,27.0,824.0,272.68,169.65
2016,8,16,10,15,876.0,133.5,1.05,27.5,853.5,335.56,220.59
2016,8,16,10,30,884.0,135.0,1.1,28.0,883.0,391.73,266.85
2016,8,16,10,45,876.5,144.0,1.15,28.5,901.5,446.94,311.95
2016,8,16,11,0,869.0,153.0,1.2,29.0,920.0,499.56,353.84
2016,8,16,11,15,873.0,154.0,1.3,29.0,935.0,553.31,396.07
2016,8,16,11,30,877.0,155.0,1.4,29.0,950.0,606.27,436.62
2016,8,16,11,45,865.0,163.5,1.5,29.5,952.5,654.61,471.95
2016,8,16,12,0,853.0,172.0,1.6,30.0,955.0,700.49,504.57
2016,8,16,12,15,853.0,171.5,1.7,30.0,953.5,744.65,536.47
2016,8,16,12,30,853.0,171.0,1.8,30.0,952.0,786.76,566.46
2016,8,16,12,45,847.0,172.5,1.9,30.5,941.0,823.73,591.4
2016,8,16,13,0,841.0,174.0,2.0,31.0,930.0,857.85,613.56
2016,8,16,13,15,836.5,172.5,2.1,30.5,913.0,887.51,634.89
2016,8,16,13,30,832.0,171.0,2.2,30.0,896.0,914.01,654.37
2016,8,16,13,45,818.5,172.5,2.3,30.0,869.0,932.0,667.24
2016,8,16,14,0,805.0,174.0,2.4,30.0,842.0,946.27,677.95
2016,8,16,14,15,795.0,171.5,2.45,30.0,810.5,956.24,685.64
2016,8,16,14,30,785.0,169.0,2.5,30.0,779.0,970.8,696.47
2016,8,16,14,45,775.0,164.0,2.6,30.0,741.5,971.31,698.88
2016,8,16,15,0,765.0,159.0,2.7,30.0,704.0,968.22,699.26
2016,8,16,15,15,747.5,154.5,2.75,29.5,660.5,954.71,694.02
2016,8,16,15,30,730.0,150.0,2.8,29.0,617.0,937.76,686.67
2016,8,16,15,45,716.0,142.0,2.9,28.5,571.0,916.95,677.16
2016,8,16,16,0,702.0,134.0,3.0,28.0,525.0,892.99,665.45
2016,8,16,16,15,673.5,127.5,3.05,27.5,474.0,853.63,642.72
2016,8,16,16,30,645.0,121.0,3.1,27.0,423.0,811.85,617.92
2016,8,16,16,45,617.5,111.0,3.15,26.5,371.5,764.86,588.73
2016,8,16,17,0,590.0,101.0,3.2,26.0,320.0,716.13,557.32
2016,8,16,17,15,539.0,91.5,3.05,25.0,267.5,645.26,508.53
2016,8,16,17,30,488.0,82.0,2.9,24.0,215.0,574.43,457.6
2016,8,16,17,45,427.5,68.5,2.8,23.0,166.5,488.91,392.7
2016,8,16,18,0,367.0,55.0,2.7,22.0,118.0,411.12,330.21
2016,8,16,18,15,264.5,39.5,2.8,21.0,76.5,301.27,237.74
2016,8,16,18,30,162.0,24.0,2.9,20.0,35.0,186.99,109.66
2016,8,16,18,45,81.0,12.0,3.0,19.0,17.5,66.59,0.0
2016,8,16,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,17.5,1.9,14.5,29.0,13.62,0.0
2016,8,17,6,0,221.0,35.0,2.1,15.0,58.0,27.03,17.09
2016,8,17,6,15,311.0,49.5,2.05,15.5,102.0,37.91,27.54
2016,8,17,6,30,401.0,64.0,2.0,16.0,146.0,48.58,37.35
2016,8,17,6,45,210.0,87.0,1.95,17.0,131.0,64.8,51.7
2016,8,17,7,0,19.0,110.0,1.9,18.0,116.0,85.64,69.71
2016,8,17,7,15,26.5,131.0,1.8,19.0,141.0,97.99,79.94
2016,8,17,7,30,34.0,152.0,1.7,20.0,166.0,112.43,91.68
2016,8,17,7,45,353.0,135.0,1.6,21.0,309.5,91.16,72.9
2016,8,17,8,0,672.0,118.0,1.5,22.0,453.0,82.14,64.72
2016,8,17,8,15,698.0,123.5,1.5,23.0,502.5,83.9,65.71
2016,8,17,8,30,724.0,129.0,1.5,24.0,552.0,85.53,66.57
2016,8,17,8,45,736.0,136.5,1.5,25.0,596.0,88.03,68.14
2016,8,17,9,0,748.0,144.0,1.5,26.0,640.0,90.29,69.51
2016,8,17,9,15,763.0,148.0,1.6,26.5,681.5,106.44,67.8
2016,8,17,9,30,778.0,152.0,1.7,27.0,723.0,167.82,97.29
2016,8,17,9,45,799.5,149.5,1.85,28.0,761.5,218.42,129.78
2016,8,17,10,0,821.0,147.0,2.0,29.0,800.0,271.54,170.17
2016,8,17,10,15,829.5,149.0,2.05,29.0,829.5,326.45,215.55
2016,8,17,10,30,838.0,151.0,2.1,29.0,859.0,381.97,261.98
2016,8,17,10,45,826.5,163.0,2.2,29.5,876.0,437.31,307.58
2016,8,17,11,0,815.0,175.0,2.3,30.0,893.0,490.93,350.6
2016,8,17,11,15,819.5,176.0,2.4,30.0,907.5,542.47,391.56
2016,8,17,11,30,824.0,177.0,2.5,30.0,922.0,593.41,431.06
2016,8,17,11,45,807.0,189.0,2.6,30.5,923.0,639.23,464.96
2016,8,17,12,0,790.0,201.0,2.7,31.0,924.0,682.29,495.92
2016,8,17,12,15,789.5,200.5,2.8,31.0,922.5,723.89,526.43
2016,8,17,12,30,789.0,200.0,2.9,31.0,921.0,763.58,555.13
2016,8,17,12,45,802.0,190.0,3.0,31.0,916.0,803.48,583.89
2016,8,17,13,0,815.0,180.0,3.1,31.0,911.0,841.54,610.94
2016,8,17,13,15,810.0,178.5,3.15,31.0,894.0,870.01,630.16
2016,8,17,13,30,805.0,177.0,3.2,31.0,877.0,895.37,647.45
2016,8,17,13,45,782.5,183.5,3.3,31.0,848.0,909.25,657.64
2016,8,17,14,0,760.0,190.0,3.4,31.0,819.0,927.71,671.06
2016,8,17,14,15,749.5,186.5,3.45,30.5,787.5,936.08,679.05
2016,8,17,14,30,739.0,183.0,3.5,30.0,756.0,940.88,684.96
2016,8,17,14,45,717.5,182.5,3.6,30.0,716.0,934.64,682.72
2016,8,17,15,0,696.0,182.0,3.7,30.0,676.0,924.75,678.27
2016,8,17,15,15,677.5,177.0,3.75,29.5,633.5,909.5,671.42
2016,8,17,15,30,659.0,172.0,3.8,29.0,591.0,890.93,662.4
2016,8,17,15,45,626.5,168.0,3.9,28.5,542.0,856.34,642.66
2016,8,17,16,0,594.0,164.0,4.0,28.0,493.0,818.83,620.65
2016,8,17,16,15,564.0,155.0,4.0,27.0,443.5,768.69,590.03
2016,8,17,16,30,534.0,146.0,4.0,26.0,394.0,725.14,563.39
2016,8,17,16,45,486.0,137.0,4.05,25.5,342.0,663.22,521.48
2016,8,17,17,0,438.0,128.0,4.1,25.0,290.0,601.18,477.9
2016,8,17,17,15,389.0,113.0,4.0,24.0,240.0,530.97,426.87
2016,8,17,17,30,340.0,98.0,3.9,23.0,190.0,461.76,374.4
2016,8,17,17,45,274.0,80.0,3.85,22.0,143.5,375.76,305.95
2016,8,17,18,0,208.0,62.0,3.8,21.0,97.0,276.29,224.12
2016,8,17,18,15,138.0,40.5,3.75,20.0,60.0,187.8,147.59
2016,8,17,18,30,68.0,19.0,3.7,19.0,23.0,90.17,44.43
2016,8,17,18,45,34.0,9.5,3.65,18.5,11.5,31.69,0.0
2016,8,17,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,45,43.0,15.0,1.95,13.5,19.5,12.02,0.0
2016,8,18,6,0,86.0,30.0,2.1,14.0,39.0,23.56,14.14
2016,8,18,6,15,140.0,53.5,2.0,14.5,78.0,40.84,30.19
2016,8,18,6,30,194.0,77.0,1.9,15.0,117.0,57.58,45.43
2016,8,18,6,45,142.0,101.0,1.8,15.5,135.0,74.94,60.94
2016,8,18,7,0,90.0,125.0,1.7,16.0,153.0,90.52,74.52
2016,8,18,7,15,117.0,145.0,1.6,17.0,188.0,104.0,85.77
2016,8,18,7,30,144.0,165.0,1.5,18.0,223.0,117.15,96.44
2016,8,18,7,45,179.0,187.5,1.45,19.0,269.5,131.43,107.81
2016,8,18,8,0,214.0,210.0,1.4,20.0,316.0,145.32,118.6
2016,8,18,8,15,358.5,207.5,1.35,21.0,407.0,138.93,112.34
2016,8,18,8,30,503.0,205.0,1.3,22.0,498.0,130.28,104.35
2016,8,18,8,45,521.0,216.0,1.3,23.0,541.0,134.32,106.95
2016,8,18,9,0,539.0,227.0,1.3,24.0,584.0,138.07,109.27
2016,8,18,9,15,556.5,234.5,1.35,24.5,623.5,151.49,106.98
2016,8,18,9,30,574.0,242.0,1.4,25.0,663.0,196.08,127.26
2016,8,18,9,45,591.0,246.5,1.5,26.0,698.0,241.23,156.48
2016,8,18,10,0,608.0,251.0,1.6,27.0,733.0,286.39,190.17
2016,8,18,10,15,618.5,255.5,1.7,27.5,761.5,333.45,227.81
2016,8,18,10,30,629.0,260.0,1.8,28.0,790.0,381.82,266.83
2016,8,18,10,45,609.5,279.0,1.9,28.5,803.0,429.79,305.62
2016,8,18,11,0,590.0,298.0,2.0,29.0,816.0,478.47,343.69
2016,8,18,11,15,595.0,300.5,2.05,29.0,830.5,522.81,378.12
2016,8,18,11,30,600.0,303.0,2.1,29.0,845.0,564.18,409.79
2016,8,18,11,45,571.5,322.5,2.2,29.0,841.5,603.95,439.48
2016,8,18,12,0,543.0,342.0,2.3,29.0,838.0,637.89,464.43
2016,8,18,12,15,543.0,341.5,2.35,29.0,837.0,672.54,489.6
2016,8,18,12,30,543.0,341.0,2.4,29.0,836.0,705.8,513.46
2016,8,18,12,45,566.5,324.0,2.5,29.5,835.5,741.53,538.47
2016,8,18,13,0,590.0,307.0,2.6,30.0,835.0,776.3,562.59
2016,8,18,13,15,584.5,304.0,2.7,29.5,818.5,798.19,579.65
2016,8,18,13,30,579.0,301.0,2.8,29.0,802.0,817.45,595.05
2016,8,18,13,45,543.0,310.5,2.9,29.0,770.0,818.47,596.44
2016,8,18,14,0,507.0,320.0,3.0,29.0,738.0,815.66,595.35
2016,8,18,14,15,496.0,312.0,3.1,28.5,708.5,815.82,598.29
2016,8,18,14,30,485.0,304.0,3.2,28.0,679.0,813.07,599.29
2016,8,18,14,45,456.5,300.0,3.3,28.0,639.0,794.46,588.0
2016,8,18,15,0,428.0,296.0,3.4,28.0,599.0,772.9,574.71
2016,8,18,15,15,410.5,283.0,3.5,27.5,558.5,731.71,549.66
2016,8,18,15,30,393.0,270.0,3.6,27.0,518.0,706.82,535.31
2016,8,18,15,45,368.5,254.5,3.7,26.5,473.0,670.15,512.15
2016,8,18,16,0,344.0,239.0,3.8,26.0,428.0,631.91,487.45
2016,8,18,16,15,319.0,219.5,3.8,25.0,381.5,586.87,457.97
2016,8,18,16,30,294.0,200.0,3.8,24.0,335.0,540.77,426.92
2016,8,18,16,45,265.0,177.0,3.8,23.5,287.5,485.38,387.1
2016,8,18,17,0,236.0,154.0,3.8,23.0,240.0,429.49,345.75
2016,8,18,17,15,203.0,128.0,3.8,22.0,193.5,365.29,297.08
2016,8,18,17,30,170.0,102.0,3.8,21.0,147.0,300.85,246.33
2016,8,18,17,45,134.5,76.0,3.8,20.0,106.5,217.05,178.0
2016,8,18,18,0,99.0,50.0,3.8,19.0,66.0,166.22,134.3
2016,8,18,18,15,63.5,30.0,3.75,18.0,38.5,93.39,71.4
2016,8,18,18,30,28.0,10.0,3.7,17.0,11.0,40.49,13.19
2016,8,18,18,45,14.0,5.0,3.7,16.5,5.5,13.95,0.0
2016,8,18,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,39.0,14.0,2.15,13.5,17.5,11.25,0.0
2016,8,19,6,0,78.0,28.0,2.4,14.0,35.0,22.06,12.77
2016,8,19,6,15,129.5,51.5,2.35,14.5,73.5,39.38,28.88
2016,8,19,6,30,181.0,75.0,2.3,15.0,112.0,56.15,44.14
2016,8,19,6,45,98.0,91.5,2.25,15.5,112.5,68.74,55.47
2016,8,19,7,0,15.0,108.0,2.2,16.0,113.0,84.11,68.93
2016,8,19,7,15,25.5,129.5,2.1,16.5,139.5,96.91,79.83
2016,8,19,7,30,36.0,151.0,2.0,17.0,166.0,111.69,92.2
2016,8,19,7,45,78.5,181.5,1.95,18.0,219.0,131.71,108.6
2016,8,19,8,0,121.0,212.0,1.9,19.0,272.0,144.99,118.94
2016,8,19,8,15,178.5,233.0,1.75,20.0,332.0,157.9,128.76
2016,8,19,8,30,236.0,254.0,1.6,21.0,392.0,170.47,138.12
2016,8,19,8,45,253.0,274.5,1.5,22.0,432.5,171.18,137.65
2016,8,19,9,0,270.0,295.0,1.4,23.0,473.0,180.35,144.09
2016,8,19,9,15,433.0,263.5,1.35,23.5,570.5,162.39,117.88
2016,8,19,9,30,596.0,232.0,1.3,24.0,668.0,191.5,123.58
2016,8,19,9,45,577.5,254.5,1.3,24.5,693.5,243.06,159.25
2016,8,19,10,0,559.0,277.0,1.3,25.0,719.0,293.24,198.22
2016,8,19,10,15,569.5,282.0,1.3,25.5,747.0,338.8,234.25
2016,8,19,10,30,580.0,287.0,1.3,26.0,775.0,385.55,271.49
2016,8,19,10,45,588.5,290.5,1.3,27.0,796.0,431.58,307.21
2016,8,19,11,0,597.0,294.0,1.3,28.0,817.0,478.22,342.39
2016,8,19,11,15,601.5,296.5,1.3,28.5,831.0,519.84,373.78
2016,8,19,11,30,606.0,299.0,1.3,29.0,845.0,564.14,406.06
2016,8,19,11,45,611.0,298.0,1.3,29.5,852.0,605.9,435.7
2016,8,19,12,0,616.0,297.0,1.3,30.0,859.0,647.11,464.16
2016,8,19,12,15,615.5,297.0,1.4,30.0,857.5,684.52,491.12
2016,8,19,12,30,615.0,297.0,1.5,30.0,856.0,720.39,516.69
2016,8,19,12,45,606.0,299.0,1.6,30.0,844.5,749.57,537.47
2016,8,19,13,0,597.0,301.0,1.7,30.0,833.0,776.19,556.41
2016,8,19,13,15,591.0,297.5,1.85,30.0,816.0,797.3,572.23
2016,8,19,13,30,585.0,294.0,2.0,30.0,799.0,815.69,586.27
2016,8,19,13,45,577.5,289.0,2.15,30.0,775.5,828.52,596.71
2016,8,19,14,0,570.0,284.0,2.3,30.0,752.0,838.44,605.3
2016,8,19,14,15,558.0,278.0,2.45,29.5,721.5,840.2,609.77
2016,8,19,14,30,546.0,272.0,2.6,29.0,691.0,838.91,612.33
2016,8,19,14,45,531.5,263.5,2.8,29.0,655.0,829.63,608.74
2016,8,19,15,0,517.0,255.0,3.0,29.0,619.0,817.41,603.16
2016,8,19,15,15,498.0,245.0,3.15,28.5,578.0,796.32,592.38
2016,8,19,15,30,479.0,235.0,3.3,28.0,537.0,772.59,579.65
2016,8,19,15,45,456.0,222.5,3.45,27.5,492.0,739.71,560.29
2016,8,19,16,0,433.0,210.0,3.6,27.0,447.0,704.67,539.03
2016,8,19,16,15,404.5,195.0,3.7,26.0,399.5,638.82,496.23
2016,8,19,16,30,376.0,180.0,3.8,25.0,352.0,593.18,466.58
2016,8,19,16,45,342.0,162.0,3.9,24.5,303.5,537.64,427.47
2016,8,19,17,0,308.0,144.0,4.0,24.0,255.0,481.92,386.98
2016,8,19,17,15,267.5,122.5,4.0,23.0,208.0,415.41,337.09
2016,8,19,17,30,227.0,101.0,4.0,22.0,161.0,349.49,285.61
2016,8,19,17,45,181.0,77.5,4.0,21.0,118.0,276.36,226.05
2016,8,19,18,0,135.0,54.0,4.0,20.0,75.0,203.76,164.76
2016,8,19,18,15,86.5,32.5,3.95,19.0,44.0,132.74,102.17
2016,8,19,18,30,38.0,11.0,3.9,18.0,13.0,49.81,10.72
2016,8,19,18,45,19.0,5.5,3.85,17.5,6.5,17.8,0.0
2016,8,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,14.0,1.75,12.5,18.5,11.24,0.0
2016,8,20,6,0,92.0,28.0,1.9,13.0,37.0,22.08,12.73
2016,8,20,6,15,149.5,50.5,1.85,13.5,75.5,38.75,28.42
2016,8,20,6,30,207.0,73.0,1.8,14.0,114.0,54.94,43.24
2016,8,20,6,45,259.0,93.5,1.75,14.5,160.5,69.35,56.23
2016,8,20,7,0,311.0,114.0,1.7,15.0,207.0,83.39,68.56
2016,8,20,7,15,352.5,130.5,1.65,16.0,255.5,94.44,77.82
2016,8,20,7,30,394.0,147.0,1.6,17.0,304.0,101.54,83.41
2016,8,20,7,45,429.5,160.0,1.6,18.0,353.0,108.53,88.77
2016,8,20,8,0,465.0,173.0,1.6,19.0,402.0,115.19,93.74
2016,8,20,8,15,492.0,184.0,1.55,19.5,449.0,120.16,97.39
2016,8,20,8,30,519.0,195.0,1.5,20.0,496.0,124.85,100.77
2016,8,20,8,45,541.5,203.5,1.5,21.0,540.0,127.72,102.43
2016,8,20,9,0,564.0,212.0,1.5,22.0,584.0,130.39,103.93
2016,8,20,9,15,581.5,219.5,1.5,22.5,623.5,142.1,101.53
2016,8,20,9,30,599.0,227.0,1.5,23.0,663.0,186.48,120.46
2016,8,20,9,45,667.5,203.5,1.5,24.0,711.5,221.74,139.8
2016,8,20,10,0,736.0,180.0,1.5,25.0,760.0,265.27,170.81
2016,8,20,10,15,745.5,182.5,1.6,25.5,788.5,317.49,213.7
2016,8,20,10,30,755.0,185.0,1.7,26.0,817.0,370.57,257.72
2016,8,20,10,45,759.0,188.5,1.8,27.0,838.0,422.92,300.22
2016,8,20,11,0,763.0,192.0,1.9,28.0,859.0,475.17,341.46
2016,8,20,11,15,767.0,193.0,2.05,28.0,873.0,527.05,382.8
2016,8,20,11,30,771.0,194.0,2.2,28.0,887.0,575.39,420.73
2016,8,20,11,45,769.5,196.5,2.35,28.5,892.0,620.85,454.91
2016,8,20,12,0,768.0,199.0,2.5,29.0,897.0,664.84,487.2
2016,8,20,12,15,768.0,199.0,2.6,29.0,895.5,706.19,517.78
2016,8,20,12,30,768.0,199.0,2.7,29.0,894.0,745.71,546.62
2016,8,20,12,45,766.5,197.5,2.85,29.5,885.5,780.77,571.2
2016,8,20,13,0,765.0,196.0,3.0,30.0,877.0,819.01,597.43
2016,8,20,13,15,760.5,194.0,3.1,29.5,860.0,846.8,618.67
2016,8,20,13,30,756.0,192.0,3.2,29.0,843.0,871.58,637.36
2016,8,20,13,45,742.0,193.5,3.35,29.0,817.0,888.22,649.81
2016,8,20,14,0,728.0,195.0,3.5,29.0,791.0,901.35,660.12
2016,8,20,14,15,717.5,191.5,3.6,28.5,760.0,909.1,668.07
2016,8,20,14,30,707.0,188.0,3.7,28.0,729.0,913.38,673.92
2016,8,20,14,45,689.5,185.0,3.8,28.0,691.0,907.93,672.09
2016,8,20,15,0,672.0,182.0,3.9,28.0,653.0,898.98,668.09
2016,8,20,15,15,653.5,176.5,3.95,27.5,611.0,882.97,660.47
2016,8,20,15,30,635.0,171.0,4.0,27.0,569.0,863.7,650.68
2016,8,20,15,45,611.0,164.0,4.1,27.0,522.5,834.3,632.79
2016,8,20,16,0,587.0,157.0,4.2,27.0,476.0,802.05,612.79
2016,8,20,16,15,556.5,148.0,4.2,26.0,427.0,750.81,580.88
2016,8,20,16,30,526.0,139.0,4.2,25.0,378.0,706.81,553.48
2016,8,20,16,45,487.5,128.0,4.2,24.5,328.0,651.49,515.73
2016,8,20,17,0,449.0,117.0,4.2,24.0,278.0,595.65,476.45
2016,8,20,17,15,399.0,103.0,4.1,23.0,228.5,525.54,425.13
2016,8,20,17,30,349.0,89.0,4.0,22.0,179.0,456.55,372.14
2016,8,20,17,45,284.5,71.5,3.9,21.0,133.5,372.23,304.19
2016,8,20,18,0,220.0,54.0,3.8,20.0,88.0,291.16,235.84
2016,8,20,18,15,143.5,34.0,3.7,19.0,53.0,200.39,154.91
2016,8,20,18,30,67.0,14.0,3.6,18.0,18.0,90.16,6.62
2016,8,20,18,45,33.5,7.0,3.5,17.5,9.0,29.02,0.0
2016,8,20,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
