Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,15.0,2.25,12.5,20.5,12.8,0.0
2016,8,21,6,0,115.0,30.0,2.4,13.0,41.0,23.56,13.79
2016,8,21,6,15,184.5,50.5,2.4,13.5,80.5,38.86,28.46
2016,8,21,6,30,254.0,71.0,2.4,14.0,120.0,52.92,41.42
2016,8,21,6,45,170.5,95.0,2.4,15.0,132.5,69.66,56.38
2016,8,21,7,0,87.0,119.0,2.4,16.0,145.0,86.74,71.25
2016,8,21,7,15,106.5,140.5,2.35,16.5,178.5,101.08,83.5
2016,8,21,7,30,126.0,162.0,2.3,17.0,212.0,115.05,95.15
2016,8,21,7,45,94.5,181.5,2.25,18.0,222.0,131.72,108.68
2016,8,21,8,0,63.0,201.0,2.2,19.0,232.0,144.17,118.35
2016,8,21,8,15,146.5,227.0,2.15,19.5,309.0,154.17,126.06
2016,8,21,8,30,230.0,253.0,2.1,20.0,386.0,169.78,138.33
2016,8,21,8,45,157.5,274.0,2.05,21.0,368.0,179.69,145.45
2016,8,21,9,0,85.0,295.0,2.0,22.0,350.0,200.83,161.63
2016,8,21,9,15,384.0,240.5,2.0,22.5,516.0,146.53,107.58
2016,8,21,9,30,683.0,186.0,2.0,23.0,682.0,166.9,102.63
2016,8,21,9,45,690.0,193.5,2.05,24.0,715.5,217.8,136.22
2016,8,21,10,0,697.0,201.0,2.1,25.0,749.0,269.81,176.19
2016,8,21,10,15,707.0,204.0,2.15,25.5,777.5,320.58,217.75
2016,8,21,10,30,717.0,207.0,2.2,26.0,806.0,372.36,260.6
2016,8,21,10,45,719.5,212.0,2.25,26.5,826.5,423.5,302.65
2016,8,21,11,0,722.0,217.0,2.3,27.0,847.0,474.51,343.58
2016,8,21,11,15,726.5,218.5,2.4,27.5,861.0,523.62,382.16
2016,8,21,11,30,731.0,220.0,2.5,28.0,875.0,572.32,419.37
2016,8,21,11,45,727.5,224.0,2.6,28.5,880.0,617.62,453.16
2016,8,21,12,0,724.0,228.0,2.7,29.0,885.0,661.42,485.0
2016,8,21,12,15,723.5,228.0,2.85,29.0,883.0,702.27,515.4
2016,8,21,12,30,723.0,228.0,3.0,29.0,881.0,741.31,544.11
2016,8,21,12,45,736.0,217.5,3.15,29.0,876.0,779.43,572.21
2016,8,21,13,0,749.0,207.0,3.3,29.0,871.0,815.7,598.84
2016,8,21,13,15,743.0,205.0,3.45,28.5,853.0,841.97,619.45
2016,8,21,13,30,737.0,203.0,3.6,28.0,835.0,865.16,637.97
2016,8,21,13,45,720.0,205.0,3.75,28.0,808.0,879.26,648.76
2016,8,21,14,0,703.0,207.0,3.9,28.0,781.0,889.74,657.32
2016,8,21,14,15,691.5,203.0,4.0,27.5,749.5,895.73,664.09
2016,8,21,14,30,680.0,199.0,4.1,27.0,718.0,898.23,668.7
2016,8,21,14,45,661.5,196.0,4.2,27.0,680.0,891.53,665.91
2016,8,21,15,0,643.0,193.0,4.3,27.0,642.0,881.35,660.91
2016,8,21,15,15,624.0,187.0,4.35,26.5,599.5,864.17,652.28
2016,8,21,15,30,605.0,181.0,4.4,26.0,557.0,843.77,641.45
2016,8,21,15,45,580.0,173.0,4.5,25.5,511.0,804.06,617.13
2016,8,21,16,0,555.0,165.0,4.6,25.0,465.0,770.81,597.35
2016,8,21,16,15,524.0,155.5,4.6,24.0,416.0,727.86,570.69
2016,8,21,16,30,493.0,146.0,4.6,23.0,367.0,683.36,542.21
2016,8,21,16,45,454.5,133.5,4.6,22.5,317.5,626.89,502.68
2016,8,21,17,0,416.0,121.0,4.6,22.0,268.0,569.98,461.4
2016,8,21,17,15,366.5,106.0,4.5,21.0,219.5,500.03,408.83
2016,8,21,17,30,317.0,91.0,4.4,20.0,171.0,431.25,354.93
2016,8,21,17,45,255.5,72.0,4.3,19.5,127.0,348.66,286.69
2016,8,21,18,0,194.0,53.0,4.2,19.0,83.0,251.15,204.3
2016,8,21,18,15,123.5,32.5,4.1,18.0,49.0,164.0,125.73
2016,8,21,18,30,53.0,12.0,4.0,17.0,15.0,62.61,0.0
2016,8,21,18,45,26.5,6.0,3.95,16.5,7.5,23.3,0.0
2016,8,21,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.5,3.05,11.5,6.5,5.55,0.0
2016,8,22,6,0,0.0,13.0,3.1,12.0,13.0,10.69,3.12
2016,8,22,6,15,0.0,26.0,3.05,12.5,26.0,21.45,13.25
2016,8,22,6,30,0.0,39.0,3.0,13.0,39.0,32.24,23.18
2016,8,22,6,45,0.0,54.5,2.95,13.5,54.5,44.93,34.69
2016,8,22,7,0,0.0,70.0,2.9,14.0,70.0,57.22,45.64
2016,8,22,7,15,0.0,86.0,2.8,14.5,86.0,69.77,56.61
2016,8,22,7,30,0.0,102.0,2.7,15.0,102.0,82.21,67.26
2016,8,22,7,45,98.0,154.5,2.65,16.0,202.0,111.35,92.06
2016,8,22,8,0,196.0,207.0,2.6,17.0,302.0,143.23,118.61
2016,8,22,8,15,190.5,231.5,2.5,17.5,332.5,157.16,129.66
2016,8,22,8,30,185.0,256.0,2.4,18.0,363.0,170.5,140.11
2016,8,22,8,45,423.0,212.0,2.35,19.0,481.5,130.84,105.96
2016,8,22,9,0,661.0,168.0,2.3,20.0,600.0,104.3,83.08
2016,8,22,9,15,677.5,173.0,2.35,20.5,640.5,112.86,79.69
2016,8,22,9,30,694.0,178.0,2.4,21.0,681.0,161.89,99.52
2016,8,22,9,45,688.5,191.5,2.45,22.0,711.0,215.38,135.7
2016,8,22,10,0,683.0,205.0,2.5,23.0,741.0,268.66,177.48
2016,8,22,10,15,693.0,208.5,2.6,23.5,769.0,319.04,219.12
2016,8,22,10,30,703.0,212.0,2.7,24.0,797.0,370.47,262.17
2016,8,22,10,45,708.5,215.0,2.85,24.5,818.0,420.69,304.11
2016,8,22,11,0,714.0,218.0,3.0,25.0,839.0,471.07,345.32
2016,8,22,11,15,718.5,219.5,3.15,25.5,852.5,519.81,384.33
2016,8,22,11,30,723.0,221.0,3.3,26.0,866.0,568.15,422.02
2016,8,22,11,45,723.0,222.5,3.45,26.5,872.0,613.22,456.41
2016,8,22,12,0,723.0,224.0,3.6,27.0,878.0,657.01,489.06
2016,8,22,12,15,722.5,223.5,3.7,27.0,876.0,697.31,519.44
2016,8,22,12,30,722.0,223.0,3.8,27.0,874.0,735.76,548.05
2016,8,22,12,45,683.5,243.5,3.95,27.0,854.0,761.32,566.76
2016,8,22,13,0,645.0,264.0,4.1,27.0,834.0,782.28,582.03
2016,8,22,13,15,639.5,261.5,4.2,27.0,817.0,806.23,599.89
2016,8,22,13,30,634.0,259.0,4.3,27.0,800.0,827.32,615.69
2016,8,22,13,45,627.0,254.0,4.45,27.0,776.5,841.82,627.23
2016,8,22,14,0,620.0,249.0,4.6,27.0,753.0,853.14,636.79
2016,8,22,14,15,608.5,244.0,4.6,26.5,722.5,857.03,641.85
2016,8,22,14,30,597.0,239.0,4.6,26.0,692.0,857.54,644.73
2016,8,22,14,45,586.5,230.0,4.7,25.5,656.5,845.93,640.24
2016,8,22,15,0,576.0,221.0,4.8,25.0,621.0,836.92,637.49
2016,8,22,15,15,557.0,213.5,4.8,24.5,579.5,818.31,627.21
2016,8,22,15,30,538.0,206.0,4.8,24.0,538.0,796.98,615.0
2016,8,22,15,45,520.0,193.5,4.8,24.0,494.5,768.36,596.46
2016,8,22,16,0,502.0,181.0,4.8,24.0,451.0,737.35,576.07
2016,8,22,16,15,471.5,169.5,4.7,23.0,403.0,693.3,547.34
2016,8,22,16,30,441.0,158.0,4.6,22.0,355.0,647.78,516.89
2016,8,22,16,45,409.0,143.0,4.6,21.5,307.0,595.52,479.91
2016,8,22,17,0,377.0,128.0,4.6,21.0,259.0,542.62,441.29
2016,8,22,17,15,329.0,111.0,4.45,20.0,211.5,453.66,373.44
2016,8,22,17,30,281.0,94.0,4.3,19.0,164.0,386.28,319.79
2016,8,22,17,45,226.5,73.0,4.2,18.5,120.5,308.57,254.9
2016,8,22,18,0,172.0,52.0,4.1,18.0,77.0,232.56,189.18
2016,8,22,18,15,106.5,31.0,4.0,17.5,44.5,149.0,112.38
2016,8,22,18,30,41.0,10.0,3.9,17.0,12.0,49.43,0.0
2016,8,22,18,45,20.5,5.0,3.8,16.5,6.0,4.27,0.0
2016,8,22,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.5,15.0,2.45,13.5,20.5,12.8,0.0
2016,8,23,6,0,125.0,30.0,2.7,14.0,41.0,23.52,13.27
2016,8,23,6,15,203.0,49.0,2.7,14.5,81.0,37.2,26.8
2016,8,23,6,30,281.0,68.0,2.7,15.0,121.0,50.96,39.47
2016,8,23,6,45,346.5,82.5,2.7,15.5,169.0,61.04,48.64
2016,8,23,7,0,412.0,97.0,2.7,16.0,217.0,70.84,57.28
2016,8,23,7,15,303.5,127.0,2.65,16.5,225.0,91.74,75.4
2016,8,23,7,30,195.0,157.0,2.6,17.0,233.0,112.87,93.34
2016,8,23,7,45,389.5,146.0,2.55,18.0,325.5,99.25,80.9
2016,8,23,8,0,584.0,135.0,2.5,19.0,418.0,93.81,75.64
2016,8,23,8,15,612.0,142.0,2.45,19.5,466.5,96.08,77.14
2016,8,23,8,30,640.0,149.0,2.4,20.0,515.0,98.2,78.51
2016,8,23,8,45,663.5,154.0,2.4,21.0,560.5,98.78,78.43
2016,8,23,9,0,687.0,159.0,2.4,22.0,606.0,99.3,78.31
2016,8,23,9,15,703.5,163.0,2.4,22.5,646.5,106.45,74.51
2016,8,23,9,30,720.0,167.0,2.4,23.0,687.0,156.34,93.76
2016,8,23,9,45,705.5,185.0,2.45,23.5,715.0,212.81,132.26
2016,8,23,10,0,691.0,203.0,2.5,24.0,743.0,268.15,176.04
2016,8,23,10,15,701.0,206.0,2.6,24.5,771.5,318.69,217.65
2016,8,23,10,30,711.0,209.0,2.7,25.0,800.0,370.24,260.69
2016,8,23,10,45,719.5,210.5,2.8,26.0,822.0,421.0,302.23
2016,8,23,11,0,728.0,212.0,2.9,27.0,844.0,472.17,343.05
2016,8,23,11,15,732.5,213.5,2.95,27.0,858.0,521.57,382.82
2016,8,23,11,30,737.0,215.0,3.0,27.0,872.0,570.53,421.3
2016,8,23,11,45,741.5,214.0,3.15,27.5,879.0,616.87,456.46
2016,8,23,12,0,746.0,213.0,3.3,28.0,886.0,662.19,490.07
2016,8,23,12,15,745.5,213.0,3.4,28.0,884.0,703.68,521.1
2016,8,23,12,30,745.0,213.0,3.5,28.0,882.0,743.28,550.32
2016,8,23,12,45,765.0,198.0,3.6,28.5,878.5,783.01,578.61
2016,8,23,13,0,785.0,183.0,3.7,29.0,875.0,816.2,602.24
2016,8,23,13,15,780.0,181.5,3.8,28.5,857.5,843.64,622.99
2016,8,23,13,30,775.0,180.0,3.9,28.0,840.0,868.02,641.59
2016,8,23,13,45,770.0,176.5,4.0,28.0,816.0,887.36,655.67
2016,8,23,14,0,765.0,173.0,4.1,28.0,792.0,910.56,672.52
2016,8,23,14,15,754.5,170.0,4.2,27.5,760.5,919.08,680.97
2016,8,23,14,30,744.0,167.0,4.3,27.0,729.0,924.06,687.31
2016,8,23,14,45,736.0,160.5,4.4,27.0,693.0,924.07,689.13
2016,8,23,15,0,728.0,154.0,4.5,27.0,657.0,920.58,688.77
2016,8,23,15,15,710.0,149.5,4.55,26.5,614.0,906.14,682.2
2016,8,23,15,30,692.0,145.0,4.6,26.0,571.0,888.39,673.64
2016,8,23,15,45,674.5,137.0,4.65,26.0,525.0,863.91,659.04
2016,8,23,16,0,657.0,129.0,4.7,26.0,479.0,836.46,642.31
2016,8,23,16,15,627.0,122.5,4.65,25.0,429.5,795.94,617.97
2016,8,23,16,30,597.0,116.0,4.6,24.0,380.0,753.2,591.47
2016,8,23,16,45,560.5,106.5,4.6,23.5,329.0,699.03,554.8
2016,8,23,17,0,524.0,97.0,4.6,23.0,278.0,643.61,515.99
2016,8,23,17,15,470.0,86.5,4.45,22.0,228.0,564.62,457.83
2016,8,23,17,30,416.0,76.0,4.3,21.0,178.0,494.95,404.38
2016,8,23,17,45,343.0,62.0,4.15,20.5,132.0,406.41,332.38
2016,8,23,18,0,270.0,48.0,4.0,20.0,86.0,322.16,259.93
2016,8,23,18,15,171.5,30.5,3.9,19.0,51.0,217.97,162.17
2016,8,23,18,30,73.0,13.0,3.8,18.0,16.0,63.62,0.0
2016,8,23,18,45,36.5,6.5,3.7,17.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,45,91.0,14.5,2.45,12.5,22.0,12.38,0.0
2016,8,24,6,0,182.0,29.0,2.7,13.0,44.0,22.46,12.23
2016,8,24,6,15,274.0,44.5,2.65,13.5,86.0,34.16,24.22
2016,8,24,6,30,366.0,60.0,2.6,14.0,128.0,45.63,34.9
2016,8,24,6,45,286.5,86.5,2.6,15.0,150.5,63.52,50.92
2016,8,24,7,0,207.0,113.0,2.6,16.0,173.0,81.8,66.92
2016,8,24,7,15,235.5,131.0,2.55,16.5,212.0,93.55,76.97
2016,8,24,7,30,264.0,149.0,2.5,17.0,251.0,104.91,86.45
2016,8,24,7,45,465.0,131.0,2.45,18.0,342.5,90.57,73.43
2016,8,24,8,0,666.0,113.0,2.4,19.0,434.0,79.36,63.25
2016,8,24,8,15,692.5,118.0,2.35,19.5,483.5,80.93,64.25
2016,8,24,8,30,719.0,123.0,2.3,20.0,533.0,82.42,65.15
2016,8,24,8,45,738.5,127.5,2.3,21.0,578.5,83.38,65.47
2016,8,24,9,0,758.0,132.0,2.3,22.0,624.0,84.24,65.73
2016,8,24,9,15,773.0,135.5,2.3,22.5,665.5,99.65,78.26
2016,8,24,9,30,788.0,139.0,2.3,23.0,707.0,152.11,88.41
2016,8,24,9,45,809.5,137.0,2.35,24.0,745.0,203.84,120.76
2016,8,24,10,0,831.0,135.0,2.4,25.0,783.0,258.03,162.1
2016,8,24,10,15,839.5,136.5,2.45,25.5,812.0,313.41,208.22
2016,8,24,10,30,848.0,138.0,2.5,26.0,841.0,369.32,255.47
2016,8,24,10,45,845.5,144.5,2.6,26.5,860.5,425.03,302.3
2016,8,24,11,0,843.0,151.0,2.7,27.0,880.0,479.8,347.24
2016,8,24,11,15,847.0,151.5,2.8,27.0,894.0,532.08,389.83
2016,8,24,11,30,851.0,152.0,2.9,27.0,908.0,583.54,430.75
2016,8,24,11,45,845.0,157.0,3.0,27.5,912.0,631.69,467.32
2016,8,24,12,0,839.0,162.0,3.1,28.0,916.0,677.81,501.42
2016,8,24,12,15,838.5,162.0,3.2,28.0,914.0,721.28,533.98
2016,8,24,12,30,838.0,162.0,3.3,28.0,912.0,762.66,564.53
2016,8,24,12,45,833.0,163.0,3.4,28.5,901.5,799.19,590.09
2016,8,24,13,0,828.0,164.0,3.5,29.0,891.0,832.92,612.86
2016,8,24,13,15,823.0,162.5,3.55,29.0,873.5,861.39,632.45
2016,8,24,13,30,818.0,161.0,3.6,29.0,856.0,886.68,650.0
2016,8,24,13,45,808.0,160.5,3.7,29.0,830.0,905.22,663.44
2016,8,24,14,0,798.0,160.0,3.8,29.0,804.0,920.19,674.7
2016,8,24,14,15,787.5,157.5,3.85,28.5,772.0,929.12,683.21
2016,8,24,14,30,777.0,155.0,3.9,28.0,740.0,934.4,689.52
2016,8,24,14,45,768.5,149.5,4.0,28.0,703.0,942.25,696.67
2016,8,24,15,0,760.0,144.0,4.1,28.0,666.0,939.45,696.85
2016,8,24,15,15,742.5,140.0,4.15,27.5,622.5,926.1,691.23
2016,8,24,15,30,725.0,136.0,4.2,27.0,579.0,909.37,683.44
2016,8,24,15,45,711.5,127.5,4.3,26.5,533.0,887.96,672.69
2016,8,24,16,0,698.0,119.0,4.4,26.0,487.0,863.42,659.68
2016,8,24,16,15,668.5,113.0,4.35,25.0,436.5,823.58,636.26
2016,8,24,16,30,639.0,107.0,4.3,24.0,386.0,781.47,610.68
2016,8,24,16,45,608.0,97.5,4.3,23.5,335.5,731.76,577.74
2016,8,24,17,0,577.0,88.0,4.3,23.0,285.0,680.57,542.57
2016,8,24,17,15,522.0,78.5,4.15,22.0,233.5,606.93,489.32
2016,8,24,17,30,467.0,69.0,4.0,21.0,182.0,533.81,433.83
2016,8,24,17,45,393.5,56.5,3.9,20.5,135.0,443.3,360.76
2016,8,24,18,0,320.0,44.0,3.8,20.0,88.0,355.26,285.83
2016,8,24,18,15,206.0,28.0,3.75,19.0,52.0,238.0,173.36
2016,8,24,18,30,92.0,12.0,3.7,18.0,16.0,76.22,0.0
2016,8,24,18,45,46.0,6.0,3.65,17.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,5,45,95.5,14.0,3.05,12.5,22.0,11.95,0.0
2016,8,25,6,0,191.0,28.0,3.2,13.0,44.0,21.73,11.36
2016,8,25,6,15,288.0,42.5,3.15,13.5,86.5,32.73,22.93
2016,8,25,6,30,385.0,57.0,3.1,14.0,129.0,43.56,33.04
2016,8,25,6,45,192.5,73.5,3.1,14.5,109.5,55.53,43.93
2016,8,25,7,0,0.0,90.0,3.1,15.0,90.0,71.36,57.98
2016,8,25,7,15,2.5,109.5,3.05,15.5,110.5,86.19,70.85
2016,8,25,7,30,5.0,129.0,3.0,16.0,131.0,100.89,83.34
2016,8,25,7,45,27.0,160.5,2.95,17.0,173.5,118.42,97.85
2016,8,25,8,0,49.0,192.0,2.9,18.0,216.0,138.58,114.29
2016,8,25,8,15,34.5,199.0,2.85,18.5,217.0,143.95,118.15
2016,8,25,8,30,20.0,206.0,2.8,19.0,218.0,157.75,129.1
2016,8,25,8,45,91.5,253.0,2.75,20.0,312.0,177.52,144.57
2016,8,25,9,0,163.0,300.0,2.7,21.0,406.0,192.75,156.04
2016,8,25,9,15,488.5,213.5,2.7,21.5,558.5,131.61,105.04
2016,8,25,9,30,814.0,127.0,2.7,22.0,711.0,145.29,82.81
2016,8,25,9,45,829.0,127.5,2.7,22.5,747.5,199.23,117.24
2016,8,25,10,0,844.0,128.0,2.7,23.0,784.0,254.87,160.55
2016,8,25,10,15,852.5,130.0,2.75,23.5,813.0,311.3,208.0
2016,8,25,10,30,861.0,132.0,2.8,24.0,842.0,373.15,260.25
2016,8,25,10,45,858.5,138.0,2.85,24.5,862.0,427.63,306.66
2016,8,25,11,0,856.0,144.0,2.9,25.0,882.0,479.35,349.88
2016,8,25,11,15,860.0,144.5,2.95,25.5,896.0,532.51,392.75
2016,8,25,11,30,864.0,145.0,3.0,26.0,910.0,583.1,432.48
2016,8,25,11,45,855.5,151.5,3.05,26.5,913.5,632.66,470.11
2016,8,25,12,0,847.0,158.0,3.1,27.0,917.0,678.85,504.23
2016,8,25,12,15,847.0,158.0,3.15,27.0,915.0,722.94,537.17
2016,8,25,12,30,847.0,158.0,3.2,27.0,913.0,764.94,568.05
2016,8,25,12,45,836.5,161.5,3.25,27.0,901.0,799.77,593.38
2016,8,25,13,0,826.0,165.0,3.3,27.0,889.0,831.47,615.83
2016,8,25,13,15,821.0,163.5,3.35,27.0,871.0,859.87,635.51
2016,8,25,13,30,816.0,162.0,3.4,27.0,853.0,885.1,653.13
2016,8,25,13,45,801.5,164.0,3.5,27.0,825.5,901.98,665.57
2016,8,25,14,0,787.0,166.0,3.6,27.0,798.0,915.15,675.73
2016,8,25,14,15,776.5,163.0,3.65,26.5,766.0,923.41,683.84
2016,8,25,14,30,766.0,160.0,3.7,26.0,734.0,935.66,694.88
2016,8,25,14,45,750.0,157.0,3.8,26.0,695.0,931.94,694.26
2016,8,25,15,0,734.0,154.0,3.9,26.0,656.0,924.62,691.47
2016,8,25,15,15,715.5,149.5,3.95,25.5,612.5,909.66,684.69
2016,8,25,15,30,697.0,145.0,4.0,25.0,569.0,891.36,675.7
2016,8,25,15,45,678.0,137.5,4.1,24.5,522.5,865.93,661.97
2016,8,25,16,0,659.0,130.0,4.2,24.0,476.0,837.52,646.0
2016,8,25,16,15,628.0,123.0,4.25,23.5,425.5,795.37,619.68
2016,8,25,16,30,597.0,116.0,4.3,23.0,375.0,751.02,591.19
2016,8,25,16,45,565.5,105.5,4.35,22.5,325.0,700.34,557.16
2016,8,25,17,0,534.0,95.0,4.4,22.0,275.0,648.24,520.9
2016,8,25,17,15,478.0,84.0,4.35,21.0,224.0,566.92,461.03
2016,8,25,17,30,422.0,73.0,4.3,20.0,173.0,494.79,405.49
2016,8,25,17,45,354.0,58.5,4.3,19.0,127.5,409.71,336.41
2016,8,25,18,0,286.0,44.0,4.3,18.0,82.0,328.55,266.14
2016,8,25,18,15,178.0,27.0,4.2,17.0,47.0,212.72,150.7
2016,8,25,18,30,70.0,10.0,4.1,16.0,12.0,58.57,0.0
2016,8,25,18,45,35.0,5.0,4.05,15.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,5,45,117.5,13.5,2.3,11.5,22.5,11.52,0.0
2016,8,26,6,0,235.0,27.0,2.5,12.0,45.0,22.32,11.54
2016,8,26,6,15,339.5,39.5,2.45,12.5,89.0,32.19,22.52
2016,8,26,6,30,444.0,52.0,2.4,13.0,133.0,41.82,31.62
2016,8,26,6,45,511.0,61.0,2.4,14.0,183.5,48.1,37.4
2016,8,26,7,0,578.0,70.0,2.4,15.0,234.0,54.24,42.81
2016,8,26,7,15,312.0,109.0,2.35,15.5,200.0,77.2,62.95
2016,8,26,7,30,46.0,148.0,2.3,16.0,166.0,109.39,90.73
2016,8,26,7,45,65.0,174.5,2.25,16.5,203.5,126.89,105.27
2016,8,26,8,0,84.0,201.0,2.2,17.0,241.0,143.95,119.21
2016,8,26,8,15,67.5,217.0,2.15,17.5,251.5,154.4,127.35
2016,8,26,8,30,51.0,233.0,2.1,18.0,262.0,164.52,135.12
2016,8,26,8,45,53.5,254.0,2.1,19.0,287.0,177.3,144.76
2016,8,26,9,0,56.0,275.0,2.1,20.0,312.0,189.7,153.95
2016,8,26,9,15,60.0,296.5,2.1,20.5,338.0,202.68,163.81
2016,8,26,9,30,64.0,318.0,2.1,21.0,364.0,224.47,170.67
2016,8,26,9,45,122.0,348.0,2.1,21.5,441.0,247.86,184.84
2016,8,26,10,0,180.0,378.0,2.1,22.0,518.0,291.34,214.95
2016,8,26,10,15,262.0,379.0,2.15,22.5,590.5,322.07,235.58
2016,8,26,10,30,344.0,380.0,2.2,23.0,663.0,372.87,272.56
2016,8,26,10,45,408.5,364.0,2.25,23.5,709.0,414.99,304.33
2016,8,26,11,0,473.0,348.0,2.3,24.0,755.0,458.12,337.32
2016,8,26,11,15,418.0,374.5,2.4,24.5,738.5,485.27,359.24
2016,8,26,11,30,363.0,401.0,2.5,25.0,722.0,509.84,378.15
2016,8,26,11,45,599.0,284.5,2.65,25.5,818.0,585.89,435.62
2016,8,26,12,0,835.0,168.0,2.8,26.0,914.0,678.69,505.0
2016,8,26,12,15,834.5,167.5,2.9,26.0,911.5,721.71,537.09
2016,8,26,12,30,834.0,167.0,3.0,26.0,909.0,762.6,567.48
2016,8,26,12,45,829.0,167.5,3.1,26.0,898.0,798.62,594.03
2016,8,26,13,0,824.0,168.0,3.2,26.0,887.0,831.82,618.06
2016,8,26,13,15,818.5,166.5,3.3,26.0,869.0,859.78,637.78
2016,8,26,13,30,813.0,165.0,3.4,26.0,851.0,884.54,655.45
2016,8,26,13,45,806.0,162.5,3.5,26.0,825.5,903.69,669.47
2016,8,26,14,0,799.0,160.0,3.6,26.0,800.0,919.36,681.34
2016,8,26,14,15,788.5,157.5,3.65,25.5,767.5,928.23,689.9
2016,8,26,14,30,778.0,155.0,3.7,25.0,735.0,933.45,696.24
2016,8,26,14,45,765.5,150.5,3.8,25.0,696.5,938.6,701.69
2016,8,26,15,0,753.0,146.0,3.9,25.0,658.0,932.98,700.01
2016,8,26,15,15,734.5,142.0,3.9,24.5,614.5,918.58,693.34
2016,8,26,15,30,716.0,138.0,3.9,24.0,571.0,900.81,684.49
2016,8,26,15,45,694.0,132.0,3.95,24.0,523.0,874.05,668.35
2016,8,26,16,0,672.0,126.0,4.0,24.0,475.0,844.34,650.08
2016,8,26,16,15,641.0,119.0,4.0,23.0,424.5,802.07,624.84
2016,8,26,16,30,610.0,112.0,4.0,22.0,374.0,757.58,597.33
2016,8,26,16,45,569.5,103.5,4.0,21.5,322.0,700.62,558.5
2016,8,26,17,0,529.0,95.0,4.0,21.0,270.0,642.47,517.45
2016,8,26,17,15,471.5,84.0,3.95,20.0,219.5,560.53,456.92
2016,8,26,17,30,414.0,73.0,3.9,19.0,169.0,487.48,400.4
2016,8,26,17,45,335.0,58.5,3.85,18.5,123.0,393.89,323.45
2016,8,26,18,0,256.0,44.0,3.8,18.0,77.0,305.19,245.9
2016,8,26,18,15,153.5,26.0,3.8,17.0,43.5,190.24,127.76
2016,8,26,18,30,51.0,8.0,3.8,16.0,10.0,43.16,0.0
2016,8,26,18,45,25.5,4.0,3.8,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,27,5,45,82.5,13.5,2.3,11.5,19.5,11.52,0.0
2016,8,27,6,0,165.0,27.0,2.4,12.0,39.0,20.93,10.07
2016,8,27,6,15,260.0,43.0,2.35,12.5,81.0,33.03,23.2
2016,8,27,6,30,355.0,59.0,2.3,13.0,123.0,44.9,34.33
2016,8,27,6,45,177.5,65.5,2.3,13.5,97.5,49.94,39.11
2016,8,27,7,0,0.0,72.0,2.3,14.0,72.0,58.48,46.77
2016,8,27,7,15,0.0,89.0,2.2,14.5,89.0,71.72,58.36
2016,8,27,7,30,0.0,106.0,2.1,15.0,106.0,84.84,69.61
2016,8,27,7,45,0.0,121.0,2.05,15.5,121.0,96.44,79.32
2016,8,27,8,0,0.0,136.0,2.0,16.0,136.0,107.94,88.79
2016,8,27,8,15,4.0,158.5,1.95,16.5,161.0,124.57,102.51
2016,8,27,8,30,8.0,181.0,1.9,17.0,186.0,140.96,115.82
2016,8,27,8,45,15.0,208.0,1.9,18.0,218.0,160.14,131.03
2016,8,27,9,0,22.0,235.0,1.9,19.0,250.0,178.95,145.67
2016,8,27,9,15,47.5,278.5,1.9,19.5,312.0,192.77,156.3
2016,8,27,9,30,73.0,322.0,1.9,20.0,374.0,227.04,172.99
2016,8,27,9,45,201.5,335.5,1.95,20.5,489.0,252.09,185.39
2016,8,27,10,0,330.0,349.0,2.0,21.0,604.0,293.75,211.46
2016,8,27,10,15,403.5,334.5,2.05,21.5,658.0,331.48,238.7
2016,8,27,10,30,477.0,320.0,2.1,22.0,712.0,369.26,267.48
2016,8,27,10,45,655.0,238.5,2.2,22.5,791.5,413.68,300.66
2016,8,27,11,0,833.0,157.0,2.3,23.0,871.0,477.35,349.91
2016,8,27,11,15,836.5,158.0,2.4,23.0,884.5,529.44,392.81
2016,8,27,11,30,840.0,159.0,2.5,23.0,898.0,580.69,434.05
2016,8,27,11,45,842.0,159.0,2.6,23.5,904.0,629.19,471.41
2016,8,27,12,0,844.0,159.0,2.7,24.0,910.0,676.22,506.72
2016,8,27,12,15,843.5,159.0,2.75,24.0,908.0,719.86,539.58
2016,8,27,12,30,843.0,159.0,2.8,24.0,906.0,761.36,570.34
2016,8,27,12,45,845.5,155.0,2.9,24.5,897.5,799.21,597.34
2016,8,27,13,0,848.0,151.0,3.0,25.0,889.0,834.53,621.29
2016,8,27,13,15,843.5,149.5,3.05,25.0,871.0,863.71,641.55
2016,8,27,13,30,839.0,148.0,3.1,25.0,853.0,889.69,659.74
2016,8,27,13,45,833.5,145.5,3.2,25.0,827.5,910.47,674.89
2016,8,27,14,0,828.0,143.0,3.3,25.0,802.0,927.79,687.9
2016,8,27,14,15,818.0,140.5,3.35,24.5,770.0,937.38,696.96
2016,8,27,14,30,808.0,138.0,3.4,24.0,738.0,943.29,703.8
2016,8,27,14,45,796.5,134.5,3.5,24.0,699.5,943.02,705.67
2016,8,27,15,0,785.0,131.0,3.6,24.0,661.0,939.09,705.26
2016,8,27,15,15,767.5,127.0,3.6,23.5,617.5,925.16,698.96
2016,8,27,15,30,750.0,123.0,3.6,23.0,574.0,914.94,695.37
2016,8,27,15,45,729.5,117.5,3.65,23.0,526.0,889.97,680.57
2016,8,27,16,0,709.0,112.0,3.7,23.0,478.0,862.01,663.69
2016,8,27,16,15,678.5,106.5,3.7,22.5,427.0,821.68,638.81
2016,8,27,16,30,648.0,101.0,3.7,22.0,376.0,779.11,611.82
2016,8,27,16,45,608.5,93.0,3.7,21.5,324.0,723.18,574.17
2016,8,27,17,0,569.0,85.0,3.7,21.0,272.0,666.1,534.31
2016,8,27,17,15,511.5,75.5,3.65,20.0,221.0,590.63,479.25
2016,8,27,17,30,454.0,66.0,3.6,19.0,170.0,515.83,421.74
2016,8,27,17,45,372.0,53.5,3.6,18.0,123.5,419.12,343.32
2016,8,27,18,0,290.0,41.0,3.6,17.0,77.0,327.03,263.53
2016,8,27,18,15,173.5,24.5,3.6,16.5,43.0,200.2,125.54
2016,8,27,18,30,57.0,8.0,3.6,16.0,9.0,47.3,0.0
2016,8,27,18,45,28.5,4.0,3.65,15.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,5,45,90.5,12.5,1.85,11.5,19.5,10.67,0.0
2016,8,28,6,0,181.0,25.0,2.0,12.0,39.0,19.44,8.53
2016,8,28,6,15,281.0,40.5,1.9,12.5,81.0,31.25,21.62
2016,8,28,6,30,381.0,56.0,1.8,13.0,123.0,42.86,32.51
2016,8,28,6,45,190.5,68.5,1.75,13.5,102.0,52.07,41.01
2016,8,28,7,0,0.0,81.0,1.7,14.0,81.0,64.89,52.46
2016,8,28,7,15,0.0,100.0,1.6,14.5,100.0,79.43,65.16
2016,8,28,7,30,0.0,119.0,1.5,15.0,119.0,93.84,77.47
2016,8,28,7,45,16.5,150.0,1.45,16.0,158.0,116.33,96.33
2016,8,28,8,0,33.0,181.0,1.4,17.0,197.0,131.84,108.79
2016,8,28,8,15,54.0,211.0,1.3,17.5,240.0,150.72,124.07
2016,8,28,8,30,75.0,241.0,1.2,18.0,283.0,168.99,138.56
2016,8,28,8,45,439.0,179.0,1.2,19.0,456.5,112.67,90.58
2016,8,28,9,0,803.0,117.0,1.2,20.0,630.0,84.25,66.23
2016,8,28,9,15,817.5,120.0,1.25,20.5,672.0,85.8,67.26
2016,8,28,9,30,832.0,123.0,1.3,21.0,714.0,140.61,79.79
2016,8,28,9,45,850.0,121.5,1.4,22.0,751.5,194.81,112.93
2016,8,28,10,0,868.0,120.0,1.5,23.0,789.0,258.53,161.46
2016,8,28,10,15,876.0,121.5,1.6,23.5,818.0,314.84,208.37
2016,8,28,10,30,884.0,123.0,1.7,24.0,847.0,371.44,256.45
2016,8,28,10,45,889.5,124.5,1.85,24.5,869.0,427.2,303.64
2016,8,28,11,0,895.0,126.0,2.0,25.0,891.0,482.57,349.5
2016,8,28,11,15,898.0,126.5,2.15,25.5,905.0,535.41,392.3
2016,8,28,11,30,901.0,127.0,2.3,26.0,919.0,587.14,433.04
2016,8,28,11,45,902.0,127.5,2.45,26.5,924.5,636.39,470.86
2016,8,28,12,0,903.0,128.0,2.6,27.0,930.0,683.94,506.47
2016,8,28,12,15,902.5,128.0,2.7,27.0,928.0,728.16,539.73
2016,8,28,12,30,902.0,128.0,2.8,27.0,926.0,770.13,570.83
2016,8,28,12,45,915.0,118.5,2.95,27.0,920.0,811.6,600.63
2016,8,28,13,0,928.0,109.0,3.1,27.0,914.0,850.79,627.97
2016,8,28,13,15,924.0,108.5,3.2,27.0,895.5,881.95,649.64
2016,8,28,13,30,920.0,108.0,3.3,27.0,877.0,909.84,669.25
2016,8,28,13,45,913.5,107.0,3.4,27.0,851.0,931.65,684.94
2016,8,28,14,0,907.0,106.0,3.5,27.0,825.0,949.88,698.44
2016,8,28,14,15,898.5,104.5,3.55,26.5,792.0,962.09,709.23
2016,8,28,14,30,890.0,103.0,3.6,26.0,759.0,970.6,717.81
2016,8,28,14,45,879.0,100.5,3.7,26.0,720.0,971.89,720.73
2016,8,28,15,0,868.0,98.0,3.8,26.0,681.0,969.46,721.39
2016,8,28,15,15,852.5,95.5,3.8,25.5,636.5,970.26,725.23
2016,8,28,15,30,837.0,93.0,3.8,25.0,592.0,956.37,719.29
2016,8,28,15,45,815.0,90.5,3.8,25.0,543.0,932.68,705.44
2016,8,28,16,0,793.0,88.0,3.8,25.0,494.0,905.8,689.42
2016,8,28,16,15,765.0,83.5,3.7,24.5,441.5,867.69,666.19
2016,8,28,16,30,737.0,79.0,3.6,24.0,389.0,827.03,640.77
2016,8,28,16,45,695.5,74.5,3.55,23.5,335.5,778.08,608.89
2016,8,28,17,0,654.0,70.0,3.5,23.0,282.0,722.36,570.84
2016,8,28,17,15,597.0,63.0,3.35,22.0,229.0,648.9,518.31
2016,8,28,17,30,540.0,56.0,3.2,21.0,176.0,576.15,463.31
2016,8,28,17,45,451.5,46.0,3.1,20.0,127.5,475.1,382.78
2016,8,28,18,0,363.0,36.0,3.0,19.0,79.0,378.6,299.9
2016,8,28,18,15,181.5,18.0,3.0,18.0,39.5,196.46,109.17
2016,8,28,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,12.0,2.2,10.5,20.5,10.24,0.0
2016,8,29,6,0,237.0,24.0,2.4,11.0,41.0,19.83,8.31
2016,8,29,6,15,348.5,36.0,2.45,11.5,85.0,29.38,20.02
2016,8,29,6,30,460.0,48.0,2.5,12.0,129.0,38.73,28.93
2016,8,29,6,45,230.0,60.5,2.55,13.0,101.0,44.75,34.54
2016,8,29,7,0,0.0,73.0,2.6,14.0,73.0,59.12,47.33
2016,8,29,7,15,0.0,89.5,2.55,14.5,89.5,71.98,58.6
2016,8,29,7,30,0.0,106.0,2.5,15.0,106.0,84.74,69.55
2016,8,29,7,45,28.5,148.5,2.5,16.0,161.5,110.94,91.81
2016,8,29,8,0,57.0,191.0,2.5,17.0,217.0,137.74,114.06
2016,8,29,8,15,45.0,204.0,2.5,17.5,226.0,146.61,120.91
2016,8,29,8,30,33.0,217.0,2.5,18.0,235.0,155.17,127.46
2016,8,29,8,45,161.5,248.0,2.5,18.5,349.5,166.37,136.15
2016,8,29,9,0,290.0,279.0,2.5,19.0,464.0,173.55,141.43
2016,8,29,9,15,579.0,191.5,2.55,19.5,591.0,115.69,92.64
2016,8,29,9,30,868.0,104.0,2.6,20.0,718.0,139.81,78.85
2016,8,29,9,45,888.5,100.5,2.65,21.0,756.5,194.28,111.85
2016,8,29,10,0,909.0,97.0,2.7,22.0,795.0,250.68,155.1
2016,8,29,10,15,916.0,98.0,2.7,22.5,823.5,308.41,204.02
2016,8,29,10,30,923.0,99.0,2.7,23.0,852.0,366.26,254.03
2016,8,29,10,45,917.0,106.0,2.7,24.0,870.5,423.49,302.69
2016,8,29,11,0,911.0,113.0,2.7,25.0,889.0,479.15,348.6
2016,8,29,11,15,914.0,113.5,2.7,25.5,903.0,532.6,391.93
2016,8,29,11,30,917.0,114.0,2.7,26.0,917.0,584.9,432.98
2016,8,29,11,45,909.5,119.5,2.7,26.5,920.0,633.65,470.08
2016,8,29,12,0,902.0,125.0,2.7,27.0,923.0,680.02,504.29
2016,8,29,12,15,710.0,238.5,2.75,27.0,866.0,697.13,515.31
2016,8,29,12,30,518.0,352.0,2.8,27.0,809.0,692.65,510.3
2016,8,29,12,45,701.0,241.5,2.85,27.5,851.5,768.87,566.85
2016,8,29,13,0,884.0,131.0,2.9,28.0,894.0,834.78,614.01
2016,8,29,13,15,879.5,130.0,2.95,28.0,876.0,864.15,633.9
2016,8,29,13,30,875.0,129.0,3.0,28.0,858.0,890.34,652.0
2016,8,29,13,45,595.0,246.5,3.05,28.0,735.5,802.0,591.23
2016,8,29,14,0,315.0,364.0,3.1,28.0,613.0,664.88,492.16
2016,8,29,14,15,570.5,246.5,3.2,27.5,674.5,814.16,605.19
2016,8,29,14,30,826.0,129.0,3.3,27.0,736.0,948.49,699.68
2016,8,29,14,45,812.0,126.5,3.4,27.0,697.0,946.91,699.65
2016,8,29,15,0,798.0,124.0,3.5,27.0,658.0,941.62,698.41
2016,8,29,15,15,780.5,120.5,3.55,26.5,614.0,928.17,692.9
2016,8,29,15,30,763.0,117.0,3.6,26.0,570.0,917.8,689.61
2016,8,29,15,45,746.0,111.0,3.7,25.5,522.5,895.42,678.41
2016,8,29,16,0,729.0,105.0,3.8,25.0,475.0,869.97,665.01
2016,8,29,16,15,698.5,99.5,3.8,24.5,423.5,829.4,640.18
2016,8,29,16,30,668.0,94.0,3.8,24.0,372.0,786.59,613.24
2016,8,29,16,45,634.5,85.5,3.85,23.5,320.5,735.25,579.41
2016,8,29,17,0,601.0,77.0,3.9,23.0,269.0,682.56,543.2
2016,8,29,17,15,541.0,68.5,3.8,22.0,217.0,605.68,487.24
2016,8,29,17,30,481.0,60.0,3.7,21.0,165.0,529.68,428.87
2016,8,29,17,45,398.0,48.0,3.65,20.0,119.0,432.52,350.22
2016,8,29,18,0,315.0,36.0,3.6,19.0,73.0,339.91,269.16
2016,8,29,18,15,157.5,18.0,3.55,18.0,36.5,175.98,80.35
2016,8,29,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,5,45,144.5,11.0,2.45,12.5,21.0,9.39,0.0
2016,8,30,6,0,289.0,22.0,2.7,13.0,42.0,18.21,6.47
2016,8,30,6,15,404.0,32.0,2.8,13.5,86.5,26.17,17.0
2016,8,30,6,30,519.0,42.0,2.9,14.0,131.0,34.05,24.52
2016,8,30,6,45,596.0,47.0,3.0,14.5,184.0,40.93,30.91
2016,8,30,7,0,673.0,52.0,3.1,15.0,237.0,44.87,34.48
2016,8,30,7,15,716.0,56.5,3.05,16.0,290.5,48.16,37.23
2016,8,30,7,30,759.0,61.0,3.0,17.0,344.0,51.42,39.84
2016,8,30,7,45,790.5,64.0,3.0,18.0,397.5,53.36,41.23
2016,8,30,8,0,822.0,67.0,3.0,19.0,451.0,62.58,48.89
2016,8,30,8,15,843.5,69.5,3.0,19.5,501.5,64.77,50.48
2016,8,30,8,30,865.0,72.0,3.0,20.0,552.0,66.85,51.96
2016,8,30,8,45,881.0,74.0,3.05,21.0,599.0,68.4,52.88
2016,8,30,9,0,897.0,76.0,3.1,22.0,646.0,69.84,53.72
2016,8,30,9,15,908.5,78.0,3.1,22.5,687.5,71.1,54.51
2016,8,30,9,30,920.0,80.0,3.1,23.0,729.0,127.56,67.03
2016,8,30,9,45,927.0,82.0,3.15,24.0,764.0,186.32,102.92
2016,8,30,10,0,934.0,84.0,3.2,25.0,799.0,245.65,148.57
2016,8,30,10,15,940.5,85.0,3.25,25.5,828.0,304.51,198.14
2016,8,30,10,30,947.0,86.0,3.3,26.0,857.0,363.41,248.84
2016,8,30,10,45,946.0,90.0,3.4,26.5,877.0,421.56,298.74
2016,8,30,11,0,945.0,94.0,3.5,27.0,897.0,478.58,346.57
2016,8,30,11,15,947.5,94.5,3.55,27.0,910.5,533.24,391.93
2016,8,30,11,30,950.0,95.0,3.6,27.0,924.0,586.62,435.1
2016,8,30,11,45,946.0,98.0,3.7,27.5,928.0,636.75,473.95
2016,8,30,12,0,942.0,101.0,3.8,28.0,932.0,684.65,510.07
2016,8,30,12,15,941.0,101.0,3.85,28.0,929.0,729.62,544.14
2016,8,30,12,30,940.0,101.0,3.9,28.0,926.0,772.15,575.84
2016,8,30,12,45,942.5,98.0,4.0,28.0,916.5,811.96,603.73
2016,8,30,13,0,945.0,95.0,4.1,28.0,907.0,849.06,629.58
2016,8,30,13,15,940.5,94.0,4.1,28.0,888.5,879.43,650.42
2016,8,30,13,30,936.0,93.0,4.1,28.0,870.0,906.41,669.03
2016,8,30,13,45,922.5,95.5,4.2,28.0,841.5,925.58,683.01
2016,8,30,14,0,909.0,98.0,4.3,28.0,813.0,940.97,694.64
2016,8,30,14,15,900.0,96.5,4.3,27.5,780.0,952.45,704.74
2016,8,30,14,30,891.0,95.0,4.3,27.0,747.0,960.19,712.56
2016,8,30,14,45,879.5,93.0,4.3,27.0,707.5,961.26,714.72
2016,8,30,15,0,868.0,91.0,4.3,27.0,668.0,958.64,714.61
2016,8,30,15,15,852.5,88.5,4.3,26.5,623.0,947.93,710.64
2016,8,30,15,30,837.0,86.0,4.3,26.0,578.0,944.7,711.96
2016,8,30,15,45,822.5,81.0,4.35,25.5,530.5,924.92,702.23
2016,8,30,16,0,808.0,76.0,4.4,25.0,483.0,901.82,690.24
2016,8,30,16,15,781.0,72.5,4.35,24.5,431.5,865.71,668.44
2016,8,30,16,30,754.0,69.0,4.3,24.0,380.0,827.1,644.44
2016,8,30,16,45,724.0,63.0,4.25,23.5,327.5,780.19,613.65
2016,8,30,17,0,694.0,57.0,4.2,23.0,275.0,731.58,580.36
2016,8,30,17,15,638.0,51.5,4.0,22.0,222.5,659.58,528.2
2016,8,30,17,30,582.0,46.0,3.8,21.0,170.0,595.25,478.79
2016,8,30,17,45,497.0,37.5,3.65,20.5,122.5,498.55,399.83
2016,8,30,18,0,412.0,29.0,3.5,20.0,75.0,406.87,317.15
2016,8,30,18,15,206.0,14.5,3.4,19.0,37.5,203.52,64.73
2016,8,30,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
