Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,10.0,2.95,12.5,21.0,8.54,0.0
2016,8,31,6,0,332.0,20.0,3.2,13.0,42.0,18.06,5.64
2016,8,31,6,15,448.0,28.5,3.2,13.5,87.0,25.46,16.32
2016,8,31,6,30,564.0,37.0,3.2,14.0,132.0,32.84,23.42
2016,8,31,6,45,632.5,42.0,3.2,14.5,184.5,36.88,27.28
2016,8,31,7,0,701.0,47.0,3.2,15.0,237.0,40.97,31.0
2016,8,31,7,15,743.0,50.5,3.15,15.5,291.5,43.66,33.31
2016,8,31,7,30,785.0,54.0,3.1,16.0,346.0,52.08,40.61
2016,8,31,7,45,815.5,57.0,3.05,17.0,399.5,55.08,42.92
2016,8,31,8,0,846.0,60.0,3.0,18.0,453.0,57.98,45.1
2016,8,31,8,15,866.5,62.0,2.95,18.5,504.0,59.94,46.52
2016,8,31,8,30,887.0,64.0,2.9,19.0,555.0,61.8,47.85
2016,8,31,8,45,902.5,66.0,2.9,20.0,602.0,63.48,48.92
2016,8,31,9,0,918.0,68.0,2.9,21.0,649.0,65.07,49.91
2016,8,31,9,15,930.0,69.5,2.9,21.5,691.0,66.17,50.59
2016,8,31,9,30,942.0,71.0,2.9,22.0,733.0,122.04,62.63
2016,8,31,9,45,945.0,75.5,2.95,22.5,768.0,183.12,100.35
2016,8,31,10,0,948.0,80.0,3.0,23.0,803.0,244.39,148.08
2016,8,31,10,15,954.5,81.0,3.05,23.0,832.0,304.03,199.02
2016,8,31,10,30,961.0,82.0,3.1,23.0,861.0,363.7,251.33
2016,8,31,10,45,964.5,83.5,3.2,23.5,883.0,422.43,302.22
2016,8,31,11,0,968.0,85.0,3.3,24.0,905.0,480.4,351.37
2016,8,31,11,15,970.5,85.5,3.4,24.0,919.0,536.14,398.21
2016,8,31,11,30,973.0,86.0,3.5,24.0,933.0,590.52,442.8
2016,8,31,11,45,973.5,87.0,3.65,24.5,938.5,642.59,483.74
2016,8,31,12,0,974.0,88.0,3.8,25.0,944.0,692.71,522.12
2016,8,31,12,15,973.5,88.0,3.9,25.0,941.5,739.12,557.84
2016,8,31,12,30,973.0,88.0,4.0,25.0,939.0,783.04,590.87
2016,8,31,12,45,965.5,91.0,4.1,25.0,927.0,821.78,618.17
2016,8,31,13,0,958.0,94.0,4.2,25.0,915.0,857.31,643.24
2016,8,31,13,15,954.0,93.0,4.25,25.0,896.0,888.47,665.11
2016,8,31,13,30,950.0,92.0,4.3,25.0,877.0,916.23,684.74
2016,8,31,13,45,944.5,91.0,4.4,25.0,851.0,939.16,701.44
2016,8,31,14,0,939.0,90.0,4.5,25.0,825.0,958.45,715.85
2016,8,31,14,15,930.5,88.5,4.55,24.5,791.5,970.71,726.96
2016,8,31,14,30,922.0,87.0,4.6,24.0,758.0,979.14,735.83
2016,8,31,14,45,912.5,84.5,4.65,24.0,718.5,981.65,739.44
2016,8,31,15,0,903.0,82.0,4.7,24.0,679.0,980.34,740.69
2016,8,31,15,15,888.5,80.0,4.75,23.5,633.5,971.07,738.16
2016,8,31,15,30,874.0,78.0,4.8,23.0,588.0,958.22,733.3
2016,8,31,15,45,851.5,76.0,4.85,22.5,538.0,934.21,720.7
2016,8,31,16,0,829.0,74.0,4.9,22.0,488.0,917.81,713.43
2016,8,31,16,15,801.5,70.5,4.85,21.5,435.0,880.97,690.64
2016,8,31,16,30,774.0,67.0,4.8,21.0,382.0,841.58,665.61
2016,8,31,16,45,732.0,63.0,4.8,20.5,327.5,785.97,628.05
2016,8,31,17,0,690.0,59.0,4.8,20.0,273.0,729.04,587.99
2016,8,31,17,15,631.0,53.5,4.6,19.0,220.0,654.43,532.41
2016,8,31,17,30,572.0,48.0,4.4,18.0,167.0,588.59,480.42
2016,8,31,17,45,477.0,39.0,4.25,17.5,118.5,483.55,393.06
2016,8,31,18,0,382.0,30.0,4.1,17.0,70.0,384.12,301.42
2016,8,31,18,15,191.0,15.0,3.95,16.5,35.0,191.02,21.55
2016,8,31,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,5,45,134.5,10.5,2.9,11.5,19.5,8.96,0.0
2016,9,1,6,0,269.0,21.0,3.1,12.0,39.0,17.39,4.41
2016,9,1,6,15,390.0,31.5,3.1,12.5,83.5,25.81,16.64
2016,9,1,6,30,511.0,42.0,3.1,13.0,128.0,34.12,24.64
2016,9,1,6,45,597.5,47.0,3.15,13.5,182.0,41.04,31.11
2016,9,1,7,0,684.0,52.0,3.2,14.0,236.0,45.04,34.77
2016,9,1,7,15,728.0,56.5,3.1,14.5,291.0,48.35,37.64
2016,9,1,7,30,772.0,61.0,3.0,15.0,346.0,51.63,40.38
2016,9,1,7,45,806.5,63.5,2.9,16.0,400.5,53.25,41.5
2016,9,1,8,0,841.0,66.0,2.8,17.0,455.0,62.12,48.91
2016,9,1,8,15,862.5,68.5,2.65,17.5,506.5,64.36,50.56
2016,9,1,8,30,884.0,71.0,2.5,18.0,558.0,66.48,52.1
2016,9,1,8,45,898.5,74.0,2.45,19.0,605.0,68.71,53.61
2016,9,1,9,0,913.0,77.0,2.4,20.0,652.0,70.8,54.99
2016,9,1,9,15,925.0,78.5,2.35,20.5,694.5,71.77,55.54
2016,9,1,9,30,937.0,80.0,2.3,21.0,737.0,126.14,66.76
2016,9,1,9,45,933.5,88.0,2.3,22.0,770.0,188.55,105.26
2016,9,1,10,0,930.0,96.0,2.3,23.0,803.0,250.44,153.09
2016,9,1,10,15,937.0,97.0,2.35,23.5,832.0,309.51,202.7
2016,9,1,10,30,944.0,98.0,2.4,24.0,861.0,368.67,253.51
2016,9,1,10,45,935.0,107.0,2.5,24.5,879.0,427.56,304.04
2016,9,1,11,0,926.0,116.0,2.6,25.0,897.0,484.55,351.78
2016,9,1,11,15,929.0,116.5,2.7,25.0,911.0,538.95,396.87
2016,9,1,11,30,932.0,117.0,2.8,25.0,925.0,592.14,439.88
2016,9,1,11,45,918.5,125.5,2.95,25.0,926.0,640.63,478.49
2016,9,1,12,0,905.0,134.0,3.1,25.0,927.0,686.2,514.02
2016,9,1,12,15,904.0,134.0,3.25,25.0,924.5,730.31,547.95
2016,9,1,12,30,903.0,134.0,3.4,25.0,922.0,772.1,579.65
2016,9,1,12,45,918.0,124.0,3.6,25.0,916.0,814.73,611.28
2016,9,1,13,0,933.0,114.0,3.8,25.0,910.0,855.17,640.09
2016,9,1,13,15,928.5,113.0,3.9,25.0,890.5,885.63,661.63
2016,9,1,13,30,924.0,112.0,4.0,25.0,871.0,912.74,681.01
2016,9,1,13,45,899.5,119.5,4.15,25.0,839.5,927.24,692.26
2016,9,1,14,0,875.0,127.0,4.3,25.0,808.0,948.36,708.23
2016,9,1,14,15,865.0,125.0,4.3,24.5,774.5,958.91,717.78
2016,9,1,14,30,855.0,123.0,4.3,24.0,741.0,965.64,725.03
2016,9,1,14,45,837.5,122.0,4.35,23.5,700.0,962.54,726.09
2016,9,1,15,0,820.0,121.0,4.4,23.0,659.0,955.6,724.75
2016,9,1,15,15,802.0,117.5,4.4,22.5,613.5,941.63,718.45
2016,9,1,15,30,784.0,114.0,4.4,22.0,568.0,924.06,709.76
2016,9,1,15,45,766.0,107.5,4.4,22.0,519.5,906.3,699.64
2016,9,1,16,0,748.0,101.0,4.4,22.0,471.0,878.95,682.71
2016,9,1,16,15,716.0,96.0,4.4,21.0,418.5,837.38,657.97
2016,9,1,16,30,684.0,91.0,4.4,20.0,366.0,793.55,630.96
2016,9,1,16,45,645.5,83.0,4.4,19.5,313.0,738.01,592.94
2016,9,1,17,0,607.0,75.0,4.4,19.0,260.0,681.28,552.45
2016,9,1,17,15,542.5,66.5,4.35,18.0,207.5,600.57,491.95
2016,9,1,17,30,478.0,58.0,4.3,17.0,155.0,520.89,428.77
2016,9,1,17,45,381.5,45.5,4.25,16.5,108.5,412.88,338.16
2016,9,1,18,0,285.0,33.0,4.2,16.0,62.0,310.75,243.05
2016,9,1,18,15,142.5,16.5,4.1,15.5,31.0,154.71,0.0
2016,9,1,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,11.0,2.95,11.5,17.0,9.39,0.0
2016,9,2,6,0,204.0,22.0,3.3,12.0,34.0,18.25,3.81
2016,9,2,6,15,324.0,34.0,3.35,12.5,76.5,27.84,18.32
2016,9,2,6,30,444.0,46.0,3.4,13.0,119.0,37.25,27.38
2016,9,2,6,45,530.5,52.5,3.5,14.0,171.5,41.78,31.68
2016,9,2,7,0,617.0,59.0,3.6,15.0,224.0,46.38,35.8
2016,9,2,7,15,664.0,64.5,3.5,15.5,277.0,49.9,38.86
2016,9,2,7,30,711.0,70.0,3.4,16.0,330.0,58.14,45.96
2016,9,2,7,45,745.5,73.5,3.35,17.0,383.0,60.15,47.37
2016,9,2,8,0,780.0,77.0,3.3,18.0,436.0,62.16,48.74
2016,9,2,8,15,803.0,80.0,3.15,18.5,486.0,63.61,49.71
2016,9,2,8,30,826.0,83.0,3.0,19.0,536.0,65.02,50.64
2016,9,2,8,45,842.0,86.0,2.95,19.5,582.0,75.49,59.3
2016,9,2,9,0,858.0,89.0,2.9,20.0,628.0,77.36,60.58
2016,9,2,9,15,870.5,91.5,2.85,20.5,669.0,78.74,61.44
2016,9,2,9,30,883.0,94.0,2.8,21.0,710.0,129.69,71.77
2016,9,2,9,45,902.0,90.5,2.8,22.0,747.5,184.69,103.77
2016,9,2,10,0,921.0,87.0,2.8,23.0,785.0,241.43,146.71
2016,9,2,10,15,927.5,88.5,2.85,23.5,813.5,300.05,196.17
2016,9,2,10,30,934.0,90.0,2.9,24.0,842.0,358.73,246.88
2016,9,2,10,45,929.0,96.0,3.0,24.5,860.5,416.33,296.67
2016,9,2,11,0,924.0,102.0,3.1,25.0,879.0,472.4,344.06
2016,9,2,11,15,927.0,102.5,3.2,25.0,892.5,526.4,389.24
2016,9,2,11,30,930.0,103.0,3.3,25.0,906.0,579.19,432.32
2016,9,2,11,45,923.5,107.5,3.45,25.0,909.0,628.29,471.73
2016,9,2,12,0,917.0,112.0,3.6,25.0,912.0,675.01,508.46
2016,9,2,12,15,916.0,112.0,3.7,25.0,909.0,719.1,542.48
2016,9,2,12,30,915.0,112.0,3.8,25.0,906.0,760.81,574.18
2016,9,2,12,45,906.0,115.0,3.9,25.5,893.5,796.62,599.07
2016,9,2,13,0,897.0,118.0,4.0,26.0,881.0,829.27,620.99
2016,9,2,13,15,892.5,117.0,4.0,25.5,862.0,858.59,642.65
2016,9,2,13,30,888.0,116.0,4.0,25.0,843.0,884.67,662.23
2016,9,2,13,45,877.0,117.0,4.05,25.0,816.0,903.7,676.08
2016,9,2,14,0,866.0,118.0,4.1,25.0,789.0,919.13,687.67
2016,9,2,14,15,856.0,116.0,4.1,25.0,755.5,928.75,695.23
2016,9,2,14,30,846.0,114.0,4.1,25.0,722.0,945.75,708.03
2016,9,2,14,45,835.0,110.5,4.15,25.0,683.5,945.71,709.66
2016,9,2,15,0,824.0,107.0,4.2,25.0,645.0,941.95,709.06
2016,9,2,15,15,597.0,167.5,4.25,24.5,543.0,805.78,617.68
2016,9,2,15,30,370.0,228.0,4.3,24.0,441.0,630.44,490.7
2016,9,2,15,45,559.5,159.5,4.35,23.5,450.0,757.94,591.71
2016,9,2,16,0,749.0,91.0,4.4,23.0,459.0,859.59,667.54
2016,9,2,16,15,718.0,86.5,4.4,22.5,407.5,825.1,645.66
2016,9,2,16,30,687.0,82.0,4.4,22.0,356.0,782.9,618.51
2016,9,2,16,45,646.0,75.5,4.45,21.5,303.5,727.03,580.62
2016,9,2,17,0,605.0,69.0,4.5,21.0,251.0,670.2,540.32
2016,9,2,17,15,540.0,61.5,4.4,20.0,199.5,590.72,480.66
2016,9,2,17,30,475.0,54.0,4.3,19.0,148.0,512.46,418.54
2016,9,2,17,45,377.0,42.5,4.2,18.0,102.5,404.95,329.14
2016,9,2,18,0,279.0,31.0,4.1,17.0,57.0,303.56,232.99
2016,9,2,18,15,139.5,15.5,4.0,16.5,28.5,115.24,0.0
2016,9,2,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,5,45,7.5,10.0,3.9,12.0,10.5,8.54,0.0
2016,9,3,6,0,15.0,20.0,4.0,12.0,21.0,16.3,1.6
2016,9,3,6,15,57.5,40.0,4.05,12.0,48.5,31.19,21.14
2016,9,3,6,30,100.0,60.0,4.1,12.0,76.0,46.04,35.23
2016,9,3,6,45,123.5,82.0,4.2,12.5,109.5,61.79,49.72
2016,9,3,7,0,147.0,104.0,4.3,13.0,143.0,77.18,63.59
2016,9,3,7,15,166.5,124.5,4.25,13.5,178.0,91.3,76.0
2016,9,3,7,30,186.0,145.0,4.2,14.0,213.0,105.05,87.81
2016,9,3,7,45,464.5,116.5,4.2,14.5,320.5,81.82,66.95
2016,9,3,8,0,743.0,88.0,4.2,15.0,428.0,70.0,56.23
2016,9,3,8,15,768.5,91.5,4.15,15.5,478.0,71.5,57.22
2016,9,3,8,30,794.0,95.0,4.1,16.0,528.0,72.96,58.17
2016,9,3,8,45,516.5,188.5,4.05,16.5,480.0,120.47,98.69
2016,9,3,9,0,239.0,282.0,4.0,17.0,432.0,185.21,152.83
2016,9,3,9,15,554.0,192.0,4.0,17.5,569.0,118.68,96.1
2016,9,3,9,30,869.0,102.0,4.0,18.0,706.0,132.34,75.71
2016,9,3,9,45,886.0,100.5,4.0,18.5,743.0,187.77,108.63
2016,9,3,10,0,903.0,99.0,4.0,19.0,780.0,244.8,152.72
2016,9,3,10,15,496.0,241.0,4.05,19.5,617.5,284.32,202.73
2016,9,3,10,30,89.0,383.0,4.1,20.0,455.0,309.77,236.58
2016,9,3,10,45,278.5,359.5,4.15,20.5,591.5,361.36,272.47
2016,9,3,11,0,468.0,336.0,4.2,21.0,728.0,444.65,334.47
2016,9,3,11,15,242.5,312.0,4.3,21.0,515.5,357.7,273.22
2016,9,3,11,30,17.0,288.0,4.4,21.0,303.0,244.29,187.4
2016,9,3,11,45,28.5,330.5,4.5,21.0,355.5,287.33,220.9
2016,9,3,12,0,40.0,373.0,4.6,21.0,408.0,334.64,257.19
2016,9,3,12,15,467.0,251.5,4.75,21.0,655.5,540.81,419.94
2016,9,3,12,30,894.0,130.0,4.9,21.0,903.0,760.28,587.94
2016,9,3,12,45,599.5,266.5,5.1,21.0,782.5,710.35,547.63
2016,9,3,13,0,305.0,403.0,5.3,21.0,662.0,620.01,477.06
2016,9,3,13,15,163.0,350.0,5.45,20.5,488.0,461.5,358.92
2016,9,3,13,30,21.0,297.0,5.6,20.0,314.0,274.29,213.06
2016,9,3,13,45,33.5,314.5,5.75,20.0,340.5,319.52,249.29
2016,9,3,14,0,46.0,332.0,5.9,20.0,367.0,353.97,276.76
2016,9,3,14,15,74.0,334.0,5.9,19.5,388.5,388.47,305.46
2016,9,3,14,30,102.0,336.0,5.9,19.0,410.0,424.56,335.51
2016,9,3,14,45,87.5,312.0,5.9,19.0,372.5,392.21,310.81
2016,9,3,15,0,73.0,288.0,5.9,19.0,335.0,358.54,285.02
2016,9,3,15,15,67.5,265.5,5.8,18.5,307.0,334.24,267.16
2016,9,3,15,30,62.0,243.0,5.7,18.0,279.0,309.15,248.45
2016,9,3,15,45,53.0,218.5,5.65,17.5,247.0,277.5,224.14
2016,9,3,16,0,44.0,194.0,5.6,17.0,215.0,245.14,198.9
2016,9,3,16,15,160.5,172.5,5.5,16.5,238.0,354.05,293.04
2016,9,3,16,30,277.0,151.0,5.4,16.0,261.0,458.84,382.28
2016,9,3,16,45,253.5,132.5,5.3,16.0,222.0,414.29,346.52
2016,9,3,17,0,230.0,114.0,5.2,16.0,183.0,369.52,310.08
2016,9,3,17,15,350.0,84.5,5.05,15.0,164.5,450.51,379.53
2016,9,3,17,30,470.0,55.0,4.9,14.0,146.0,508.05,424.62
2016,9,3,17,45,359.5,43.5,4.75,13.5,100.0,390.63,323.26
2016,9,3,18,0,249.0,32.0,4.6,13.0,54.0,282.63,215.93
2016,9,3,18,15,124.5,16.0,4.5,12.5,27.0,104.35,0.0
2016,9,3,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,27.5,10.5,3.95,10.5,12.0,8.96,0.0
2016,9,4,6,0,55.0,21.0,4.0,11.0,24.0,16.52,0.23
2016,9,4,6,15,143.5,43.0,4.0,11.0,63.0,32.97,22.66
2016,9,4,6,30,232.0,65.0,4.0,11.0,102.0,49.12,38.07
2016,9,4,6,45,301.5,83.0,4.0,11.5,150.0,61.63,49.75
2016,9,4,7,0,371.0,101.0,4.0,12.0,198.0,73.94,60.94
2016,9,4,7,15,207.5,120.0,3.85,12.5,176.5,86.33,71.88
2016,9,4,7,30,44.0,139.0,3.7,13.0,155.0,103.16,86.47
2016,9,4,7,45,80.5,166.5,3.6,13.5,201.0,121.55,102.14
2016,9,4,8,0,117.0,194.0,3.5,14.0,247.0,134.31,112.65
2016,9,4,8,15,370.5,178.5,3.4,14.5,374.5,123.04,102.25
2016,9,4,8,30,624.0,163.0,3.3,15.0,502.0,110.08,90.54
2016,9,4,8,45,652.5,167.0,3.25,15.5,548.5,109.73,89.79
2016,9,4,9,0,681.0,171.0,3.2,16.0,595.0,109.45,89.1
2016,9,4,9,15,699.0,175.5,3.2,16.5,636.0,109.34,88.59
2016,9,4,9,30,717.0,180.0,3.2,17.0,677.0,152.32,97.15
2016,9,4,9,45,787.0,154.0,3.2,17.5,725.0,192.56,117.0
2016,9,4,10,0,857.0,128.0,3.2,18.0,773.0,246.47,156.23
2016,9,4,10,15,865.5,129.5,3.25,18.0,801.5,303.7,205.37
2016,9,4,10,30,874.0,131.0,3.3,18.0,830.0,361.39,256.33
2016,9,4,10,45,841.5,154.5,3.4,18.5,841.5,420.57,308.51
2016,9,4,11,0,809.0,178.0,3.5,19.0,853.0,475.87,356.05
2016,9,4,11,15,813.0,179.0,3.65,19.0,866.5,527.41,399.84
2016,9,4,11,30,817.0,180.0,3.8,19.0,880.0,578.17,442.03
2016,9,4,11,45,800.5,191.0,3.95,19.5,880.5,624.04,478.59
2016,9,4,12,0,784.0,202.0,4.1,20.0,881.0,668.62,513.07
2016,9,4,12,15,783.5,201.5,4.2,20.0,878.5,711.04,546.28
2016,9,4,12,30,783.0,201.0,4.3,20.0,876.0,751.35,577.41
2016,9,4,12,45,831.0,170.5,4.45,20.5,878.5,794.89,610.83
2016,9,4,13,0,879.0,140.0,4.6,21.0,881.0,832.69,638.79
2016,9,4,13,15,874.0,138.5,4.7,21.0,862.0,870.15,666.13
2016,9,4,13,30,869.0,137.0,4.8,21.0,843.0,896.07,685.43
2016,9,4,13,45,834.5,149.5,4.9,21.0,809.5,906.8,694.31
2016,9,4,14,0,800.0,162.0,5.0,21.0,776.0,912.68,700.03
2016,9,4,14,15,788.5,159.0,5.05,20.5,742.0,926.84,712.86
2016,9,4,14,30,777.0,156.0,5.1,20.0,708.0,930.79,718.67
2016,9,4,14,45,767.5,149.5,5.15,20.0,670.0,929.04,719.3
2016,9,4,15,0,758.0,143.0,5.2,20.0,632.0,923.64,717.54
2016,9,4,15,15,738.0,138.5,5.15,19.5,586.5,906.91,708.61
2016,9,4,15,30,718.0,134.0,5.1,19.0,541.0,886.77,697.32
2016,9,4,15,45,713.5,121.5,5.1,19.0,496.0,868.78,686.59
2016,9,4,16,0,709.0,109.0,5.1,19.0,451.0,847.36,673.31
2016,9,4,16,15,513.0,126.0,4.95,18.5,359.0,668.89,542.19
2016,9,4,16,30,317.0,143.0,4.8,18.0,267.0,484.82,399.17
2016,9,4,16,45,451.0,109.0,4.7,17.5,256.0,582.05,480.6
2016,9,4,17,0,585.0,75.0,4.6,17.0,245.0,657.21,539.9
2016,9,4,17,15,515.5,66.0,4.35,16.0,193.0,572.3,473.14
2016,9,4,17,30,446.0,57.0,4.1,15.0,141.0,488.61,404.65
2016,9,4,17,45,347.0,43.5,3.9,14.5,96.0,379.2,310.85
2016,9,4,18,0,248.0,30.0,3.7,14.0,51.0,273.89,202.26
2016,9,4,18,15,124.0,15.0,3.7,13.5,25.5,102.78,0.0
2016,9,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,5,45,45.5,10.5,2.35,9.5,13.0,8.96,0.0
2016,9,5,6,0,91.0,21.0,2.5,10.0,26.0,16.54,0.0
2016,9,5,6,15,197.5,39.0,2.45,10.5,65.0,29.97,20.04
2016,9,5,6,30,304.0,57.0,2.4,11.0,104.0,43.4,32.98
2016,9,5,6,45,175.0,78.0,2.35,11.5,107.5,58.19,46.67
2016,9,5,7,0,46.0,99.0,2.3,12.0,111.0,74.85,61.73
2016,9,5,7,15,57.5,120.5,2.15,12.5,139.0,90.09,75.18
2016,9,5,7,30,69.0,142.0,2.0,13.0,167.0,105.06,88.06
2016,9,5,7,45,132.0,166.5,1.95,14.0,223.0,117.98,98.7
2016,9,5,8,0,195.0,191.0,1.9,15.0,279.0,133.65,111.47
2016,9,5,8,15,482.5,147.5,1.9,15.5,399.5,99.15,81.14
2016,9,5,8,30,770.0,104.0,1.9,16.0,520.0,79.22,63.56
2016,9,5,8,45,786.5,108.5,1.9,17.0,565.5,80.94,64.59
2016,9,5,9,0,803.0,113.0,1.9,18.0,611.0,82.55,65.51
2016,9,5,9,15,818.0,116.0,1.95,18.5,652.5,83.06,65.63
2016,9,5,9,30,833.0,119.0,2.0,19.0,694.0,128.66,74.33
2016,9,5,9,45,861.5,112.5,2.15,20.0,733.5,181.09,103.64
2016,9,5,10,0,890.0,106.0,2.3,21.0,773.0,244.52,151.19
2016,9,5,10,15,897.5,107.5,2.4,21.5,802.0,302.04,199.57
2016,9,5,10,30,905.0,109.0,2.5,22.0,831.0,359.73,249.46
2016,9,5,10,45,880.5,126.5,2.7,23.0,844.0,416.98,298.88
2016,9,5,11,0,856.0,144.0,2.9,24.0,857.0,469.12,342.93
2016,9,5,11,15,859.5,145.0,3.05,24.0,870.5,522.36,387.35
2016,9,5,11,30,863.0,146.0,3.2,24.0,884.0,574.61,429.96
2016,9,5,11,45,843.0,159.0,3.35,24.5,883.0,622.0,466.94
2016,9,5,12,0,823.0,172.0,3.5,25.0,882.0,666.12,500.45
2016,9,5,12,15,822.0,172.0,3.6,25.0,879.0,708.67,533.12
2016,9,5,12,30,821.0,172.0,3.7,25.0,876.0,749.01,563.65
2016,9,5,12,45,837.0,160.0,3.8,25.0,870.5,788.97,593.89
2016,9,5,13,0,853.0,148.0,3.9,25.0,865.0,826.89,621.77
2016,9,5,13,15,848.0,146.5,3.95,25.0,845.5,855.45,641.93
2016,9,5,13,30,843.0,145.0,4.0,25.0,826.0,880.72,659.97
2016,9,5,13,45,812.5,154.5,4.1,25.0,793.5,891.24,668.3
2016,9,5,14,0,782.0,164.0,4.2,25.0,761.0,903.88,678.34
2016,9,5,14,15,770.0,161.0,4.2,25.0,727.5,910.74,684.09
2016,9,5,14,30,758.0,158.0,4.2,25.0,694.0,913.93,687.54
2016,9,5,14,45,744.5,153.0,4.25,25.0,655.0,909.84,686.45
2016,9,5,15,0,731.0,148.0,4.3,25.0,616.0,902.16,683.1
2016,9,5,15,15,710.5,143.5,4.3,24.5,571.5,884.84,674.3
2016,9,5,15,30,690.0,139.0,4.3,24.0,527.0,864.18,663.24
2016,9,5,15,45,680.0,127.5,4.3,23.5,481.0,842.31,651.29
2016,9,5,16,0,670.0,116.0,4.3,23.0,435.0,817.26,636.95
2016,9,5,16,15,634.5,109.0,4.2,22.5,383.5,770.68,606.31
2016,9,5,16,30,599.0,102.0,4.1,22.0,332.0,722.04,573.5
2016,9,5,16,45,574.0,89.5,4.0,21.5,283.0,674.89,540.72
2016,9,5,17,0,549.0,77.0,3.9,21.0,234.0,626.19,505.26
2016,9,5,17,15,479.5,66.5,3.4,20.0,183.0,540.42,438.98
2016,9,5,17,30,410.0,56.0,2.9,19.0,132.0,456.19,370.71
2016,9,5,17,45,322.5,41.5,2.45,18.0,89.0,356.58,286.35
2016,9,5,18,0,235.0,27.0,2.0,17.0,46.0,257.68,179.54
2016,9,5,18,15,117.5,13.5,1.95,16.5,23.0,96.45,0.0
2016,9,5,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,5,45,87.5,9.0,1.45,11.5,13.5,7.68,0.0
2016,9,6,6,0,175.0,18.0,1.6,12.0,27.0,14.84,0.0
2016,9,6,6,15,302.0,30.5,1.65,12.5,68.5,24.98,15.53
2016,9,6,6,30,429.0,43.0,1.7,13.0,110.0,34.91,25.22
2016,9,6,6,45,508.0,51.5,1.75,14.0,160.5,41.08,31.03
2016,9,6,7,0,587.0,60.0,1.8,15.0,211.0,47.18,36.52
2016,9,6,7,15,637.0,66.0,1.65,16.0,264.0,51.02,39.8
2016,9,6,7,30,687.0,72.0,1.5,17.0,317.0,54.81,42.88
2016,9,6,7,45,724.0,76.5,1.4,18.0,370.0,62.48,49.26
2016,9,6,8,0,761.0,81.0,1.3,19.0,423.0,65.16,51.17
2016,9,6,8,15,786.0,84.5,1.35,20.0,473.5,66.87,52.24
2016,9,6,8,30,811.0,88.0,1.4,21.0,524.0,68.54,53.25
2016,9,6,8,45,828.5,91.0,1.5,22.0,570.0,69.68,53.81
2016,9,6,9,0,846.0,94.0,1.6,23.0,616.0,70.78,54.33
2016,9,6,9,15,859.5,96.5,1.75,24.0,658.0,81.69,63.04
2016,9,6,9,30,873.0,99.0,1.9,25.0,700.0,126.98,70.57
2016,9,6,9,45,879.0,103.0,2.1,26.0,734.0,184.76,103.44
2016,9,6,10,0,885.0,107.0,2.3,27.0,768.0,243.04,146.66
2016,9,6,10,15,893.0,108.5,2.4,27.0,797.0,300.44,194.15
2016,9,6,10,30,901.0,110.0,2.5,27.0,826.0,358.06,243.37
2016,9,6,10,45,884.5,123.0,2.6,27.5,841.0,414.94,291.85
2016,9,6,11,0,868.0,136.0,2.7,28.0,856.0,469.16,337.03
2016,9,6,11,15,872.0,136.5,2.7,28.0,869.5,521.41,379.74
2016,9,6,11,30,876.0,137.0,2.7,28.0,883.0,572.64,420.52
2016,9,6,11,45,858.5,148.0,2.75,28.5,883.0,620.93,457.16
2016,9,6,12,0,841.0,159.0,2.8,29.0,883.0,665.57,490.05
2016,9,6,12,15,840.5,159.0,2.8,29.0,880.0,708.95,522.16
2016,9,6,12,30,840.0,159.0,2.8,29.0,877.0,750.12,552.09
2016,9,6,12,45,847.0,152.5,2.85,29.0,869.0,788.59,580.13
2016,9,6,13,0,854.0,146.0,2.9,29.0,861.0,824.66,605.58
2016,9,6,13,15,849.0,145.0,2.95,29.0,841.5,853.65,625.47
2016,9,6,13,30,844.0,144.0,3.0,29.0,822.0,879.36,643.31
2016,9,6,13,45,818.0,151.0,3.05,29.0,791.0,891.36,652.18
2016,9,6,14,0,792.0,158.0,3.1,29.0,760.0,899.03,658.45
2016,9,6,14,15,780.0,155.0,3.15,28.5,726.0,912.1,669.84
2016,9,6,14,30,768.0,152.0,3.2,28.0,692.0,915.29,674.83
2016,9,6,14,45,753.0,148.0,3.3,28.0,652.5,910.89,673.99
2016,9,6,15,0,738.0,144.0,3.4,28.0,613.0,902.87,670.92
2016,9,6,15,15,717.0,139.0,3.4,27.5,568.0,884.46,661.66
2016,9,6,15,30,696.0,134.0,3.4,27.0,523.0,862.69,650.18
2016,9,6,15,45,684.5,123.5,3.45,27.0,477.0,840.39,637.3
2016,9,6,16,0,673.0,113.0,3.5,27.0,431.0,814.96,622.12
2016,9,6,16,15,637.0,106.5,3.3,26.0,379.5,768.5,592.97
2016,9,6,16,30,601.0,100.0,3.1,25.0,328.0,720.0,561.63
2016,9,6,16,45,574.5,87.5,2.9,24.5,278.5,671.45,528.04
2016,9,6,17,0,548.0,75.0,2.7,24.0,229.0,621.41,491.89
2016,9,6,17,15,476.0,65.0,2.35,23.0,178.0,534.27,426.01
2016,9,6,17,30,404.0,55.0,2.0,22.0,127.0,448.73,358.06
2016,9,6,17,45,314.5,40.5,1.7,21.0,85.0,348.0,274.12
2016,9,6,18,0,225.0,26.0,1.4,20.0,43.0,244.96,157.99
2016,9,6,18,15,112.5,13.0,1.4,19.0,21.5,92.08,0.0
2016,9,6,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,8.5,0.3,15.5,11.5,7.26,0.0
2016,9,7,6,0,139.0,17.0,0.3,16.0,23.0,13.29,0.0
2016,9,7,6,15,258.0,31.5,0.3,17.0,63.5,25.82,15.83
2016,9,7,6,30,377.0,46.0,0.3,18.0,104.0,37.37,26.82
2016,9,7,6,45,450.0,57.5,0.35,19.0,153.0,45.83,34.54
2016,9,7,7,0,523.0,69.0,0.4,20.0,202.0,54.05,41.75
2016,9,7,7,15,576.0,77.5,0.4,20.5,255.0,59.48,46.39
2016,9,7,7,30,629.0,86.0,0.4,21.0,308.0,64.75,50.74
2016,9,7,7,45,660.5,93.5,0.45,22.0,359.5,68.87,53.89
2016,9,7,8,0,692.0,101.0,0.5,23.0,411.0,72.82,56.8
2016,9,7,8,15,720.0,106.0,0.45,24.0,461.0,74.81,58.01
2016,9,7,8,30,748.0,111.0,0.4,25.0,511.0,76.73,59.14
2016,9,7,8,45,762.5,117.5,0.35,26.0,556.0,79.3,60.79
2016,9,7,9,0,777.0,124.0,0.3,27.0,601.0,81.68,62.28
2016,9,7,9,15,792.5,127.5,0.25,27.5,642.5,90.51,69.13
2016,9,7,9,30,808.0,131.0,0.2,28.0,684.0,132.69,75.86
2016,9,7,9,45,857.5,115.5,0.2,28.5,729.0,180.24,98.84
2016,9,7,10,0,907.0,100.0,0.2,29.0,774.0,241.33,141.12
2016,9,7,10,15,914.0,101.5,0.3,29.0,802.5,299.66,187.83
2016,9,7,10,30,921.0,103.0,0.4,29.0,831.0,358.09,236.1
2016,9,7,10,45,913.0,110.5,0.55,29.5,848.5,415.3,283.35
2016,9,7,11,0,905.0,118.0,0.7,30.0,866.0,470.68,328.16
2016,9,7,11,15,908.0,118.5,0.8,30.0,879.0,524.07,370.6
2016,9,7,11,30,911.0,119.0,0.9,30.0,892.0,576.24,411.06
2016,9,7,11,45,898.5,127.0,1.05,30.5,893.0,624.05,446.93
2016,9,7,12,0,886.0,135.0,1.2,31.0,894.0,669.02,479.85
2016,9,7,12,15,884.5,135.0,1.3,31.0,890.5,711.88,511.26
2016,9,7,12,30,883.0,135.0,1.4,31.0,887.0,752.38,540.54
2016,9,7,12,45,869.5,140.5,1.55,31.0,872.5,793.21,569.67
2016,9,7,13,0,856.0,146.0,1.7,31.0,858.0,825.06,592.15
2016,9,7,13,15,850.0,144.5,1.8,31.0,838.5,852.77,611.19
2016,9,7,13,30,844.0,143.0,1.9,31.0,819.0,877.11,628.19
2016,9,7,13,45,823.0,147.5,2.0,31.0,788.5,890.96,638.61
2016,9,7,14,0,802.0,152.0,2.1,31.0,758.0,900.72,646.64
2016,9,7,14,15,790.0,149.0,2.2,30.5,724.0,907.11,654.01
2016,9,7,14,30,778.0,146.0,2.3,30.0,690.0,916.5,663.56
2016,9,7,14,45,755.0,145.0,2.4,30.0,648.0,907.96,660.26
2016,9,7,15,0,732.0,144.0,2.5,30.0,606.0,895.73,654.78
2016,9,7,15,15,710.5,139.5,2.6,29.5,561.0,877.36,646.6
2016,9,7,15,30,689.0,135.0,2.7,29.0,516.0,855.66,636.15
2016,9,7,15,45,654.0,130.5,2.8,28.5,466.0,817.95,614.62
2016,9,7,16,0,619.0,126.0,2.9,28.0,416.0,777.45,590.72
2016,9,7,16,15,581.0,118.0,2.85,27.5,365.0,727.78,558.88
2016,9,7,16,30,543.0,110.0,2.8,27.0,314.0,669.2,519.73
2016,9,7,16,45,486.0,100.0,2.75,26.5,261.5,598.84,470.53
2016,9,7,17,0,429.0,90.0,2.7,26.0,209.0,529.12,419.74
2016,9,7,17,15,360.0,75.5,2.6,24.5,160.5,444.24,355.96
2016,9,7,17,30,291.0,61.0,2.5,23.0,112.0,362.21,290.24
2016,9,7,17,45,200.0,42.0,2.45,22.0,71.5,259.47,203.55
2016,9,7,18,0,109.0,23.0,2.4,21.0,31.0,148.87,85.44
2016,9,7,18,15,54.5,11.5,2.35,20.5,15.5,48.89,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.5,2.2,12.5,9.5,6.4,0.0
2016,9,8,6,0,70.0,15.0,2.4,13.0,19.0,11.65,0.0
2016,9,8,6,15,166.0,34.5,2.4,13.5,56.0,26.53,16.46
2016,9,8,6,30,262.0,54.0,2.4,14.0,93.0,41.07,30.4
2016,9,8,6,45,351.0,67.0,2.4,14.5,142.0,50.5,39.25
2016,9,8,7,0,440.0,80.0,2.4,15.0,191.0,59.78,47.67
2016,9,8,7,15,220.0,78.0,2.3,15.5,133.5,58.95,46.88
2016,9,8,7,30,0.0,76.0,2.2,16.0,76.0,62.47,49.81
2016,9,8,7,45,0.0,94.5,2.15,17.0,94.5,76.84,62.02
2016,9,8,8,0,0.0,113.0,2.1,18.0,113.0,91.04,73.8
2016,9,8,8,15,0.0,132.5,2.05,18.5,132.5,105.76,85.97
2016,9,8,8,30,0.0,152.0,2.0,19.0,152.0,120.29,97.8
2016,9,8,8,45,42.0,212.0,2.0,20.0,238.0,152.94,124.4
2016,9,8,9,0,84.0,272.0,2.0,21.0,324.0,187.41,151.88
2016,9,8,9,15,429.0,206.5,2.0,21.5,496.0,125.43,100.08
2016,9,8,9,30,774.0,141.0,2.0,22.0,668.0,127.65,75.61
2016,9,8,9,45,786.0,144.0,2.05,23.0,703.0,189.59,112.52
2016,9,8,10,0,798.0,147.0,2.1,24.0,738.0,244.4,152.84
2016,9,8,10,15,807.0,149.0,2.2,24.5,766.0,298.96,197.59
2016,9,8,10,30,816.0,151.0,2.3,25.0,794.0,354.12,244.15
2016,9,8,10,45,798.0,166.0,2.4,25.5,808.0,409.59,291.25
2016,9,8,11,0,780.0,181.0,2.5,26.0,822.0,459.22,332.82
2016,9,8,11,15,784.0,182.0,2.55,26.5,835.0,512.6,375.45
2016,9,8,11,30,788.0,183.0,2.6,27.0,848.0,561.88,413.92
2016,9,8,11,45,764.0,197.5,2.7,27.5,846.0,605.18,447.02
2016,9,8,12,0,740.0,212.0,2.8,28.0,844.0,646.27,477.47
2016,9,8,12,15,739.0,212.0,2.9,28.0,841.0,686.95,508.12
2016,9,8,12,30,738.0,212.0,3.0,28.0,838.0,725.58,536.83
2016,9,8,12,45,782.0,184.5,3.1,28.0,839.5,766.5,567.81
2016,9,8,13,0,826.0,157.0,3.2,28.0,841.0,810.75,600.68
2016,9,8,13,15,820.5,155.5,3.25,28.0,822.0,838.07,619.63
2016,9,8,13,30,815.0,154.0,3.3,28.0,803.0,862.14,636.58
2016,9,8,13,45,776.5,166.5,3.35,28.0,768.5,873.88,645.39
2016,9,8,14,0,738.0,179.0,3.4,28.0,734.0,876.52,648.32
2016,9,8,14,15,725.0,175.5,3.45,27.5,700.5,881.23,654.18
2016,9,8,14,30,712.0,172.0,3.5,27.0,667.0,882.32,657.75
2016,9,8,14,45,683.0,172.0,3.55,27.0,624.5,868.55,650.1
2016,9,8,15,0,654.0,172.0,3.6,27.0,582.0,851.0,640.06
2016,9,8,15,15,631.5,166.0,3.65,26.5,538.0,829.76,628.76
2016,9,8,15,30,609.0,160.0,3.7,26.0,494.0,805.26,615.12
2016,9,8,15,45,584.0,150.5,3.75,26.0,447.0,763.89,588.18
2016,9,8,16,0,559.0,141.0,3.8,26.0,400.0,728.63,565.31
2016,9,8,16,15,521.0,131.0,3.75,25.0,349.5,678.67,532.96
2016,9,8,16,30,483.0,121.0,3.7,24.0,299.0,627.54,498.72
2016,9,8,16,45,444.0,106.5,3.7,23.5,250.5,568.93,456.64
2016,9,8,17,0,405.0,92.0,3.7,23.0,202.0,510.1,412.56
2016,9,8,17,15,337.5,76.0,3.5,22.0,154.0,425.35,345.76
2016,9,8,17,30,270.0,60.0,3.3,21.0,106.0,343.33,277.88
2016,9,8,17,45,192.0,41.0,3.1,20.5,67.5,252.02,198.16
2016,9,8,18,0,114.0,22.0,2.9,20.0,29.0,148.69,72.8
2016,9,8,18,15,57.0,11.0,2.9,19.0,14.5,50.09,0.0
2016,9,8,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,66.0,7.5,1.6,12.5,10.5,6.4,0.0
2016,9,9,6,0,132.0,15.0,1.8,13.0,21.0,12.25,0.0
2016,9,9,6,15,255.0,29.5,1.85,13.5,60.0,24.18,14.36
2016,9,9,6,30,378.0,44.0,1.9,14.0,99.0,35.81,25.78
2016,9,9,6,45,459.0,54.0,1.95,14.5,148.5,43.11,32.7
2016,9,9,7,0,540.0,64.0,2.0,15.0,198.0,50.28,39.24
2016,9,9,7,15,592.5,71.0,1.95,15.5,250.5,54.7,43.13
2016,9,9,7,30,645.0,78.0,1.9,16.0,303.0,59.04,46.81
2016,9,9,7,45,684.0,83.0,1.85,17.0,355.5,61.69,48.79
2016,9,9,8,0,723.0,88.0,1.8,18.0,408.0,64.29,50.67
2016,9,9,8,15,749.5,92.0,1.8,19.0,457.5,72.13,57.02
2016,9,9,8,30,776.0,96.0,1.8,20.0,507.0,73.95,58.13
2016,9,9,8,45,797.5,98.5,1.85,21.0,553.5,74.58,58.23
2016,9,9,9,0,819.0,101.0,1.9,22.0,600.0,75.22,58.34
2016,9,9,9,15,833.5,103.5,1.9,22.5,641.5,75.72,58.47
2016,9,9,9,30,848.0,106.0,1.9,23.0,683.0,116.41,64.95
2016,9,9,9,45,872.5,102.0,1.95,24.0,721.5,179.65,100.97
2016,9,9,10,0,897.0,98.0,2.0,25.0,760.0,235.73,141.53
2016,9,9,10,15,904.5,99.0,2.05,25.5,788.5,293.25,188.93
2016,9,9,10,30,912.0,100.0,2.1,26.0,817.0,350.9,237.92
2016,9,9,10,45,914.5,102.5,2.15,26.5,837.0,407.77,286.21
2016,9,9,11,0,917.0,105.0,2.2,27.0,857.0,463.82,332.79
2016,9,9,11,15,920.0,105.5,2.25,27.5,870.0,517.56,376.31
2016,9,9,11,30,923.0,106.0,2.3,28.0,883.0,570.05,417.53
2016,9,9,11,45,921.5,108.0,2.35,28.5,887.5,619.73,455.43
2016,9,9,12,0,920.0,110.0,2.4,29.0,892.0,667.38,490.73
2016,9,9,12,15,919.5,110.0,2.4,29.0,888.5,711.76,523.62
2016,9,9,12,30,919.0,110.0,2.4,29.0,885.0,753.73,554.13
2016,9,9,12,45,908.5,114.0,2.45,29.5,871.5,789.33,578.24
2016,9,9,13,0,898.0,118.0,2.5,30.0,858.0,821.65,599.01
2016,9,9,13,15,892.5,116.5,2.55,30.0,838.5,849.43,617.98
2016,9,9,13,30,887.0,115.0,2.6,30.0,819.0,873.86,634.85
2016,9,9,13,45,875.5,115.5,2.65,30.0,790.5,891.65,647.5
2016,9,9,14,0,864.0,116.0,2.7,30.0,762.0,905.79,657.95
2016,9,9,14,15,853.0,114.0,2.75,29.5,728.0,924.43,672.9
2016,9,9,14,30,842.0,112.0,2.8,29.0,694.0,929.43,679.1
2016,9,9,14,45,826.0,110.0,2.9,29.0,653.5,925.99,679.07
2016,9,9,15,0,810.0,108.0,3.0,29.0,613.0,918.8,676.77
2016,9,9,15,15,791.0,105.0,3.05,28.5,567.5,903.96,670.49
2016,9,9,15,30,772.0,102.0,3.1,28.0,522.0,885.62,661.93
2016,9,9,15,45,744.0,98.0,3.2,27.5,472.5,860.34,648.89
2016,9,9,16,0,716.0,94.0,3.3,27.0,423.0,826.69,629.8
2016,9,9,16,15,680.0,88.5,3.3,26.0,371.0,781.12,602.46
2016,9,9,16,30,644.0,83.0,3.3,25.0,319.0,733.61,572.74
2016,9,9,16,45,591.0,76.5,3.3,24.5,266.0,668.02,527.26
2016,9,9,17,0,538.0,70.0,3.3,24.0,213.0,601.95,479.28
2016,9,9,17,15,462.0,60.0,3.2,23.0,163.0,512.27,410.98
2016,9,9,17,30,386.0,50.0,3.1,22.0,113.0,424.6,340.31
2016,9,9,17,45,271.5,35.5,3.05,21.0,72.0,306.14,239.34
2016,9,9,18,0,157.0,21.0,3.0,20.0,31.0,176.93,64.76
2016,9,9,18,15,78.5,10.5,3.05,19.0,15.5,64.79,0.0
2016,9,9,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
