Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,5,45,35.5,7.0,2.35,11.5,8.5,0.0,0.0
2016,9,10,6,0,71.0,14.0,2.5,12.0,17.0,11.95,0.0
2016,9,10,6,15,182.5,31.0,2.45,12.5,54.0,23.95,14.04
2016,9,10,6,30,294.0,48.0,2.4,13.0,91.0,36.79,26.7
2016,9,10,6,45,375.5,60.5,2.4,14.0,138.5,45.98,35.28
2016,9,10,7,0,457.0,73.0,2.4,15.0,186.0,57.22,45.38
2016,9,10,7,15,513.0,82.0,2.35,15.5,236.5,62.84,50.33
2016,9,10,7,30,569.0,91.0,2.3,16.0,287.0,68.32,54.98
2016,9,10,7,45,406.5,135.0,2.3,17.0,286.5,93.89,76.89
2016,9,10,8,0,244.0,179.0,2.3,18.0,286.0,122.3,100.7
2016,9,10,8,15,258.5,200.5,2.25,18.5,326.0,134.42,110.4
2016,9,10,8,30,273.0,222.0,2.2,19.0,366.0,146.02,119.54
2016,9,10,8,45,509.0,173.5,2.15,20.0,471.5,112.39,90.44
2016,9,10,9,0,745.0,125.0,2.1,21.0,577.0,82.17,64.44
2016,9,10,9,15,563.5,203.0,2.15,21.5,558.0,126.35,101.1
2016,9,10,9,30,382.0,281.0,2.2,22.0,539.0,197.05,141.55
2016,9,10,9,45,587.0,211.5,2.25,23.0,631.5,199.84,128.76
2016,9,10,10,0,792.0,142.0,2.3,24.0,724.0,237.8,148.07
2016,9,10,10,15,801.0,144.0,2.35,24.5,752.0,291.98,192.51
2016,9,10,10,30,810.0,146.0,2.4,25.0,780.0,346.74,238.78
2016,9,10,10,45,806.0,153.5,2.5,25.5,798.0,401.33,285.09
2016,9,10,11,0,802.0,161.0,2.6,26.0,816.0,454.8,329.54
2016,9,10,11,15,805.5,161.5,2.7,26.0,828.5,505.06,371.11
2016,9,10,11,30,809.0,162.0,2.8,26.0,841.0,554.41,411.01
2016,9,10,11,45,799.0,169.0,2.9,26.5,842.5,600.26,446.47
2016,9,10,12,0,789.0,176.0,3.0,27.0,844.0,643.7,479.16
2016,9,10,12,15,788.0,175.5,3.1,27.0,840.5,684.22,510.14
2016,9,10,12,30,787.0,175.0,3.2,27.0,837.0,722.58,539.07
2016,9,10,12,45,802.0,164.0,3.3,27.5,830.5,761.09,566.93
2016,9,10,13,0,817.0,153.0,3.4,28.0,824.0,797.64,593.03
2016,9,10,13,15,811.0,151.5,3.5,27.5,804.5,824.07,613.01
2016,9,10,13,30,805.0,150.0,3.6,27.0,785.0,847.23,631.01
2016,9,10,13,45,785.0,153.5,3.7,27.0,755.5,859.87,640.78
2016,9,10,14,0,765.0,157.0,3.8,27.0,726.0,874.78,652.32
2016,9,10,14,15,753.0,154.0,3.85,26.5,693.0,880.95,659.11
2016,9,10,14,30,741.0,151.0,3.9,26.0,660.0,883.52,663.71
2016,9,10,14,45,720.0,149.0,4.0,26.0,619.5,875.26,660.01
2016,9,10,15,0,699.0,147.0,4.1,26.0,579.0,863.43,654.02
2016,9,10,15,15,677.5,141.5,4.1,25.5,534.5,843.72,643.45
2016,9,10,15,30,656.0,136.0,4.1,25.0,490.0,820.76,630.62
2016,9,10,15,45,629.0,129.0,4.15,25.0,442.5,787.85,609.58
2016,9,10,16,0,602.0,122.0,4.2,25.0,395.0,752.21,586.33
2016,9,10,16,15,563.5,114.0,4.15,24.0,345.0,702.33,554.01
2016,9,10,16,30,525.0,106.0,4.1,23.0,295.0,643.92,514.23
2016,9,10,16,45,476.5,94.5,4.05,22.5,245.0,579.78,467.54
2016,9,10,17,0,428.0,83.0,4.0,22.0,195.0,515.95,419.05
2016,9,10,17,15,355.5,69.0,3.85,21.0,147.5,429.31,350.56
2016,9,10,17,30,283.0,55.0,3.7,20.0,100.0,345.98,280.67
2016,9,10,17,45,188.0,37.0,3.6,19.5,62.0,243.05,189.22
2016,9,10,18,0,93.0,19.0,3.5,19.0,24.0,123.17,19.6
2016,9,10,18,15,46.5,9.5,3.45,18.0,12.0,41.05,0.0
2016,9,10,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,36.5,6.5,2.6,11.5,8.0,0.0,0.0
2016,9,11,6,0,73.0,13.0,2.8,12.0,16.0,11.1,0.0
2016,9,11,6,15,181.5,30.0,2.8,12.5,52.0,23.2,13.21
2016,9,11,6,30,290.0,47.0,2.8,13.0,88.0,36.05,26.0
2016,9,11,6,45,373.5,59.5,2.85,14.0,135.5,45.27,34.62
2016,9,11,7,0,457.0,72.0,2.9,15.0,183.0,56.5,44.73
2016,9,11,7,15,228.5,88.5,2.8,15.5,144.0,66.09,53.2
2016,9,11,7,30,0.0,105.0,2.7,16.0,105.0,83.24,68.1
2016,9,11,7,45,325.0,104.0,2.65,16.5,246.0,72.49,58.36
2016,9,11,8,0,650.0,103.0,2.6,17.0,387.0,74.17,59.51
2016,9,11,8,15,679.0,108.5,2.5,17.5,436.0,76.43,61.13
2016,9,11,8,30,708.0,114.0,2.4,18.0,485.0,78.61,62.65
2016,9,11,8,45,538.0,179.0,2.35,19.0,475.5,116.32,94.27
2016,9,11,9,0,368.0,244.0,2.3,20.0,466.0,157.7,128.15
2016,9,11,9,15,344.0,269.5,2.3,20.5,488.5,169.55,137.25
2016,9,11,9,30,320.0,295.0,2.3,21.0,511.0,200.24,146.38
2016,9,11,9,45,583.0,205.0,2.35,22.0,622.5,194.32,125.28
2016,9,11,10,0,846.0,115.0,2.4,23.0,734.0,227.73,138.69
2016,9,11,10,15,854.0,116.5,2.45,23.5,762.0,290.58,190.34
2016,9,11,10,30,862.0,118.0,2.5,24.0,790.0,346.18,237.89
2016,9,11,10,45,863.5,121.5,2.6,24.5,809.5,400.91,284.91
2016,9,11,11,0,865.0,125.0,2.7,25.0,829.0,454.82,330.34
2016,9,11,11,15,868.0,125.5,2.8,25.0,841.5,506.2,373.42
2016,9,11,11,30,871.0,126.0,2.9,25.0,854.0,556.42,414.55
2016,9,11,11,45,690.0,228.5,3.05,25.5,807.0,585.59,437.29
2016,9,11,12,0,509.0,331.0,3.2,26.0,760.0,597.6,445.62
2016,9,11,12,15,686.5,231.0,3.35,26.0,807.0,665.75,498.74
2016,9,11,12,30,864.0,131.0,3.5,26.0,854.0,730.94,549.99
2016,9,11,12,45,864.0,128.5,3.65,26.0,843.5,766.78,577.24
2016,9,11,13,0,864.0,126.0,3.8,26.0,833.0,799.94,601.22
2016,9,11,13,15,859.0,125.0,3.9,26.0,813.5,827.61,621.09
2016,9,11,13,30,854.0,124.0,4.0,26.0,794.0,852.08,638.88
2016,9,11,13,45,844.5,123.0,4.15,26.0,766.5,878.88,658.64
2016,9,11,14,0,835.0,122.0,4.3,26.0,739.0,893.25,670.02
2016,9,11,14,15,824.0,120.0,4.4,25.5,705.5,901.52,678.57
2016,9,11,14,30,813.0,118.0,4.5,25.0,672.0,906.08,684.79
2016,9,11,14,45,800.5,114.0,4.65,25.0,632.5,903.31,685.49
2016,9,11,15,0,788.0,110.0,4.8,25.0,593.0,896.87,683.82
2016,9,11,15,15,768.0,106.5,4.85,24.5,548.5,880.35,675.87
2016,9,11,15,30,748.0,103.0,4.9,24.0,504.0,866.24,669.7
2016,9,11,15,45,711.0,101.5,4.95,23.5,453.5,830.28,647.78
2016,9,11,16,0,674.0,100.0,5.0,23.0,403.0,791.67,623.59
2016,9,11,16,15,636.5,94.0,4.95,22.0,352.0,744.58,593.18
2016,9,11,16,30,599.0,88.0,4.9,21.0,301.0,695.65,560.33
2016,9,11,16,45,531.0,82.0,4.9,20.5,248.0,618.04,503.08
2016,9,11,17,0,463.0,76.0,4.9,20.0,195.0,540.22,443.21
2016,9,11,17,15,387.0,64.0,4.8,19.0,147.5,447.64,369.03
2016,9,11,17,30,311.0,52.0,4.7,18.0,100.0,363.76,297.9
2016,9,11,17,45,202.5,35.0,4.6,17.0,61.0,251.38,196.15
2016,9,11,18,0,94.0,18.0,4.5,16.0,22.0,120.22,0.0
2016,9,11,18,15,47.0,9.0,4.4,15.5,11.0,40.84,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,5,45,19.5,6.0,3.0,10.5,6.5,0.0,0.0
2016,9,12,6,0,39.0,12.0,3.1,11.0,13.0,10.24,0.0
2016,9,12,6,15,130.5,33.0,3.15,11.5,48.5,25.63,14.98
2016,9,12,6,30,222.0,54.0,3.2,12.0,84.0,41.01,30.41
2016,9,12,6,45,324.0,67.0,3.25,12.5,133.5,50.48,39.44
2016,9,12,7,0,426.0,80.0,3.3,13.0,183.0,59.83,48.05
2016,9,12,7,15,232.0,104.5,3.25,13.5,162.5,76.59,62.97
2016,9,12,7,30,38.0,129.0,3.2,14.0,142.0,96.29,80.17
2016,9,12,7,45,25.0,140.5,3.2,14.5,149.5,104.87,87.3
2016,9,12,8,0,12.0,152.0,3.2,15.0,157.0,117.86,98.13
2016,9,12,8,15,38.5,186.0,3.15,15.5,205.5,135.0,112.36
2016,9,12,8,30,65.0,220.0,3.1,16.0,254.0,155.96,129.62
2016,9,12,8,45,181.5,239.5,3.1,17.0,346.0,161.79,133.6
2016,9,12,9,0,298.0,259.0,3.1,18.0,438.0,164.59,135.03
2016,9,12,9,15,340.0,268.5,3.2,18.5,486.0,169.06,138.14
2016,9,12,9,30,382.0,278.0,3.3,19.0,534.0,194.2,141.72
2016,9,12,9,45,330.5,308.5,3.4,19.5,538.0,235.47,169.64
2016,9,12,10,0,279.0,339.0,3.5,20.0,542.0,271.69,198.72
2016,9,12,10,15,319.5,342.5,3.6,20.0,584.0,308.43,226.64
2016,9,12,10,30,360.0,346.0,3.7,20.0,626.0,349.67,259.2
2016,9,12,10,45,565.0,266.5,3.85,20.5,718.5,392.2,289.79
2016,9,12,11,0,770.0,187.0,4.0,21.0,811.0,455.95,339.17
2016,9,12,11,15,774.0,188.5,4.1,21.0,823.5,507.07,382.4
2016,9,12,11,30,778.0,190.0,4.2,21.0,836.0,557.43,424.09
2016,9,12,11,45,734.5,215.5,4.35,21.0,828.5,599.47,458.5
2016,9,12,12,0,691.0,241.0,4.5,21.0,821.0,636.53,488.31
2016,9,12,12,15,610.0,280.5,4.6,21.0,791.0,654.65,502.85
2016,9,12,12,30,529.0,320.0,4.7,21.0,761.0,666.39,511.99
2016,9,12,12,45,501.0,320.0,4.8,21.0,733.5,676.26,520.56
2016,9,12,13,0,473.0,320.0,4.9,21.0,706.0,682.3,526.13
2016,9,12,13,15,633.5,242.5,5.0,21.0,745.5,768.82,594.13
2016,9,12,13,30,794.0,165.0,5.1,21.0,785.0,849.78,656.37
2016,9,12,13,45,740.5,184.5,5.2,21.0,747.0,856.01,661.79
2016,9,12,14,0,687.0,204.0,5.3,21.0,709.0,851.28,659.66
2016,9,12,14,15,673.5,200.0,5.35,20.5,675.5,854.2,664.79
2016,9,12,14,30,660.0,196.0,5.4,20.0,642.0,853.53,667.23
2016,9,12,14,45,580.0,201.0,5.45,19.5,576.5,789.74,622.96
2016,9,12,15,0,500.0,206.0,5.5,19.0,511.0,729.97,580.55
2016,9,12,15,15,533.5,178.0,5.45,18.5,481.5,736.83,590.03
2016,9,12,15,30,567.0,150.0,5.4,18.0,452.0,748.9,602.3
2016,9,12,15,45,441.5,161.0,5.35,17.5,382.0,637.52,518.66
2016,9,12,16,0,316.0,172.0,5.3,17.0,312.0,514.93,423.35
2016,9,12,16,15,276.5,159.5,5.15,16.5,271.5,465.69,385.7
2016,9,12,16,30,237.0,147.0,5.0,16.0,231.0,416.92,347.23
2016,9,12,16,45,234.5,122.5,4.9,15.5,194.0,383.95,321.93
2016,9,12,17,0,232.0,98.0,4.8,15.0,157.0,349.13,293.9
2016,9,12,17,15,189.0,77.0,4.6,14.5,117.5,284.47,238.47
2016,9,12,17,30,146.0,56.0,4.4,14.0,78.0,220.8,182.03
2016,9,12,17,45,73.0,37.0,4.25,13.5,48.0,124.59,94.6
2016,9,12,18,0,0.0,18.0,4.1,13.0,18.0,18.94,0.0
2016,9,12,18,15,0.0,9.0,4.0,12.5,9.0,7.68,0.0
2016,9,12,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,9,13,6,0,0.0,13.0,1.6,10.0,13.0,11.1,0.0
2016,9,13,6,15,110.0,33.5,1.7,10.5,48.5,25.89,14.95
2016,9,13,6,30,220.0,54.0,1.8,11.0,84.0,41.03,30.52
2016,9,13,6,45,306.0,70.5,1.95,11.5,132.0,52.97,41.8
2016,9,13,7,0,392.0,87.0,2.1,12.0,180.0,64.62,52.52
2016,9,13,7,15,196.0,70.5,2.15,12.0,117.0,53.61,42.77
2016,9,13,7,30,0.0,54.0,2.2,12.0,54.0,44.69,34.72
2016,9,13,7,45,0.0,65.0,2.25,12.5,65.0,53.86,42.76
2016,9,13,8,0,0.0,76.0,2.3,13.0,76.0,63.06,50.67
2016,9,13,8,15,0.0,100.0,2.25,13.5,100.0,81.88,66.93
2016,9,13,8,30,0.0,124.0,2.2,14.0,124.0,100.11,82.41
2016,9,13,8,45,3.5,154.0,2.2,14.5,156.0,122.26,101.04
2016,9,13,9,0,7.0,184.0,2.2,15.0,188.0,143.83,118.89
2016,9,13,9,15,19.5,224.5,2.1,15.0,237.0,171.87,142.18
2016,9,13,9,30,32.0,265.0,2.0,15.0,286.0,188.77,148.26
2016,9,13,9,45,19.5,230.0,1.95,15.5,243.5,181.79,142.08
2016,9,13,10,0,7.0,195.0,1.9,16.0,201.0,157.32,122.53
2016,9,13,10,15,6.5,189.0,1.85,16.5,194.5,154.14,119.66
2016,9,13,10,30,6.0,183.0,1.8,17.0,188.0,150.59,116.5
2016,9,13,10,45,6.0,179.0,1.8,17.5,184.0,148.48,114.53
2016,9,13,11,0,6.0,175.0,1.8,18.0,180.0,146.22,112.47
2016,9,13,11,15,9.0,209.0,1.8,18.0,217.0,175.59,135.62
2016,9,13,11,30,12.0,243.0,1.8,18.0,254.0,205.66,159.07
2016,9,13,11,45,15.0,265.5,1.85,18.5,279.0,227.29,175.53
2016,9,13,12,0,18.0,288.0,1.9,19.0,304.0,249.65,192.49
2016,9,13,12,15,85.0,352.0,1.9,19.0,423.0,354.06,272.96
2016,9,13,12,30,152.0,416.0,1.9,19.0,542.0,471.8,361.0
2016,9,13,12,45,156.5,410.5,1.95,19.0,538.5,484.96,370.76
2016,9,13,13,0,161.0,405.0,2.0,19.0,535.0,497.7,380.89
2016,9,13,13,15,85.0,305.0,2.0,19.0,373.5,342.85,265.41
2016,9,13,13,30,9.0,205.0,2.0,19.0,212.0,182.27,140.65
2016,9,13,13,45,28.5,260.0,2.05,19.5,281.0,263.22,204.67
2016,9,13,14,0,48.0,315.0,2.1,20.0,350.0,340.61,264.02
2016,9,13,14,15,45.5,301.0,2.15,19.5,333.0,330.08,256.75
2016,9,13,14,30,43.0,287.0,2.2,19.0,316.0,319.04,249.44
2016,9,13,14,45,329.0,238.5,2.25,19.0,438.5,575.91,452.77
2016,9,13,15,0,615.0,190.0,2.3,19.0,561.0,818.86,632.95
2016,9,13,15,15,590.5,182.0,2.3,18.5,516.5,794.01,616.13
2016,9,13,15,30,566.0,174.0,2.3,18.0,472.0,766.38,599.7
2016,9,13,15,45,533.0,164.5,2.35,18.0,423.5,726.54,573.31
2016,9,13,16,0,500.0,155.0,2.4,18.0,375.0,684.66,544.9
2016,9,13,16,15,459.5,142.5,2.35,17.5,325.0,630.67,507.15
2016,9,13,16,30,419.0,130.0,2.3,17.0,275.0,575.73,467.52
2016,9,13,16,45,372.5,113.0,2.3,17.0,225.5,509.44,416.98
2016,9,13,17,0,326.0,96.0,2.3,17.0,176.0,443.49,364.63
2016,9,13,17,15,257.5,76.0,2.15,16.0,129.5,340.57,281.21
2016,9,13,17,30,189.0,56.0,2.0,15.0,83.0,256.8,209.52
2016,9,13,17,45,115.5,34.0,1.85,14.5,48.5,167.18,125.17
2016,9,13,18,0,42.0,12.0,1.7,14.0,14.0,41.05,0.0
2016,9,13,18,15,21.0,6.0,1.7,13.5,7.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,27.5,5.5,0.6,10.0,6.5,0.0,0.0
2016,9,14,6,0,55.0,11.0,0.7,10.0,13.0,9.39,0.0
2016,9,14,6,15,167.0,29.0,0.7,10.5,48.5,22.44,11.9
2016,9,14,6,30,279.0,47.0,0.7,11.0,84.0,36.06,26.16
2016,9,14,6,45,368.5,59.5,0.7,12.0,132.0,45.31,34.93
2016,9,14,7,0,458.0,72.0,0.7,13.0,180.0,56.88,45.44
2016,9,14,7,15,515.0,82.0,0.6,13.5,231.5,63.35,51.2
2016,9,14,7,30,572.0,92.0,0.5,14.0,283.0,69.63,56.6
2016,9,14,7,45,618.5,97.5,0.45,15.0,335.5,72.18,58.44
2016,9,14,8,0,665.0,103.0,0.4,16.0,388.0,74.73,60.21
2016,9,14,8,15,694.5,108.5,0.5,16.5,437.5,77.03,61.87
2016,9,14,8,30,724.0,114.0,0.6,17.0,487.0,79.26,63.44
2016,9,14,8,45,750.5,116.0,0.7,18.0,534.0,79.07,62.81
2016,9,14,9,0,777.0,118.0,0.8,19.0,581.0,86.8,68.93
2016,9,14,9,15,793.0,121.5,0.8,19.5,621.5,87.6,69.25
2016,9,14,9,30,809.0,125.0,0.8,20.0,662.0,120.94,72.94
2016,9,14,9,45,866.0,105.5,0.85,20.5,707.5,174.94,99.4
2016,9,14,10,0,923.0,86.0,0.9,21.0,753.0,225.94,134.25
2016,9,14,10,15,930.5,87.0,0.9,21.5,781.5,284.8,182.66
2016,9,14,10,30,938.0,88.0,0.9,22.0,810.0,343.72,232.72
2016,9,14,10,45,943.5,88.5,0.95,22.5,831.0,401.42,281.81
2016,9,14,11,0,949.0,89.0,1.0,23.0,852.0,458.48,329.31
2016,9,14,11,15,952.0,89.5,1.0,23.0,864.5,513.53,374.37
2016,9,14,11,30,955.0,90.0,1.0,23.0,877.0,567.22,416.99
2016,9,14,11,45,957.0,89.5,1.05,23.5,882.0,617.91,455.71
2016,9,14,12,0,959.0,89.0,1.1,24.0,887.0,666.66,491.86
2016,9,14,12,15,958.5,89.0,1.2,24.0,883.0,712.06,526.19
2016,9,14,12,30,958.0,89.0,1.3,24.0,879.0,754.92,558.14
2016,9,14,12,45,948.0,92.5,1.4,24.5,865.5,791.4,583.07
2016,9,14,13,0,938.0,96.0,1.5,25.0,852.0,824.47,604.93
2016,9,14,13,15,933.0,95.5,1.6,25.0,832.0,854.09,625.72
2016,9,14,13,30,928.0,95.0,1.7,25.0,812.0,880.28,644.39
2016,9,14,13,45,922.0,93.5,1.85,25.0,784.5,901.05,660.22
2016,9,14,14,0,916.0,92.0,2.0,25.0,757.0,918.16,673.85
2016,9,14,14,15,906.0,90.0,2.1,24.5,722.0,927.42,683.34
2016,9,14,14,30,896.0,88.0,2.2,24.0,687.0,932.85,690.59
2016,9,14,14,45,883.0,86.0,2.3,24.0,646.5,931.72,692.37
2016,9,14,15,0,870.0,84.0,2.4,24.0,606.0,926.87,691.89
2016,9,14,15,15,852.0,81.5,2.45,23.5,560.0,913.11,686.45
2016,9,14,15,30,834.0,79.0,2.5,23.0,514.0,906.17,685.76
2016,9,14,15,45,809.5,76.0,2.6,23.0,463.5,878.94,670.22
2016,9,14,16,0,785.0,73.0,2.7,23.0,413.0,848.64,652.39
2016,9,14,16,15,750.0,68.5,2.65,22.5,360.5,803.98,624.11
2016,9,14,16,30,715.0,64.0,2.6,22.0,308.0,757.13,593.36
2016,9,14,16,45,663.0,58.5,2.55,21.5,254.5,692.24,547.9
2016,9,14,17,0,611.0,53.0,2.5,21.0,201.0,634.26,505.15
2016,9,14,17,15,528.5,45.5,2.25,20.0,150.0,542.17,433.42
2016,9,14,17,30,446.0,38.0,2.0,19.0,99.0,452.91,359.22
2016,9,14,17,45,300.0,26.0,1.75,18.0,59.0,312.08,225.94
2016,9,14,18,0,154.0,14.0,1.5,17.0,19.0,124.41,0.0
2016,9,14,18,15,77.0,7.0,1.5,16.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,5,45,72.5,5.5,1.3,10.5,7.5,0.0,0.0
2016,9,15,6,0,145.0,11.0,1.4,11.0,15.0,9.39,0.0
2016,9,15,6,15,296.5,23.0,1.5,11.5,54.0,18.92,8.72
2016,9,15,6,30,448.0,35.0,1.6,12.0,93.0,28.72,19.53
2016,9,15,6,45,534.0,42.5,1.7,13.0,143.5,34.37,25.01
2016,9,15,7,0,620.0,50.0,1.8,14.0,194.0,43.54,33.36
2016,9,15,7,15,672.5,55.5,1.75,14.5,247.5,47.67,37.06
2016,9,15,7,30,725.0,61.0,1.7,15.0,301.0,51.76,40.59
2016,9,15,7,45,761.5,64.5,1.7,16.0,354.5,54.07,42.34
2016,9,15,8,0,798.0,68.0,1.7,17.0,408.0,56.38,44.04
2016,9,15,8,15,822.5,71.0,1.75,18.0,458.5,58.14,45.22
2016,9,15,8,30,847.0,74.0,1.8,19.0,509.0,67.87,53.25
2016,9,15,8,45,865.5,76.5,1.9,20.0,555.5,69.85,54.52
2016,9,15,9,0,884.0,79.0,2.0,21.0,602.0,71.71,55.7
2016,9,15,9,15,897.5,81.0,2.0,21.5,643.5,73.07,56.57
2016,9,15,9,30,911.0,83.0,2.0,22.0,685.0,107.51,60.05
2016,9,15,9,45,923.5,83.0,2.05,22.5,720.5,165.64,89.6
2016,9,15,10,0,936.0,83.0,2.1,23.0,756.0,224.81,132.56
2016,9,15,10,15,943.0,84.0,2.1,23.5,784.5,284.25,181.64
2016,9,15,10,30,950.0,85.0,2.1,24.0,813.0,343.69,232.6
2016,9,15,10,45,954.5,85.5,2.15,24.5,833.5,401.65,282.47
2016,9,15,11,0,959.0,86.0,2.2,25.0,854.0,458.83,330.73
2016,9,15,11,15,962.0,86.5,2.25,25.0,866.5,514.33,377.08
2016,9,15,11,30,965.0,87.0,2.3,25.0,879.0,568.43,421.11
2016,9,15,11,45,965.5,87.5,2.4,25.5,883.5,619.53,461.06
2016,9,15,12,0,966.0,88.0,2.5,26.0,888.0,668.56,498.36
2016,9,15,12,15,965.5,88.0,2.55,26.0,884.0,714.21,533.1
2016,9,15,12,30,965.0,88.0,2.6,26.0,880.0,757.28,565.33
2016,9,15,12,45,959.0,89.5,2.7,26.0,867.0,795.01,592.5
2016,9,15,13,0,953.0,91.0,2.8,26.0,854.0,829.49,616.67
2016,9,15,13,15,948.0,90.0,2.85,26.0,833.5,858.89,637.15
2016,9,15,13,30,943.0,89.0,2.9,26.0,813.0,884.79,655.37
2016,9,15,13,45,935.5,88.0,3.0,26.0,785.0,904.96,670.25
2016,9,15,14,0,928.0,87.0,3.1,26.0,757.0,921.38,682.83
2016,9,15,14,15,918.5,85.5,3.15,26.0,722.5,931.68,691.18
2016,9,15,14,30,909.0,84.0,3.2,26.0,688.0,938.14,697.21
2016,9,15,14,45,895.5,82.5,3.25,26.0,646.5,937.12,698.45
2016,9,15,15,0,882.0,81.0,3.3,26.0,605.0,932.36,697.42
2016,9,15,15,15,864.5,78.5,3.3,25.5,559.0,918.99,691.75
2016,9,15,15,30,847.0,76.0,3.3,25.0,513.0,912.3,690.79
2016,9,15,15,45,821.0,73.0,3.35,24.5,462.0,883.57,674.91
2016,9,15,16,0,795.0,70.0,3.4,24.0,411.0,851.77,656.71
2016,9,15,16,15,760.0,66.0,3.25,23.5,358.0,807.68,628.1
2016,9,15,16,30,725.0,62.0,3.1,23.0,305.0,761.39,597.02
2016,9,15,16,45,670.5,57.0,3.0,22.5,251.0,694.88,549.88
2016,9,15,17,0,616.0,52.0,2.9,22.0,197.0,635.34,505.45
2016,9,15,17,15,532.0,44.0,2.65,20.5,146.5,541.42,432.87
2016,9,15,17,30,448.0,36.0,2.4,19.0,96.0,450.66,357.4
2016,9,15,17,45,296.0,24.0,2.15,18.0,56.0,302.45,210.72
2016,9,15,18,0,144.0,12.0,1.9,17.0,16.0,114.93,0.0
2016,9,15,18,15,72.0,6.0,1.9,16.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,45,68.5,5.5,1.4,10.5,7.0,0.0,0.0
2016,9,16,6,0,137.0,11.0,1.5,11.0,14.0,9.39,0.0
2016,9,16,6,15,293.5,22.5,1.5,11.5,52.5,18.53,8.0
2016,9,16,6,30,450.0,34.0,1.5,12.0,91.0,27.93,18.79
2016,9,16,6,45,538.0,41.5,1.5,12.5,142.0,33.62,24.38
2016,9,16,7,0,626.0,49.0,1.5,13.0,193.0,42.77,32.8
2016,9,16,7,15,678.5,54.5,1.3,13.5,247.0,46.93,36.56
2016,9,16,7,30,731.0,60.0,1.1,14.0,301.0,51.06,40.15
2016,9,16,7,45,768.0,63.5,0.9,15.0,354.5,53.41,41.96
2016,9,16,8,0,805.0,67.0,0.7,16.0,408.0,55.76,43.71
2016,9,16,8,15,829.5,70.0,0.6,17.0,458.5,57.56,44.93
2016,9,16,8,30,854.0,73.0,0.5,18.0,509.0,67.3,52.98
2016,9,16,8,45,872.0,75.5,0.45,19.5,555.5,69.29,54.14
2016,9,16,9,0,890.0,78.0,0.4,21.0,602.0,71.18,55.21
2016,9,16,9,15,903.0,80.0,0.35,21.5,643.5,72.55,56.08
2016,9,16,9,30,916.0,82.0,0.3,22.0,685.0,105.77,59.0
2016,9,16,9,45,926.5,83.0,0.3,23.0,720.0,164.62,88.05
2016,9,16,10,0,937.0,84.0,0.3,24.0,755.0,224.32,130.06
2016,9,16,10,15,786.5,159.5,0.3,24.5,737.5,287.2,185.82
2016,9,16,10,30,636.0,235.0,0.3,25.0,720.0,348.24,239.17
2016,9,16,10,45,794.0,163.5,0.3,26.0,785.5,398.6,275.4
2016,9,16,11,0,952.0,92.0,0.3,27.0,851.0,459.29,320.28
2016,9,16,11,15,954.5,92.5,0.3,27.0,863.5,514.31,363.65
2016,9,16,11,30,957.0,93.0,0.3,27.0,876.0,567.89,404.6
2016,9,16,11,45,953.0,96.0,0.3,27.5,878.5,618.31,441.14
2016,9,16,12,0,949.0,99.0,0.3,28.0,881.0,666.36,474.74
2016,9,16,12,15,948.0,99.0,0.4,28.0,877.0,711.17,507.56
2016,9,16,12,30,947.0,99.0,0.5,28.0,873.0,753.41,538.17
2016,9,16,12,45,940.5,100.0,0.6,28.0,859.5,789.82,563.98
2016,9,16,13,0,934.0,101.0,0.7,28.0,846.0,822.98,586.61
2016,9,16,13,15,929.0,100.0,0.85,28.0,825.5,852.0,607.53
2016,9,16,13,30,924.0,99.0,1.0,28.0,805.0,877.57,626.39
2016,9,16,13,45,911.0,100.5,1.2,28.0,775.5,895.41,641.21
2016,9,16,14,0,898.0,102.0,1.4,28.0,746.0,909.45,653.73
2016,9,16,14,15,887.0,100.0,1.5,27.5,710.5,917.68,662.66
2016,9,16,14,30,876.0,98.0,1.6,27.0,675.0,922.11,669.41
2016,9,16,14,45,858.5,96.5,1.75,27.0,633.5,927.54,676.28
2016,9,16,15,0,841.0,95.0,1.9,27.0,592.0,919.33,674.37
2016,9,16,15,15,821.5,92.0,1.95,26.5,545.5,903.75,668.01
2016,9,16,15,30,802.0,89.0,2.0,26.0,499.0,884.62,659.34
2016,9,16,15,45,771.0,86.0,2.1,26.0,448.0,851.47,640.26
2016,9,16,16,0,740.0,83.0,2.2,26.0,397.0,815.32,618.77
2016,9,16,16,15,701.5,77.5,2.1,25.0,344.0,773.32,593.35
2016,9,16,16,30,663.0,72.0,2.0,24.0,291.0,723.55,561.36
2016,9,16,16,45,603.0,65.5,1.9,23.5,238.0,652.28,511.11
2016,9,16,17,0,543.0,59.0,1.8,23.0,185.0,581.01,458.3
2016,9,16,17,15,454.5,49.0,1.7,21.5,135.5,482.54,383.13
2016,9,16,17,30,366.0,39.0,1.6,20.0,86.0,387.34,304.92
2016,9,16,17,45,224.5,24.5,1.55,19.0,49.0,244.22,158.75
2016,9,16,18,0,83.0,10.0,1.5,18.0,12.0,68.61,0.0
2016,9,16,18,15,41.5,5.0,1.5,17.5,6.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,44.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,9,17,6,0,88.0,10.0,1.1,13.0,11.0,8.54,0.0
2016,9,17,6,15,237.0,23.5,1.15,13.5,48.0,19.37,7.99
2016,9,17,6,30,386.0,37.0,1.2,14.0,85.0,30.37,20.69
2016,9,17,6,45,475.0,46.0,1.25,15.0,134.0,37.1,27.16
2016,9,17,7,0,564.0,55.0,1.3,16.0,183.0,43.76,33.25
2016,9,17,7,15,620.0,61.5,1.2,16.5,235.5,48.12,37.16
2016,9,17,7,30,676.0,68.0,1.1,17.0,288.0,52.44,40.87
2016,9,17,7,45,715.0,72.5,1.0,18.0,340.5,60.0,47.2
2016,9,17,8,0,754.0,77.0,0.9,19.0,393.0,62.81,49.27
2016,9,17,8,15,780.5,80.5,0.9,20.0,443.0,64.66,50.47
2016,9,17,8,30,807.0,84.0,0.9,21.0,493.0,66.49,51.63
2016,9,17,8,45,826.5,86.5,0.9,22.5,539.0,67.46,51.95
2016,9,17,9,0,846.0,89.0,0.9,24.0,585.0,68.43,52.26
2016,9,17,9,15,860.0,91.5,1.0,25.0,626.0,79.01,60.68
2016,9,17,9,30,874.0,94.0,1.1,26.0,667.0,109.88,62.94
2016,9,17,9,45,885.0,95.5,1.2,27.0,701.5,166.88,90.64
2016,9,17,10,0,896.0,97.0,1.3,28.0,736.0,224.81,131.11
2016,9,17,10,15,903.5,98.0,1.3,28.5,764.0,282.32,177.05
2016,9,17,10,30,911.0,99.0,1.3,29.0,792.0,339.91,224.85
2016,9,17,10,45,904.0,106.5,1.3,29.5,808.5,397.11,272.53
2016,9,17,11,0,897.0,114.0,1.3,30.0,825.0,452.55,317.67
2016,9,17,11,15,900.0,114.5,1.3,30.0,837.0,505.33,360.06
2016,9,17,11,30,903.0,115.0,1.3,30.0,849.0,556.83,400.27
2016,9,17,11,45,891.5,122.0,1.3,30.5,849.5,604.04,435.35
2016,9,17,12,0,880.0,129.0,1.3,31.0,850.0,648.44,467.25
2016,9,17,12,15,878.5,128.5,1.35,31.0,846.0,690.15,497.88
2016,9,17,12,30,877.0,128.0,1.4,31.0,842.0,729.41,526.25
2016,9,17,12,45,884.5,121.5,1.5,31.0,832.5,767.23,553.84
2016,9,17,13,0,892.0,115.0,1.6,31.0,823.0,802.55,578.19
2016,9,17,13,15,886.5,114.0,1.7,30.5,802.5,830.13,598.47
2016,9,17,13,30,881.0,113.0,1.8,30.0,782.0,854.38,616.83
2016,9,17,13,45,858.0,118.5,1.95,30.0,750.5,875.97,632.9
2016,9,17,14,0,835.0,124.0,2.1,30.0,719.0,885.43,641.27
2016,9,17,14,15,823.0,121.5,2.15,30.0,684.0,891.98,647.09
2016,9,17,14,30,811.0,119.0,2.2,30.0,649.0,894.75,650.66
2016,9,17,14,45,791.5,117.0,2.3,30.0,607.5,887.46,648.29
2016,9,17,15,0,772.0,115.0,2.4,30.0,566.0,876.41,643.61
2016,9,17,15,15,749.5,111.0,2.45,29.5,520.5,863.1,638.39
2016,9,17,15,30,727.0,107.0,2.5,29.0,475.0,840.67,627.04
2016,9,17,15,45,697.5,101.5,2.55,28.5,425.5,806.8,607.74
2016,9,17,16,0,668.0,96.0,2.6,28.0,376.0,770.22,586.14
2016,9,17,16,15,626.5,89.5,2.4,27.0,324.5,719.15,553.24
2016,9,17,16,30,585.0,83.0,2.2,26.0,273.0,666.38,517.97
2016,9,17,16,45,527.0,74.0,2.05,25.5,222.0,594.97,466.67
2016,9,17,17,0,469.0,65.0,1.9,25.0,171.0,523.48,412.84
2016,9,17,17,15,379.5,52.5,1.75,23.5,123.5,423.11,335.29
2016,9,17,17,30,290.0,40.0,1.6,22.0,76.0,326.54,255.26
2016,9,17,17,45,167.5,24.0,1.5,21.0,42.5,195.5,113.59
2016,9,17,18,0,45.0,8.0,1.4,20.0,9.0,39.25,0.0
2016,9,17,18,15,22.5,4.0,1.35,19.5,4.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,155.5,19.5,0.15,17.5,38.0,15.2,4.43
2016,9,18,6,30,311.0,39.0,0.2,18.0,76.0,31.97,21.68
2016,9,18,6,45,397.5,51.0,0.25,19.0,123.5,41.06,30.14
2016,9,18,7,0,484.0,63.0,0.3,20.0,171.0,49.92,38.06
2016,9,18,7,15,543.0,71.5,0.45,21.0,223.0,55.5,42.86
2016,9,18,7,30,602.0,80.0,0.6,22.0,275.0,60.98,47.36
2016,9,18,7,45,642.0,86.5,0.75,23.0,326.5,64.62,50.15
2016,9,18,8,0,682.0,93.0,0.9,24.0,378.0,68.16,52.78
2016,9,18,8,15,712.0,98.0,1.0,25.0,427.5,70.43,54.27
2016,9,18,8,30,742.0,103.0,1.1,26.0,477.0,72.63,55.69
2016,9,18,8,45,760.0,108.5,1.2,27.0,522.0,74.89,57.14
2016,9,18,9,0,778.0,114.0,1.3,28.0,567.0,84.61,64.71
2016,9,18,9,15,794.5,117.0,1.25,28.5,608.0,85.21,64.86
2016,9,18,9,30,811.0,120.0,1.2,29.0,649.0,113.12,66.57
2016,9,18,9,45,830.5,119.0,1.2,30.0,685.5,166.71,91.65
2016,9,18,10,0,850.0,118.0,1.2,31.0,722.0,222.39,129.47
2016,9,18,10,15,858.5,120.0,1.2,31.5,749.5,279.54,174.23
2016,9,18,10,30,867.0,122.0,1.2,32.0,777.0,337.06,220.98
2016,9,18,10,45,842.0,138.5,1.2,32.5,788.5,394.19,267.96
2016,9,18,11,0,817.0,155.0,1.2,33.0,800.0,448.04,311.11
2016,9,18,11,15,820.5,156.0,1.2,33.0,812.0,499.25,351.33
2016,9,18,11,30,824.0,157.0,1.2,33.0,824.0,549.47,389.69
2016,9,18,11,45,794.5,173.0,1.25,33.0,819.0,592.5,422.23
2016,9,18,12,0,765.0,189.0,1.3,33.0,814.0,632.38,451.59
2016,9,18,12,15,763.5,188.5,1.35,33.0,809.5,672.46,480.64
2016,9,18,12,30,762.0,188.0,1.4,33.0,805.0,710.3,507.64
2016,9,18,12,45,751.0,190.0,1.45,33.5,790.5,741.15,528.45
2016,9,18,13,0,740.0,192.0,1.5,34.0,776.0,768.85,546.87
2016,9,18,13,15,732.5,190.0,1.55,33.5,755.5,792.26,564.72
2016,9,18,13,30,725.0,188.0,1.6,33.0,735.0,812.44,580.48
2016,9,18,13,45,688.0,196.5,1.7,33.0,700.5,814.66,583.41
2016,9,18,14,0,651.0,205.0,1.8,33.0,666.0,812.24,583.44
2016,9,18,14,15,635.5,199.5,1.8,32.5,632.0,810.91,585.13
2016,9,18,14,30,620.0,194.0,1.8,32.0,598.0,806.0,584.53
2016,9,18,14,45,591.0,191.0,1.85,32.0,556.0,781.16,570.05
2016,9,18,15,0,562.0,188.0,1.9,32.0,514.0,760.5,558.19
2016,9,18,15,15,536.0,179.0,1.9,31.5,470.0,732.98,542.5
2016,9,18,15,30,510.0,170.0,1.9,31.0,426.0,702.88,524.85
2016,9,18,15,45,475.0,159.0,1.9,31.0,378.0,659.85,496.79
2016,9,18,16,0,440.0,148.0,1.9,31.0,330.0,615.05,466.97
2016,9,18,16,15,398.0,133.5,1.65,30.0,281.5,558.35,428.32
2016,9,18,16,30,356.0,119.0,1.4,29.0,233.0,500.96,387.91
2016,9,18,16,45,304.0,100.5,1.2,28.0,185.5,411.56,322.63
2016,9,18,17,0,252.0,82.0,1.0,27.0,138.0,341.88,269.24
2016,9,18,17,15,188.0,60.0,1.05,25.5,95.5,257.39,202.73
2016,9,18,17,30,124.0,38.0,1.1,24.0,53.0,173.56,133.08
2016,9,18,17,45,62.0,19.0,1.15,23.0,26.5,87.48,39.93
2016,9,18,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,108.0,20.0,0.6,21.5,33.0,15.49,3.81
2016,9,19,6,30,216.0,40.0,0.6,22.0,66.0,30.69,20.08
2016,9,19,6,45,291.0,57.0,0.6,22.5,110.5,43.2,31.43
2016,9,19,7,0,366.0,74.0,0.6,23.0,155.0,55.39,42.21
2016,9,19,7,15,423.0,86.5,0.65,23.5,204.0,63.95,49.61
2016,9,19,7,30,480.0,99.0,0.7,24.0,253.0,72.28,56.58
2016,9,19,7,45,514.5,111.0,0.8,25.0,302.0,79.79,62.56
2016,9,19,8,0,549.0,123.0,0.9,26.0,351.0,87.03,68.15
2016,9,19,8,15,581.0,131.0,1.0,27.0,398.5,92.61,72.26
2016,9,19,8,30,613.0,139.0,1.1,28.0,446.0,95.97,74.47
2016,9,19,8,45,518.0,179.5,1.2,29.0,455.5,117.52,91.48
2016,9,19,9,0,423.0,220.0,1.3,30.0,465.0,138.11,107.36
2016,9,19,9,15,548.5,195.5,1.35,30.5,537.0,123.46,95.09
2016,9,19,9,30,674.0,171.0,1.4,31.0,609.0,130.28,82.41
2016,9,19,9,45,714.5,163.5,1.45,31.5,649.5,175.18,102.1
2016,9,19,10,0,755.0,156.0,1.5,32.0,690.0,224.74,134.69
2016,9,19,10,15,764.5,158.5,1.55,32.0,717.0,278.37,176.68
2016,9,19,10,30,774.0,161.0,1.6,32.0,744.0,332.66,221.01
2016,9,19,10,45,739.0,183.5,1.7,32.5,752.0,386.83,265.9
2016,9,19,11,0,704.0,206.0,1.8,33.0,760.0,437.13,306.64
2016,9,19,11,15,708.0,207.5,1.9,33.0,772.0,484.97,344.67
2016,9,19,11,30,712.0,209.0,2.0,33.0,784.0,532.14,381.37
2016,9,19,11,45,673.0,230.5,2.1,33.0,776.0,570.79,411.13
2016,9,19,12,0,634.0,252.0,2.2,33.0,768.0,604.79,436.75
2016,9,19,12,15,632.5,251.5,2.3,33.0,763.5,640.35,463.25
2016,9,19,12,30,631.0,251.0,2.4,33.0,759.0,673.98,488.01
2016,9,19,12,45,661.5,231.5,2.5,33.0,757.0,712.28,516.25
2016,9,19,13,0,692.0,212.0,2.6,33.0,755.0,749.57,543.62
2016,9,19,13,15,619.5,234.5,2.65,33.0,711.5,742.65,539.14
2016,9,19,13,30,547.0,257.0,2.7,33.0,668.0,725.83,528.12
2016,9,19,13,45,510.5,259.5,2.8,33.0,632.0,718.87,524.65
2016,9,19,14,0,474.0,262.0,2.9,33.0,596.0,708.13,518.43
2016,9,19,14,15,445.0,263.5,2.95,32.5,564.5,699.54,514.61
2016,9,19,14,30,416.0,265.0,3.0,32.0,533.0,671.12,497.42
2016,9,19,14,45,433.0,243.0,3.15,32.0,506.5,691.45,514.01
2016,9,19,15,0,450.0,221.0,3.3,32.0,480.0,692.35,517.37
2016,9,19,15,15,425.0,208.0,3.35,31.0,437.0,661.58,499.46
2016,9,19,15,30,400.0,195.0,3.4,30.0,394.0,609.47,466.44
2016,9,19,15,45,359.0,181.0,3.5,29.5,346.0,559.13,432.32
2016,9,19,16,0,318.0,167.0,3.6,29.0,298.0,507.89,396.52
2016,9,19,16,15,282.5,147.0,3.5,28.0,251.0,452.93,357.48
2016,9,19,16,30,247.0,127.0,3.4,27.0,204.0,397.48,316.66
2016,9,19,16,45,204.5,102.5,3.35,26.5,158.5,328.86,263.41
2016,9,19,17,0,162.0,78.0,3.3,26.0,113.0,259.88,207.99
2016,9,19,17,15,117.5,53.5,3.3,25.0,75.0,188.59,149.2
2016,9,19,17,30,73.0,29.0,3.3,24.0,37.0,115.02,86.6
2016,9,19,17,45,36.5,14.5,3.3,23.0,18.5,57.56,16.69
2016,9,19,18,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
