Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,20.0,19.5,1.45,15.5,21.5,16.07,3.57
2016,9,20,6,30,40.0,39.0,1.7,16.0,43.0,30.62,20.49
2016,9,20,6,45,80.5,62.5,2.0,16.5,77.5,47.72,36.13
2016,9,20,7,0,121.0,86.0,2.3,17.0,112.0,64.41,51.15
2016,9,20,7,15,149.5,109.0,2.3,17.5,150.5,80.33,65.2
2016,9,20,7,30,178.0,132.0,2.3,18.0,189.0,95.86,78.57
2016,9,20,7,45,214.5,148.5,2.3,19.0,228.5,104.1,85.18
2016,9,20,8,0,251.0,165.0,2.3,20.0,268.0,114.31,93.29
2016,9,20,8,15,285.5,182.5,2.15,20.5,313.5,124.74,101.6
2016,9,20,8,30,320.0,200.0,2.0,21.0,359.0,134.82,109.48
2016,9,20,8,45,450.0,187.0,1.95,22.0,434.0,121.21,97.3
2016,9,20,9,0,580.0,174.0,1.9,23.0,509.0,113.45,90.19
2016,9,20,9,15,599.0,180.5,1.85,23.5,548.0,115.39,91.37
2016,9,20,9,30,618.0,187.0,1.8,24.0,587.0,137.46,92.22
2016,9,20,9,45,688.0,166.5,1.8,25.0,633.5,173.39,104.81
2016,9,20,10,0,758.0,146.0,1.8,26.0,680.0,217.54,132.62
2016,9,20,10,15,767.5,148.5,1.85,26.5,706.5,277.24,179.97
2016,9,20,10,30,777.0,151.0,1.9,27.0,733.0,330.56,224.23
2016,9,20,10,45,753.0,168.5,2.0,27.5,744.5,379.62,266.32
2016,9,20,11,0,729.0,186.0,2.1,28.0,756.0,431.07,308.98
2016,9,20,11,15,733.0,187.0,2.2,28.0,767.5,479.41,348.52
2016,9,20,11,30,737.0,188.0,2.3,28.0,779.0,526.97,386.61
2016,9,20,11,45,708.0,205.0,2.4,28.5,775.0,568.52,418.53
2016,9,20,12,0,679.0,222.0,2.5,29.0,771.0,606.32,446.74
2016,9,20,12,15,677.5,222.0,2.6,29.0,767.0,643.66,475.13
2016,9,20,12,30,676.0,222.0,2.7,29.0,763.0,679.0,501.67
2016,9,20,12,45,726.5,191.5,2.85,29.0,765.0,722.19,534.56
2016,9,20,13,0,777.0,161.0,3.0,29.0,767.0,760.88,564.32
2016,9,20,13,15,770.0,159.5,3.1,28.5,747.0,784.8,583.56
2016,9,20,13,30,763.0,158.0,3.2,28.0,727.0,810.41,603.32
2016,9,20,13,45,720.0,170.5,3.3,28.0,692.0,812.66,606.04
2016,9,20,14,0,677.0,183.0,3.4,28.0,657.0,810.04,605.7
2016,9,20,14,15,662.5,179.0,3.5,27.5,623.5,811.24,609.42
2016,9,20,14,30,648.0,175.0,3.6,27.0,590.0,808.93,610.81
2016,9,20,14,45,620.5,172.5,3.7,27.0,549.0,792.87,601.56
2016,9,20,15,0,593.0,170.0,3.8,27.0,508.0,765.63,584.54
2016,9,20,15,15,567.0,162.5,3.85,26.5,464.5,739.63,569.27
2016,9,20,15,30,541.0,155.0,3.9,26.0,421.0,711.05,551.91
2016,9,20,15,45,353.0,161.5,3.95,25.5,328.0,527.79,416.91
2016,9,20,16,0,165.0,168.0,4.0,25.0,235.0,350.87,279.6
2016,9,20,16,15,281.0,139.0,3.95,24.5,234.0,440.12,354.1
2016,9,20,16,30,397.0,110.0,3.9,24.0,233.0,523.77,421.98
2016,9,20,16,45,347.0,93.5,3.9,23.5,186.5,456.04,369.19
2016,9,20,17,0,297.0,77.0,3.9,23.0,140.0,389.08,315.25
2016,9,20,17,15,220.0,58.0,3.8,22.0,97.0,298.22,239.72
2016,9,20,17,30,143.0,39.0,3.7,21.0,54.0,194.15,149.7
2016,9,20,17,45,71.5,19.5,3.65,20.5,27.0,95.27,12.46
2016,9,20,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,3.45,12.5,14.5,11.96,0.53
2016,9,21,6,30,0.0,29.0,3.5,13.0,29.0,23.87,14.87
2016,9,21,6,45,0.0,49.0,3.55,13.5,49.0,39.45,29.25
2016,9,21,7,0,0.0,69.0,3.6,14.0,69.0,54.82,43.26
2016,9,21,7,15,3.5,89.5,3.6,14.0,91.0,70.4,57.33
2016,9,21,7,30,7.0,110.0,3.6,14.0,113.0,85.84,71.02
2016,9,21,7,45,13.5,129.5,3.65,14.5,135.5,100.51,83.64
2016,9,21,8,0,20.0,149.0,3.7,15.0,158.0,115.06,95.91
2016,9,21,8,15,41.5,178.0,3.7,15.5,198.5,129.47,107.87
2016,9,21,8,30,63.0,207.0,3.7,16.0,239.0,147.71,122.93
2016,9,21,8,45,37.5,201.0,3.75,16.5,220.5,145.47,120.37
2016,9,21,9,0,12.0,195.0,3.8,17.0,202.0,150.64,124.16
2016,9,21,9,15,103.0,247.5,3.85,17.5,313.5,174.79,143.92
2016,9,21,9,30,194.0,300.0,3.9,18.0,425.0,201.88,154.88
2016,9,21,9,45,372.0,267.0,3.95,18.5,522.0,211.64,150.99
2016,9,21,10,0,550.0,234.0,4.0,19.0,619.0,241.64,164.92
2016,9,21,10,15,709.0,174.0,4.1,19.0,690.5,274.6,186.63
2016,9,21,10,30,868.0,114.0,4.2,19.0,762.0,333.0,232.3
2016,9,21,10,45,850.5,127.5,4.35,19.5,776.0,385.13,279.47
2016,9,21,11,0,833.0,141.0,4.5,20.0,790.0,440.04,327.72
2016,9,21,11,15,662.0,224.5,4.55,20.0,745.0,475.5,361.23
2016,9,21,11,30,491.0,308.0,4.6,20.0,700.0,495.76,380.26
2016,9,21,11,45,492.0,305.5,4.65,20.0,700.0,528.09,407.09
2016,9,21,12,0,493.0,303.0,4.7,20.0,700.0,559.27,432.55
2016,9,21,12,15,650.5,232.5,4.75,20.0,752.5,634.13,492.06
2016,9,21,12,30,808.0,162.0,4.8,20.0,805.0,712.08,553.71
2016,9,21,12,45,827.0,149.0,4.85,20.5,798.5,750.99,583.29
2016,9,21,13,0,846.0,136.0,4.9,21.0,792.0,787.93,611.22
2016,9,21,13,15,840.5,134.5,4.95,20.5,772.0,814.71,632.38
2016,9,21,13,30,835.0,133.0,5.0,20.0,752.0,838.15,651.38
2016,9,21,13,45,809.5,139.0,5.1,20.0,720.5,848.97,660.52
2016,9,21,14,0,784.0,145.0,5.2,20.0,689.0,861.07,670.83
2016,9,21,14,15,771.5,142.0,5.3,19.5,655.0,866.41,677.79
2016,9,21,14,30,759.0,139.0,5.4,19.0,621.0,868.1,682.35
2016,9,21,14,45,751.5,131.5,5.5,19.0,583.0,865.57,682.71
2016,9,21,15,0,744.0,124.0,5.6,19.0,545.0,859.47,680.63
2016,9,21,15,15,722.0,119.5,5.6,18.5,500.5,840.17,669.74
2016,9,21,15,30,700.0,115.0,5.6,18.0,456.0,817.58,656.4
2016,9,21,15,45,700.5,101.5,5.6,17.5,411.5,801.57,647.86
2016,9,21,16,0,701.0,88.0,5.6,17.0,367.0,782.03,636.38
2016,9,21,16,15,659.5,82.0,5.45,16.5,315.5,731.46,599.93
2016,9,21,16,30,618.0,76.0,5.3,16.0,264.0,679.15,560.96
2016,9,21,16,45,591.5,63.5,5.15,15.5,215.5,630.31,522.83
2016,9,21,17,0,565.0,51.0,5.0,15.0,167.0,580.18,480.94
2016,9,21,17,15,463.5,41.5,4.7,14.0,118.0,472.95,390.27
2016,9,21,17,30,362.0,32.0,4.4,13.0,69.0,370.21,293.06
2016,9,21,17,45,181.0,16.0,4.1,12.5,34.5,184.17,0.0
2016,9,21,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,19.5,3.85,10.0,36.0,15.21,1.1
2016,9,22,6,30,302.0,39.0,4.0,10.0,72.0,32.38,22.36
2016,9,22,6,45,398.0,50.5,4.2,10.5,120.0,41.05,31.0
2016,9,22,7,0,494.0,62.0,4.4,11.0,168.0,49.56,39.05
2016,9,22,7,15,557.5,70.0,4.35,11.0,220.0,54.82,43.99
2016,9,22,7,30,621.0,78.0,4.3,11.0,272.0,60.01,48.69
2016,9,22,7,45,663.5,84.0,4.3,11.5,324.0,63.38,51.52
2016,9,22,8,0,706.0,90.0,4.3,12.0,376.0,66.71,54.22
2016,9,22,8,15,736.0,94.5,4.2,12.5,426.0,68.75,55.73
2016,9,22,8,30,766.0,99.0,4.1,13.0,476.0,70.75,57.19
2016,9,22,8,45,591.5,157.5,4.05,13.5,465.5,106.57,88.19
2016,9,22,9,0,417.0,216.0,4.0,14.0,455.0,136.28,113.37
2016,9,22,9,15,633.0,162.5,4.0,14.5,553.0,104.46,85.45
2016,9,22,9,30,849.0,109.0,4.0,15.0,651.0,102.63,64.08
2016,9,22,9,45,684.0,175.5,4.0,15.5,627.5,177.11,112.86
2016,9,22,10,0,519.0,242.0,4.0,16.0,604.0,240.87,167.65
2016,9,22,10,15,715.5,173.0,4.05,16.0,692.5,274.37,188.24
2016,9,22,10,30,912.0,104.0,4.1,16.0,781.0,336.93,236.45
2016,9,22,10,45,911.0,108.5,4.2,16.5,799.5,394.13,287.93
2016,9,22,11,0,910.0,113.0,4.3,17.0,818.0,450.11,337.64
2016,9,22,11,15,913.0,113.5,4.4,17.0,830.0,503.42,384.76
2016,9,22,11,30,916.0,114.0,4.5,17.0,842.0,555.4,429.74
2016,9,22,11,45,916.0,115.0,4.6,17.5,845.5,604.61,470.65
2016,9,22,12,0,916.0,116.0,4.7,18.0,849.0,651.8,508.92
2016,9,22,12,15,915.0,115.5,4.75,18.0,844.0,694.87,544.06
2016,9,22,12,30,914.0,115.0,4.8,18.0,839.0,735.39,576.65
2016,9,22,12,45,916.5,111.0,4.9,18.5,827.5,772.48,605.41
2016,9,22,13,0,919.0,107.0,5.0,19.0,816.0,806.75,630.24
2016,9,22,13,15,913.5,106.0,5.0,19.0,795.0,834.71,650.9
2016,9,22,13,30,908.0,105.0,5.0,19.0,774.0,859.22,669.18
2016,9,22,13,45,895.0,105.5,5.0,19.0,744.0,875.5,681.68
2016,9,22,14,0,882.0,106.0,5.0,19.0,714.0,887.98,691.67
2016,9,22,14,15,870.0,104.0,4.95,18.5,678.5,904.23,705.61
2016,9,22,14,30,858.0,102.0,4.9,18.0,643.0,907.71,710.59
2016,9,22,14,45,845.5,98.0,4.85,18.0,602.0,904.57,709.7
2016,9,22,15,0,833.0,94.0,4.8,18.0,561.0,897.63,706.31
2016,9,22,15,15,811.5,90.5,4.7,17.5,514.0,879.39,695.89
2016,9,22,15,30,790.0,87.0,4.6,17.0,467.0,857.64,682.96
2016,9,22,15,45,768.0,81.0,4.6,17.0,417.5,829.09,664.26
2016,9,22,16,0,746.0,75.0,4.6,17.0,368.0,797.5,642.98
2016,9,22,16,15,704.0,70.0,4.45,16.5,315.5,752.81,611.52
2016,9,22,16,30,662.0,65.0,4.3,16.0,263.0,701.06,573.49
2016,9,22,16,45,602.0,57.5,4.15,15.5,211.0,629.36,518.1
2016,9,22,17,0,542.0,50.0,4.0,15.0,159.0,557.94,459.96
2016,9,22,17,15,436.0,40.5,3.75,14.5,111.0,448.09,367.16
2016,9,22,17,30,330.0,31.0,3.5,14.0,63.0,343.14,266.12
2016,9,22,17,45,165.0,15.5,3.25,13.5,31.5,134.75,0.0
2016,9,22,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,6,15,198.0,15.5,1.8,9.5,36.5,12.56,0.0
2016,9,23,6,30,396.0,31.0,1.9,10.0,73.0,25.58,16.42
2016,9,23,6,45,497.5,38.5,2.05,11.0,122.5,31.3,22.28
2016,9,23,7,0,599.0,46.0,2.2,12.0,172.0,40.35,30.65
2016,9,23,7,15,656.0,51.5,2.3,12.5,224.5,44.57,34.56
2016,9,23,7,30,713.0,57.0,2.4,13.0,277.0,48.8,38.29
2016,9,23,7,45,754.0,60.0,2.55,14.0,330.0,50.85,39.88
2016,9,23,8,0,795.0,63.0,2.7,15.0,383.0,52.94,41.45
2016,9,23,8,15,820.5,66.0,2.9,15.5,433.0,54.86,42.9
2016,9,23,8,30,846.0,69.0,3.1,16.0,483.0,64.39,50.98
2016,9,23,8,45,865.0,71.0,3.35,17.0,528.5,66.15,52.12
2016,9,23,9,0,884.0,73.0,3.6,18.0,574.0,67.83,53.18
2016,9,23,9,15,897.0,74.5,3.7,18.5,614.5,68.99,53.92
2016,9,23,9,30,910.0,76.0,3.8,19.0,655.0,91.83,54.05
2016,9,23,9,45,922.5,76.0,3.9,20.0,689.5,149.68,80.01
2016,9,23,10,0,935.0,76.0,4.0,21.0,724.0,208.52,121.42
2016,9,23,10,15,941.5,77.0,4.05,21.0,751.0,267.55,170.71
2016,9,23,10,30,948.0,78.0,4.1,21.0,778.0,326.47,222.76
2016,9,23,10,45,951.0,79.0,4.15,21.5,797.0,383.88,273.75
2016,9,23,11,0,954.0,80.0,4.2,22.0,816.0,440.32,323.17
2016,9,23,11,15,956.0,80.5,4.25,22.0,827.0,494.71,370.48
2016,9,23,11,30,958.0,81.0,4.3,22.0,838.0,547.56,415.38
2016,9,23,11,45,957.5,81.5,4.35,22.5,841.0,597.29,455.94
2016,9,23,12,0,957.0,82.0,4.4,23.0,844.0,644.82,493.68
2016,9,23,12,15,955.0,82.0,4.45,23.0,838.5,688.54,528.67
2016,9,23,12,30,953.0,82.0,4.5,23.0,833.0,729.54,560.99
2016,9,23,12,45,943.5,85.0,4.6,23.0,818.5,765.22,588.63
2016,9,23,13,0,934.0,88.0,4.7,23.0,804.0,797.48,612.44
2016,9,23,13,15,928.0,87.0,4.75,23.0,782.5,824.91,632.62
2016,9,23,13,30,922.0,86.0,4.8,23.0,761.0,848.82,650.44
2016,9,23,13,45,913.0,85.0,4.85,23.0,732.0,866.64,664.12
2016,9,23,14,0,904.0,84.0,4.9,23.0,703.0,880.71,675.38
2016,9,23,14,15,892.5,82.5,4.9,22.5,667.5,888.29,683.3
2016,9,23,14,30,881.0,81.0,4.9,22.0,632.0,892.08,688.81
2016,9,23,14,45,865.0,79.5,4.9,22.0,590.5,888.1,687.66
2016,9,23,15,0,849.0,78.0,4.9,22.0,549.0,880.48,684.13
2016,9,23,15,15,828.5,75.0,4.8,21.5,503.0,873.06,681.59
2016,9,23,15,30,808.0,72.0,4.7,21.0,457.0,852.68,669.76
2016,9,23,15,45,782.0,68.5,4.65,21.0,407.5,823.43,650.45
2016,9,23,16,0,756.0,65.0,4.6,21.0,358.0,791.31,628.74
2016,9,23,16,15,716.0,60.5,4.35,20.5,306.5,742.88,594.35
2016,9,23,16,30,676.0,56.0,4.1,20.0,255.0,692.62,557.83
2016,9,23,16,45,618.0,50.0,3.85,19.5,203.5,623.73,505.09
2016,9,23,17,0,560.0,44.0,3.6,19.0,152.0,562.65,455.33
2016,9,23,17,15,457.0,35.0,3.3,18.0,105.5,456.14,366.89
2016,9,23,17,30,354.0,26.0,3.0,17.0,59.0,355.47,266.26
2016,9,23,17,45,177.0,13.0,2.75,16.5,29.5,140.83,0.0
2016,9,23,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,6,15,219.5,13.5,1.5,11.5,36.5,11.88,0.0
2016,9,24,6,30,439.0,27.0,1.6,12.0,73.0,24.28,15.06
2016,9,24,6,45,535.0,34.0,1.75,13.0,122.5,30.22,21.1
2016,9,24,7,0,631.0,41.0,1.9,14.0,172.0,36.19,26.69
2016,9,24,7,15,686.0,46.0,1.95,14.5,224.5,40.2,30.38
2016,9,24,7,30,741.0,51.0,2.0,15.0,277.0,44.21,33.9
2016,9,24,7,45,777.5,54.0,2.15,16.0,329.5,46.44,35.67
2016,9,24,8,0,814.0,57.0,2.3,17.0,382.0,54.88,42.82
2016,9,24,8,15,838.5,59.5,2.4,18.0,432.0,57.37,44.65
2016,9,24,8,30,863.0,62.0,2.5,19.0,482.0,59.76,46.37
2016,9,24,8,45,881.0,64.5,2.65,20.0,528.0,61.95,47.9
2016,9,24,9,0,899.0,67.0,2.8,21.0,574.0,64.05,49.33
2016,9,24,9,15,912.0,68.5,2.85,21.5,614.5,65.31,50.15
2016,9,24,9,30,925.0,70.0,2.9,22.0,655.0,87.03,50.09
2016,9,24,9,45,936.5,70.5,3.0,23.0,689.5,145.84,75.71
2016,9,24,10,0,948.0,71.0,3.1,24.0,724.0,205.55,116.98
2016,9,24,10,15,954.5,72.0,3.1,24.5,751.5,265.21,165.64
2016,9,24,10,30,961.0,73.0,3.1,25.0,779.0,324.73,216.84
2016,9,24,10,45,965.5,73.5,3.1,26.0,798.5,382.84,266.78
2016,9,24,11,0,970.0,74.0,3.1,27.0,818.0,440.09,315.02
2016,9,24,11,15,972.5,74.0,3.05,27.0,829.5,494.95,361.33
2016,9,24,11,30,975.0,74.0,3.0,27.0,841.0,548.26,405.14
2016,9,24,11,45,975.5,74.5,3.0,27.5,844.5,599.15,445.15
2016,9,24,12,0,976.0,75.0,3.0,28.0,848.0,647.87,482.33
2016,9,24,12,15,975.0,74.5,2.95,28.0,843.0,692.35,516.26
2016,9,24,12,30,974.0,74.0,2.9,28.0,838.0,734.1,547.46
2016,9,24,12,45,965.0,77.5,2.9,28.5,824.0,771.22,573.13
2016,9,24,13,0,956.0,81.0,2.9,29.0,810.0,804.92,595.05
2016,9,24,13,15,951.0,80.0,2.9,29.0,789.0,833.57,614.71
2016,9,24,13,30,946.0,79.0,2.9,29.0,768.0,858.68,632.08
2016,9,24,13,45,937.0,78.5,2.95,29.0,739.0,877.39,645.63
2016,9,24,14,0,928.0,78.0,3.0,29.0,710.0,892.31,656.86
2016,9,24,14,15,917.5,76.5,3.0,28.5,674.5,900.96,665.12
2016,9,24,14,30,907.0,75.0,3.0,28.0,639.0,905.76,671.07
2016,9,24,14,45,891.5,73.5,3.0,28.0,597.0,902.29,670.37
2016,9,24,15,0,876.0,72.0,3.0,28.0,555.0,895.09,667.39
2016,9,24,15,15,856.5,69.5,2.95,27.5,508.5,879.41,659.77
2016,9,24,15,30,837.0,67.0,2.9,27.0,462.0,860.33,649.89
2016,9,24,15,45,801.5,66.0,2.9,27.0,410.0,835.3,634.85
2016,9,24,16,0,766.0,65.0,2.9,27.0,358.0,797.87,610.82
2016,9,24,16,15,724.5,60.5,2.5,26.0,305.5,748.05,577.3
2016,9,24,16,30,683.0,56.0,2.1,25.0,253.0,696.39,540.99
2016,9,24,16,45,610.0,51.0,1.75,24.0,200.0,622.99,487.02
2016,9,24,17,0,537.0,46.0,1.4,23.0,147.0,544.86,426.41
2016,9,24,17,15,427.5,36.0,1.3,22.0,100.5,432.74,337.39
2016,9,24,17,30,318.0,26.0,1.2,21.0,54.0,324.24,230.03
2016,9,24,17,45,159.0,13.0,1.2,20.0,27.0,127.08,0.0
2016,9,24,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,6,15,193.5,14.5,1.35,15.0,34.0,11.77,0.0
2016,9,25,6,30,387.0,29.0,1.6,16.0,68.0,23.93,14.35
2016,9,25,6,45,485.5,37.5,1.85,17.0,116.5,30.52,20.94
2016,9,25,7,0,584.0,46.0,2.1,18.0,165.0,37.09,26.98
2016,9,25,7,15,643.0,52.0,2.2,18.5,217.5,45.01,34.07
2016,9,25,7,30,702.0,58.0,2.3,19.0,270.0,49.63,38.07
2016,9,25,7,45,739.0,62.5,2.45,20.0,322.0,52.77,40.58
2016,9,25,8,0,776.0,67.0,2.6,21.0,374.0,55.88,42.97
2016,9,25,8,15,803.0,70.0,2.75,22.0,424.0,57.68,44.19
2016,9,25,8,30,830.0,73.0,2.9,23.0,474.0,59.47,45.36
2016,9,25,8,45,845.0,77.0,3.05,24.0,518.5,61.75,46.94
2016,9,25,9,0,860.0,81.0,3.2,25.0,563.0,72.7,55.77
2016,9,25,9,15,874.0,83.0,3.35,26.0,603.5,74.1,56.54
2016,9,25,9,30,888.0,85.0,3.5,27.0,644.0,93.91,55.91
2016,9,25,9,45,901.5,85.5,3.65,28.0,679.0,151.07,79.9
2016,9,25,10,0,915.0,86.0,3.8,29.0,714.0,209.36,119.08
2016,9,25,10,15,922.0,87.5,3.75,29.5,741.0,267.88,165.71
2016,9,25,10,30,929.0,89.0,3.7,30.0,768.0,326.36,214.93
2016,9,25,10,45,907.5,102.5,3.65,30.5,780.5,384.15,264.57
2016,9,25,11,0,886.0,116.0,3.6,31.0,793.0,438.61,310.54
2016,9,25,11,15,889.5,116.5,3.45,31.0,804.5,490.82,353.69
2016,9,25,11,30,893.0,117.0,3.3,31.0,816.0,541.78,394.68
2016,9,25,11,45,866.0,131.5,3.15,31.5,811.5,587.57,429.72
2016,9,25,12,0,839.0,146.0,3.0,32.0,807.0,629.84,460.8
2016,9,25,12,15,837.5,145.5,2.85,32.0,802.0,670.91,491.16
2016,9,25,12,30,836.0,145.0,2.7,32.0,797.0,709.56,519.01
2016,9,25,12,45,842.0,139.5,2.55,32.0,787.0,746.25,544.99
2016,9,25,13,0,848.0,134.0,2.4,32.0,777.0,780.46,568.73
2016,9,25,13,15,842.0,132.5,2.3,32.0,756.0,806.61,585.95
2016,9,25,13,30,836.0,131.0,2.2,32.0,735.0,829.39,600.72
2016,9,25,13,45,801.5,139.5,2.1,32.0,700.5,835.16,604.38
2016,9,25,14,0,767.0,148.0,2.0,32.0,666.0,842.2,609.13
2016,9,25,14,15,752.5,144.5,2.0,31.5,630.5,844.81,613.21
2016,9,25,14,30,738.0,141.0,2.0,31.0,595.0,843.75,615.1
2016,9,25,14,45,705.0,141.0,2.05,31.0,551.5,826.42,605.62
2016,9,25,15,0,672.0,141.0,2.1,31.0,508.0,805.32,593.78
2016,9,25,15,15,645.5,134.5,2.1,30.5,462.5,779.44,579.47
2016,9,25,15,30,619.0,128.0,2.1,30.0,417.0,750.39,562.81
2016,9,25,15,45,582.5,120.5,2.1,29.5,368.0,708.3,536.76
2016,9,25,16,0,546.0,113.0,2.1,29.0,319.0,657.44,503.82
2016,9,25,16,15,498.0,102.0,1.9,28.0,269.0,598.51,463.82
2016,9,25,16,30,450.0,91.0,1.7,27.0,219.0,539.06,421.79
2016,9,25,16,45,389.0,76.5,1.55,26.0,171.0,463.91,366.06
2016,9,25,17,0,328.0,62.0,1.4,25.0,123.0,390.16,308.15
2016,9,25,17,15,238.5,44.5,1.35,24.0,81.0,291.53,227.41
2016,9,25,17,30,149.0,27.0,1.3,23.0,39.0,191.37,128.68
2016,9,25,17,45,74.5,13.5,1.3,22.0,19.5,65.6,0.0
2016,9,25,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,16.0,0.6,18.5,30.0,13.07,0.0
2016,9,26,6,30,282.0,32.0,0.6,19.0,60.0,26.37,16.04
2016,9,26,6,45,386.5,43.5,0.65,20.0,107.0,35.28,24.73
2016,9,26,7,0,491.0,55.0,0.7,21.0,154.0,44.04,32.64
2016,9,26,7,15,555.5,63.0,0.85,22.0,205.5,49.52,37.45
2016,9,26,7,30,620.0,71.0,1.0,23.0,257.0,54.92,41.99
2016,9,26,7,45,666.0,76.0,1.2,24.0,309.0,57.79,44.19
2016,9,26,8,0,712.0,81.0,1.4,25.0,361.0,60.66,46.31
2016,9,26,8,15,742.0,85.5,1.5,26.0,410.5,68.75,52.77
2016,9,26,8,30,772.0,90.0,1.6,27.0,460.0,71.22,54.41
2016,9,26,8,45,795.5,93.0,1.75,28.0,506.0,72.45,55.02
2016,9,26,9,0,819.0,96.0,1.9,29.0,552.0,73.68,55.63
2016,9,26,9,15,835.0,98.5,1.85,29.5,592.5,74.45,55.96
2016,9,26,9,30,851.0,101.0,1.8,30.0,633.0,92.14,55.08
2016,9,26,9,45,862.5,103.0,1.8,31.0,667.0,148.97,78.77
2016,9,26,10,0,874.0,105.0,1.8,32.0,701.0,214.33,122.5
2016,9,26,10,15,882.0,106.5,1.7,32.0,728.5,271.06,166.63
2016,9,26,10,30,890.0,108.0,1.6,32.0,756.0,327.9,213.38
2016,9,26,10,45,893.5,110.0,1.5,32.5,775.0,383.52,259.12
2016,9,26,11,0,897.0,112.0,1.4,33.0,794.0,438.34,303.26
2016,9,26,11,15,900.0,112.5,1.4,33.0,805.5,490.79,345.37
2016,9,26,11,30,903.0,113.0,1.4,33.0,817.0,541.89,385.31
2016,9,26,11,45,900.5,115.0,1.4,33.5,819.0,589.73,420.95
2016,9,26,12,0,898.0,117.0,1.4,34.0,821.0,635.38,453.87
2016,9,26,12,15,896.5,116.5,1.5,34.0,816.0,677.14,484.95
2016,9,26,12,30,895.0,116.0,1.6,34.0,811.0,716.34,513.75
2016,9,26,12,45,915.5,104.0,1.75,34.0,804.0,757.69,544.28
2016,9,26,13,0,936.0,92.0,1.9,34.0,797.0,796.86,571.6
2016,9,26,13,15,930.5,91.0,2.05,34.0,775.5,824.69,591.14
2016,9,26,13,30,925.0,90.0,2.2,34.0,754.0,849.01,608.61
2016,9,26,13,45,914.5,89.5,2.35,34.0,724.5,866.16,621.6
2016,9,26,14,0,904.0,89.0,2.5,34.0,695.0,879.52,632.36
2016,9,26,14,15,892.5,87.5,2.6,33.5,659.5,887.12,640.51
2016,9,26,14,30,881.0,86.0,2.7,33.0,624.0,890.94,646.44
2016,9,26,14,45,864.0,84.0,2.85,33.0,582.0,885.54,645.56
2016,9,26,15,0,847.0,82.0,3.0,33.0,540.0,886.01,648.72
2016,9,26,15,15,825.5,79.0,3.0,32.5,493.5,868.2,640.1
2016,9,26,15,30,804.0,76.0,3.0,32.0,447.0,846.94,629.21
2016,9,26,15,45,762.5,74.5,3.05,31.5,394.5,806.39,605.22
2016,9,26,16,0,721.0,73.0,3.1,31.0,342.0,763.06,578.64
2016,9,26,16,15,676.0,67.5,2.75,30.0,290.0,715.97,547.51
2016,9,26,16,30,631.0,62.0,2.4,29.0,238.0,661.77,509.77
2016,9,26,16,45,543.5,56.0,2.05,28.0,185.0,570.34,442.71
2016,9,26,17,0,456.0,50.0,1.7,27.0,132.0,480.13,373.16
2016,9,26,17,15,345.5,37.5,1.65,25.5,87.5,366.96,283.21
2016,9,26,17,30,235.0,25.0,1.6,24.0,43.0,251.05,158.82
2016,9,26,17,45,117.5,12.5,1.6,23.0,21.5,95.55,0.0
2016,9,26,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,6,15,120.0,16.0,0.95,20.5,27.5,12.49,0.0
2016,9,27,6,30,240.0,32.0,0.9,21.0,55.0,24.85,14.46
2016,9,27,6,45,339.5,45.5,0.85,21.5,100.5,36.93,25.91
2016,9,27,7,0,439.0,59.0,0.8,22.0,146.0,47.25,35.23
2016,9,27,7,15,503.0,69.0,0.9,22.5,196.5,54.15,41.35
2016,9,27,7,30,567.0,79.0,1.0,23.0,247.0,60.89,47.11
2016,9,27,7,45,614.5,85.5,1.1,24.0,298.5,64.58,49.99
2016,9,27,8,0,662.0,92.0,1.2,25.0,350.0,68.24,52.74
2016,9,27,8,15,694.0,97.5,1.15,26.0,399.0,70.91,54.58
2016,9,27,8,30,726.0,103.0,1.1,27.0,448.0,73.53,56.33
2016,9,27,8,45,746.0,108.0,1.1,28.0,493.0,75.56,57.58
2016,9,27,9,0,766.0,113.0,1.1,29.0,538.0,77.52,58.76
2016,9,27,9,15,783.5,116.5,1.3,29.5,578.0,86.18,65.54
2016,9,27,9,30,801.0,120.0,1.5,30.0,618.0,102.05,64.3
2016,9,27,9,45,841.0,111.0,1.7,30.5,659.0,151.09,81.62
2016,9,27,10,0,881.0,102.0,1.9,31.0,700.0,211.99,121.04
2016,9,27,10,15,889.0,103.5,2.0,31.0,726.5,269.03,165.71
2016,9,27,10,30,897.0,105.0,2.1,31.0,753.0,326.18,213.28
2016,9,27,10,45,866.5,123.0,2.25,31.5,762.5,378.89,258.67
2016,9,27,11,0,836.0,141.0,2.4,32.0,772.0,433.27,304.06
2016,9,27,11,15,839.0,141.5,2.45,32.0,783.5,484.26,345.74
2016,9,27,11,30,842.0,142.0,2.5,32.0,795.0,534.08,385.55
2016,9,27,11,45,805.0,161.0,2.65,32.0,787.0,576.57,419.34
2016,9,27,12,0,768.0,180.0,2.8,32.0,779.0,614.79,449.09
2016,9,27,12,15,766.0,179.5,2.9,32.0,774.0,653.98,478.92
2016,9,27,12,30,764.0,179.0,3.0,32.0,769.0,690.84,506.61
2016,9,27,12,45,787.0,165.0,3.1,32.0,763.0,730.15,536.03
2016,9,27,13,0,810.0,151.0,3.2,32.0,757.0,764.73,562.07
2016,9,27,13,15,802.5,149.0,3.25,32.0,735.5,788.23,579.66
2016,9,27,13,30,795.0,147.0,3.3,32.0,714.0,808.35,594.05
2016,9,27,13,45,745.5,160.5,3.4,32.0,676.0,811.57,597.47
2016,9,27,14,0,696.0,174.0,3.5,32.0,638.0,805.23,594.67
2016,9,27,14,15,680.0,169.5,3.5,31.5,603.0,804.54,596.64
2016,9,27,14,30,664.0,165.0,3.5,31.0,568.0,800.24,596.27
2016,9,27,14,45,620.5,166.5,3.55,30.5,522.5,774.05,581.15
2016,9,27,15,0,577.0,168.0,3.6,30.0,477.0,737.83,558.93
2016,9,27,15,15,549.0,159.0,3.5,29.5,432.5,708.45,540.74
2016,9,27,15,30,521.0,150.0,3.4,29.0,388.0,676.55,520.4
2016,9,27,15,45,478.5,140.0,3.35,28.5,339.0,628.31,487.77
2016,9,27,16,0,436.0,130.0,3.3,28.0,290.0,578.56,453.2
2016,9,27,16,15,390.0,115.0,2.95,27.0,242.0,518.54,409.94
2016,9,27,16,30,344.0,100.0,2.6,26.0,194.0,458.11,364.74
2016,9,27,16,45,288.0,81.0,2.3,25.0,148.5,384.22,307.17
2016,9,27,17,0,232.0,62.0,2.0,24.0,103.0,311.4,247.91
2016,9,27,17,15,160.0,41.0,1.9,23.0,64.5,206.0,160.52
2016,9,27,17,30,88.0,20.0,1.8,22.0,26.0,125.73,70.3
2016,9,27,17,45,44.0,10.0,1.75,21.0,13.0,40.17,0.0
2016,9,27,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,6,15,125.5,15.5,1.45,15.5,27.0,13.23,0.0
2016,9,28,6,30,251.0,31.0,1.7,16.0,54.0,25.57,15.21
2016,9,28,6,45,351.0,43.5,1.95,17.0,99.5,35.33,24.98
2016,9,28,7,0,451.0,56.0,2.2,18.0,145.0,44.86,33.71
2016,9,28,7,15,515.0,65.0,2.05,18.5,195.0,51.05,39.33
2016,9,28,7,30,579.0,74.0,1.9,19.0,245.0,57.12,44.63
2016,9,28,7,45,626.0,80.0,1.8,20.0,296.0,60.6,47.41
2016,9,28,8,0,673.0,86.0,1.7,21.0,347.0,64.05,50.05
2016,9,28,8,15,704.5,91.0,1.55,22.0,395.5,66.54,51.8
2016,9,28,8,30,736.0,96.0,1.4,23.0,444.0,68.98,53.47
2016,9,28,8,45,758.0,100.0,1.25,24.5,488.5,77.26,59.9
2016,9,28,9,0,780.0,104.0,1.1,26.0,533.0,78.99,60.75
2016,9,28,9,15,797.0,107.0,1.05,26.5,573.0,79.91,61.2
2016,9,28,9,30,814.0,110.0,1.0,27.0,613.0,94.35,59.79
2016,9,28,9,45,827.0,112.0,1.0,28.0,647.0,149.16,81.66
2016,9,28,10,0,840.0,114.0,1.0,29.0,681.0,205.29,118.21
2016,9,28,10,15,848.5,115.5,1.05,29.0,707.5,261.18,161.78
2016,9,28,10,30,857.0,117.0,1.1,29.0,734.0,317.38,208.24
2016,9,28,10,45,850.0,124.5,1.15,29.5,750.0,373.22,254.77
2016,9,28,11,0,843.0,132.0,1.2,30.0,766.0,427.45,299.17
2016,9,28,11,15,846.5,133.0,1.35,30.0,777.0,479.19,341.52
2016,9,28,11,30,850.0,134.0,1.5,30.0,788.0,529.81,382.1
2016,9,28,11,45,836.0,141.5,1.65,30.0,787.0,575.28,418.1
2016,9,28,12,0,822.0,149.0,1.8,30.0,786.0,617.78,451.13
2016,9,28,12,15,820.5,148.5,2.0,30.0,781.0,657.99,482.29
2016,9,28,12,30,819.0,148.0,2.2,30.0,776.0,695.79,511.31
2016,9,28,12,45,812.0,148.0,2.4,30.0,762.0,727.62,535.84
2016,9,28,13,0,805.0,148.0,2.6,30.0,748.0,756.35,558.01
2016,9,28,13,15,797.5,146.5,2.75,29.5,726.5,780.06,577.53
2016,9,28,13,30,790.0,145.0,2.9,29.0,705.0,800.42,593.97
2016,9,28,13,45,760.5,150.0,3.1,29.0,672.0,811.01,603.03
2016,9,28,14,0,731.0,155.0,3.3,29.0,639.0,813.22,606.58
2016,9,28,14,15,715.5,151.5,3.4,28.5,604.0,814.34,610.28
2016,9,28,14,30,700.0,148.0,3.5,28.0,569.0,811.85,611.66
2016,9,28,14,45,666.5,147.0,3.65,28.0,525.5,792.56,600.51
2016,9,28,15,0,633.0,146.0,3.8,28.0,482.0,769.56,586.8
2016,9,28,15,15,605.0,139.0,3.85,27.0,437.0,741.66,571.35
2016,9,28,15,30,577.0,132.0,3.9,26.0,392.0,710.65,553.32
2016,9,28,15,45,536.0,124.0,3.95,25.5,343.5,658.21,517.95
2016,9,28,16,0,495.0,116.0,4.0,25.0,295.0,611.61,485.99
2016,9,28,16,15,445.5,104.0,3.9,24.0,246.5,551.36,442.94
2016,9,28,16,30,396.0,92.0,3.8,23.0,198.0,490.83,397.56
2016,9,28,16,45,331.5,76.0,3.7,22.5,151.5,412.74,335.13
2016,9,28,17,0,267.0,60.0,3.6,22.0,105.0,336.43,271.36
2016,9,28,17,15,182.0,40.5,3.6,21.0,66.0,241.34,189.27
2016,9,28,17,30,97.0,21.0,3.6,20.0,27.0,133.13,63.3
2016,9,28,17,45,48.5,10.5,3.6,19.0,13.5,43.67,0.0
2016,9,28,18,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,6,15,136.5,14.5,1.6,11.5,27.0,12.38,0.0
2016,9,29,6,30,273.0,29.0,1.7,12.0,54.0,23.92,13.93
2016,9,29,6,45,377.5,40.5,1.85,12.5,99.5,32.91,23.33
2016,9,29,7,0,482.0,52.0,2.0,13.0,145.0,41.74,31.64
2016,9,29,7,15,547.0,59.5,1.9,13.5,195.0,46.89,36.45
2016,9,29,7,30,612.0,67.0,1.8,14.0,245.0,52.0,41.01
2016,9,29,7,45,658.0,72.0,1.7,15.0,296.0,54.98,43.43
2016,9,29,8,0,704.0,77.0,1.6,16.0,347.0,57.95,45.75
2016,9,29,8,15,734.0,81.5,1.5,17.0,396.0,65.85,52.3
2016,9,29,8,30,764.0,86.0,1.4,18.0,445.0,68.42,54.13
2016,9,29,8,45,788.0,88.5,1.3,19.5,490.0,69.4,54.45
2016,9,29,9,0,812.0,91.0,1.2,21.0,535.0,70.4,54.79
2016,9,29,9,15,828.0,93.5,1.15,21.5,575.0,71.29,55.26
2016,9,29,9,30,844.0,96.0,1.1,22.0,615.0,84.53,53.83
2016,9,29,9,45,862.5,95.0,1.1,23.0,650.0,147.84,81.46
2016,9,29,10,0,881.0,94.0,1.1,24.0,685.0,203.66,117.82
2016,9,29,10,15,889.0,95.0,1.15,24.5,712.0,260.11,162.42
2016,9,29,10,30,897.0,96.0,1.2,25.0,739.0,316.62,209.84
2016,9,29,10,45,901.5,97.5,1.25,25.5,757.5,372.22,257.1
2016,9,29,11,0,906.0,99.0,1.3,26.0,776.0,427.09,303.06
2016,9,29,11,15,909.0,99.5,1.4,26.5,787.5,479.55,346.28
2016,9,29,11,30,912.0,100.0,1.5,27.0,799.0,530.65,387.23
2016,9,29,11,45,911.5,101.0,1.6,27.5,801.5,578.72,424.83
2016,9,29,12,0,911.0,102.0,1.7,28.0,804.0,624.7,459.85
2016,9,29,12,15,910.0,101.5,1.8,28.0,799.0,666.76,492.23
2016,9,29,12,30,909.0,101.0,1.9,28.0,794.0,706.26,522.24
2016,9,29,12,45,908.5,99.0,2.0,28.0,781.5,741.95,549.22
2016,9,29,13,0,908.0,97.0,2.1,28.0,769.0,774.72,572.92
2016,9,29,13,15,902.0,96.0,2.2,28.0,747.5,801.22,591.83
2016,9,29,13,30,896.0,95.0,2.3,28.0,726.0,824.29,608.59
2016,9,29,13,45,886.0,94.0,2.4,28.0,697.0,840.58,620.98
2016,9,29,14,0,876.0,93.0,2.5,28.0,668.0,853.18,631.14
2016,9,29,14,15,864.0,91.0,2.6,27.5,632.5,859.28,638.41
2016,9,29,14,30,852.0,89.0,2.7,27.0,597.0,870.64,649.49
2016,9,29,14,45,834.5,87.0,2.8,27.0,555.5,864.84,647.83
2016,9,29,15,0,817.0,85.0,2.9,27.0,514.0,855.35,643.89
2016,9,29,15,15,794.0,81.5,2.95,26.5,468.0,835.52,633.83
2016,9,29,15,30,771.0,78.0,3.0,26.0,422.0,812.33,621.34
2016,9,29,15,45,740.0,73.5,3.15,25.5,372.5,777.65,600.94
2016,9,29,16,0,709.0,69.0,3.3,25.0,323.0,740.24,577.8
2016,9,29,16,15,662.5,63.5,3.3,24.0,271.5,692.05,546.01
2016,9,29,16,30,616.0,58.0,3.3,23.0,220.0,637.19,507.36
2016,9,29,16,45,545.5,50.5,3.35,22.0,170.0,559.02,448.34
2016,9,29,17,0,475.0,43.0,3.4,21.0,120.0,481.93,386.06
2016,9,29,17,15,353.5,31.5,3.5,20.0,77.0,362.7,284.03
2016,9,29,17,30,232.0,20.0,3.6,19.0,34.0,232.02,83.29
2016,9,29,17,45,116.0,10.0,3.75,18.0,17.0,91.15,0.0
2016,9,29,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
