Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,30,6,15,169.5,13.0,2.4,9.5,28.0,11.1,0.0
2016,9,30,6,30,339.0,26.0,2.5,10.0,56.0,21.48,11.81
2016,9,30,6,45,449.0,35.0,2.65,10.5,103.0,28.55,19.63
2016,9,30,7,0,559.0,44.0,2.8,11.0,150.0,35.59,26.37
2016,9,30,7,15,367.0,78.5,2.75,11.5,157.0,58.38,47.04
2016,9,30,7,30,175.0,113.0,2.7,12.0,164.0,83.6,69.59
2016,9,30,7,45,187.5,134.0,2.7,12.5,197.5,97.72,81.9
2016,9,30,8,0,200.0,155.0,2.7,13.0,231.0,111.45,93.61
2016,9,30,8,15,248.5,171.5,2.65,13.5,279.0,118.06,98.9
2016,9,30,8,30,297.0,188.0,2.6,14.0,327.0,127.99,106.99
2016,9,30,8,45,584.0,131.0,2.6,15.0,437.0,89.52,72.95
2016,9,30,9,0,871.0,74.0,2.6,16.0,547.0,68.28,54.09
2016,9,30,9,15,885.5,75.5,2.6,16.5,587.0,69.49,54.89
2016,9,30,9,30,900.0,77.0,2.6,17.0,627.0,81.77,53.23
2016,9,30,9,45,913.5,77.5,2.65,17.5,661.5,139.3,75.1
2016,9,30,10,0,927.0,78.0,2.7,18.0,696.0,197.91,114.78
2016,9,30,10,15,934.5,79.0,2.75,18.5,723.0,256.52,162.75
2016,9,30,10,30,942.0,80.0,2.8,19.0,750.0,315.1,213.89
2016,9,30,10,45,947.0,80.5,2.9,19.5,769.5,372.21,264.66
2016,9,30,11,0,952.0,81.0,3.0,20.0,789.0,428.52,314.17
2016,9,30,11,15,955.0,81.5,3.1,20.0,800.5,482.93,361.77
2016,9,30,11,30,958.0,82.0,3.2,20.0,812.0,535.87,407.07
2016,9,30,11,45,958.5,82.5,3.3,20.5,815.0,585.79,448.1
2016,9,30,12,0,959.0,83.0,3.4,21.0,818.0,633.56,486.36
2016,9,30,12,15,958.0,82.5,3.5,21.0,812.5,677.14,521.55
2016,9,30,12,30,957.0,82.0,3.6,21.0,807.0,718.0,554.1
2016,9,30,12,45,948.0,84.5,3.75,21.0,792.5,753.38,582.25
2016,9,30,13,0,939.0,87.0,3.9,21.0,778.0,785.33,606.2
2016,9,30,13,15,933.5,86.0,4.0,21.0,756.0,812.84,626.65
2016,9,30,13,30,928.0,85.0,4.1,21.0,734.0,836.85,644.74
2016,9,30,13,45,919.5,84.0,4.2,21.0,705.0,854.82,658.74
2016,9,30,14,0,911.0,83.0,4.3,21.0,676.0,869.07,670.33
2016,9,30,14,15,899.5,81.0,4.35,20.5,640.5,875.85,677.93
2016,9,30,14,30,888.0,79.0,4.4,20.0,605.0,878.82,683.14
2016,9,30,14,45,872.5,77.0,4.5,19.5,563.0,874.53,683.87
2016,9,30,15,0,857.0,75.0,4.6,19.0,521.0,866.59,682.14
2016,9,30,15,15,835.0,72.0,4.6,18.5,474.0,857.4,678.89
2016,9,30,15,30,813.0,69.0,4.6,18.0,427.0,835.6,666.38
2016,9,30,15,45,781.5,65.5,4.65,18.0,376.5,801.55,643.61
2016,9,30,16,0,750.0,62.0,4.7,18.0,326.0,764.73,618.16
2016,9,30,16,15,704.0,57.5,4.65,17.0,274.0,711.68,581.03
2016,9,30,16,30,658.0,53.0,4.6,16.0,222.0,656.95,540.54
2016,9,30,16,45,584.0,46.0,4.55,15.5,171.0,582.44,480.61
2016,9,30,17,0,510.0,39.0,4.5,15.0,120.0,502.95,412.79
2016,9,30,17,15,381.0,29.0,4.35,14.5,76.0,379.7,301.57
2016,9,30,17,30,252.0,19.0,4.2,14.0,32.0,242.07,39.98
2016,9,30,17,45,126.0,9.5,4.05,13.5,16.0,97.44,0.0
2016,9,30,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,6,15,180.0,13.0,2.7,8.5,28.5,11.1,0.0
2016,10,1,6,30,360.0,26.0,3.0,9.0,57.0,21.6,11.67
2016,10,1,6,45,472.5,35.0,3.3,10.0,105.0,28.7,19.75
2016,10,1,7,0,585.0,44.0,3.6,11.0,153.0,38.98,29.36
2016,10,1,7,15,649.0,50.0,3.75,11.5,206.0,43.68,33.82
2016,10,1,7,30,713.0,56.0,3.9,12.0,259.0,48.4,38.08
2016,10,1,7,45,756.5,59.5,4.1,12.5,312.0,50.86,40.18
2016,10,1,8,0,800.0,63.0,4.3,13.0,365.0,53.37,42.24
2016,10,1,8,15,827.5,66.5,4.25,13.5,415.5,55.7,44.08
2016,10,1,8,30,855.0,70.0,4.2,14.0,466.0,57.99,45.86
2016,10,1,8,45,877.0,71.5,4.2,14.5,512.5,66.6,53.17
2016,10,1,9,0,899.0,73.0,4.2,15.0,559.0,68.05,54.15
2016,10,1,9,15,913.0,75.0,4.15,15.5,599.5,69.63,55.26
2016,10,1,9,30,927.0,77.0,4.1,16.0,640.0,80.99,53.68
2016,10,1,9,45,940.0,77.0,4.05,17.0,674.5,139.7,75.12
2016,10,1,10,0,953.0,77.0,4.0,18.0,709.0,199.41,115.15
2016,10,1,10,15,960.5,78.0,3.95,18.0,736.5,259.47,164.66
2016,10,1,10,30,968.0,79.0,3.9,18.0,764.0,319.47,217.75
2016,10,1,10,45,972.5,79.5,3.85,18.5,783.0,377.81,270.01
2016,10,1,11,0,977.0,80.0,3.8,19.0,802.0,435.25,320.86
2016,10,1,11,15,979.5,80.5,3.75,19.5,813.5,490.69,368.91
2016,10,1,11,30,982.0,81.0,3.7,20.0,825.0,544.56,414.25
2016,10,1,11,45,982.5,81.0,3.7,20.5,827.5,595.12,455.78
2016,10,1,12,0,983.0,81.0,3.7,21.0,830.0,643.45,494.35
2016,10,1,12,15,981.5,81.0,3.7,21.0,824.5,688.11,530.14
2016,10,1,12,30,980.0,81.0,3.7,21.0,819.0,729.99,563.12
2016,10,1,12,45,976.5,80.5,3.75,21.0,804.5,767.02,592.2
2016,10,1,13,0,973.0,80.0,3.8,21.0,790.0,800.79,616.88
2016,10,1,13,15,967.0,79.0,3.8,21.0,768.0,828.73,637.1
2016,10,1,13,30,961.0,78.0,3.8,21.0,746.0,853.01,654.85
2016,10,1,13,45,952.5,77.5,3.85,21.0,716.5,872.1,669.34
2016,10,1,14,0,944.0,77.0,3.9,21.0,687.0,887.37,681.38
2016,10,1,14,15,932.5,75.5,3.9,20.5,650.0,895.09,689.4
2016,10,1,14,30,921.0,74.0,3.9,20.0,613.0,898.89,694.94
2016,10,1,14,45,904.0,72.0,3.95,20.0,570.5,893.42,693.11
2016,10,1,15,0,887.0,70.0,4.0,20.0,528.0,884.16,688.78
2016,10,1,15,15,865.5,67.5,4.0,19.5,480.5,866.67,679.7
2016,10,1,15,30,844.0,65.0,4.0,19.0,433.0,845.81,668.14
2016,10,1,15,45,812.0,62.0,4.0,19.0,381.5,821.07,652.23
2016,10,1,16,0,780.0,59.0,4.0,19.0,330.0,784.27,626.91
2016,10,1,16,15,733.5,54.5,3.8,18.0,276.5,730.55,589.37
2016,10,1,16,30,687.0,50.0,3.6,17.0,223.0,675.16,548.53
2016,10,1,16,45,610.0,44.0,3.4,16.5,171.0,591.63,482.07
2016,10,1,17,0,533.0,38.0,3.2,16.0,119.0,508.36,411.72
2016,10,1,17,15,394.5,28.0,3.1,15.0,74.5,387.65,302.17
2016,10,1,17,30,256.0,18.0,3.0,14.0,30.0,240.26,0.0
2016,10,1,17,45,128.0,9.0,2.9,13.5,15.0,98.01,0.0
2016,10,1,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,6,15,171.5,12.5,2.45,8.5,26.5,10.67,0.0
2016,10,2,6,30,343.0,25.0,2.7,9.0,53.0,20.74,10.64
2016,10,2,6,45,457.0,34.0,3.0,10.0,100.0,27.85,18.96
2016,10,2,7,0,571.0,43.0,3.3,11.0,147.0,38.06,28.52
2016,10,2,7,15,635.0,49.0,3.4,11.5,199.0,42.78,32.99
2016,10,2,7,30,699.0,55.0,3.5,12.0,251.0,47.5,37.27
2016,10,2,7,45,743.5,58.0,3.6,12.5,303.5,49.58,39.04
2016,10,2,8,0,788.0,61.0,3.7,13.0,356.0,51.74,40.79
2016,10,2,8,15,815.0,64.5,3.7,13.5,405.5,54.1,42.67
2016,10,2,8,30,842.0,68.0,3.7,14.0,455.0,63.5,50.74
2016,10,2,8,45,863.0,69.5,3.7,14.5,500.5,65.02,51.79
2016,10,2,9,0,884.0,71.0,3.7,15.0,546.0,66.46,52.78
2016,10,2,9,15,897.5,73.0,3.75,15.5,585.5,68.05,53.9
2016,10,2,9,30,911.0,75.0,3.8,16.0,625.0,77.66,61.96
2016,10,2,9,45,921.5,76.0,3.85,16.5,658.5,135.79,73.19
2016,10,2,10,0,932.0,77.0,3.9,17.0,692.0,194.67,112.77
2016,10,2,10,15,938.5,78.0,4.0,17.0,718.0,253.26,161.19
2016,10,2,10,30,945.0,79.0,4.1,17.0,744.0,311.68,213.19
2016,10,2,10,45,947.5,80.5,4.2,17.5,762.0,368.83,264.85
2016,10,2,11,0,950.0,82.0,4.3,18.0,780.0,424.93,315.14
2016,10,2,11,15,952.0,82.0,4.4,18.0,790.5,478.3,362.91
2016,10,2,11,30,954.0,82.0,4.5,18.0,801.0,530.07,408.33
2016,10,2,11,45,953.0,82.5,4.6,18.0,803.0,578.88,450.41
2016,10,2,12,0,952.0,83.0,4.7,18.0,805.0,625.41,489.75
2016,10,2,12,15,950.5,83.0,4.75,18.0,799.0,668.7,525.65
2016,10,2,12,30,949.0,83.0,4.8,18.0,793.0,709.29,558.82
2016,10,2,12,45,938.0,86.0,4.9,18.0,777.5,743.39,586.75
2016,10,2,13,0,927.0,89.0,5.0,18.0,762.0,773.97,610.65
2016,10,2,13,15,921.5,88.0,5.0,17.5,741.0,801.04,632.23
2016,10,2,13,30,916.0,87.0,5.0,17.0,720.0,824.64,651.45
2016,10,2,13,45,910.0,85.0,5.05,17.0,691.5,843.21,666.2
2016,10,2,14,0,904.0,83.0,5.1,17.0,663.0,858.13,678.5
2016,10,2,14,15,893.0,81.0,5.1,17.0,627.5,865.15,684.94
2016,10,2,14,30,882.0,79.0,5.1,17.0,592.0,868.39,688.87
2016,10,2,14,45,455.0,137.5,5.1,17.0,401.5,578.26,470.72
2016,10,2,15,0,28.0,196.0,5.1,17.0,211.0,221.48,177.87
2016,10,2,15,15,100.5,189.5,5.05,16.5,234.0,284.22,233.13
2016,10,2,15,30,173.0,183.0,5.0,16.0,257.0,365.57,302.34
2016,10,2,15,45,461.5,121.5,4.95,15.5,287.0,583.24,485.14
2016,10,2,16,0,750.0,60.0,4.9,15.0,317.0,756.91,621.87
2016,10,2,16,15,702.5,55.5,4.7,14.5,265.0,702.8,580.04
2016,10,2,16,30,655.0,51.0,4.5,14.0,213.0,647.09,536.21
2016,10,2,16,45,574.5,44.5,4.35,14.0,162.0,568.63,470.86
2016,10,2,17,0,494.0,38.0,4.2,14.0,111.0,485.48,397.97
2016,10,2,17,15,351.5,27.5,3.95,13.5,68.5,353.03,274.11
2016,10,2,17,30,209.0,17.0,3.7,13.0,26.0,167.4,0.0
2016,10,2,17,45,104.5,8.5,3.45,12.5,13.0,7.26,0.0
2016,10,2,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,145.5,13.0,1.5,9.5,24.0,11.1,0.0
2016,10,3,6,30,291.0,26.0,1.7,10.0,48.0,21.6,10.82
2016,10,3,6,45,410.0,35.0,1.95,10.5,93.5,28.6,19.53
2016,10,3,7,0,529.0,44.0,2.2,11.0,139.0,35.62,26.32
2016,10,3,7,15,594.5,50.0,2.15,11.5,189.5,39.9,30.41
2016,10,3,7,30,660.0,56.0,2.1,12.0,240.0,48.09,37.82
2016,10,3,7,45,491.5,96.0,2.05,12.5,248.0,70.25,57.54
2016,10,3,8,0,323.0,136.0,2.0,13.0,256.0,97.59,81.47
2016,10,3,8,15,357.5,151.0,1.95,13.5,300.5,107.14,89.38
2016,10,3,8,30,392.0,166.0,1.9,14.0,345.0,111.44,92.64
2016,10,3,8,45,260.5,202.5,1.85,14.5,326.5,135.43,112.84
2016,10,3,9,0,129.0,239.0,1.8,15.0,308.0,160.08,133.23
2016,10,3,9,15,241.0,244.5,1.85,15.5,385.0,156.88,129.86
2016,10,3,9,30,353.0,250.0,1.9,16.0,462.0,164.18,135.45
2016,10,3,9,45,197.5,262.0,1.95,16.5,382.0,195.15,146.75
2016,10,3,10,0,42.0,274.0,2.0,17.0,302.0,205.35,159.34
2016,10,3,10,15,32.5,268.5,2.1,17.0,291.0,207.31,161.14
2016,10,3,10,30,23.0,263.0,2.2,17.0,280.0,213.49,166.41
2016,10,3,10,45,54.5,303.5,2.3,17.5,343.5,250.6,194.38
2016,10,3,11,0,86.0,344.0,2.4,18.0,407.0,298.79,230.99
2016,10,3,11,15,67.5,336.0,2.4,18.0,386.0,295.33,228.89
2016,10,3,11,30,49.0,328.0,2.4,18.0,365.0,289.09,224.53
2016,10,3,11,45,43.5,322.0,2.45,18.0,354.5,288.69,224.54
2016,10,3,12,0,38.0,316.0,2.5,18.0,344.0,287.26,223.69
2016,10,3,12,15,27.5,288.5,2.55,18.0,309.5,263.44,205.41
2016,10,3,12,30,17.0,261.0,2.6,18.0,275.0,231.0,180.24
2016,10,3,12,45,9.5,209.0,2.65,18.0,217.0,182.99,142.58
2016,10,3,13,0,2.0,157.0,2.7,18.0,159.0,133.62,103.27
2016,10,3,13,15,26.5,227.0,2.7,18.0,245.5,224.09,176.21
2016,10,3,13,30,51.0,297.0,2.7,18.0,332.0,315.9,248.56
2016,10,3,13,45,54.5,287.0,2.75,18.0,323.0,315.04,248.24
2016,10,3,14,0,58.0,277.0,2.8,18.0,314.0,314.06,248.24
2016,10,3,14,15,60.0,263.0,2.75,18.0,299.5,307.35,243.7
2016,10,3,14,30,62.0,249.0,2.7,18.0,285.0,300.32,238.96
2016,10,3,14,45,59.0,230.0,2.7,18.0,262.0,282.78,225.86
2016,10,3,15,0,56.0,211.0,2.7,18.0,239.0,264.6,212.18
2016,10,3,15,15,28.0,139.0,2.65,17.5,153.0,160.18,128.26
2016,10,3,15,30,0.0,67.0,2.6,17.0,67.0,55.54,41.19
2016,10,3,15,45,362.0,62.5,2.55,17.0,184.5,426.88,355.26
2016,10,3,16,0,724.0,58.0,2.5,17.0,302.0,729.17,586.79
2016,10,3,16,15,676.0,53.5,2.35,16.5,251.5,675.15,544.7
2016,10,3,16,30,628.0,49.0,2.2,16.0,201.0,619.7,502.43
2016,10,3,16,45,551.0,42.5,2.05,15.5,152.0,544.67,442.26
2016,10,3,17,0,474.0,36.0,1.9,15.0,103.0,465.35,374.65
2016,10,3,17,15,332.0,25.5,1.75,14.5,63.0,334.76,251.4
2016,10,3,17,30,190.0,15.0,1.6,14.0,23.0,151.1,0.0
2016,10,3,17,45,95.0,7.5,1.45,14.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,6,15,119.0,13.5,1.5,10.5,22.5,11.52,0.0
2016,10,4,6,30,238.0,27.0,1.7,11.0,45.0,22.49,10.87
2016,10,4,6,45,344.0,39.5,1.9,11.5,88.0,32.39,22.69
2016,10,4,7,0,450.0,52.0,2.1,12.0,131.0,42.07,31.92
2016,10,4,7,15,521.0,60.0,2.2,12.5,181.0,47.6,37.16
2016,10,4,7,30,592.0,68.0,2.3,13.0,231.0,53.09,42.13
2016,10,4,7,45,632.0,75.5,2.4,13.5,280.5,57.85,46.27
2016,10,4,8,0,672.0,83.0,2.5,14.0,330.0,62.47,50.18
2016,10,4,8,15,705.5,87.5,2.5,14.5,378.5,64.73,51.92
2016,10,4,8,30,739.0,92.0,2.5,15.0,427.0,66.96,53.6
2016,10,4,8,45,765.5,95.0,2.55,15.5,472.0,74.44,59.84
2016,10,4,9,0,792.0,98.0,2.6,16.0,517.0,75.68,60.6
2016,10,4,9,15,810.0,100.5,2.6,16.0,557.0,76.46,61.1
2016,10,4,9,30,828.0,103.0,2.6,16.0,597.0,81.92,65.65
2016,10,4,9,45,860.0,97.0,2.6,16.5,634.5,133.23,74.08
2016,10,4,10,0,892.0,91.0,2.6,17.0,672.0,195.41,115.06
2016,10,4,10,15,901.0,92.0,2.6,17.5,699.5,252.42,161.05
2016,10,4,10,30,910.0,93.0,2.6,18.0,727.0,309.58,210.65
2016,10,4,10,45,916.5,94.0,2.65,18.5,746.5,365.86,260.51
2016,10,4,11,0,923.0,95.0,2.7,19.0,766.0,421.55,309.38
2016,10,4,11,15,927.0,95.5,2.75,19.0,777.5,474.97,356.11
2016,10,4,11,30,931.0,96.0,2.8,19.0,789.0,527.05,400.67
2016,10,4,11,45,933.5,95.0,2.85,19.5,792.0,575.51,440.56
2016,10,4,12,0,936.0,94.0,2.9,20.0,795.0,621.98,477.8
2016,10,4,12,15,935.0,94.0,3.0,20.0,789.5,665.05,512.69
2016,10,4,12,30,934.0,94.0,3.1,20.0,784.0,705.49,544.98
2016,10,4,12,45,927.5,95.0,3.25,20.0,770.0,740.34,572.91
2016,10,4,13,0,921.0,96.0,3.4,20.0,756.0,771.93,597.59
2016,10,4,13,15,915.0,95.0,3.5,20.0,734.0,798.51,617.45
2016,10,4,13,30,909.0,94.0,3.6,20.0,712.0,821.63,635.01
2016,10,4,13,45,901.0,92.0,3.7,20.0,683.0,838.51,648.32
2016,10,4,14,0,893.0,90.0,3.8,20.0,654.0,851.7,659.25
2016,10,4,14,15,880.5,88.0,3.9,19.5,618.0,857.4,666.35
2016,10,4,14,30,868.0,86.0,4.0,19.0,582.0,868.01,677.22
2016,10,4,14,45,852.0,83.0,4.1,19.0,540.0,862.29,675.31
2016,10,4,15,0,836.0,80.0,4.2,19.0,498.0,852.83,670.9
2016,10,4,15,15,812.0,76.5,4.2,18.5,451.0,832.13,659.2
2016,10,4,15,30,788.0,73.0,4.2,18.0,404.0,808.03,644.87
2016,10,4,15,45,755.0,69.0,4.25,18.0,354.0,772.33,620.54
2016,10,4,16,0,722.0,65.0,4.3,18.0,304.0,733.88,593.44
2016,10,4,16,15,671.0,59.5,4.1,17.5,252.5,675.92,550.41
2016,10,4,16,30,620.0,54.0,3.9,17.0,201.0,624.37,510.24
2016,10,4,16,45,539.5,46.0,3.7,16.5,151.0,538.57,440.41
2016,10,4,17,0,459.0,38.0,3.5,16.0,101.0,454.48,367.56
2016,10,4,17,15,309.5,26.5,3.25,15.0,60.5,315.19,231.61
2016,10,4,17,30,160.0,15.0,3.0,14.0,20.0,128.68,0.0
2016,10,4,17,45,80.0,7.5,2.8,13.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,5,6,15,132.0,12.5,2.0,7.5,22.0,10.67,0.0
2016,10,5,6,30,264.0,25.0,2.3,8.0,44.0,20.8,9.14
2016,10,5,6,45,393.0,35.5,2.65,9.0,90.5,29.12,20.0
2016,10,5,7,0,522.0,46.0,3.0,10.0,137.0,37.4,27.96
2016,10,5,7,15,594.0,52.5,3.15,10.5,188.5,42.03,32.42
2016,10,5,7,30,666.0,59.0,3.3,11.0,240.0,46.68,36.68
2016,10,5,7,45,715.5,63.0,3.45,12.0,293.0,53.58,42.73
2016,10,5,8,0,765.0,67.0,3.6,13.0,346.0,56.38,44.96
2016,10,5,8,15,795.5,71.0,3.55,13.5,396.0,58.98,47.04
2016,10,5,8,30,826.0,75.0,3.5,14.0,446.0,61.54,49.05
2016,10,5,8,45,850.5,76.5,3.5,15.0,492.5,62.17,49.24
2016,10,5,9,0,875.0,78.0,3.5,16.0,539.0,70.99,56.56
2016,10,5,9,15,891.0,80.5,3.5,16.5,579.5,72.88,57.91
2016,10,5,9,30,907.0,83.0,3.5,17.0,620.0,77.94,62.0
2016,10,5,9,45,923.5,82.5,3.55,17.5,655.5,135.41,73.94
2016,10,5,10,0,940.0,82.0,3.6,18.0,691.0,194.22,111.87
2016,10,5,10,15,948.0,83.0,3.65,18.0,718.0,253.56,160.02
2016,10,5,10,30,956.0,84.0,3.7,18.0,745.0,312.87,212.17
2016,10,5,10,45,963.0,84.0,3.75,18.5,765.0,370.84,263.98
2016,10,5,11,0,970.0,84.0,3.8,19.0,785.0,428.14,314.8
2016,10,5,11,15,973.0,84.5,3.85,19.0,796.0,483.28,363.58
2016,10,5,11,30,976.0,85.0,3.9,19.0,807.0,536.88,409.97
2016,10,5,11,45,979.0,84.0,3.95,19.5,810.5,587.4,452.01
2016,10,5,12,0,982.0,83.0,4.0,20.0,814.0,635.87,491.28
2016,10,5,12,15,981.0,83.0,4.1,20.0,808.5,680.57,527.83
2016,10,5,12,30,980.0,83.0,4.2,20.0,803.0,722.52,561.64
2016,10,5,12,45,975.5,83.0,4.3,20.5,788.5,759.14,589.87
2016,10,5,13,0,971.0,83.0,4.4,21.0,774.0,792.46,614.19
2016,10,5,13,15,965.5,82.0,4.45,21.0,752.0,820.55,635.07
2016,10,5,13,30,960.0,81.0,4.5,21.0,730.0,845.02,653.51
2016,10,5,13,45,952.5,79.5,4.55,21.0,700.0,863.65,667.97
2016,10,5,14,0,945.0,78.0,4.6,21.0,670.0,878.45,679.94
2016,10,5,14,15,933.0,76.5,4.6,20.5,633.5,885.64,687.74
2016,10,5,14,30,921.0,75.0,4.6,20.0,597.0,888.92,693.01
2016,10,5,14,45,904.5,73.0,4.6,20.0,554.0,883.88,691.19
2016,10,5,15,0,888.0,71.0,4.6,20.0,511.0,875.07,686.86
2016,10,5,15,15,864.5,68.0,4.55,19.5,462.5,855.29,675.63
2016,10,5,15,30,841.0,65.0,4.5,19.0,414.0,841.12,668.41
2016,10,5,15,45,806.5,62.0,4.45,19.0,362.5,805.19,643.55
2016,10,5,16,0,772.0,59.0,4.4,19.0,311.0,766.46,615.97
2016,10,5,16,15,720.5,54.0,3.95,18.0,257.5,708.36,573.24
2016,10,5,16,30,669.0,49.0,3.5,17.0,204.0,648.7,527.19
2016,10,5,16,45,580.0,42.5,3.05,16.5,152.0,555.95,451.48
2016,10,5,17,0,491.0,36.0,2.6,16.0,100.0,475.3,380.46
2016,10,5,17,15,328.0,24.5,2.4,15.0,59.0,322.56,226.55
2016,10,5,17,30,165.0,13.0,2.2,14.0,18.0,130.0,0.0
2016,10,5,17,45,82.5,6.5,2.05,13.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,6,15,148.5,11.5,1.75,8.5,21.5,9.82,0.0
2016,10,6,6,30,297.0,23.0,1.9,9.0,43.0,19.13,7.15
2016,10,6,6,45,421.5,32.5,2.1,10.0,89.0,26.69,17.72
2016,10,6,7,0,546.0,42.0,2.3,11.0,135.0,34.24,25.0
2016,10,6,7,15,614.5,48.0,2.3,11.5,186.5,42.02,32.27
2016,10,6,7,30,683.0,54.0,2.3,12.0,238.0,46.76,36.61
2016,10,6,7,45,729.0,58.0,2.35,13.0,290.0,49.66,39.06
2016,10,6,8,0,775.0,62.0,2.4,14.0,342.0,52.58,41.42
2016,10,6,8,15,804.5,65.5,2.45,15.0,391.0,54.93,43.2
2016,10,6,8,30,834.0,69.0,2.5,16.0,440.0,57.26,44.92
2016,10,6,8,45,856.0,71.0,2.55,17.0,485.5,65.88,52.09
2016,10,6,9,0,878.0,73.0,2.6,18.0,531.0,67.68,53.26
2016,10,6,9,15,893.0,74.5,2.65,18.5,571.0,68.97,54.1
2016,10,6,9,30,908.0,76.0,2.7,19.0,611.0,71.78,56.25
2016,10,6,9,45,924.5,75.0,2.75,20.0,646.0,128.7,68.23
2016,10,6,10,0,941.0,74.0,2.8,21.0,681.0,186.93,104.73
2016,10,6,10,15,948.0,75.0,2.8,21.5,707.5,245.88,151.5
2016,10,6,10,30,955.0,76.0,2.8,22.0,734.0,304.68,201.98
2016,10,6,10,45,959.5,77.0,2.85,22.5,752.5,362.33,252.64
2016,10,6,11,0,964.0,78.0,2.9,23.0,771.0,419.1,302.1
2016,10,6,11,15,966.5,78.5,2.9,23.0,781.5,473.49,349.23
2016,10,6,11,30,969.0,79.0,2.9,23.0,792.0,526.3,393.94
2016,10,6,11,45,969.0,79.5,2.9,23.5,794.5,576.03,434.29
2016,10,6,12,0,969.0,80.0,2.9,24.0,797.0,623.52,471.72
2016,10,6,12,15,967.5,79.5,2.9,24.0,790.5,666.72,505.96
2016,10,6,12,30,966.0,79.0,2.9,24.0,784.0,707.14,537.43
2016,10,6,12,45,963.0,78.0,2.9,24.0,770.0,743.07,565.12
2016,10,6,13,0,960.0,77.0,2.9,24.0,756.0,775.78,589.02
2016,10,6,13,15,954.0,76.0,2.9,24.0,733.5,802.9,608.3
2016,10,6,13,30,948.0,75.0,2.9,24.0,711.0,826.41,625.19
2016,10,6,13,45,939.0,74.0,2.9,24.0,681.5,843.86,638.04
2016,10,6,14,0,930.0,73.0,2.9,24.0,652.0,857.5,648.47
2016,10,6,14,15,918.0,71.5,2.85,24.0,615.5,864.23,654.02
2016,10,6,14,30,906.0,70.0,2.8,24.0,579.0,867.12,657.16
2016,10,6,14,45,889.0,68.5,2.8,24.0,536.5,861.95,655.3
2016,10,6,15,0,872.0,67.0,2.8,24.0,494.0,853.12,651.09
2016,10,6,15,15,849.0,64.0,2.75,23.5,447.0,833.62,640.41
2016,10,6,15,30,826.0,61.0,2.7,23.0,400.0,810.84,627.33
2016,10,6,15,45,792.5,58.0,2.65,22.5,349.0,784.86,611.6
2016,10,6,16,0,759.0,55.0,2.6,22.0,298.0,747.27,586.76
2016,10,6,16,15,708.5,50.0,2.2,21.0,246.5,690.4,545.54
2016,10,6,16,30,658.0,45.0,1.8,20.0,195.0,632.2,501.01
2016,10,6,16,45,574.5,38.5,1.45,19.0,144.5,544.85,431.81
2016,10,6,17,0,491.0,32.0,1.1,18.0,94.0,458.51,358.26
2016,10,6,17,15,333.5,21.5,1.1,17.0,54.5,318.82,207.25
2016,10,6,17,30,176.0,11.0,1.1,16.0,15.0,135.58,0.0
2016,10,6,17,45,88.0,5.5,1.15,15.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,160.0,10.5,1.05,10.5,21.0,8.96,0.0
2016,10,7,6,30,320.0,21.0,1.1,11.0,42.0,17.45,5.1
2016,10,7,6,45,438.5,30.0,1.2,12.0,87.0,24.66,15.75
2016,10,7,7,0,557.0,39.0,1.3,13.0,132.0,34.67,25.16
2016,10,7,7,15,624.0,45.0,1.4,13.5,183.0,39.5,29.76
2016,10,7,7,30,691.0,51.0,1.5,14.0,234.0,44.34,34.16
2016,10,7,7,45,732.5,55.5,1.65,15.0,285.0,47.7,37.01
2016,10,7,8,0,774.0,60.0,1.8,16.0,336.0,51.05,39.74
2016,10,7,8,15,803.0,63.0,1.9,17.0,385.0,53.07,41.23
2016,10,7,8,30,832.0,66.0,2.0,18.0,434.0,55.08,42.67
2016,10,7,8,45,851.5,69.0,2.15,19.0,478.5,64.43,50.43
2016,10,7,9,0,871.0,72.0,2.3,20.0,523.0,66.9,52.17
2016,10,7,9,15,885.5,74.0,2.3,20.5,562.5,68.51,53.28
2016,10,7,9,30,900.0,76.0,2.3,21.0,602.0,70.06,54.34
2016,10,7,9,45,905.5,79.5,2.3,22.0,634.0,128.59,68.73
2016,10,7,10,0,911.0,83.0,2.3,23.0,666.0,187.44,105.59
2016,10,7,10,15,918.5,84.5,2.25,23.5,692.5,245.27,150.71
2016,10,7,10,30,926.0,86.0,2.2,24.0,719.0,303.07,199.51
2016,10,7,10,45,930.0,87.0,2.15,24.5,737.0,359.13,247.99
2016,10,7,11,0,934.0,88.0,2.1,25.0,755.0,414.29,295.19
2016,10,7,11,15,936.5,88.5,2.0,25.5,765.5,467.29,339.44
2016,10,7,11,30,939.0,89.0,1.9,26.0,776.0,518.77,381.04
2016,10,7,11,45,939.0,89.5,1.8,26.5,778.0,567.24,418.93
2016,10,7,12,0,939.0,90.0,1.7,27.0,780.0,613.54,453.83
2016,10,7,12,15,750.0,169.5,1.55,27.0,718.0,618.63,457.65
2016,10,7,12,30,561.0,249.0,1.4,27.0,656.0,601.19,444.56
2016,10,7,12,45,561.0,241.0,1.3,27.0,641.5,622.81,460.76
2016,10,7,13,0,561.0,233.0,1.2,27.0,627.0,642.15,474.72
2016,10,7,13,15,478.5,255.0,1.1,27.0,584.0,626.16,462.79
2016,10,7,13,30,396.0,277.0,1.0,27.0,541.0,591.34,438.1
2016,10,7,13,45,491.5,231.0,0.95,27.0,544.0,652.39,483.01
2016,10,7,14,0,587.0,185.0,0.9,27.0,547.0,699.56,517.41
2016,10,7,14,15,587.0,172.0,0.85,26.5,516.5,708.29,524.8
2016,10,7,14,30,587.0,159.0,0.8,26.0,486.0,707.41,526.38
2016,10,7,14,45,551.0,156.0,0.8,26.0,444.5,675.73,506.26
2016,10,7,15,0,515.0,153.0,0.8,26.0,403.0,649.14,489.48
2016,10,7,15,15,512.0,136.5,0.75,25.5,364.5,632.59,480.64
2016,10,7,15,30,509.0,120.0,0.7,25.0,326.0,613.22,469.16
2016,10,7,15,45,474.0,111.0,0.7,25.0,283.5,573.4,442.28
2016,10,7,16,0,439.0,102.0,0.7,25.0,241.0,532.23,413.68
2016,10,7,16,15,401.5,87.5,0.7,24.0,197.0,480.71,377.66
2016,10,7,16,30,364.0,73.0,0.7,23.0,153.0,428.66,339.09
2016,10,7,16,45,303.0,57.0,0.75,22.0,112.0,355.79,281.88
2016,10,7,17,0,242.0,41.0,0.8,21.0,71.0,284.95,221.95
2016,10,7,17,15,121.0,25.0,0.85,20.0,40.0,160.17,92.49
2016,10,7,17,30,0.0,9.0,0.9,19.0,9.0,7.68,0.0
2016,10,7,17,45,0.0,4.5,0.95,18.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,103.5,11.5,0.65,14.5,18.0,9.82,0.0
2016,10,8,6,30,207.0,23.0,0.6,15.0,36.0,19.13,4.79
2016,10,8,6,45,334.5,34.5,0.55,15.5,79.0,28.31,18.54
2016,10,8,7,0,462.0,46.0,0.5,16.0,122.0,37.37,27.19
2016,10,8,7,15,537.5,53.5,0.6,17.0,172.0,42.72,32.15
2016,10,8,7,30,613.0,61.0,0.7,18.0,222.0,48.06,36.87
2016,10,8,7,45,661.5,66.5,0.8,19.0,272.5,51.6,39.81
2016,10,8,8,0,710.0,72.0,0.9,20.0,323.0,55.12,42.63
2016,10,8,8,15,743.5,76.0,1.0,21.0,372.0,62.52,48.7
2016,10,8,8,30,777.0,80.0,1.1,22.0,421.0,64.94,50.4
2016,10,8,8,45,800.0,83.5,1.25,23.0,466.0,66.83,51.62
2016,10,8,9,0,823.0,87.0,1.4,24.0,511.0,68.7,52.82
2016,10,8,9,15,840.5,89.5,1.55,24.5,550.5,69.75,53.44
2016,10,8,9,30,858.0,92.0,1.7,25.0,590.0,70.82,54.08
2016,10,8,9,45,901.5,80.5,1.85,26.0,630.5,127.26,67.18
2016,10,8,10,0,945.0,69.0,2.0,27.0,671.0,180.26,96.99
2016,10,8,10,15,952.5,70.0,2.0,27.5,697.0,239.29,142.23
2016,10,8,10,30,960.0,71.0,2.0,28.0,723.0,298.23,191.28
2016,10,8,10,45,965.0,71.5,2.05,28.5,742.0,355.67,240.34
2016,10,8,11,0,970.0,72.0,2.1,29.0,761.0,412.23,288.27
2016,10,8,11,15,973.0,72.5,2.05,29.0,771.5,466.85,334.09
2016,10,8,11,30,976.0,73.0,2.0,29.0,782.0,519.93,377.46
2016,10,8,11,45,976.5,73.0,2.0,29.5,784.5,569.5,416.39
2016,10,8,12,0,977.0,73.0,2.0,30.0,787.0,616.83,452.44
2016,10,8,12,15,975.5,73.0,1.85,30.0,781.0,660.51,484.96
2016,10,8,12,30,974.0,73.0,1.7,30.0,775.0,701.41,514.46
2016,10,8,12,45,969.0,73.5,1.6,30.0,760.5,737.49,540.16
2016,10,8,13,0,964.0,74.0,1.5,30.0,746.0,770.28,562.09
2016,10,8,13,15,958.0,73.5,1.35,30.0,724.0,797.84,579.03
2016,10,8,13,30,952.0,73.0,1.2,30.0,702.0,821.82,593.4
2016,10,8,13,45,943.0,72.0,1.05,30.0,672.0,839.21,603.32
2016,10,8,14,0,934.0,71.0,0.9,30.0,642.0,852.77,610.71
2016,10,8,14,15,921.5,69.5,0.75,29.5,605.5,859.03,614.6
2016,10,8,14,30,909.0,68.0,0.6,29.0,569.0,861.42,616.08
2016,10,8,14,45,891.5,66.0,0.45,29.0,526.5,855.15,610.91
2016,10,8,15,0,874.0,64.0,0.3,29.0,484.0,845.17,603.62
2016,10,8,15,15,850.5,61.5,0.35,28.5,437.0,825.86,595.37
2016,10,8,15,30,827.0,59.0,0.4,28.0,390.0,803.34,584.91
2016,10,8,15,45,792.0,56.0,0.5,27.5,339.5,776.09,571.72
2016,10,8,16,0,757.0,53.0,0.6,27.0,289.0,737.4,549.87
2016,10,8,16,15,705.0,48.5,0.6,25.5,237.0,680.29,514.33
2016,10,8,16,30,653.0,44.0,0.6,24.0,185.0,621.86,475.04
2016,10,8,16,45,564.5,37.0,0.6,23.0,135.5,530.59,407.4
2016,10,8,17,0,476.0,30.0,0.6,22.0,86.0,440.76,333.76
2016,10,8,17,15,238.0,15.0,0.65,21.0,43.0,229.95,115.02
2016,10,8,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,6,15,156.0,10.0,0.4,15.5,19.0,8.54,0.0
2016,10,9,6,30,312.0,20.0,0.4,16.0,38.0,16.67,2.12
2016,10,9,6,45,436.0,29.0,0.4,16.5,83.0,26.05,16.46
2016,10,9,7,0,560.0,38.0,0.4,17.0,128.0,33.9,24.03
2016,10,9,7,15,629.0,44.0,0.4,17.5,179.0,38.76,28.61
2016,10,9,7,30,698.0,50.0,0.4,18.0,230.0,43.65,33.01
2016,10,9,7,45,740.5,54.0,0.45,19.0,281.0,46.65,35.51
2016,10,9,8,0,783.0,58.0,0.5,20.0,332.0,49.66,37.91
2016,10,9,8,15,812.0,61.5,0.6,21.0,381.0,52.13,39.76
2016,10,9,8,30,841.0,65.0,0.7,22.0,430.0,61.22,47.25
2016,10,9,8,45,860.0,67.5,0.85,23.0,474.5,63.48,48.79
2016,10,9,9,0,879.0,70.0,1.0,24.0,519.0,65.64,50.25
2016,10,9,9,15,893.5,72.0,1.05,24.5,558.5,67.3,51.39
2016,10,9,9,30,908.0,74.0,1.1,25.0,598.0,68.88,52.47
2016,10,9,9,45,919.5,75.0,1.15,26.0,631.5,123.1,63.83
2016,10,9,10,0,931.0,76.0,1.2,27.0,665.0,181.6,98.5
2016,10,9,10,15,938.5,77.0,1.2,27.0,691.0,239.94,142.94
2016,10,9,10,30,946.0,78.0,1.2,27.0,717.0,298.19,191.35
2016,10,9,10,45,949.5,79.0,1.2,27.5,735.0,354.9,239.39
2016,10,9,11,0,953.0,80.0,1.2,28.0,753.0,410.61,286.1
2016,10,9,11,15,955.5,80.5,1.15,28.0,763.0,464.27,330.55
2016,10,9,11,30,958.0,81.0,1.1,28.0,773.0,516.37,372.48
2016,10,9,11,45,957.5,81.5,1.1,28.5,775.0,565.15,410.21
2016,10,9,12,0,957.0,82.0,1.1,29.0,777.0,611.67,445.06
2016,10,9,12,15,955.5,81.5,1.05,29.0,770.5,654.2,476.57
2016,10,9,12,30,954.0,81.0,1.0,29.0,764.0,693.96,505.3
2016,10,9,12,45,517.5,201.0,0.95,29.0,570.5,553.48,406.8
2016,10,9,13,0,81.0,321.0,0.9,29.0,377.0,347.84,256.74
2016,10,9,13,15,81.5,310.5,0.95,28.5,365.5,346.05,257.96
2016,10,9,13,30,82.0,300.0,1.0,28.0,354.0,343.77,257.59
2016,10,9,13,45,486.5,192.5,1.1,28.0,489.5,606.28,454.36
2016,10,9,14,0,891.0,85.0,1.2,28.0,625.0,831.05,608.73
2016,10,9,14,15,877.5,83.0,1.3,27.5,588.5,835.59,612.86
2016,10,9,14,30,864.0,81.0,1.4,27.0,552.0,836.38,617.23
2016,10,9,14,45,844.0,78.5,1.5,27.0,510.0,835.96,619.74
2016,10,9,15,0,824.0,76.0,1.6,27.0,468.0,823.52,614.25
2016,10,9,15,15,797.5,73.0,1.7,26.5,421.0,801.33,603.35
2016,10,9,15,30,771.0,70.0,1.8,26.0,374.0,775.83,589.86
2016,10,9,15,45,732.5,65.5,1.95,25.5,324.0,735.2,565.46
2016,10,9,16,0,694.0,61.0,2.1,25.0,274.0,692.02,537.95
2016,10,9,16,15,636.5,55.5,2.05,24.0,223.0,636.47,499.37
2016,10,9,16,30,579.0,50.0,2.0,23.0,172.0,574.61,453.45
2016,10,9,16,45,484.0,41.5,2.0,22.0,124.0,479.1,378.74
2016,10,9,17,0,389.0,33.0,2.0,21.0,76.0,386.45,298.87
2016,10,9,17,15,194.5,16.5,2.05,20.0,38.0,198.05,76.88
2016,10,9,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,124.0,10.0,1.15,11.5,17.0,8.54,0.0
2016,10,10,6,30,248.0,20.0,1.3,12.0,34.0,16.63,0.57
2016,10,10,6,45,377.5,30.5,1.5,12.5,77.5,25.09,15.81
2016,10,10,7,0,507.0,41.0,1.7,13.0,121.0,33.48,23.99
2016,10,10,7,15,580.5,48.0,1.65,13.5,171.5,38.64,28.93
2016,10,10,7,30,654.0,55.0,1.6,14.0,222.0,47.67,37.11
2016,10,10,7,45,699.5,60.0,1.6,15.0,273.0,51.3,40.21
2016,10,10,8,0,745.0,65.0,1.6,16.0,324.0,54.92,43.18
