Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,8,15,723.0,74.5,1.5,16.5,355.5,61.28,48.56
2016,10,10,8,30,701.0,84.0,1.4,17.0,387.0,61.58,48.56
2016,10,10,8,45,645.5,111.5,1.3,18.0,413.0,78.65,62.97
2016,10,10,9,0,590.0,139.0,1.2,19.0,439.0,95.25,76.68
2016,10,10,9,15,610.5,146.0,1.3,19.5,477.0,98.02,78.63
2016,10,10,9,30,631.0,153.0,1.4,20.0,515.0,100.76,80.59
2016,10,10,9,45,597.0,176.0,1.5,21.0,534.0,152.66,99.36
2016,10,10,10,0,563.0,199.0,1.6,22.0,553.0,203.85,133.57
2016,10,10,10,15,379.5,260.0,1.65,22.0,503.0,253.65,179.5
2016,10,10,10,30,196.0,321.0,1.7,22.0,453.0,281.63,209.12
2016,10,10,10,45,567.5,204.0,1.8,22.5,599.0,324.12,232.23
2016,10,10,11,0,939.0,87.0,1.9,23.0,745.0,409.2,292.78
2016,10,10,11,15,758.0,163.5,1.95,23.0,700.0,444.8,327.48
2016,10,10,11,30,577.0,240.0,2.0,23.0,655.0,466.05,348.57
2016,10,10,11,45,759.5,164.5,2.15,23.5,712.0,533.78,400.94
2016,10,10,12,0,942.0,89.0,2.3,24.0,769.0,607.4,457.79
2016,10,10,12,15,738.5,169.5,2.35,24.0,699.5,606.23,458.37
2016,10,10,12,30,535.0,250.0,2.4,24.0,630.0,581.26,440.68
2016,10,10,12,45,535.0,242.5,2.5,24.0,616.5,602.23,458.09
2016,10,10,13,0,535.0,235.0,2.6,24.0,603.0,621.04,473.5
2016,10,10,13,15,464.0,253.0,2.7,24.0,564.5,609.49,465.7
2016,10,10,13,30,393.0,271.0,2.8,24.0,526.0,579.94,444.92
2016,10,10,13,45,633.0,181.0,2.9,24.0,571.0,715.4,548.82
2016,10,10,14,0,873.0,91.0,3.0,24.0,616.0,820.46,625.41
2016,10,10,14,15,579.5,161.5,3.05,23.5,501.5,685.6,530.55
2016,10,10,14,30,286.0,232.0,3.1,23.0,387.0,505.21,395.37
2016,10,10,14,45,266.0,215.5,3.2,23.0,351.0,478.78,377.64
2016,10,10,15,0,246.0,199.0,3.3,23.0,315.0,450.49,357.43
2016,10,10,15,15,305.5,169.5,3.35,22.5,298.5,472.14,377.99
2016,10,10,15,30,365.0,140.0,3.4,22.0,282.0,509.84,410.24
2016,10,10,15,45,336.5,126.0,3.5,21.5,243.5,452.69,367.95
2016,10,10,16,0,308.0,112.0,3.6,21.0,205.0,413.69,338.53
2016,10,10,16,15,279.5,93.5,3.55,20.0,166.0,367.5,302.57
2016,10,10,16,30,251.0,75.0,3.5,19.0,127.0,320.72,264.34
2016,10,10,16,45,202.5,56.5,3.45,18.0,90.5,257.99,210.71
2016,10,10,17,0,154.0,38.0,3.4,17.0,54.0,196.13,153.75
2016,10,10,17,15,77.0,19.0,3.45,16.0,27.0,96.66,19.0
2016,10,10,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,6,15,96.5,10.0,1.55,9.5,15.0,8.54,0.0
2016,10,11,6,30,193.0,20.0,1.7,10.0,30.0,16.62,0.0
2016,10,11,6,45,324.5,31.5,1.85,10.5,72.0,25.89,16.52
2016,10,11,7,0,456.0,43.0,2.0,11.0,114.0,35.04,25.54
2016,10,11,7,15,532.0,50.5,1.95,11.5,163.0,40.47,30.79
2016,10,11,7,30,608.0,58.0,1.9,12.0,212.0,45.89,35.8
2016,10,11,7,45,304.0,71.0,1.85,12.5,148.0,51.75,41.04
2016,10,11,8,0,0.0,84.0,1.8,13.0,84.0,68.28,55.63
2016,10,11,8,15,3.0,115.0,1.75,13.5,116.0,91.3,75.68
2016,10,11,8,30,6.0,146.0,1.7,14.0,148.0,113.57,94.71
2016,10,11,8,45,58.0,184.5,1.65,14.5,213.0,133.92,111.76
2016,10,11,9,0,110.0,223.0,1.6,15.0,278.0,157.31,131.13
2016,10,11,9,15,113.5,241.5,1.6,15.5,302.5,168.75,140.12
2016,10,11,9,30,117.0,260.0,1.6,16.0,327.0,171.25,141.58
2016,10,11,9,45,512.5,169.5,1.6,16.5,486.5,141.5,95.02
2016,10,11,10,0,908.0,79.0,1.6,17.0,646.0,177.1,100.34
2016,10,11,10,15,916.0,80.5,1.55,17.5,672.0,234.52,145.22
2016,10,11,10,30,924.0,82.0,1.5,18.0,698.0,291.93,194.25
2016,10,11,10,45,929.5,82.5,1.5,18.5,716.5,347.6,243.18
2016,10,11,11,0,935.0,83.0,1.5,19.0,735.0,402.48,291.1
2016,10,11,11,15,938.0,83.5,1.5,19.0,745.5,455.34,337.02
2016,10,11,11,30,941.0,84.0,1.5,19.0,756.0,506.71,380.57
2016,10,11,11,45,940.0,85.0,1.5,19.5,757.5,554.81,419.66
2016,10,11,12,0,939.0,86.0,1.5,20.0,759.0,600.66,455.8
2016,10,11,12,15,938.0,85.5,1.5,20.0,753.0,642.67,489.03
2016,10,11,12,30,937.0,85.0,1.5,20.0,747.0,682.02,519.55
2016,10,11,12,45,721.0,165.0,1.55,20.0,668.5,658.7,502.68
2016,10,11,13,0,505.0,245.0,1.6,20.0,590.0,607.73,465.39
2016,10,11,13,15,684.5,174.5,1.7,20.0,626.5,700.5,537.12
2016,10,11,13,30,864.0,104.0,1.8,20.0,663.0,786.26,600.76
2016,10,11,13,45,739.5,136.0,1.9,20.0,599.0,751.19,577.25
2016,10,11,14,0,615.0,168.0,2.0,20.0,535.0,704.27,544.82
2016,10,11,14,15,590.5,163.0,2.1,19.5,498.5,694.16,541.09
2016,10,11,14,30,566.0,158.0,2.2,19.0,462.0,673.32,529.33
2016,10,11,14,45,637.5,125.0,2.35,19.0,442.0,715.22,563.04
2016,10,11,15,0,709.0,92.0,2.5,19.0,422.0,744.13,586.19
2016,10,11,15,15,678.0,87.5,2.6,18.5,377.0,716.87,569.41
2016,10,11,15,30,647.0,83.0,2.7,18.0,332.0,686.75,550.48
2016,10,11,15,45,636.0,77.0,2.85,18.0,294.0,669.05,539.37
2016,10,11,16,0,625.0,71.0,3.0,18.0,256.0,648.77,525.35
2016,10,11,16,15,561.0,63.5,2.95,17.0,206.0,580.67,474.36
2016,10,11,16,30,497.0,56.0,2.9,16.0,156.0,511.97,420.11
2016,10,11,16,45,393.0,45.5,2.85,15.5,110.0,408.79,334.16
2016,10,11,17,0,289.0,35.0,2.8,15.0,64.0,308.58,241.91
2016,10,11,17,15,144.5,17.5,2.9,14.5,32.0,154.3,0.0
2016,10,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,6,15,71.0,10.0,1.7,10.0,13.5,8.54,0.0
2016,10,12,6,30,142.0,20.0,1.8,10.0,27.0,15.6,0.0
2016,10,12,6,45,279.0,33.0,1.9,10.5,68.0,27.2,17.48
2016,10,12,7,0,416.0,46.0,2.0,11.0,109.0,37.58,27.74
2016,10,12,7,15,495.5,54.5,1.9,11.5,157.0,43.68,33.64
2016,10,12,7,30,575.0,63.0,1.8,12.0,205.0,49.75,39.26
2016,10,12,7,45,636.5,66.5,1.75,12.5,256.5,51.72,41.01
2016,10,12,8,0,698.0,70.0,1.7,13.0,308.0,53.85,42.77
2016,10,12,8,15,732.0,74.5,1.55,13.5,356.0,61.57,49.44
2016,10,12,8,30,766.0,79.0,1.4,14.0,404.0,64.42,51.7
2016,10,12,8,45,797.0,80.0,1.3,15.0,449.5,64.57,51.46
2016,10,12,9,0,828.0,81.0,1.2,16.0,495.0,64.85,51.33
2016,10,12,9,15,845.0,83.5,1.2,16.5,534.0,66.05,52.11
2016,10,12,9,30,862.0,86.0,1.2,17.0,573.0,67.25,52.9
2016,10,12,9,45,877.0,86.5,1.2,17.5,606.5,122.63,68.98
2016,10,12,10,0,892.0,87.0,1.2,18.0,640.0,178.85,102.12
2016,10,12,10,15,900.5,88.5,1.35,18.5,666.0,235.57,145.92
2016,10,12,10,30,909.0,90.0,1.5,19.0,692.0,292.36,194.17
2016,10,12,10,45,915.5,90.5,1.65,20.0,710.5,347.62,242.22
2016,10,12,11,0,922.0,91.0,1.8,21.0,729.0,402.23,289.41
2016,10,12,11,15,925.0,91.5,1.95,21.0,739.5,454.54,335.15
2016,10,12,11,30,928.0,92.0,2.1,21.0,750.0,505.39,378.78
2016,10,12,11,45,928.5,92.5,2.3,21.0,752.0,553.32,419.41
2016,10,12,12,0,929.0,93.0,2.5,21.0,754.0,599.13,457.58
2016,10,12,12,15,927.5,92.5,2.6,21.0,748.0,640.55,491.38
2016,10,12,12,30,926.0,92.0,2.7,21.0,742.0,679.29,522.58
2016,10,12,12,45,928.5,88.5,2.85,21.0,729.0,714.9,551.34
2016,10,12,13,0,931.0,85.0,3.0,21.0,716.0,747.63,577.71
2016,10,12,13,15,924.5,84.0,2.9,21.0,693.5,773.38,595.99
2016,10,12,13,30,918.0,83.0,2.8,21.0,671.0,795.6,611.76
2016,10,12,13,45,910.5,80.5,2.75,21.0,642.0,811.8,623.69
2016,10,12,14,0,903.0,78.0,2.7,21.0,613.0,824.29,633.18
2016,10,12,14,15,733.5,117.5,2.75,21.0,535.0,760.52,589.66
2016,10,12,14,30,564.0,157.0,2.8,21.0,457.0,668.67,524.62
2016,10,12,14,45,298.5,168.5,2.9,21.0,326.0,449.17,358.6
2016,10,12,15,0,33.0,180.0,3.0,21.0,195.0,211.05,167.03
2016,10,12,15,15,46.5,166.5,3.15,20.5,185.5,212.59,170.26
2016,10,12,15,30,60.0,153.0,3.3,20.0,176.0,214.27,173.03
2016,10,12,15,45,54.5,133.0,3.5,19.5,151.5,190.9,154.67
2016,10,12,16,0,49.0,113.0,3.7,19.0,127.0,167.04,135.48
2016,10,12,16,15,317.5,79.0,3.35,18.0,143.5,394.63,327.87
2016,10,12,16,30,586.0,45.0,3.0,17.0,160.0,559.12,456.05
2016,10,12,16,45,488.0,36.5,2.7,16.5,113.0,470.3,379.62
2016,10,12,17,0,390.0,28.0,2.4,16.0,66.0,377.38,289.28
2016,10,12,17,15,195.0,14.0,2.2,15.0,33.0,186.36,0.0
2016,10,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,1.5,1.1,9.5,1.5,1.28,0.0
2016,10,13,6,30,0.0,3.0,1.2,10.0,3.0,2.46,0.0
2016,10,13,6,45,0.0,7.5,1.35,10.5,7.5,6.15,0.0
2016,10,13,7,0,0.0,12.0,1.5,11.0,12.0,9.86,3.12
2016,10,13,7,15,0.0,18.0,1.55,11.0,18.0,14.81,7.74
2016,10,13,7,30,0.0,24.0,1.6,11.0,24.0,19.77,12.33
2016,10,13,7,45,0.0,29.5,1.65,11.5,29.5,24.32,16.46
2016,10,13,8,0,0.0,35.0,1.7,12.0,35.0,28.89,20.52
2016,10,13,8,15,253.5,81.5,1.7,12.0,188.0,57.01,45.7
2016,10,13,8,30,507.0,128.0,1.7,12.0,341.0,89.65,74.5
2016,10,13,8,45,457.0,156.0,1.7,12.5,363.5,105.76,88.2
2016,10,13,9,0,407.0,184.0,1.7,13.0,386.0,121.09,101.06
2016,10,13,9,15,415.0,199.0,1.65,13.5,419.0,128.59,107.01
2016,10,13,9,30,423.0,214.0,1.6,14.0,452.0,135.84,112.73
2016,10,13,9,45,427.5,228.0,1.55,15.0,480.5,170.3,122.34
2016,10,13,10,0,432.0,242.0,1.5,16.0,509.0,211.96,149.02
2016,10,13,10,15,436.0,251.0,1.5,16.5,529.5,251.05,178.77
2016,10,13,10,30,440.0,260.0,1.5,17.0,550.0,290.58,211.01
2016,10,13,10,45,435.0,269.5,1.55,17.5,562.5,328.16,242.72
2016,10,13,11,0,430.0,279.0,1.6,18.0,575.0,365.01,273.65
2016,10,13,11,15,408.0,291.5,1.65,18.5,575.5,396.09,299.87
2016,10,13,11,30,386.0,304.0,1.7,19.0,576.0,423.86,322.8
2016,10,13,11,45,393.0,300.0,1.75,19.5,577.5,450.46,344.18
2016,10,13,12,0,400.0,296.0,1.8,20.0,579.0,476.5,364.8
2016,10,13,12,15,306.5,316.0,1.85,20.0,532.0,463.7,356.31
2016,10,13,12,30,213.0,336.0,1.9,20.0,485.0,435.21,335.54
2016,10,13,12,45,226.0,327.0,2.0,20.5,482.0,450.74,348.04
2016,10,13,13,0,239.0,318.0,2.1,21.0,479.0,466.08,360.13
2016,10,13,13,15,327.0,287.5,2.15,21.0,500.0,527.11,407.87
2016,10,13,13,30,415.0,257.0,2.2,21.0,521.0,579.18,448.78
2016,10,13,13,45,390.0,250.0,2.25,21.5,489.0,569.09,441.39
2016,10,13,14,0,365.0,243.0,2.3,22.0,457.0,556.29,432.37
2016,10,13,14,15,259.5,240.5,2.35,21.5,388.0,480.37,376.3
2016,10,13,14,30,154.0,238.0,2.4,21.0,319.0,383.89,303.16
2016,10,13,14,45,86.0,202.5,2.45,21.0,247.0,276.52,219.76
2016,10,13,15,0,18.0,167.0,2.5,21.0,175.0,168.55,132.78
2016,10,13,15,15,52.0,161.0,2.5,20.5,181.0,210.7,168.89
2016,10,13,15,30,86.0,155.0,2.5,20.0,187.0,239.57,193.99
2016,10,13,15,45,79.5,134.0,2.5,19.5,160.5,214.02,173.96
2016,10,13,16,0,73.0,113.0,2.5,19.0,134.0,187.78,152.99
2016,10,13,16,15,63.0,92.0,2.35,18.0,107.5,157.99,128.53
2016,10,13,16,30,53.0,71.0,2.2,17.0,81.0,127.41,102.61
2016,10,13,16,45,34.0,51.0,2.05,16.5,56.5,90.58,70.3
2016,10,13,17,0,15.0,31.0,1.9,16.0,32.0,51.71,34.72
2016,10,13,17,15,7.5,15.5,1.95,15.5,16.0,18.62,0.0
2016,10,13,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,1.95,11.5,7.0,5.97,0.0
2016,10,14,6,30,0.0,14.0,2.2,12.0,14.0,11.56,0.0
2016,10,14,6,45,30.5,32.5,2.5,12.5,37.0,25.95,15.88
2016,10,14,7,0,61.0,51.0,2.8,13.0,60.0,39.47,29.04
2016,10,14,7,15,75.5,72.0,2.85,13.0,87.5,54.56,43.02
2016,10,14,7,30,90.0,93.0,2.9,13.0,115.0,69.27,56.46
2016,10,14,7,45,99.0,114.0,3.0,13.5,143.5,83.56,69.14
2016,10,14,8,0,108.0,135.0,3.1,14.0,172.0,97.45,81.2
2016,10,14,8,15,273.0,137.5,3.25,14.5,247.5,97.98,81.32
2016,10,14,8,30,438.0,140.0,3.4,15.0,323.0,96.78,79.9
2016,10,14,8,45,424.5,161.0,3.55,15.5,353.5,108.7,89.87
2016,10,14,9,0,411.0,182.0,3.7,16.0,384.0,120.1,99.26
2016,10,14,9,15,245.0,214.0,3.8,16.0,337.5,141.16,117.05
2016,10,14,9,30,79.0,246.0,3.9,16.0,291.0,171.48,142.55
2016,10,14,9,45,473.0,163.5,4.0,16.5,451.0,132.24,90.18
2016,10,14,10,0,867.0,81.0,4.1,17.0,611.0,167.93,95.71
2016,10,14,10,15,614.5,181.0,4.2,17.0,564.5,235.81,160.21
2016,10,14,10,30,362.0,281.0,4.3,17.0,518.0,288.58,214.4
2016,10,14,10,45,223.0,299.5,4.4,17.5,446.5,291.41,222.85
2016,10,14,11,0,84.0,318.0,4.5,18.0,375.0,276.71,215.53
2016,10,14,11,15,60.5,304.5,4.55,18.0,346.0,267.05,208.89
2016,10,14,11,30,37.0,291.0,4.6,18.0,317.0,253.76,198.98
2016,10,14,11,45,26.5,268.0,4.7,18.5,286.5,233.93,183.26
2016,10,14,12,0,16.0,245.0,4.8,19.0,256.0,212.3,165.98
2016,10,14,12,15,8.0,183.0,4.85,19.0,188.5,157.59,122.51
2016,10,14,12,30,0.0,121.0,4.9,19.0,121.0,101.03,76.97
2016,10,14,12,45,9.5,183.0,4.95,19.0,189.5,160.56,125.3
2016,10,14,13,0,19.0,245.0,5.0,19.0,258.0,223.23,175.61
2016,10,14,13,15,9.5,187.5,5.0,19.0,194.0,166.8,130.51
2016,10,14,13,30,0.0,130.0,5.0,19.0,130.0,109.53,84.23
2016,10,14,13,45,0.0,117.0,5.05,19.0,117.0,98.35,75.32
2016,10,14,14,0,0.0,104.0,5.1,19.0,104.0,87.08,66.26
2016,10,14,14,15,0.0,97.5,5.05,19.0,97.5,81.49,61.83
2016,10,14,14,30,0.0,91.0,5.0,19.0,91.0,75.86,57.36
2016,10,14,14,45,0.0,56.0,5.0,19.0,56.0,46.39,33.09
2016,10,14,15,0,0.0,21.0,5.0,19.0,21.0,17.33,8.89
2016,10,14,15,15,0.0,18.5,4.9,18.5,18.5,15.25,7.21
2016,10,14,15,30,0.0,16.0,4.8,18.0,16.0,13.18,5.52
2016,10,14,15,45,307.0,37.5,4.7,18.0,124.0,329.08,277.22
2016,10,14,16,0,614.0,59.0,4.6,18.0,232.0,616.78,507.69
2016,10,14,16,15,549.5,52.5,4.3,17.5,184.5,550.63,453.23
2016,10,14,16,30,485.0,46.0,4.0,17.0,137.0,484.41,398.01
2016,10,14,16,45,384.0,36.5,3.75,16.5,94.5,386.97,314.6
2016,10,14,17,0,283.0,27.0,3.5,16.0,52.0,292.71,217.34
2016,10,14,17,15,141.5,13.5,3.3,15.5,26.0,112.76,0.0
2016,10,14,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,15,88.5,8.0,1.4,11.5,11.5,6.83,0.0
2016,10,15,6,30,177.0,16.0,1.7,12.0,23.0,13.66,0.0
2016,10,15,6,45,318.0,27.0,2.0,12.5,63.0,22.22,12.59
2016,10,15,7,0,459.0,38.0,2.3,13.0,103.0,31.09,21.67
2016,10,15,7,15,537.5,45.0,2.5,13.5,150.5,36.28,26.7
2016,10,15,7,30,616.0,52.0,2.7,14.0,198.0,41.48,31.52
2016,10,15,7,45,385.0,92.5,2.95,14.5,191.0,67.64,54.8
2016,10,15,8,0,154.0,133.0,3.2,15.0,184.0,96.61,80.19
2016,10,15,8,15,155.5,155.0,3.45,15.5,213.0,110.67,92.12
2016,10,15,8,30,157.0,177.0,3.7,16.0,242.0,124.26,103.49
2016,10,15,8,45,144.5,196.5,3.95,17.0,261.5,135.89,112.78
2016,10,15,9,0,132.0,216.0,4.2,18.0,281.0,147.09,121.59
2016,10,15,9,15,143.0,234.5,4.4,18.0,310.0,157.72,130.3
2016,10,15,9,30,154.0,253.0,4.6,18.0,339.0,168.02,138.7
2016,10,15,9,45,248.5,256.5,4.8,18.5,403.5,180.57,135.28
2016,10,15,10,0,343.0,260.0,5.0,19.0,468.0,215.95,155.62
2016,10,15,10,15,621.0,171.0,5.15,19.0,567.0,228.47,153.1
2016,10,15,10,30,899.0,82.0,5.3,19.0,666.0,278.01,185.13
2016,10,15,10,45,903.5,83.0,5.5,19.5,683.5,332.11,233.92
2016,10,15,11,0,908.0,84.0,5.7,20.0,701.0,385.37,282.14
2016,10,15,11,15,910.0,84.5,5.8,20.0,710.0,436.16,328.33
2016,10,15,11,30,912.0,85.0,5.9,20.0,719.0,485.41,372.41
2016,10,15,11,45,570.0,210.5,6.05,20.0,607.0,466.8,363.62
2016,10,15,12,0,228.0,336.0,6.2,20.0,495.0,410.29,321.27
2016,10,15,12,15,566.5,210.5,6.3,20.0,601.5,528.77,417.23
2016,10,15,12,30,905.0,85.0,6.4,20.0,708.0,651.78,517.06
2016,10,15,12,45,893.5,87.5,6.5,20.0,692.0,682.92,543.18
2016,10,15,13,0,882.0,90.0,6.6,20.0,676.0,710.63,566.63
2016,10,15,13,15,874.5,89.0,6.65,19.5,653.5,734.15,587.08
2016,10,15,13,30,867.0,88.0,6.7,19.0,631.0,754.26,604.36
2016,10,15,13,45,438.0,138.5,6.8,19.0,412.5,502.18,407.97
2016,10,15,14,0,9.0,189.0,6.9,19.0,194.0,172.52,135.97
2016,10,15,14,15,4.5,163.5,6.85,19.0,166.0,146.23,115.03
2016,10,15,14,30,0.0,138.0,6.8,19.0,138.0,119.48,93.28
2016,10,15,14,45,13.0,154.0,6.75,19.0,159.5,147.9,117.41
2016,10,15,15,0,26.0,170.0,6.7,19.0,181.0,179.26,143.94
2016,10,15,15,15,135.0,157.5,6.55,18.5,207.5,293.16,241.58
2016,10,15,15,30,244.0,145.0,6.4,18.0,234.0,392.32,326.09
2016,10,15,15,45,227.0,126.0,6.3,17.5,199.5,358.72,299.5
2016,10,15,16,0,210.0,107.0,6.2,17.0,165.0,324.01,271.45
2016,10,15,16,15,186.5,87.0,5.8,16.5,131.0,281.6,235.66
2016,10,15,16,30,163.0,67.0,5.4,16.0,97.0,238.46,197.98
2016,10,15,16,45,122.0,48.0,5.05,16.0,66.5,183.18,148.03
2016,10,15,17,0,81.0,29.0,4.7,16.0,36.0,124.59,87.16
2016,10,15,17,15,40.5,14.5,4.5,15.5,18.0,41.21,0.0
2016,10,15,17,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.1,14.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,14.0,3.0,2.56,0.0
2016,10,16,6,45,0.0,10.0,4.35,14.0,10.0,8.21,0.95
2016,10,16,7,0,0.0,17.0,4.5,14.0,17.0,13.99,6.57
2016,10,16,7,15,0.0,25.0,4.65,14.0,25.0,20.6,12.68
2016,10,16,7,30,0.0,33.0,4.8,14.0,33.0,27.23,18.76
2016,10,16,7,45,0.0,42.0,4.95,14.5,42.0,34.7,25.45
2016,10,16,8,0,0.0,51.0,5.1,15.0,51.0,42.19,32.06
2016,10,16,8,15,0.0,59.0,5.3,15.0,59.0,48.85,37.9
2016,10,16,8,30,0.0,67.0,5.5,15.0,67.0,55.53,43.7
2016,10,16,8,45,0.0,97.0,5.7,15.5,97.0,79.32,64.37
2016,10,16,9,0,0.0,127.0,5.9,16.0,127.0,101.73,83.56
2016,10,16,9,15,0.0,142.5,6.1,16.0,142.5,113.33,93.37
2016,10,16,9,30,0.0,158.0,6.3,16.0,158.0,124.78,103.0
2016,10,16,9,45,42.5,216.0,6.5,16.5,242.0,159.77,125.55
2016,10,16,10,0,85.0,274.0,6.7,17.0,326.0,206.29,160.36
2016,10,16,10,15,46.5,237.5,6.8,17.0,266.5,187.0,146.04
2016,10,16,10,30,8.0,201.0,6.9,17.0,207.0,162.88,128.06
2016,10,16,10,45,131.5,259.5,7.05,17.5,348.5,236.76,183.51
2016,10,16,11,0,255.0,318.0,7.2,18.0,490.0,332.53,257.37
2016,10,16,11,15,127.5,179.5,7.25,18.0,265.5,197.87,154.03
2016,10,16,11,30,0.0,41.0,7.3,18.0,41.0,34.04,22.45
2016,10,16,11,45,0.0,41.5,7.4,18.0,41.5,34.46,22.81
2016,10,16,12,0,0.0,42.0,7.5,18.0,42.0,34.87,23.16
2016,10,16,12,15,2.5,112.0,7.45,18.0,114.0,94.81,72.39
2016,10,16,12,30,5.0,182.0,7.4,18.0,186.0,155.85,122.08
2016,10,16,12,45,2.5,153.0,7.4,18.0,155.0,130.13,101.23
2016,10,16,13,0,0.0,124.0,7.4,18.0,124.0,103.88,79.89
2016,10,16,13,15,0.0,75.5,7.3,18.0,75.5,62.77,46.27
2016,10,16,13,30,0.0,27.0,7.2,18.0,27.0,22.36,12.93
2016,10,16,13,45,0.0,25.5,7.15,18.0,25.5,21.11,11.92
2016,10,16,14,0,0.0,24.0,7.1,18.0,24.0,19.85,10.91
2016,10,16,14,15,0.0,22.0,7.05,17.5,22.0,18.19,9.58
2016,10,16,14,30,0.0,20.0,7.0,17.0,20.0,16.52,8.24
2016,10,16,14,45,0.0,18.0,6.95,17.0,18.0,14.86,6.88
2016,10,16,15,0,0.0,16.0,6.9,17.0,16.0,13.19,5.51
2016,10,16,15,15,26.5,79.5,6.75,16.5,89.5,95.04,75.8
2016,10,16,15,30,53.0,143.0,6.6,16.0,163.0,197.24,162.55
2016,10,16,15,45,49.0,123.5,6.5,16.0,139.5,175.64,144.61
2016,10,16,16,0,45.0,104.0,6.4,16.0,116.0,153.57,126.03
2016,10,16,16,15,297.5,72.5,6.05,15.5,127.0,366.09,309.29
2016,10,16,16,30,550.0,41.0,5.7,15.0,138.0,516.91,430.12
2016,10,16,16,45,445.0,32.5,5.4,15.0,94.0,425.39,347.07
2016,10,16,17,0,340.0,24.0,5.1,15.0,50.0,323.45,224.5
2016,10,16,17,15,170.0,12.0,4.95,14.5,25.0,130.65,0.0
2016,10,16,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,79.0,7.5,1.15,10.5,10.0,0.0,0.0
2016,10,17,6,30,158.0,15.0,1.3,11.0,20.0,12.8,0.0
2016,10,17,6,45,303.0,26.5,1.45,11.5,59.0,21.9,11.84
2016,10,17,7,0,448.0,38.0,1.6,12.0,98.0,31.21,21.79
2016,10,17,7,15,531.0,45.0,1.7,12.0,146.0,36.39,26.93
2016,10,17,7,30,614.0,52.0,1.8,12.0,194.0,41.6,31.89
2016,10,17,7,45,668.0,56.5,1.95,12.5,243.5,48.6,38.2
2016,10,17,8,0,722.0,61.0,2.1,13.0,293.0,51.93,41.09
2016,10,17,8,15,755.5,64.5,2.15,13.5,340.5,54.29,43.02
2016,10,17,8,30,789.0,68.0,2.2,14.0,388.0,56.64,44.89
2016,10,17,8,45,815.0,70.5,2.25,14.5,432.5,58.16,46.0
2016,10,17,9,0,841.0,73.0,2.3,15.0,477.0,59.68,47.1
2016,10,17,9,15,857.5,75.0,2.3,15.5,515.5,68.7,54.74
2016,10,17,9,30,874.0,77.0,2.3,16.0,554.0,70.32,55.87
2016,10,17,9,45,878.5,81.5,2.3,16.5,584.5,110.3,62.95
2016,10,17,10,0,883.0,86.0,2.3,17.0,615.0,167.67,95.36
2016,10,17,10,15,891.5,87.5,2.3,17.0,640.5,223.51,137.91
2016,10,17,10,30,900.0,89.0,2.3,17.0,666.0,279.4,185.76
2016,10,17,10,45,907.0,89.0,2.35,17.5,684.0,333.53,233.81
2016,10,17,11,0,914.0,89.0,2.4,18.0,702.0,387.02,281.38
2016,10,17,11,15,917.0,89.5,2.45,18.0,712.0,438.51,327.26
2016,10,17,11,30,920.0,90.0,2.5,18.0,722.0,488.53,370.99
2016,10,17,11,45,525.0,211.5,2.55,18.0,572.5,442.75,342.36
2016,10,17,12,0,130.0,333.0,2.6,18.0,423.0,354.5,276.28
2016,10,17,12,15,524.0,211.0,2.65,18.0,567.0,501.63,392.8
2016,10,17,12,30,918.0,89.0,2.7,18.0,711.0,658.44,514.34
2016,10,17,12,45,919.0,85.5,2.8,18.5,697.5,692.27,540.25
2016,10,17,13,0,920.0,82.0,2.9,19.0,684.0,723.13,564.41
2016,10,17,13,15,630.0,174.0,2.95,18.5,580.0,648.18,508.31
2016,10,17,13,30,340.0,266.0,3.0,18.0,476.0,527.94,416.68
2016,10,17,13,45,612.5,171.5,3.1,18.0,528.0,675.56,534.46
2016,10,17,14,0,885.0,77.0,3.2,18.0,580.0,794.24,624.19
2016,10,17,14,15,871.0,75.0,3.25,18.0,543.5,797.93,627.6
2016,10,17,14,30,857.0,73.0,3.3,18.0,507.0,797.93,629.37
2016,10,17,14,45,837.5,70.5,3.35,18.0,465.5,797.25,630.8
2016,10,17,15,0,818.0,68.0,3.4,18.0,424.0,785.21,623.99
2016,10,17,15,15,789.5,65.0,3.35,17.5,378.0,761.63,609.32
2016,10,17,15,30,761.0,62.0,3.3,17.0,332.0,734.87,591.93
2016,10,17,15,45,720.0,57.5,3.3,16.5,283.0,693.02,562.6
2016,10,17,16,0,679.0,53.0,3.3,16.0,234.0,648.83,530.06
2016,10,17,16,15,613.0,47.0,2.9,15.0,185.0,580.93,476.51
2016,10,17,16,30,547.0,41.0,2.5,14.0,136.0,520.57,425.72
2016,10,17,16,45,431.0,32.5,2.15,13.5,91.5,413.33,332.82
2016,10,17,17,0,315.0,24.0,1.8,13.0,47.0,300.96,195.21
2016,10,17,17,15,157.5,12.0,1.75,12.5,23.5,121.24,0.0
2016,10,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,6,15,79.0,7.0,1.85,8.5,9.5,0.0,0.0
2016,10,18,6,30,158.0,14.0,2.1,9.0,19.0,11.95,0.0
2016,10,18,6,45,312.0,25.0,2.35,9.5,58.5,20.66,10.59
2016,10,18,7,0,466.0,36.0,2.6,10.0,98.0,29.63,20.51
2016,10,18,7,15,549.0,43.0,2.85,10.5,146.0,34.9,25.72
2016,10,18,7,30,632.0,50.0,3.1,11.0,194.0,43.74,33.91
2016,10,18,7,45,686.5,54.5,3.4,11.5,244.5,47.12,37.0
2016,10,18,8,0,741.0,59.0,3.7,12.0,295.0,50.54,40.0
2016,10,18,8,15,774.0,62.5,3.85,12.5,342.5,52.96,42.01
2016,10,18,8,30,807.0,66.0,4.0,13.0,390.0,55.39,43.96
2016,10,18,8,45,831.5,68.0,4.15,13.5,434.0,56.58,44.79
2016,10,18,9,0,856.0,70.0,4.3,14.0,478.0,65.16,52.13
2016,10,18,9,15,872.0,72.0,4.35,14.5,516.0,66.89,53.39
2016,10,18,9,30,888.0,74.0,4.4,15.0,554.0,68.54,54.58
2016,10,18,9,45,901.5,74.5,4.5,15.5,587.0,104.9,59.09
2016,10,18,10,0,915.0,75.0,4.6,16.0,620.0,161.57,89.98
2016,10,18,10,15,923.0,76.0,4.6,16.0,645.0,218.43,133.6
2016,10,18,10,30,931.0,77.0,4.6,16.0,670.0,275.23,182.97
2016,10,18,10,45,936.0,77.5,4.65,16.5,687.5,330.49,233.03
2016,10,18,11,0,941.0,78.0,4.7,17.0,705.0,384.88,282.56
2016,10,18,11,15,943.5,78.5,4.7,17.0,715.0,437.21,330.31
2016,10,18,11,30,946.0,79.0,4.7,17.0,725.0,487.97,375.81
2016,10,18,11,45,946.0,79.5,4.7,17.5,726.0,535.74,417.11
2016,10,18,12,0,946.0,80.0,4.7,18.0,727.0,581.3,455.5
2016,10,18,12,15,944.0,79.5,4.7,18.0,720.5,622.37,490.38
2016,10,18,12,30,942.0,79.0,4.7,18.0,714.0,660.68,522.41
2016,10,18,12,45,935.5,79.5,4.7,18.0,698.5,694.17,550.18
2016,10,18,13,0,929.0,80.0,4.7,18.0,683.0,724.37,575.05
2016,10,18,13,15,922.0,79.0,4.7,17.5,660.5,749.25,596.02
2016,10,18,13,30,915.0,78.0,4.7,17.0,638.0,770.6,613.77
2016,10,18,13,45,906.5,76.0,4.7,17.0,608.5,786.13,626.2
2016,10,18,14,0,898.0,74.0,4.7,17.0,579.0,797.97,636.11
2016,10,18,14,15,884.0,72.0,4.7,17.0,543.0,801.77,640.27
2016,10,18,14,30,870.0,70.0,4.7,17.0,507.0,801.83,641.86
2016,10,18,14,45,853.5,66.5,4.7,17.0,465.5,794.33,637.97
2016,10,18,15,0,837.0,63.0,4.7,17.0,424.0,783.27,631.48
2016,10,18,15,15,809.5,60.5,4.6,16.5,378.0,769.35,623.41
2016,10,18,15,30,782.0,58.0,4.5,16.0,332.0,744.1,606.43
2016,10,18,15,45,740.5,54.0,4.4,16.0,282.5,702.51,575.11
2016,10,18,16,0,699.0,50.0,4.3,16.0,233.0,658.58,540.71
2016,10,18,16,15,634.0,44.5,3.8,15.0,183.5,592.17,487.55
2016,10,18,16,30,569.0,39.0,3.3,14.0,134.0,524.91,430.62
2016,10,18,16,45,450.5,30.5,2.8,13.5,89.5,414.17,333.33
2016,10,18,17,0,332.0,22.0,2.3,13.0,45.0,307.5,182.21
2016,10,18,17,15,166.0,11.0,2.25,12.5,22.5,125.8,0.0
2016,10,18,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,6,15,100.5,6.0,1.65,7.5,9.0,0.0,0.0
2016,10,19,6,30,201.0,12.0,1.8,8.0,18.0,10.24,0.0
2016,10,19,6,45,352.5,22.0,2.0,8.5,57.0,19.81,9.54
2016,10,19,7,0,504.0,32.0,2.2,9.0,96.0,28.76,19.78
2016,10,19,7,15,583.5,38.0,2.3,9.5,144.5,33.73,24.77
2016,10,19,7,30,663.0,44.0,2.4,10.0,193.0,38.77,29.56
2016,10,19,7,45,711.5,48.0,2.5,11.0,242.0,41.92,32.39
2016,10,19,8,0,760.0,52.0,2.6,12.0,291.0,45.1,35.12
2016,10,19,8,15,792.0,55.0,2.75,12.5,338.5,47.33,36.98
2016,10,19,8,30,824.0,58.0,2.9,13.0,386.0,55.7,44.26
2016,10,19,8,45,846.5,60.5,3.05,14.0,429.5,58.12,46.08
2016,10,19,9,0,869.0,63.0,3.2,15.0,473.0,60.45,47.81
2016,10,19,9,15,884.5,64.5,3.25,15.5,511.5,61.92,48.85
2016,10,19,9,30,900.0,66.0,3.3,16.0,550.0,63.32,49.84
2016,10,19,9,45,912.5,67.0,3.4,17.0,582.0,98.31,53.94
2016,10,19,10,0,925.0,68.0,3.5,18.0,614.0,155.57,84.21
2016,10,19,10,15,932.5,68.5,3.5,18.5,639.0,212.27,126.72
2016,10,19,10,30,940.0,69.0,3.5,19.0,664.0,268.82,174.85
2016,10,19,10,45,945.0,70.0,3.5,19.5,681.5,324.7,224.59
2016,10,19,11,0,950.0,71.0,3.5,20.0,699.0,379.71,273.75
2016,10,19,11,15,952.5,71.5,3.45,20.0,709.0,432.24,320.77
2016,10,19,11,30,955.0,72.0,3.4,20.0,719.0,483.18,365.48
2016,10,19,11,45,955.0,72.0,3.4,20.5,720.5,530.66,405.73
2016,10,19,12,0,955.0,72.0,3.4,21.0,722.0,575.88,443.06
2016,10,19,12,15,953.5,71.5,3.4,21.0,715.0,617.32,477.43
2016,10,19,12,30,952.0,71.0,3.4,21.0,708.0,656.0,508.97
2016,10,19,12,45,945.0,72.0,3.4,21.5,693.0,689.78,535.23
2016,10,19,13,0,938.0,73.0,3.4,22.0,678.0,720.24,558.51
2016,10,19,13,15,931.0,72.5,3.4,22.0,655.5,745.68,578.0
2016,10,19,13,30,924.0,72.0,3.4,22.0,633.0,767.59,594.39
2016,10,19,13,45,914.0,70.5,3.4,22.0,603.5,782.53,605.94
2016,10,19,14,0,904.0,69.0,3.4,22.0,574.0,793.74,615.03
2016,10,19,14,15,890.0,67.5,3.4,21.5,538.0,798.07,620.61
2016,10,19,14,30,876.0,66.0,3.4,21.0,502.0,798.68,623.73
2016,10,19,14,45,856.5,63.5,3.4,21.0,460.0,789.93,619.07
2016,10,19,15,0,837.0,61.0,3.4,21.0,418.0,777.66,611.92
2016,10,19,15,15,809.5,58.5,3.1,20.5,372.0,763.71,603.13
2016,10,19,15,30,782.0,56.0,2.8,20.0,326.0,738.54,585.7
2016,10,19,15,45,741.5,52.0,2.55,19.5,277.5,697.88,556.41
2016,10,19,16,0,701.0,48.0,2.3,19.0,229.0,654.93,524.05
2016,10,19,16,15,636.0,42.5,2.0,18.0,179.5,588.81,472.76
2016,10,19,16,30,571.0,37.0,1.7,17.0,130.0,521.99,417.65
2016,10,19,16,45,454.0,28.5,1.45,16.0,86.0,413.15,324.44
2016,10,19,17,0,337.0,20.0,1.2,15.0,42.0,296.21,149.76
2016,10,19,17,15,168.5,10.0,1.2,14.5,21.0,126.11,0.0
2016,10,19,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,15,98.0,5.5,1.05,9.5,8.0,0.0,0.0
2016,10,20,6,30,196.0,11.0,1.0,10.0,16.0,9.39,0.0
2016,10,20,6,45,351.0,21.0,1.0,11.0,55.0,18.91,8.21
2016,10,20,7,0,506.0,31.0,1.0,12.0,94.0,27.89,18.72
2016,10,20,7,15,587.5,37.5,1.2,12.5,143.0,33.36,24.11
2016,10,20,7,30,669.0,44.0,1.4,13.0,192.0,38.86,29.27
2016,10,20,7,45,718.0,48.5,1.65,14.0,241.5,42.43,32.45
2016,10,20,8,0,767.0,53.0,1.9,15.0,291.0,46.01,35.5
2016,10,20,8,15,799.5,56.0,1.95,15.5,339.0,48.23,37.33
