Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,8,30,832.0,59.0,2.0,16.0,387.0,56.47,44.42
2016,10,20,8,45,854.5,61.5,2.1,17.0,431.0,58.9,46.22
2016,10,20,9,0,877.0,64.0,2.2,18.0,475.0,61.24,47.92
2016,10,20,9,15,893.0,65.5,2.25,18.5,513.5,62.71,48.95
2016,10,20,9,30,909.0,67.0,2.3,19.0,552.0,64.12,49.94
2016,10,20,9,45,923.0,67.5,2.4,20.0,585.0,97.16,53.04
2016,10,20,10,0,937.0,68.0,2.5,21.0,618.0,154.76,82.31
2016,10,20,10,15,944.5,69.0,2.5,21.5,643.0,212.45,124.61
2016,10,20,10,30,952.0,70.0,2.5,22.0,668.0,270.0,172.62
2016,10,20,10,45,957.0,70.5,2.5,22.5,685.5,326.08,221.65
2016,10,20,11,0,962.0,71.0,2.5,23.0,703.0,381.24,270.07
2016,10,20,11,15,964.5,71.5,2.55,23.0,713.0,434.31,316.8
2016,10,20,11,30,967.0,72.0,2.6,23.0,723.0,485.77,361.26
2016,10,20,11,45,967.0,72.0,2.65,23.5,724.0,533.75,401.26
2016,10,20,12,0,967.0,72.0,2.7,24.0,725.0,579.43,438.37
2016,10,20,12,15,965.0,72.0,2.75,24.0,718.5,621.52,472.71
2016,10,20,12,30,963.0,72.0,2.8,24.0,712.0,660.81,504.27
2016,10,20,12,45,954.0,73.5,2.85,24.5,696.0,694.2,529.92
2016,10,20,13,0,945.0,75.0,2.9,25.0,680.0,724.13,552.58
2016,10,20,13,15,938.5,74.5,2.95,25.0,657.5,750.16,572.57
2016,10,20,13,30,932.0,74.0,3.0,25.0,635.0,772.67,589.31
2016,10,20,13,45,921.5,72.5,3.05,25.0,605.0,787.46,600.81
2016,10,20,14,0,911.0,71.0,3.1,25.0,575.0,798.48,609.89
2016,10,20,14,15,896.5,69.5,3.05,24.5,538.5,802.59,614.98
2016,10,20,14,30,882.0,68.0,3.0,24.0,502.0,802.97,617.64
2016,10,20,14,45,862.0,65.5,3.0,24.0,460.0,793.98,612.9
2016,10,20,15,0,842.0,63.0,3.0,24.0,418.0,781.45,605.71
2016,10,20,15,15,813.5,60.0,2.65,23.0,371.5,766.07,596.7
2016,10,20,15,30,785.0,57.0,2.3,22.0,325.0,739.46,579.03
2016,10,20,15,45,742.5,53.0,1.95,21.5,275.5,697.29,548.1
2016,10,20,16,0,700.0,49.0,1.6,21.0,226.0,652.79,514.03
2016,10,20,16,15,632.0,43.5,1.5,20.0,176.5,584.43,462.78
2016,10,20,16,30,564.0,38.0,1.4,19.0,127.0,515.22,407.3
2016,10,20,16,45,441.5,29.0,1.3,18.0,83.0,402.04,311.28
2016,10,20,17,0,319.0,20.0,1.2,17.0,39.0,288.49,114.05
2016,10,20,17,15,159.5,10.0,1.2,16.5,19.5,119.28,0.0
2016,10,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,6,15,85.5,5.5,0.5,11.5,7.0,0.0,0.0
2016,10,21,6,30,171.0,11.0,0.5,12.0,14.0,9.39,0.0
2016,10,21,6,45,328.5,21.0,0.55,12.5,52.0,17.36,6.41
2016,10,21,7,0,486.0,31.0,0.6,13.0,90.0,27.89,18.59
2016,10,21,7,15,569.5,37.5,0.65,13.5,138.0,33.33,23.97
2016,10,21,7,30,653.0,44.0,0.7,14.0,186.0,38.81,29.11
2016,10,21,7,45,704.0,48.5,0.75,14.5,235.5,42.37,32.35
2016,10,21,8,0,755.0,53.0,0.8,15.0,285.0,45.94,35.48
2016,10,21,8,15,788.0,56.5,0.9,15.5,332.5,48.54,37.65
2016,10,21,8,30,821.0,60.0,1.0,16.0,380.0,51.13,39.74
2016,10,21,8,45,844.0,62.0,1.1,17.0,423.5,59.09,46.41
2016,10,21,9,0,867.0,64.0,1.2,18.0,467.0,61.08,47.8
2016,10,21,9,15,883.5,66.0,1.3,18.5,505.5,62.9,49.13
2016,10,21,9,30,900.0,68.0,1.4,19.0,544.0,64.65,50.4
2016,10,21,9,45,911.0,70.0,1.55,20.0,576.0,96.26,53.56
2016,10,21,10,0,922.0,72.0,1.7,21.0,608.0,153.91,82.47
2016,10,21,10,15,930.0,73.0,1.75,21.5,633.5,210.86,123.7
2016,10,21,10,30,938.0,74.0,1.8,22.0,659.0,267.73,170.74
2016,10,21,10,45,943.0,74.5,1.85,22.5,676.5,323.06,218.83
2016,10,21,11,0,948.0,75.0,1.9,23.0,694.0,377.51,266.39
2016,10,21,11,15,950.5,75.5,1.95,23.0,703.5,429.89,312.25
2016,10,21,11,30,953.0,76.0,2.0,23.0,713.0,480.68,355.88
2016,10,21,11,45,952.5,76.0,2.05,23.5,714.0,527.8,394.96
2016,10,21,12,0,952.0,76.0,2.1,24.0,715.0,572.61,431.16
2016,10,21,12,15,950.0,76.0,2.15,24.0,708.0,614.11,464.82
2016,10,21,12,30,948.0,76.0,2.2,24.0,701.0,652.85,495.76
2016,10,21,12,45,941.5,76.5,2.25,24.5,686.0,686.34,521.33
2016,10,21,13,0,935.0,77.0,2.3,25.0,671.0,716.52,544.05
2016,10,21,13,15,927.5,76.0,2.35,25.0,648.0,741.02,563.09
2016,10,21,13,30,920.0,75.0,2.4,25.0,625.0,761.96,578.65
2016,10,21,13,45,908.0,74.0,2.5,25.0,594.5,775.93,589.85
2016,10,21,14,0,896.0,73.0,2.6,25.0,564.0,786.14,598.67
2016,10,21,14,15,881.0,71.0,2.65,24.5,528.0,789.1,603.47
2016,10,21,14,30,866.0,69.0,2.7,24.0,492.0,788.32,605.87
2016,10,21,14,45,804.0,71.0,2.8,24.0,437.0,758.83,587.15
2016,10,21,15,0,742.0,73.0,2.9,24.0,382.0,717.77,559.97
2016,10,21,15,15,704.5,72.0,2.6,23.0,338.5,689.45,541.75
2016,10,21,15,30,667.0,71.0,2.3,22.0,295.0,663.87,524.82
2016,10,21,15,45,668.0,61.0,2.05,21.5,256.0,650.29,515.07
2016,10,21,16,0,669.0,51.0,1.8,21.0,217.0,627.95,497.44
2016,10,21,16,15,598.0,44.5,1.7,20.0,168.5,556.55,443.03
2016,10,21,16,30,527.0,38.0,1.6,19.0,120.0,493.41,391.43
2016,10,21,16,45,400.5,28.5,1.5,18.0,77.0,379.72,293.16
2016,10,21,17,0,274.0,19.0,1.4,17.0,34.0,251.67,62.69
2016,10,21,17,15,137.0,9.5,1.4,16.5,17.0,102.78,0.0
2016,10,21,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,71.0,5.0,0.9,10.5,6.5,0.0,0.0
2016,10,22,6,30,142.0,10.0,0.9,11.0,13.0,8.54,0.0
2016,10,22,6,45,304.0,21.0,0.9,11.5,50.0,17.37,5.68
2016,10,22,7,0,466.0,32.0,0.9,12.0,87.0,26.46,17.34
2016,10,22,7,15,552.5,39.0,0.95,12.5,134.5,34.68,25.22
2016,10,22,7,30,639.0,46.0,1.0,13.0,182.0,40.54,30.74
2016,10,22,7,45,690.5,51.0,1.1,13.5,231.5,44.43,34.31
2016,10,22,8,0,742.0,56.0,1.2,14.0,281.0,48.33,37.74
2016,10,22,8,15,694.5,70.5,1.1,14.5,308.0,54.04,42.69
2016,10,22,8,30,647.0,85.0,1.0,15.0,335.0,63.06,50.45
2016,10,22,8,45,751.0,76.5,0.9,16.0,398.5,62.3,49.42
2016,10,22,9,0,855.0,68.0,0.8,17.0,462.0,63.68,50.27
2016,10,22,9,15,871.5,70.5,0.9,17.5,500.5,65.8,51.86
2016,10,22,9,30,888.0,73.0,1.0,18.0,539.0,67.84,53.37
2016,10,22,9,45,896.0,75.5,1.1,19.0,570.0,97.3,55.97
2016,10,22,10,0,904.0,78.0,1.2,20.0,601.0,154.19,84.01
2016,10,22,10,15,912.5,79.5,1.2,20.5,626.0,210.65,124.49
2016,10,22,10,30,921.0,81.0,1.2,21.0,651.0,267.11,170.82
2016,10,22,10,45,925.5,82.0,1.25,21.5,668.5,321.89,218.16
2016,10,22,11,0,930.0,83.0,1.3,22.0,686.0,375.77,264.97
2016,10,22,11,15,932.5,83.5,1.3,22.0,695.5,427.36,309.76
2016,10,22,11,30,935.0,84.0,1.3,22.0,705.0,477.4,352.29
2016,10,22,11,45,935.0,84.0,1.3,22.5,706.0,524.05,390.43
2016,10,22,12,0,935.0,84.0,1.3,23.0,707.0,568.49,425.71
2016,10,22,12,15,933.0,84.0,1.3,23.0,700.5,609.43,458.26
2016,10,22,12,30,931.0,84.0,1.3,23.0,694.0,647.67,488.09
2016,10,22,12,45,913.5,88.5,1.35,23.0,676.0,677.71,511.82
2016,10,22,13,0,896.0,93.0,1.4,23.0,658.0,703.95,532.51
2016,10,22,13,15,888.0,92.0,1.45,23.0,635.5,727.36,551.14
2016,10,22,13,30,880.0,91.0,1.5,23.0,613.0,753.21,570.4
2016,10,22,13,45,868.0,89.0,1.55,23.0,583.0,766.2,580.56
2016,10,22,14,0,856.0,87.0,1.6,23.0,553.0,775.42,588.42
2016,10,22,14,15,716.0,112.0,1.65,22.5,484.0,715.19,549.2
2016,10,22,14,30,576.0,137.0,1.7,22.0,415.0,643.71,500.64
2016,10,22,14,45,530.5,133.5,1.8,22.0,372.5,605.12,475.11
2016,10,22,15,0,485.0,130.0,1.9,22.0,330.0,571.41,451.97
2016,10,22,15,15,456.0,121.0,1.85,21.0,292.0,542.25,432.93
2016,10,22,15,30,427.0,112.0,1.8,20.0,254.0,511.19,411.7
2016,10,22,15,45,399.5,97.0,1.8,19.5,213.5,472.18,383.05
2016,10,22,16,0,372.0,82.0,1.8,19.0,173.0,431.71,351.88
2016,10,22,16,15,323.5,66.5,1.75,18.0,133.0,373.24,304.86
2016,10,22,16,30,275.0,51.0,1.7,17.0,93.0,315.11,255.48
2016,10,22,16,45,137.5,37.5,1.65,16.0,58.5,180.39,139.1
2016,10,22,17,0,0.0,24.0,1.6,15.0,24.0,29.96,0.0
2016,10,22,17,15,0.0,12.0,1.6,14.5,12.0,10.24,0.0
2016,10,22,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,45,211.0,16.5,1.0,10.5,41.0,13.32,2.3
2016,10,23,7,0,422.0,33.0,1.0,11.0,82.0,27.27,18.03
2016,10,23,7,15,512.0,41.0,1.2,11.5,129.0,33.4,24.15
2016,10,23,7,30,602.0,49.0,1.4,12.0,176.0,39.53,29.94
2016,10,23,7,45,658.0,54.5,1.6,13.0,225.0,47.26,36.9
2016,10,23,8,0,714.0,60.0,1.8,14.0,274.0,51.47,40.53
2016,10,23,8,15,512.5,103.0,1.9,14.5,269.5,74.93,61.18
2016,10,23,8,30,311.0,146.0,2.0,15.0,265.0,103.62,86.03
2016,10,23,8,45,519.0,116.5,2.15,16.0,342.0,82.27,66.86
2016,10,23,9,0,727.0,87.0,2.3,17.0,419.0,63.26,49.91
2016,10,23,9,15,797.0,82.5,2.5,17.5,474.0,65.74,51.83
2016,10,23,9,30,867.0,78.0,2.7,18.0,529.0,70.86,56.01
2016,10,23,9,45,882.5,78.0,2.9,19.0,561.5,96.35,56.63
2016,10,23,10,0,898.0,78.0,3.1,20.0,594.0,151.45,82.72
2016,10,23,10,15,905.5,79.5,3.2,20.0,618.5,207.33,123.16
2016,10,23,10,30,913.0,81.0,3.3,20.0,643.0,263.1,169.93
2016,10,23,10,45,914.5,83.0,3.45,20.5,659.0,317.35,217.93
2016,10,23,11,0,916.0,85.0,3.6,21.0,675.0,370.43,265.39
2016,10,23,11,15,918.0,85.0,3.7,21.0,683.5,420.68,310.59
2016,10,23,11,30,920.0,85.0,3.8,21.0,692.0,469.32,353.71
2016,10,23,11,45,915.0,87.5,3.9,21.5,692.0,515.1,392.94
2016,10,23,12,0,910.0,90.0,4.0,22.0,692.0,558.39,429.14
2016,10,23,12,15,907.5,89.5,4.05,22.0,684.5,597.63,462.16
2016,10,23,12,30,905.0,89.0,4.1,22.0,677.0,634.18,492.48
2016,10,23,12,45,898.0,89.0,4.15,22.0,661.5,665.54,518.4
2016,10,23,13,0,891.0,89.0,4.2,22.0,646.0,693.68,541.55
2016,10,23,13,15,882.5,87.5,4.2,22.0,623.5,715.93,559.97
2016,10,23,13,30,874.0,86.0,4.2,22.0,601.0,734.69,574.77
2016,10,23,13,45,863.5,84.0,4.2,22.0,571.5,747.91,585.3
2016,10,23,14,0,853.0,82.0,4.2,22.0,542.0,764.34,598.35
2016,10,23,14,15,836.5,80.0,4.15,21.5,506.0,766.18,601.9
2016,10,23,14,30,820.0,78.0,4.1,21.0,470.0,764.29,602.95
2016,10,23,14,45,797.5,74.5,4.1,21.0,428.5,752.17,595.61
2016,10,23,15,0,775.0,71.0,4.1,21.0,387.0,736.49,585.66
2016,10,23,15,15,742.5,67.5,3.85,20.5,342.0,709.41,567.24
2016,10,23,15,30,710.0,64.0,3.6,20.0,297.0,679.25,546.0
2016,10,23,15,45,659.5,59.5,3.35,19.5,249.0,636.6,514.36
2016,10,23,16,0,609.0,55.0,3.1,19.0,201.0,587.35,476.12
2016,10,23,16,15,533.0,47.5,2.85,18.0,154.0,513.15,417.06
2016,10,23,16,30,457.0,40.0,2.6,17.0,107.0,439.34,354.76
2016,10,23,16,45,228.5,33.5,2.35,16.0,67.0,256.58,197.14
2016,10,23,17,0,0.0,27.0,2.1,15.0,27.0,39.5,0.0
2016,10,23,17,15,0.0,13.5,2.2,14.5,13.5,11.52,0.0
2016,10,23,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,6,45,100.0,19.0,1.85,11.5,30.0,14.73,2.01
2016,10,24,7,0,200.0,38.0,2.1,12.0,60.0,29.19,19.45
2016,10,24,7,15,246.0,55.5,2.45,12.0,96.5,42.01,31.64
2016,10,24,7,30,292.0,73.0,2.8,12.0,133.0,54.44,43.2
2016,10,24,7,45,318.5,89.5,3.15,12.5,170.5,65.64,53.37
2016,10,24,8,0,345.0,106.0,3.5,13.0,208.0,76.46,62.97
2016,10,24,8,15,369.5,119.0,3.6,13.0,244.5,84.5,70.05
2016,10,24,8,30,394.0,132.0,3.7,13.0,281.0,92.28,76.78
2016,10,24,8,45,381.0,152.0,3.8,13.5,310.0,103.96,86.69
2016,10,24,9,0,368.0,172.0,3.9,14.0,339.0,119.68,100.01
2016,10,24,9,15,603.0,128.0,3.85,14.0,428.0,88.98,72.95
2016,10,24,9,30,838.0,84.0,3.8,14.0,517.0,66.73,53.31
2016,10,24,9,45,606.5,158.0,3.8,14.5,481.5,124.47,87.3
2016,10,24,10,0,375.0,232.0,3.8,15.0,446.0,194.25,140.42
2016,10,24,10,15,283.5,259.5,3.7,15.0,425.5,225.45,167.51
2016,10,24,10,30,192.0,287.0,3.6,15.0,405.0,250.62,192.02
2016,10,24,10,45,100.5,245.5,3.55,15.5,307.5,215.47,167.71
2016,10,24,11,0,9.0,204.0,3.5,16.0,210.0,168.2,132.46
2016,10,24,11,15,169.5,248.0,3.45,16.5,359.0,263.31,205.57
2016,10,24,11,30,330.0,292.0,3.4,17.0,508.0,379.85,295.41
2016,10,24,11,45,261.0,303.5,3.35,17.5,475.0,380.09,296.89
2016,10,24,12,0,192.0,315.0,3.3,18.0,442.0,368.85,288.96
2016,10,24,12,15,149.0,309.5,3.25,18.0,407.5,355.18,279.17
2016,10,24,12,30,106.0,304.0,3.2,18.0,373.0,329.56,259.66
2016,10,24,12,45,74.0,282.5,3.2,18.5,330.0,298.44,235.22
2016,10,24,13,0,42.0,261.0,3.2,19.0,287.0,263.83,207.7
2016,10,24,13,15,41.5,252.0,3.25,19.0,277.0,260.28,205.43
2016,10,24,13,30,41.0,243.0,3.3,19.0,267.0,256.41,202.85
2016,10,24,13,45,26.5,215.0,3.35,19.0,230.5,209.58,165.81
2016,10,24,14,0,12.0,187.0,3.4,19.0,194.0,174.15,137.46
2016,10,24,14,15,10.5,175.0,3.45,18.5,181.0,163.64,129.59
2016,10,24,14,30,9.0,163.0,3.5,18.0,168.0,153.02,121.52
2016,10,24,14,45,10.5,153.5,3.55,18.0,158.5,147.4,117.34
2016,10,24,15,0,12.0,144.0,3.6,18.0,149.0,142.06,113.35
2016,10,24,15,15,8.0,128.0,3.4,17.5,131.5,125.21,99.76
2016,10,24,15,30,4.0,112.0,3.2,17.0,114.0,108.26,85.88
2016,10,24,15,45,2.0,94.5,3.0,17.0,95.5,90.99,71.4
2016,10,24,16,0,0.0,77.0,2.8,17.0,77.0,73.46,56.47
2016,10,24,16,15,0.0,58.5,2.4,16.0,58.5,55.69,41.36
2016,10,24,16,30,0.0,40.0,2.0,15.0,40.0,36.93,25.18
2016,10,24,16,45,0.0,24.5,1.65,14.5,24.5,21.07,10.82
2016,10,24,17,0,0.0,9.0,1.3,14.0,9.0,7.68,0.0
2016,10,24,17,15,0.0,4.5,1.25,13.5,4.5,3.84,0.0
2016,10,24,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,1.55,11.5,12.5,10.3,0.0
2016,10,25,7,0,0.0,25.0,1.7,12.0,25.0,20.65,12.04
2016,10,25,7,15,0.0,41.0,1.85,12.5,41.0,33.47,24.01
2016,10,25,7,30,0.0,57.0,2.0,13.0,57.0,46.03,35.53
2016,10,25,7,45,0.0,74.0,2.2,13.5,74.0,59.17,47.4
2016,10,25,8,0,0.0,91.0,2.4,14.0,91.0,72.17,58.93
2016,10,25,8,15,0.0,107.0,2.45,14.5,107.0,84.36,69.51
2016,10,25,8,30,0.0,123.0,2.5,15.0,123.0,96.42,79.8
2016,10,25,8,45,7.5,143.0,2.65,15.5,146.0,111.1,92.2
2016,10,25,9,0,15.0,163.0,2.8,16.0,169.0,125.56,104.26
2016,10,25,9,15,9.5,164.5,2.85,16.5,168.5,127.61,105.53
2016,10,25,9,30,4.0,166.0,2.9,17.0,168.0,129.44,106.62
2016,10,25,9,45,7.0,178.0,2.95,17.5,182.0,138.99,109.16
2016,10,25,10,0,10.0,190.0,3.0,18.0,196.0,149.88,117.27
2016,10,25,10,15,11.0,199.0,2.95,18.0,205.5,158.79,124.13
2016,10,25,10,30,12.0,208.0,2.9,18.0,215.0,167.85,131.2
2016,10,25,10,45,23.5,233.5,2.85,18.5,248.5,192.06,149.78
2016,10,25,11,0,35.0,259.0,2.8,19.0,282.0,215.4,167.64
2016,10,25,11,15,30.0,255.0,2.65,19.0,275.0,216.2,168.43
2016,10,25,11,30,25.0,251.0,2.5,19.0,268.0,215.42,167.96
2016,10,25,11,45,99.0,282.5,2.45,19.5,347.0,280.45,218.31
2016,10,25,12,0,173.0,314.0,2.4,20.0,426.0,357.78,277.64
2016,10,25,12,15,178.0,307.5,2.35,20.0,422.0,368.99,286.77
2016,10,25,12,30,183.0,301.0,2.3,20.0,418.0,379.74,295.8
2016,10,25,12,45,537.0,187.5,2.25,20.5,521.0,528.39,412.12
2016,10,25,13,0,891.0,74.0,2.2,21.0,624.0,672.31,521.6
2016,10,25,13,15,884.0,73.0,2.15,21.0,602.5,695.61,539.18
2016,10,25,13,30,877.0,72.0,2.1,21.0,581.0,715.54,553.93
2016,10,25,13,45,865.0,71.5,2.1,21.0,552.0,728.97,564.3
2016,10,25,14,0,853.0,71.0,2.1,21.0,523.0,738.86,572.35
2016,10,25,14,15,837.5,69.0,2.1,20.5,488.0,740.74,575.99
2016,10,25,14,30,822.0,67.0,2.1,20.0,453.0,739.07,577.28
2016,10,25,14,45,799.5,64.5,2.15,20.0,412.5,735.39,576.47
2016,10,25,15,0,777.0,62.0,2.2,20.0,372.0,720.98,567.88
2016,10,25,15,15,745.5,59.0,2.1,19.5,328.0,695.5,551.14
2016,10,25,15,30,714.0,56.0,2.0,19.0,284.0,667.09,531.72
2016,10,25,15,45,667.5,51.5,1.95,19.0,237.5,622.25,498.39
2016,10,25,16,0,621.0,47.0,1.9,19.0,191.0,575.41,461.96
2016,10,25,16,15,544.5,40.5,1.75,18.0,145.0,501.61,403.72
2016,10,25,16,30,468.0,34.0,1.6,17.0,99.0,436.5,348.29
2016,10,25,16,45,333.5,24.5,1.45,16.5,60.5,320.96,237.56
2016,10,25,17,0,199.0,15.0,1.3,16.0,22.0,152.32,0.0
2016,10,25,17,15,99.5,7.5,1.3,15.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,6,45,232.5,13.5,0.75,11.5,37.5,11.87,0.0
2016,10,26,7,0,465.0,27.0,0.7,12.0,75.0,24.38,15.14
2016,10,26,7,15,554.5,33.5,0.7,12.5,121.5,29.92,20.88
2016,10,26,7,30,644.0,40.0,0.7,13.0,168.0,35.51,26.19
2016,10,26,7,45,696.0,44.5,0.75,13.5,216.5,39.16,29.59
2016,10,26,8,0,748.0,49.0,0.8,14.0,265.0,42.83,32.86
2016,10,26,8,15,429.0,102.0,0.95,15.0,230.5,73.66,59.98
2016,10,26,8,30,110.0,155.0,1.1,16.0,196.0,110.13,91.33
2016,10,26,8,45,153.0,173.5,1.25,17.0,237.5,122.16,101.02
2016,10,26,9,0,196.0,192.0,1.4,18.0,279.0,133.91,110.37
2016,10,26,9,15,320.5,188.0,1.6,18.5,345.0,128.19,105.03
2016,10,26,9,30,445.0,184.0,1.8,19.0,411.0,120.98,98.52
2016,10,26,9,45,678.5,127.0,2.0,19.5,496.0,102.49,68.1
2016,10,26,10,0,912.0,70.0,2.2,20.0,581.0,140.51,74.6
2016,10,26,10,15,921.0,71.0,2.3,20.5,606.5,196.58,113.63
2016,10,26,10,30,930.0,72.0,2.4,21.0,632.0,252.67,159.56
2016,10,26,10,45,934.0,73.5,2.5,21.5,649.5,307.66,207.58
2016,10,26,11,0,938.0,75.0,2.6,22.0,667.0,361.71,255.39
2016,10,26,11,15,941.5,75.5,2.65,22.0,676.5,413.56,301.49
2016,10,26,11,30,945.0,76.0,2.7,22.0,686.0,463.94,345.56
2016,10,26,11,45,944.5,76.5,2.8,22.5,687.5,510.79,385.37
2016,10,26,12,0,944.0,77.0,2.9,23.0,689.0,555.39,422.37
2016,10,26,12,15,942.5,77.0,2.95,23.0,682.5,596.55,456.56
2016,10,26,12,30,941.0,77.0,3.0,23.0,676.0,635.03,488.03
2016,10,26,12,45,937.5,76.0,3.05,23.0,661.5,668.41,515.23
2016,10,26,13,0,934.0,75.0,3.1,23.0,647.0,698.64,539.72
2016,10,26,13,15,926.5,74.0,3.1,22.5,624.5,722.89,560.44
2016,10,26,13,30,919.0,73.0,3.1,22.0,602.0,743.61,577.38
2016,10,26,13,45,907.5,72.0,3.15,22.0,572.0,757.83,588.7
2016,10,26,14,0,896.0,71.0,3.2,22.0,542.0,768.36,597.58
2016,10,26,14,15,880.5,69.0,3.2,22.0,505.5,770.95,600.7
2016,10,26,14,30,865.0,67.0,3.2,22.0,469.0,769.84,601.34
2016,10,26,14,45,842.0,65.0,3.2,22.0,427.5,766.78,600.66
2016,10,26,15,0,819.0,63.0,3.2,22.0,386.0,752.88,592.11
2016,10,26,15,15,787.5,59.5,3.05,21.0,340.0,726.88,576.04
2016,10,26,15,30,756.0,56.0,2.9,20.0,294.0,697.78,557.03
2016,10,26,15,45,708.5,51.5,2.8,19.5,245.5,652.01,523.6
2016,10,26,16,0,661.0,47.0,2.7,19.0,197.0,604.07,486.69
2016,10,26,16,15,582.5,40.5,2.55,18.0,149.5,528.39,426.49
2016,10,26,16,30,504.0,34.0,2.4,17.0,102.0,452.37,361.73
2016,10,26,16,45,359.0,24.0,2.25,16.0,62.0,335.24,243.94
2016,10,26,17,0,214.0,14.0,2.1,15.0,22.0,161.25,0.0
2016,10,26,17,15,107.0,7.0,2.1,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,15.0,1.0,12.0,15.0,12.38,0.0
2016,10,27,7,0,0.0,30.0,1.0,13.0,30.0,24.35,14.87
2016,10,27,7,15,3.0,49.0,1.25,13.5,49.5,39.0,28.67
2016,10,27,7,30,6.0,68.0,1.5,14.0,69.0,53.5,41.94
2016,10,27,7,45,12.5,86.0,1.8,15.0,89.5,67.22,54.19
2016,10,27,8,0,19.0,104.0,2.1,16.0,110.0,80.84,66.06
2016,10,27,8,15,23.0,121.5,2.2,16.5,129.5,93.98,77.37
2016,10,27,8,30,27.0,139.0,2.3,17.0,149.0,103.17,85.05
2016,10,27,8,45,13.5,125.0,2.4,17.5,130.0,98.79,80.88
2016,10,27,9,0,0.0,111.0,2.5,18.0,111.0,89.5,72.5
2016,10,27,9,15,5.5,143.0,2.4,18.0,146.0,112.81,92.34
2016,10,27,9,30,11.0,175.0,2.3,18.0,181.0,135.28,111.2
2016,10,27,9,45,128.5,212.5,2.25,18.5,284.5,150.19,115.99
2016,10,27,10,0,246.0,250.0,2.2,19.0,388.0,195.68,144.5
2016,10,27,10,15,128.5,227.0,2.25,19.0,299.5,184.64,139.0
2016,10,27,10,30,11.0,204.0,2.3,19.0,211.0,164.45,127.91
2016,10,27,10,45,15.0,217.0,2.35,19.5,226.5,177.34,137.75
2016,10,27,11,0,19.0,230.0,2.4,20.0,242.0,190.87,148.06
2016,10,27,11,15,102.5,268.5,2.6,20.0,334.0,252.26,194.85
2016,10,27,11,30,186.0,307.0,2.8,20.0,426.0,327.16,252.53
2016,10,27,11,45,191.5,303.5,3.05,20.0,426.0,342.29,265.34
2016,10,27,12,0,197.0,300.0,3.3,20.0,426.0,357.16,278.11
2016,10,27,12,15,133.0,292.5,3.55,19.5,377.0,330.51,258.98
2016,10,27,12,30,69.0,285.0,3.8,19.0,328.0,290.12,228.28
2016,10,27,12,45,37.5,235.5,4.1,18.5,259.0,231.87,183.06
2016,10,27,13,0,6.0,186.0,4.4,18.0,190.0,162.2,127.46
2016,10,27,13,15,3.0,155.5,4.4,17.5,157.5,134.07,105.07
2016,10,27,13,30,0.0,125.0,4.4,17.0,125.0,105.44,81.93
2016,10,27,13,45,27.0,172.5,4.45,17.0,187.0,179.09,143.22
2016,10,27,14,0,54.0,220.0,4.5,17.0,249.0,253.77,204.62
2016,10,27,14,15,27.0,164.0,4.0,16.5,178.5,177.03,142.22
2016,10,27,14,30,0.0,108.0,3.5,16.0,108.0,92.11,71.82
2016,10,27,14,45,0.0,69.5,3.0,16.0,69.5,57.62,43.16
2016,10,27,15,0,0.0,31.0,2.5,16.0,31.0,25.59,16.16
2016,10,27,15,15,0.0,27.0,2.05,16.0,27.0,22.27,13.39
2016,10,27,15,30,0.0,23.0,1.6,16.0,23.0,18.95,10.59
2016,10,27,15,45,0.0,19.0,1.2,16.0,19.0,15.64,7.76
2016,10,27,16,0,0.0,15.0,0.8,16.0,15.0,12.33,4.9
2016,10,27,16,15,0.0,11.0,0.8,15.5,11.0,9.03,2.02
2016,10,27,16,30,0.0,7.0,0.8,15.0,7.0,5.74,0.0
2016,10,27,16,45,0.0,4.0,0.8,15.0,4.0,3.28,0.0
2016,10,27,17,0,0.0,1.0,0.8,15.0,1.0,0.85,0.0
2016,10,27,17,15,0.0,0.5,0.8,14.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.5,12.5,12.5,10.31,0.0
2016,10,28,7,0,0.0,25.0,1.7,13.0,25.0,20.62,11.56
2016,10,28,7,15,0.0,42.0,1.95,13.0,42.0,33.97,24.25
2016,10,28,7,30,0.0,59.0,2.2,13.0,59.0,47.17,36.46
2016,10,28,7,45,0.0,78.0,2.45,13.5,78.0,61.62,49.53
2016,10,28,8,0,0.0,97.0,2.7,14.0,97.0,75.9,62.22
2016,10,28,8,15,5.0,113.0,2.85,14.0,115.0,88.08,72.96
2016,10,28,8,30,10.0,129.0,3.0,14.0,133.0,100.14,83.45
2016,10,28,8,45,5.0,135.0,3.15,14.5,137.5,105.36,87.65
2016,10,28,9,0,0.0,141.0,3.3,15.0,142.0,110.4,91.64
2016,10,28,9,15,0.0,123.0,3.4,15.0,123.5,98.62,81.15
2016,10,28,9,30,0.0,105.0,3.5,15.0,105.0,85.85,69.86
2016,10,28,9,45,0.0,95.5,3.6,15.5,95.5,78.9,60.65
2016,10,28,10,0,0.0,86.0,3.7,16.0,86.0,71.48,54.24
2016,10,28,10,15,0.0,114.0,3.75,16.0,114.0,93.72,72.57
2016,10,28,10,30,0.0,142.0,3.8,16.0,142.0,115.75,90.57
2016,10,28,10,45,7.5,181.0,3.9,16.5,186.0,148.25,116.51
2016,10,28,11,0,15.0,220.0,4.0,17.0,230.0,181.91,143.18
2016,10,28,11,15,184.5,248.5,4.0,17.0,366.0,266.88,207.88
2016,10,28,11,30,354.0,277.0,4.0,17.0,502.0,374.01,291.03
2016,10,28,11,45,355.5,277.0,4.0,17.5,503.5,398.48,311.4
2016,10,28,12,0,357.0,277.0,4.0,18.0,505.0,422.21,331.08
2016,10,28,12,15,282.5,287.0,3.9,18.0,466.5,412.75,325.07
2016,10,28,12,30,208.0,297.0,3.8,18.0,428.0,389.05,307.4
2016,10,28,12,45,112.0,256.5,3.7,18.0,327.0,306.31,242.93
2016,10,28,13,0,16.0,216.0,3.6,18.0,226.0,195.6,154.23
2016,10,28,13,15,48.5,235.0,3.5,18.0,263.0,248.4,197.55
2016,10,28,13,30,81.0,254.0,3.4,18.0,300.0,296.46,236.56
2016,10,28,13,45,81.5,240.5,3.35,18.0,285.0,289.8,231.81
2016,10,28,14,0,82.0,227.0,3.3,18.0,270.0,282.65,226.82
2016,10,28,14,15,41.0,151.0,3.2,17.5,172.5,173.9,139.45
2016,10,28,14,30,0.0,75.0,3.1,17.0,75.0,62.23,46.67
2016,10,28,14,45,0.0,44.0,3.05,17.0,44.0,36.38,25.15
2016,10,28,15,0,0.0,13.0,3.0,17.0,13.0,10.71,3.45
2016,10,28,15,15,0.0,11.5,2.75,16.5,11.5,9.46,2.43
2016,10,28,15,30,0.0,10.0,2.5,16.0,10.0,8.22,1.39
2016,10,28,15,45,307.0,28.5,2.3,16.0,96.0,300.15,253.58
2016,10,28,16,0,614.0,47.0,2.1,16.0,182.0,562.92,460.3
2016,10,28,16,15,531.0,40.5,1.85,15.5,136.0,492.62,399.7
2016,10,28,16,30,448.0,34.0,1.6,15.0,90.0,417.07,333.16
2016,10,28,16,45,296.0,23.5,1.35,14.5,53.0,282.53,191.95
2016,10,28,17,0,144.0,13.0,1.1,14.0,16.0,110.59,0.0
2016,10,28,17,15,72.0,6.5,1.05,13.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,186.5,14.0,1.2,12.5,31.5,11.4,0.0
2016,10,29,7,0,373.0,28.0,1.3,13.0,63.0,23.21,13.52
2016,10,29,7,15,472.0,36.0,1.55,13.0,107.0,29.44,20.24
2016,10,29,7,30,571.0,44.0,1.8,13.0,151.0,35.69,26.23
2016,10,29,7,45,632.0,48.5,2.05,13.5,198.0,42.31,32.32
2016,10,29,8,0,693.0,53.0,2.3,14.0,245.0,45.85,35.5
2016,10,29,8,15,731.0,57.0,2.4,14.5,291.0,48.8,38.05
2016,10,29,8,30,769.0,61.0,2.5,15.0,337.0,51.76,40.52
2016,10,29,8,45,797.0,63.0,2.7,15.5,379.5,53.05,41.48
2016,10,29,9,0,825.0,65.0,2.9,16.0,422.0,54.39,42.45
2016,10,29,9,15,563.5,136.5,2.95,16.0,389.5,94.5,77.33
2016,10,29,9,30,302.0,208.0,3.0,16.0,357.0,139.15,115.58
2016,10,29,9,45,278.5,226.0,3.05,16.5,370.5,154.01,118.96
2016,10,29,10,0,255.0,244.0,3.1,17.0,384.0,185.73,137.89
2016,10,29,10,15,285.5,250.5,3.05,17.0,414.0,215.83,158.6
2016,10,29,10,30,316.0,257.0,3.0,17.0,444.0,249.13,184.15
2016,10,29,10,45,221.5,274.5,3.0,17.5,407.0,263.62,200.23
2016,10,29,11,0,127.0,292.0,3.0,18.0,370.0,264.94,204.94
2016,10,29,11,15,208.0,290.0,2.95,18.0,420.5,305.35,235.9
2016,10,29,11,30,289.0,288.0,2.9,18.0,471.0,355.18,274.89
2016,10,29,11,45,264.0,293.0,2.85,18.5,460.5,369.0,286.77
2016,10,29,12,0,239.0,298.0,2.8,19.0,450.0,375.06,292.3
2016,10,29,12,15,242.0,293.0,2.75,19.0,445.5,388.71,304.0
2016,10,29,12,30,245.0,288.0,2.7,19.0,441.0,401.68,315.03
2016,10,29,12,45,245.0,281.0,2.7,19.0,431.0,410.27,322.71
2016,10,29,13,0,245.0,274.0,2.7,19.0,421.0,417.85,329.59
2016,10,29,13,15,244.5,263.5,2.65,19.0,406.0,420.63,332.72
2016,10,29,13,30,244.0,253.0,2.6,19.0,391.0,422.22,334.95
2016,10,29,13,45,266.5,236.0,2.55,19.0,379.5,446.13,354.6
2016,10,29,14,0,289.0,219.0,2.5,19.0,368.0,456.4,363.95
2016,10,29,14,15,287.5,203.5,2.45,19.0,342.5,449.12,359.54
2016,10,29,14,30,286.0,188.0,2.4,19.0,317.0,440.16,353.89
2016,10,29,14,45,285.5,169.0,2.35,19.0,288.0,426.06,344.3
2016,10,29,15,0,285.0,150.0,2.3,19.0,259.0,410.09,333.13
2016,10,29,15,15,273.0,133.0,2.1,18.5,227.0,385.92,315.28
2016,10,29,15,30,261.0,116.0,1.9,18.0,195.0,360.28,295.75
2016,10,29,15,45,241.5,98.0,1.7,17.5,161.0,326.08,268.51
2016,10,29,16,0,222.0,80.0,1.5,17.0,127.0,290.79,239.31
2016,10,29,16,15,192.0,61.0,1.4,16.0,94.5,244.97,200.57
2016,10,29,16,30,162.0,42.0,1.3,15.0,62.0,198.16,158.74
2016,10,29,16,45,81.0,26.0,1.2,14.5,36.0,113.55,70.86
2016,10,29,17,0,0.0,10.0,1.1,14.0,10.0,8.54,0.0
2016,10,29,17,15,0.0,5.0,1.15,13.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,45,147.0,15.5,2.05,11.5,28.5,13.23,0.0
2016,10,30,7,0,294.0,31.0,2.3,12.0,57.0,25.8,15.42
2016,10,30,7,15,398.5,40.5,2.65,12.0,100.0,33.11,23.48
2016,10,30,7,30,503.0,50.0,3.0,12.0,143.0,40.4,30.5
2016,10,30,7,45,563.0,56.5,3.45,12.5,188.5,44.92,34.76
2016,10,30,8,0,623.0,63.0,3.9,13.0,234.0,49.43,38.84
2016,10,30,8,15,664.5,68.0,4.1,13.0,279.0,52.61,41.68
2016,10,30,8,30,706.0,73.0,4.3,13.0,324.0,55.78,44.45
2016,10,30,8,45,731.5,77.0,4.55,13.5,365.0,63.29,50.92
2016,10,30,9,0,757.0,81.0,4.8,14.0,406.0,65.74,52.84
