Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,9,15,379.0,117.0,5.0,14.5,280.0,79.69,64.86
2016,10,30,9,30,1.0,153.0,5.2,15.0,154.0,120.05,99.74
2016,10,30,9,45,0.5,148.5,5.45,15.5,149.0,117.74,93.0
2016,10,30,10,0,0.0,144.0,5.7,16.0,144.0,115.65,90.92
2016,10,30,10,15,0.0,133.5,5.7,16.0,133.5,108.59,84.94
2016,10,30,10,30,0.0,123.0,5.7,16.0,123.0,100.98,78.54
2016,10,30,10,45,13.5,181.0,5.7,16.0,189.5,149.57,117.88
2016,10,30,11,0,27.0,239.0,5.7,16.0,256.0,199.62,158.18
2016,10,30,11,15,13.5,166.5,5.65,16.0,175.0,141.41,111.16
2016,10,30,11,30,0.0,94.0,5.6,16.0,94.0,78.23,59.48
2016,10,30,11,45,0.0,94.5,5.6,16.5,94.5,78.65,59.72
2016,10,30,12,0,0.0,95.0,5.6,17.0,95.0,79.07,59.96
2016,10,30,12,15,63.5,194.0,5.6,17.0,233.5,200.41,159.5
2016,10,30,12,30,127.0,293.0,5.6,17.0,372.0,337.77,270.0
2016,10,30,12,45,114.0,284.0,5.6,17.0,353.5,323.59,259.07
2016,10,30,13,0,101.0,275.0,5.6,17.0,335.0,315.44,253.09
2016,10,30,13,15,164.0,264.0,5.5,16.5,357.5,366.36,295.93
2016,10,30,13,30,227.0,253.0,5.4,16.0,380.0,409.69,332.86
2016,10,30,13,45,544.5,164.5,5.3,16.0,447.0,584.93,477.54
2016,10,30,14,0,862.0,76.0,5.2,16.0,514.0,736.59,598.51
2016,10,30,14,15,845.0,74.0,5.0,16.0,478.0,744.58,604.27
2016,10,30,14,30,828.0,72.0,4.8,16.0,442.0,742.51,603.15
2016,10,30,14,45,803.0,69.5,4.6,16.0,401.0,730.03,594.16
2016,10,30,15,0,778.0,67.0,4.4,16.0,360.0,714.02,582.41
2016,10,30,15,15,742.5,63.0,4.05,15.5,315.0,684.64,560.74
2016,10,30,15,30,707.0,59.0,3.7,15.0,270.0,652.23,536.37
2016,10,30,15,45,647.0,55.0,3.4,14.5,222.5,604.25,498.8
2016,10,30,16,0,587.0,51.0,3.1,14.0,175.0,549.88,454.3
2016,10,30,16,15,495.0,43.5,2.65,13.5,129.0,466.06,383.44
2016,10,30,16,30,403.0,36.0,2.2,13.0,83.0,383.11,308.61
2016,10,30,16,45,236.5,24.0,1.75,12.5,48.0,234.08,141.52
2016,10,30,17,0,70.0,12.0,1.3,12.0,13.0,58.16,0.0
2016,10,30,17,15,35.0,6.0,1.25,11.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,6,45,170.0,14.0,0.9,9.0,29.0,11.95,0.0
2016,10,31,7,0,340.0,28.0,1.0,9.0,58.0,23.3,13.3
2016,10,31,7,15,447.0,36.5,1.1,9.5,102.0,29.92,20.9
2016,10,31,7,30,554.0,45.0,1.2,10.0,146.0,36.57,27.32
2016,10,31,7,45,618.5,50.5,1.35,10.5,193.0,40.53,31.11
2016,10,31,8,0,683.0,56.0,1.5,11.0,240.0,48.45,38.3
2016,10,31,8,15,723.0,60.0,1.5,11.5,286.0,51.32,40.81
2016,10,31,8,30,763.0,64.0,1.5,12.0,332.0,54.21,43.26
2016,10,31,8,45,796.5,65.5,1.5,12.5,375.5,55.09,43.85
2016,10,31,9,0,830.0,67.0,1.5,13.0,419.0,56.06,44.5
2016,10,31,9,15,849.0,69.0,1.35,13.5,456.5,57.28,45.36
2016,10,31,9,30,868.0,71.0,1.2,14.0,494.0,66.06,52.88
2016,10,31,9,45,880.0,73.0,1.1,14.5,525.5,75.76,61.09
2016,10,31,10,0,892.0,75.0,1.0,15.0,557.0,130.94,71.74
2016,10,31,10,15,901.5,76.0,0.95,15.0,581.5,185.66,108.11
2016,10,31,10,30,911.0,77.0,0.9,15.0,606.0,240.47,152.46
2016,10,31,10,45,917.5,77.5,0.9,15.5,623.5,294.0,198.96
2016,10,31,11,0,924.0,78.0,0.9,16.0,641.0,346.82,245.62
2016,10,31,11,15,769.0,131.5,1.0,16.0,604.5,381.4,281.94
2016,10,31,11,30,614.0,185.0,1.1,16.0,568.0,407.05,308.75
2016,10,31,11,45,570.0,200.0,1.2,16.5,556.0,431.77,331.15
2016,10,31,12,0,526.0,215.0,1.3,17.0,544.0,454.73,351.12
2016,10,31,12,15,723.5,147.5,1.5,17.0,595.0,532.86,413.29
2016,10,31,12,30,921.0,80.0,1.7,17.0,646.0,611.51,476.03
2016,10,31,12,45,907.5,82.0,1.9,17.0,629.0,641.04,501.23
2016,10,31,13,0,894.0,84.0,2.1,17.0,612.0,667.0,523.79
2016,10,31,13,15,885.0,83.0,2.25,17.0,589.0,689.24,543.15
2016,10,31,13,30,876.0,82.0,2.4,17.0,566.0,708.02,559.8
2016,10,31,13,45,865.0,79.5,2.55,17.0,536.5,726.07,574.86
2016,10,31,14,0,854.0,77.0,2.7,17.0,507.0,735.19,583.38
2016,10,31,14,15,837.0,75.0,2.8,16.5,472.0,736.76,587.41
2016,10,31,14,30,820.0,73.0,2.9,16.0,437.0,734.65,588.86
2016,10,31,14,45,799.5,69.0,3.0,16.0,396.5,723.81,582.74
2016,10,31,15,0,779.0,65.0,3.1,16.0,356.0,709.49,573.9
2016,10,31,15,15,744.0,61.5,3.0,15.5,311.5,681.24,554.32
2016,10,31,15,30,709.0,58.0,2.9,15.0,267.0,649.96,531.7
2016,10,31,15,45,655.0,53.0,2.8,14.5,219.5,599.56,493.01
2016,10,31,16,0,601.0,48.0,2.7,14.0,172.0,554.38,456.31
2016,10,31,16,15,510.0,40.5,2.45,13.0,126.5,471.61,387.45
2016,10,31,16,30,419.0,33.0,2.2,12.0,81.0,390.11,313.87
2016,10,31,16,45,209.5,16.5,1.95,11.5,40.5,202.91,111.28
2016,10,31,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,153.0,14.0,1.5,8.5,27.0,11.95,0.0
2016,11,1,7,0,306.0,28.0,1.6,9.0,54.0,23.31,12.9
2016,11,1,7,15,417.0,37.0,1.75,9.5,97.0,30.33,21.18
2016,11,1,7,30,528.0,46.0,1.9,10.0,140.0,37.35,27.97
2016,11,1,7,45,599.0,51.5,2.05,10.5,187.5,41.28,31.75
2016,11,1,8,0,670.0,57.0,2.2,11.0,235.0,49.29,39.04
2016,11,1,8,15,711.5,61.0,2.2,11.0,280.5,52.12,41.61
2016,11,1,8,30,753.0,65.0,2.2,11.0,326.0,54.99,44.13
2016,11,1,8,45,788.0,66.0,2.2,11.5,369.5,55.45,44.35
2016,11,1,9,0,823.0,67.0,2.2,12.0,413.0,56.04,44.67
2016,11,1,9,15,461.5,140.0,2.15,12.5,337.5,95.79,79.58
2016,11,1,9,30,100.0,213.0,2.1,13.0,262.0,150.86,127.02
2016,11,1,9,45,87.5,224.5,2.1,13.5,269.0,159.23,133.55
2016,11,1,10,0,75.0,236.0,2.1,14.0,276.0,175.4,137.75
2016,11,1,10,15,493.5,156.0,2.1,14.0,438.5,175.08,118.2
2016,11,1,10,30,912.0,76.0,2.1,14.0,601.0,237.39,151.36
2016,11,1,10,45,918.5,76.5,2.15,14.5,618.5,290.87,198.57
2016,11,1,11,0,925.0,77.0,2.2,15.0,636.0,343.63,246.24
2016,11,1,11,15,928.5,77.0,2.25,15.0,645.5,394.0,292.33
2016,11,1,11,30,932.0,77.0,2.3,15.0,655.0,442.89,336.51
2016,11,1,11,45,932.5,77.5,2.35,15.5,656.5,489.24,377.06
2016,11,1,12,0,933.0,78.0,2.4,16.0,658.0,533.46,414.82
2016,11,1,12,15,931.0,77.5,2.45,16.0,651.0,573.12,448.94
2016,11,1,12,30,929.0,77.0,2.5,16.0,644.0,610.07,480.27
2016,11,1,12,45,512.0,172.5,2.55,16.0,484.0,486.55,387.03
2016,11,1,13,0,95.0,268.0,2.6,16.0,324.0,304.47,242.52
2016,11,1,13,15,494.0,173.0,2.6,16.0,446.0,518.43,416.58
2016,11,1,13,30,893.0,78.0,2.6,16.0,568.0,712.38,567.81
2016,11,1,13,45,881.5,76.0,2.65,16.0,538.5,725.07,576.99
2016,11,1,14,0,870.0,74.0,2.7,16.0,509.0,734.13,584.99
2016,11,1,14,15,853.0,72.0,2.65,15.5,473.0,742.15,592.93
2016,11,1,14,30,836.0,70.0,2.6,15.0,437.0,740.22,593.65
2016,11,1,14,45,811.0,67.5,2.6,15.0,396.0,727.93,585.97
2016,11,1,15,0,786.0,65.0,2.6,15.0,355.0,712.1,575.57
2016,11,1,15,15,750.0,61.0,2.4,14.5,309.5,682.57,554.45
2016,11,1,15,30,714.0,57.0,2.2,14.0,264.0,650.01,530.3
2016,11,1,15,45,656.5,52.5,2.05,14.0,216.5,597.68,489.05
2016,11,1,16,0,599.0,48.0,1.9,14.0,169.0,550.8,450.07
2016,11,1,16,15,506.0,40.5,1.7,13.0,123.5,466.9,380.81
2016,11,1,16,30,413.0,33.0,1.5,12.0,78.0,384.24,306.14
2016,11,1,16,45,206.5,16.5,1.35,11.5,39.0,198.74,93.98
2016,11,1,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,6,45,161.5,13.0,0.85,6.5,26.0,11.1,0.0
2016,11,2,7,0,323.0,26.0,1.0,7.0,52.0,21.64,11.24
2016,11,2,7,15,434.0,35.5,1.2,7.5,95.5,29.18,20.3
2016,11,2,7,30,545.0,45.0,1.4,8.0,139.0,36.68,27.59
2016,11,2,7,45,610.5,51.0,1.6,8.5,186.5,41.02,31.78
2016,11,2,8,0,676.0,57.0,1.8,9.0,234.0,49.42,39.48
2016,11,2,8,15,717.5,61.0,1.9,9.5,280.0,52.26,41.99
2016,11,2,8,30,759.0,65.0,2.0,10.0,326.0,55.13,44.44
2016,11,2,8,45,790.0,67.5,2.1,11.0,369.0,56.72,45.59
2016,11,2,9,0,821.0,70.0,2.2,12.0,412.0,58.35,46.75
2016,11,2,9,15,840.5,72.5,2.2,12.5,449.5,59.88,47.88
2016,11,2,9,30,860.0,75.0,2.2,13.0,487.0,61.41,49.01
2016,11,2,9,45,884.0,73.0,2.25,14.0,520.5,71.34,57.41
2016,11,2,10,0,908.0,71.0,2.3,15.0,554.0,124.62,67.52
2016,11,2,10,15,917.0,72.0,2.25,15.5,579.0,179.89,103.33
2016,11,2,10,30,926.0,73.0,2.2,16.0,604.0,235.17,147.76
2016,11,2,10,45,932.0,74.0,2.15,16.5,621.0,289.52,195.27
2016,11,2,11,0,938.0,75.0,2.1,17.0,638.0,343.11,243.17
2016,11,2,11,15,941.0,75.0,2.0,17.5,647.0,393.83,288.44
2016,11,2,11,30,944.0,75.0,1.9,18.0,656.0,443.0,331.41
2016,11,2,11,45,944.5,75.0,1.8,18.5,657.5,489.33,370.89
2016,11,2,12,0,945.0,75.0,1.7,19.0,659.0,533.49,407.35
2016,11,2,12,15,943.0,75.0,1.55,19.0,652.0,574.0,440.38
2016,11,2,12,30,941.0,75.0,1.4,19.0,645.0,611.8,470.29
2016,11,2,12,45,938.0,73.5,1.25,19.5,630.5,644.62,494.68
2016,11,2,13,0,935.0,72.0,1.1,20.0,616.0,674.32,515.93
2016,11,2,13,15,927.5,71.0,0.95,20.0,593.0,698.38,533.38
2016,11,2,13,30,920.0,70.0,0.8,20.0,570.0,718.95,547.73
2016,11,2,13,45,907.5,68.5,0.65,20.0,540.5,731.87,555.26
2016,11,2,14,0,895.0,67.0,0.5,20.0,511.0,741.06,560.19
2016,11,2,14,15,878.5,65.0,0.55,19.5,475.0,743.0,564.46
2016,11,2,14,30,862.0,63.0,0.6,19.0,439.0,741.27,566.42
2016,11,2,14,45,837.5,61.0,0.7,19.0,397.5,729.93,561.42
2016,11,2,15,0,813.0,59.0,0.8,19.0,356.0,722.44,558.97
2016,11,2,15,15,778.0,55.5,0.8,18.5,310.5,694.44,541.25
2016,11,2,15,30,743.0,52.0,0.8,18.0,265.0,663.43,520.7
2016,11,2,15,45,688.5,47.5,0.85,17.5,217.5,613.61,485.55
2016,11,2,16,0,634.0,43.0,0.9,17.0,170.0,561.79,446.5
2016,11,2,16,15,543.5,36.0,0.95,15.5,124.0,479.11,382.23
2016,11,2,16,30,453.0,29.0,1.0,14.0,78.0,396.72,309.77
2016,11,2,16,45,226.5,14.5,1.1,13.0,39.0,207.06,78.22
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,6,45,185.0,12.0,0.7,8.5,26.0,10.24,0.0
2016,11,3,7,0,370.0,24.0,0.7,9.0,52.0,20.03,9.34
2016,11,3,7,15,480.5,32.0,0.85,9.5,96.0,28.77,19.7
2016,11,3,7,30,591.0,40.0,1.0,10.0,140.0,35.71,26.46
2016,11,3,7,45,654.0,45.0,1.2,11.0,188.0,39.72,30.27
2016,11,3,8,0,717.0,50.0,1.4,12.0,236.0,43.79,33.95
2016,11,3,8,15,757.0,54.0,1.45,12.5,282.5,46.87,36.67
2016,11,3,8,30,797.0,58.0,1.5,13.0,329.0,49.94,39.3
2016,11,3,8,45,824.5,60.5,1.6,14.0,371.5,51.71,40.61
2016,11,3,9,0,852.0,63.0,1.7,15.0,414.0,59.75,47.43
2016,11,3,9,15,870.5,65.0,1.7,15.5,452.0,61.68,48.9
2016,11,3,9,30,889.0,67.0,1.7,16.0,490.0,63.54,50.3
2016,11,3,9,45,904.0,68.0,1.7,17.0,522.0,65.95,52.06
2016,11,3,10,0,919.0,69.0,1.7,18.0,554.0,121.58,64.59
2016,11,3,10,15,927.5,70.0,1.6,18.5,578.5,177.26,99.59
2016,11,3,10,30,936.0,71.0,1.5,19.0,603.0,232.88,143.33
2016,11,3,10,45,941.5,72.0,1.45,19.5,620.0,287.51,190.18
2016,11,3,11,0,947.0,73.0,1.4,20.0,637.0,341.32,237.37
2016,11,3,11,15,949.5,73.5,1.3,20.5,646.5,392.63,282.15
2016,11,3,11,30,952.0,74.0,1.2,21.0,656.0,442.35,324.51
2016,11,3,11,45,951.5,74.5,1.1,21.5,657.0,488.99,363.15
2016,11,3,12,0,951.0,75.0,1.0,22.0,658.0,533.38,398.63
2016,11,3,12,15,948.5,74.5,0.85,22.0,651.0,573.34,429.98
2016,11,3,12,30,946.0,74.0,0.7,22.0,644.0,610.51,458.06
2016,11,3,12,45,939.0,74.5,0.6,22.0,628.5,643.13,482.38
2016,11,3,13,0,932.0,75.0,0.5,22.0,613.0,672.47,503.66
2016,11,3,13,15,924.0,74.0,0.4,22.0,590.0,696.21,520.53
2016,11,3,13,30,916.0,73.0,0.3,22.0,567.0,716.43,534.65
2016,11,3,13,45,902.5,72.0,0.25,22.0,537.0,729.25,543.38
2016,11,3,14,0,889.0,71.0,0.2,22.0,507.0,738.36,549.64
2016,11,3,14,15,871.5,69.0,0.3,21.5,471.0,739.66,554.16
2016,11,3,14,30,854.0,67.0,0.4,21.0,435.0,744.13,561.13
2016,11,3,14,45,828.5,64.5,0.55,21.0,393.5,731.73,556.29
2016,11,3,15,0,803.0,62.0,0.7,21.0,352.0,715.75,548.81
2016,11,3,15,15,767.0,58.5,0.7,20.0,306.5,687.1,531.86
2016,11,3,15,30,731.0,55.0,0.7,19.0,261.0,655.4,511.85
2016,11,3,15,45,675.0,50.0,0.7,18.5,213.5,603.96,475.06
2016,11,3,16,0,619.0,45.0,0.7,18.0,166.0,550.42,434.43
2016,11,3,16,15,524.5,37.5,0.8,17.0,120.0,464.44,367.65
2016,11,3,16,30,430.0,30.0,0.9,16.0,74.0,390.25,300.4
2016,11,3,16,45,215.0,15.0,1.0,15.5,37.0,198.07,50.76
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,92.5,12.5,0.8,10.5,19.5,10.67,0.0
2016,11,4,7,0,185.0,25.0,0.8,11.0,39.0,19.46,8.13
2016,11,4,7,15,254.5,40.5,0.85,11.5,74.5,31.19,21.55
2016,11,4,7,30,324.0,56.0,0.9,12.0,110.0,42.67,32.37
2016,11,4,7,45,368.5,69.0,1.0,13.0,148.5,51.94,40.88
2016,11,4,8,0,413.0,82.0,1.1,14.0,187.0,60.97,48.93
2016,11,4,8,15,449.0,91.0,1.1,14.5,225.0,66.92,54.15
2016,11,4,8,30,485.0,100.0,1.1,15.0,263.0,72.74,59.11
2016,11,4,8,45,498.5,112.5,1.15,15.5,298.5,80.53,65.7
2016,11,4,9,0,512.0,125.0,1.2,16.0,334.0,88.08,71.97
2016,11,4,9,15,636.0,105.0,1.15,16.5,388.5,75.28,60.53
2016,11,4,9,30,760.0,85.0,1.1,17.0,443.0,67.58,53.6
2016,11,4,9,45,822.5,82.0,1.05,17.5,492.5,65.51,51.58
2016,11,4,10,0,885.0,79.0,1.0,18.0,542.0,123.82,68.24
2016,11,4,10,15,894.5,80.5,0.95,18.5,566.5,178.3,101.79
2016,11,4,10,30,904.0,82.0,0.9,19.0,591.0,232.89,144.05
2016,11,4,10,45,646.0,162.5,0.9,19.5,532.0,277.86,192.29
2016,11,4,11,0,388.0,243.0,0.9,20.0,473.0,301.41,221.57
2016,11,4,11,15,654.0,164.0,0.9,20.0,558.0,359.93,262.98
2016,11,4,11,30,920.0,85.0,0.9,20.0,643.0,436.72,320.67
2016,11,4,11,45,702.0,154.0,0.9,20.5,580.5,446.36,333.91
2016,11,4,12,0,484.0,223.0,0.9,21.0,518.0,434.48,328.8
2016,11,4,12,15,699.0,154.0,0.85,21.0,574.5,516.54,391.22
2016,11,4,12,30,914.0,85.0,0.8,21.0,631.0,600.49,454.06
2016,11,4,12,45,504.0,173.5,0.8,21.0,473.5,477.5,365.53
2016,11,4,13,0,94.0,262.0,0.8,21.0,316.0,297.5,229.52
2016,11,4,13,15,374.0,199.0,0.85,21.0,401.5,447.87,348.66
2016,11,4,13,30,654.0,136.0,0.9,21.0,487.0,609.77,469.86
2016,11,4,13,45,645.0,129.5,1.0,21.0,460.0,616.46,475.61
2016,11,4,14,0,636.0,123.0,1.1,21.0,433.0,620.05,480.72
2016,11,4,14,15,649.5,109.5,1.1,20.5,406.0,629.56,490.53
2016,11,4,14,30,663.0,96.0,1.1,20.0,379.0,636.1,497.96
2016,11,4,14,45,720.0,80.5,1.1,19.5,361.0,669.93,524.39
2016,11,4,15,0,777.0,65.0,1.1,19.0,343.0,696.8,545.38
2016,11,4,15,15,739.5,61.0,1.05,18.5,298.0,666.47,524.55
2016,11,4,15,30,702.0,57.0,1.0,18.0,253.0,633.12,501.21
2016,11,4,15,45,645.5,51.5,0.95,17.5,206.5,580.99,462.57
2016,11,4,16,0,589.0,46.0,0.9,17.0,160.0,534.53,425.93
2016,11,4,16,15,493.0,38.0,0.95,16.0,115.0,449.04,357.91
2016,11,4,16,30,397.0,30.0,1.0,15.0,70.0,365.32,281.34
2016,11,4,16,45,198.5,15.0,1.05,14.5,35.0,184.77,20.51
2016,11,4,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,6,45,161.5,11.5,0.65,9.5,22.5,9.82,0.0
2016,11,5,7,0,323.0,23.0,0.7,10.0,45.0,19.19,7.14
2016,11,5,7,15,438.0,32.0,0.9,10.5,88.0,26.4,17.37
2016,11,5,7,30,553.0,41.0,1.1,11.0,131.0,33.59,24.38
2016,11,5,7,45,619.0,46.5,1.35,11.5,177.5,40.97,31.28
2016,11,5,8,0,685.0,52.0,1.6,12.0,224.0,45.39,35.36
2016,11,5,8,15,726.0,56.5,1.6,12.5,270.0,48.79,38.38
2016,11,5,8,30,767.0,61.0,1.6,13.0,316.0,52.18,41.3
2016,11,5,8,45,794.5,64.0,1.65,14.0,358.0,54.23,42.87
2016,11,5,9,0,822.0,67.0,1.7,15.0,400.0,56.28,44.4
2016,11,5,9,15,841.0,69.0,1.75,15.5,437.0,57.49,45.25
2016,11,5,9,30,860.0,71.0,1.8,16.0,474.0,58.72,46.12
2016,11,5,9,45,876.0,72.0,1.9,17.0,505.0,66.89,52.92
2016,11,5,10,0,892.0,73.0,2.0,18.0,536.0,117.69,63.93
2016,11,5,10,15,900.5,74.0,2.0,18.0,560.0,171.81,97.09
2016,11,5,10,30,909.0,75.0,2.0,18.0,584.0,225.89,139.57
2016,11,5,10,45,915.5,75.5,2.05,18.5,601.0,278.86,185.21
2016,11,5,11,0,922.0,76.0,2.1,19.0,618.0,331.12,231.64
2016,11,5,11,15,924.5,76.5,2.15,19.0,626.5,381.12,276.83
2016,11,5,11,30,927.0,77.0,2.2,19.0,635.0,429.59,320.17
2016,11,5,11,45,927.5,76.5,2.25,19.5,636.0,474.56,359.28
2016,11,5,12,0,928.0,76.0,2.3,20.0,637.0,517.38,395.67
2016,11,5,12,15,925.5,76.0,2.35,20.0,630.0,556.82,429.33
2016,11,5,12,30,923.0,76.0,2.4,20.0,623.0,593.58,460.22
2016,11,5,12,45,911.0,77.5,2.45,20.0,607.0,623.48,485.41
2016,11,5,13,0,899.0,79.0,2.5,20.0,591.0,649.9,507.58
2016,11,5,13,15,890.0,78.0,2.6,20.0,568.0,672.13,526.65
2016,11,5,13,30,881.0,77.0,2.7,20.0,545.0,690.92,543.0
2016,11,5,13,45,867.5,75.0,2.8,20.0,516.0,701.99,553.18
2016,11,5,14,0,854.0,73.0,2.9,20.0,487.0,715.44,564.53
2016,11,5,14,15,643.5,110.0,2.9,19.5,409.0,623.35,497.48
2016,11,5,14,30,433.0,147.0,2.9,19.0,331.0,512.03,412.79
2016,11,5,14,45,405.0,135.5,2.9,19.0,294.5,486.37,394.64
2016,11,5,15,0,377.0,124.0,2.9,19.0,258.0,458.38,373.78
2016,11,5,15,15,533.5,90.0,2.65,18.0,252.0,546.8,447.0
2016,11,5,15,30,690.0,56.0,2.4,17.0,246.0,620.35,503.95
2016,11,5,15,45,632.0,50.5,2.15,16.5,199.5,567.4,461.54
2016,11,5,16,0,574.0,45.0,1.9,16.0,153.0,520.12,422.16
2016,11,5,16,15,476.5,37.0,1.75,15.0,109.5,434.15,350.8
2016,11,5,16,30,379.0,29.0,1.6,14.0,66.0,350.18,270.33
2016,11,5,16,45,189.5,14.5,1.45,13.5,33.0,175.95,0.0
2016,11,5,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,45,71.0,11.5,0.75,10.5,16.0,9.82,0.0
2016,11,6,7,0,142.0,23.0,0.7,11.0,32.0,17.86,5.2
2016,11,6,7,15,204.0,38.0,0.6,11.0,64.0,29.19,19.67
2016,11,6,7,30,266.0,53.0,0.5,11.0,96.0,40.25,30.29
2016,11,6,7,45,297.0,68.5,0.4,11.5,131.0,51.24,40.49
2016,11,6,8,0,328.0,84.0,0.3,12.0,166.0,61.89,50.16
2016,11,6,8,15,345.5,100.0,0.3,12.0,200.5,72.46,59.62
2016,11,6,8,30,363.0,116.0,0.3,12.0,235.0,82.68,68.6
2016,11,6,8,45,374.5,130.5,0.3,12.5,267.0,91.5,76.07
2016,11,6,9,0,386.0,145.0,0.3,13.0,299.0,100.05,83.18
2016,11,6,9,15,430.0,151.5,0.35,13.5,338.0,103.57,85.85
2016,11,6,9,30,474.0,158.0,0.4,14.0,377.0,107.1,88.54
2016,11,6,9,45,438.5,178.5,0.5,15.0,392.0,118.35,97.67
2016,11,6,10,0,403.0,199.0,0.6,16.0,407.0,161.55,115.53
2016,11,6,10,15,303.5,227.0,0.5,16.5,388.0,195.79,141.42
2016,11,6,10,30,204.0,255.0,0.4,17.0,369.0,222.78,165.82
2016,11,6,10,45,222.0,261.5,0.35,17.5,388.5,248.42,185.2
2016,11,6,11,0,240.0,268.0,0.3,18.0,408.0,275.68,206.27
2016,11,6,11,15,387.5,234.5,0.3,18.5,464.5,318.29,236.4
2016,11,6,11,30,535.0,201.0,0.3,19.0,521.0,375.34,278.67
2016,11,6,11,45,491.0,217.5,0.35,19.5,512.0,401.4,300.84
2016,11,6,12,0,447.0,234.0,0.4,20.0,503.0,422.94,318.95
2016,11,6,12,15,399.0,242.5,0.45,20.0,480.5,425.1,322.93
2016,11,6,12,30,351.0,251.0,0.5,20.0,458.0,428.1,327.01
2016,11,6,12,45,393.0,234.0,0.55,20.0,460.5,455.89,349.59
2016,11,6,13,0,435.0,217.0,0.6,20.0,463.0,494.75,379.84
2016,11,6,13,15,308.5,229.0,0.7,20.0,400.0,433.12,335.27
2016,11,6,13,30,182.0,241.0,0.8,20.0,337.0,362.55,282.89
2016,11,6,13,45,238.0,221.0,0.9,20.0,339.5,390.52,307.0
2016,11,6,14,0,294.0,201.0,1.0,20.0,342.0,433.04,341.22
2016,11,6,14,15,147.0,165.0,1.0,20.0,235.5,280.98,223.58
2016,11,6,14,30,0.0,129.0,1.0,20.0,129.0,113.83,88.14
2016,11,6,14,45,0.5,124.5,1.05,20.0,124.5,111.98,87.28
2016,11,6,15,0,1.0,120.0,1.1,20.0,120.0,110.8,86.53
2016,11,6,15,15,0.5,104.0,0.95,19.0,104.0,96.34,75.05
2016,11,6,15,30,0.0,88.0,0.8,18.0,88.0,81.7,63.18
2016,11,6,15,45,0.0,71.0,0.7,17.5,71.0,65.94,50.0
2016,11,6,16,0,0.0,54.0,0.6,17.0,54.0,49.67,36.16
2016,11,6,16,15,0.0,38.5,0.65,16.5,38.5,34.7,23.2
2016,11,6,16,30,0.0,23.0,0.7,16.0,23.0,19.0,9.22
2016,11,6,16,45,0.0,11.5,0.8,15.5,11.5,9.48,0.0
2016,11,6,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,7,6,45,148.5,10.0,0.2,11.5,19.5,8.54,0.0
2016,11,7,7,0,297.0,20.0,0.2,12.0,39.0,16.59,3.2
2016,11,7,7,15,411.5,28.5,0.2,12.5,79.0,23.42,14.52
2016,11,7,7,30,526.0,37.0,0.2,13.0,119.0,32.94,23.59
2016,11,7,7,45,592.0,42.5,0.25,13.5,163.5,37.4,27.87
2016,11,7,8,0,658.0,48.0,0.3,14.0,208.0,41.89,32.0
2016,11,7,8,15,699.5,51.5,0.3,14.5,251.5,44.53,34.34
2016,11,7,8,30,741.0,55.0,0.3,15.0,295.0,47.21,36.62
2016,11,7,8,45,771.0,57.0,0.35,15.5,336.0,48.62,37.72
2016,11,7,9,0,801.0,59.0,0.4,16.0,377.0,50.07,38.82
2016,11,7,9,15,720.5,85.5,0.4,16.5,392.0,62.94,49.89
2016,11,7,9,30,640.0,112.0,0.4,17.0,407.0,79.5,63.97
2016,11,7,9,45,732.0,96.5,0.4,18.0,454.5,68.8,54.32
2016,11,7,10,0,824.0,81.0,0.4,19.0,502.0,107.44,58.87
2016,11,7,10,15,834.5,82.5,0.5,19.5,526.0,159.13,89.11
2016,11,7,10,30,845.0,84.0,0.6,20.0,550.0,211.19,128.48
2016,11,7,10,45,854.0,84.0,0.7,20.5,567.0,261.83,170.87
2016,11,7,11,0,863.0,84.0,0.8,21.0,584.0,315.75,217.14
2016,11,7,11,15,866.5,84.5,0.85,21.0,593.0,363.21,258.96
2016,11,7,11,30,870.0,85.0,0.9,21.0,602.0,409.35,299.23
2016,11,7,11,45,659.5,158.5,0.95,21.5,551.0,425.48,317.69
2016,11,7,12,0,449.0,232.0,1.0,22.0,500.0,420.68,317.91
2016,11,7,12,15,383.0,244.0,1.05,22.0,471.0,416.94,317.71
2016,11,7,12,30,317.0,256.0,1.1,22.0,442.0,412.86,316.35
2016,11,7,12,45,402.5,228.5,1.2,22.0,458.5,454.92,350.11
2016,11,7,13,0,488.0,201.0,1.3,22.0,475.0,510.84,393.66
2016,11,7,13,15,668.0,139.5,1.3,22.0,498.5,593.13,456.79
2016,11,7,13,30,848.0,78.0,1.3,22.0,522.0,668.8,514.55
2016,11,7,13,45,682.0,116.0,1.35,22.0,461.0,620.93,479.97
2016,11,7,14,0,516.0,154.0,1.4,22.0,400.0,553.71,431.45
2016,11,7,14,15,522.5,139.5,1.4,21.5,372.5,555.64,436.11
2016,11,7,14,30,529.0,125.0,1.4,21.0,345.0,555.03,438.28
2016,11,7,14,45,510.5,115.5,1.4,21.0,310.5,539.1,427.74
2016,11,7,15,0,492.0,106.0,1.4,21.0,276.0,520.71,415.15
2016,11,7,15,15,471.0,93.5,1.25,20.5,238.5,494.41,396.16
2016,11,7,15,30,450.0,81.0,1.1,20.0,201.0,465.97,374.74
2016,11,7,15,45,408.0,69.0,1.0,19.5,162.5,420.83,339.32
2016,11,7,16,0,366.0,57.0,0.9,19.0,124.0,374.88,301.52
2016,11,7,16,15,297.5,43.5,0.85,18.5,87.5,307.5,244.58
2016,11,7,16,30,229.0,30.0,0.8,18.0,51.0,242.14,179.35
2016,11,7,16,45,114.5,15.0,0.8,17.5,25.5,118.56,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.0,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,45,133.5,10.0,0.5,12.0,18.0,8.54,0.0
2016,11,8,7,0,267.0,20.0,0.5,12.0,36.0,16.61,1.63
2016,11,8,7,15,385.5,29.5,0.5,12.5,75.5,24.28,15.1
2016,11,8,7,30,504.0,39.0,0.5,13.0,115.0,31.9,22.59
2016,11,8,7,45,570.5,45.0,0.5,13.5,159.5,36.35,26.88
2016,11,8,8,0,637.0,51.0,0.5,14.0,204.0,44.4,34.2
2016,11,8,8,15,680.0,55.5,0.4,14.5,248.0,47.77,37.21
2016,11,8,8,30,723.0,60.0,0.3,15.0,292.0,51.15,40.12
2016,11,8,8,45,752.5,63.0,0.2,16.0,332.5,53.19,41.68
2016,11,8,9,0,782.0,66.0,0.1,17.0,373.0,55.25,43.22
2016,11,8,9,15,802.5,68.0,0.1,17.5,409.0,56.46,44.06
2016,11,8,9,30,823.0,70.0,0.1,18.0,445.0,57.69,44.93
2016,11,8,9,45,838.0,71.5,0.15,18.5,475.5,58.52,45.43
2016,11,8,10,0,853.0,73.0,0.2,19.0,506.0,108.06,59.44
2016,11,8,10,15,862.5,74.5,0.2,19.5,529.5,160.25,88.9
2016,11,8,10,30,872.0,76.0,0.2,20.0,553.0,212.57,127.77
2016,11,8,10,45,876.0,77.5,0.2,20.5,569.0,263.6,170.0
2016,11,8,11,0,880.0,79.0,0.2,21.0,585.0,313.77,212.85
2016,11,8,11,15,883.0,79.5,0.15,21.5,594.0,361.73,253.63
2016,11,8,11,30,886.0,80.0,0.1,22.0,603.0,408.28,292.44
2016,11,8,11,45,884.5,80.5,0.05,22.5,603.5,451.36,327.62
2016,11,8,12,0,883.0,81.0,0.0,23.0,604.0,492.28,360.16
2016,11,8,12,15,880.5,81.0,0.05,23.0,597.5,529.91,390.41
2016,11,8,12,30,878.0,81.0,0.1,23.0,591.0,564.99,418.27
2016,11,8,12,45,869.0,81.5,0.2,23.0,576.0,594.15,442.02
2016,11,8,13,0,860.0,82.0,0.3,23.0,561.0,620.14,463.38
2016,11,8,13,15,851.0,80.5,0.35,23.0,539.0,645.03,483.09
2016,11,8,13,30,842.0,79.0,0.4,23.0,517.0,663.02,497.94
2016,11,8,13,45,827.5,77.5,0.45,23.0,488.5,673.83,507.77
2016,11,8,14,0,813.0,76.0,0.5,23.0,460.0,681.03,514.72
2016,11,8,14,15,794.5,73.5,0.55,23.0,426.0,680.64,516.14
2016,11,8,14,30,776.0,71.0,0.6,23.0,392.0,676.68,515.23
2016,11,8,14,45,749.0,68.0,0.7,23.0,352.5,662.38,507.7
2016,11,8,15,0,722.0,65.0,0.8,23.0,313.0,644.71,497.53
2016,11,8,15,15,683.0,61.0,0.75,22.0,270.0,613.72,477.48
2016,11,8,15,30,644.0,57.0,0.7,21.0,227.0,585.51,458.51
2016,11,8,15,45,584.0,51.0,0.65,20.5,182.5,532.36,418.87
2016,11,8,16,0,524.0,45.0,0.6,20.0,138.0,477.99,376.16
2016,11,8,16,15,424.5,36.0,0.65,19.0,96.5,391.06,306.86
2016,11,8,16,30,325.0,27.0,0.7,18.0,55.0,306.4,223.09
2016,11,8,16,45,162.5,13.5,0.8,17.5,27.5,121.62,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,6,45,115.0,10.0,0.8,10.5,16.5,8.54,0.0
2016,11,9,7,0,230.0,20.0,0.8,11.0,33.0,16.64,0.0
2016,11,9,7,15,350.0,30.5,0.9,11.5,72.0,25.14,15.74
2016,11,9,7,30,470.0,41.0,1.0,12.0,111.0,33.55,24.07
2016,11,9,7,45,545.0,47.5,1.1,12.5,155.5,38.33,28.7
2016,11,9,8,0,620.0,54.0,1.2,13.0,200.0,43.14,33.16
2016,11,9,8,15,665.5,58.5,1.2,13.5,244.0,50.28,39.56
2016,11,9,8,30,711.0,63.0,1.2,14.0,288.0,53.59,42.41
2016,11,9,8,45,745.0,66.0,1.3,15.0,330.0,55.58,43.93
2016,11,9,9,0,779.0,69.0,1.4,16.0,372.0,57.62,45.44
2016,11,9,9,15,800.5,71.5,1.4,16.5,408.5,59.15,46.58
2016,11,9,9,30,822.0,74.0,1.4,17.0,445.0,60.71,47.72
2016,11,9,9,45,845.0,73.0,1.4,18.0,477.0,59.77,46.6
2016,11,9,10,0,868.0,72.0,1.4,19.0,509.0,105.85,58.36
2016,11,9,10,15,878.0,73.5,1.4,19.5,533.0,158.82,88.02
2016,11,9,10,30,888.0,75.0,1.4,20.0,557.0,211.97,127.83
2016,11,9,10,45,894.0,75.5,1.4,21.0,574.0,263.4,170.74
2016,11,9,11,0,900.0,76.0,1.4,22.0,591.0,314.12,214.53
2016,11,9,11,15,903.0,76.5,1.4,22.0,600.0,362.93,257.81
2016,11,9,11,30,906.0,77.0,1.4,22.0,609.0,410.31,299.39
2016,11,9,11,45,906.0,77.5,1.45,22.5,610.0,454.81,337.46
2016,11,9,12,0,906.0,78.0,1.5,23.0,611.0,497.24,372.92
2016,11,9,12,15,903.5,77.5,1.5,23.0,604.0,535.23,404.69
2016,11,9,12,30,901.0,77.0,1.5,23.0,597.0,570.57,433.76
2016,11,9,12,45,896.5,76.0,1.5,23.5,582.5,601.5,458.1
2016,11,9,13,0,892.0,75.0,1.5,24.0,568.0,629.4,479.69
2016,11,9,13,15,883.0,74.0,1.4,24.0,546.0,651.34,496.78
2016,11,9,13,30,874.0,73.0,1.3,24.0,524.0,669.88,511.11
2016,11,9,13,45,859.5,71.5,1.25,24.0,495.0,680.7,520.16
2016,11,9,14,0,845.0,70.0,1.2,24.0,466.0,693.72,529.83
2016,11,9,14,15,826.0,68.0,1.0,23.5,431.0,694.01,529.96
