Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,30,807.0,66.0,0.8,23.0,396.0,690.66,527.47
2016,11,9,14,45,779.0,63.5,0.65,23.0,356.0,676.54,516.89
2016,11,9,15,0,751.0,61.0,0.5,23.0,316.0,659.0,503.76
2016,11,9,15,15,712.0,57.0,0.4,22.5,272.5,628.22,482.51
2016,11,9,15,30,673.0,53.0,0.3,22.0,229.0,594.57,458.44
2016,11,9,15,45,612.0,47.5,0.25,21.5,184.0,540.4,418.76
2016,11,9,16,0,551.0,42.0,0.2,21.0,139.0,491.93,380.98
2016,11,9,16,15,451.5,34.0,0.3,20.0,97.0,406.4,314.1
2016,11,9,16,30,352.0,26.0,0.4,19.0,55.0,321.34,227.91
2016,11,9,16,45,176.0,13.0,0.55,18.5,27.5,129.83,0.0
2016,11,9,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,117.0,9.0,0.65,13.0,15.5,7.68,0.0
2016,11,10,7,0,234.0,18.0,0.7,13.0,31.0,14.91,0.0
2016,11,10,7,15,355.5,28.5,0.85,13.5,69.5,23.47,14.03
2016,11,10,7,30,477.0,39.0,1.0,14.0,108.0,31.95,22.4
2016,11,10,7,45,548.0,45.5,1.15,15.0,152.0,36.77,26.98
2016,11,10,8,0,619.0,52.0,1.3,16.0,196.0,41.61,31.37
2016,11,10,8,15,665.0,56.5,1.45,16.5,239.5,48.65,37.62
2016,11,10,8,30,711.0,61.0,1.6,17.0,283.0,52.01,40.5
2016,11,10,8,45,742.0,64.5,1.75,17.5,324.0,54.42,42.47
2016,11,10,9,0,773.0,68.0,1.9,18.0,365.0,56.84,44.4
2016,11,10,9,15,794.5,70.5,2.0,18.5,401.5,58.39,45.55
2016,11,10,9,30,816.0,73.0,2.1,19.0,438.0,59.96,46.7
2016,11,10,9,45,837.5,73.0,2.25,20.0,470.0,59.73,46.2
2016,11,10,10,0,859.0,73.0,2.4,21.0,502.0,103.66,57.4
2016,11,10,10,15,869.0,74.0,2.45,21.5,526.0,155.71,85.72
2016,11,10,10,30,879.0,75.0,2.5,22.0,550.0,207.92,124.44
2016,11,10,10,45,884.0,76.5,2.6,22.5,566.5,259.38,167.65
2016,11,10,11,0,889.0,78.0,2.7,23.0,583.0,310.09,212.1
2016,11,10,11,15,892.5,78.5,2.65,23.0,592.0,358.5,255.38
2016,11,10,11,30,896.0,79.0,2.6,23.0,601.0,405.56,297.12
2016,11,10,11,45,895.0,79.5,2.6,23.5,601.5,449.21,334.91
2016,11,10,12,0,894.0,80.0,2.6,24.0,602.0,490.72,370.03
2016,11,10,12,15,613.0,163.5,2.4,24.0,520.0,468.04,356.86
2016,11,10,12,30,332.0,247.0,2.2,24.0,438.0,409.5,314.39
2016,11,10,12,45,252.0,250.5,2.05,24.0,393.5,385.37,297.2
2016,11,10,13,0,172.0,254.0,1.9,24.0,349.0,345.37,267.16
2016,11,10,13,15,252.0,233.5,1.75,24.0,366.5,397.71,308.48
2016,11,10,13,30,332.0,213.0,1.6,24.0,384.0,442.49,343.52
2016,11,10,13,45,483.5,164.5,1.45,24.0,398.0,521.99,404.85
2016,11,10,14,0,635.0,116.0,1.3,24.0,412.0,598.16,462.38
2016,11,10,14,15,682.5,95.5,1.15,23.5,391.5,623.58,482.15
2016,11,10,14,30,730.0,75.0,1.0,23.0,371.0,642.51,496.72
2016,11,10,14,45,691.5,75.5,0.9,23.0,333.0,627.71,486.02
2016,11,10,15,0,653.0,76.0,0.8,23.0,295.0,606.64,470.92
2016,11,10,15,15,650.5,66.0,0.7,22.0,259.0,596.25,464.86
2016,11,10,15,30,648.0,56.0,0.6,21.0,223.0,582.93,455.66
2016,11,10,15,45,587.5,49.5,0.55,20.5,179.0,529.16,415.25
2016,11,10,16,0,527.0,43.0,0.5,20.0,135.0,474.21,371.93
2016,11,10,16,15,424.5,34.5,0.55,19.5,93.5,386.54,301.16
2016,11,10,16,30,322.0,26.0,0.6,19.0,52.0,297.75,208.19
2016,11,10,16,45,161.0,13.0,0.7,18.5,26.0,119.26,0.0
2016,11,10,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,14.5,1.2,12.0,14.5,12.38,0.0
2016,11,11,7,0,0.0,29.0,1.2,12.0,29.0,21.84,0.0
2016,11,11,7,15,243.5,33.5,1.2,13.0,68.0,26.0,15.95
2016,11,11,7,30,487.0,38.0,1.2,14.0,107.0,31.21,21.7
2016,11,11,7,45,562.0,44.5,1.2,15.0,152.0,36.1,26.36
2016,11,11,8,0,637.0,51.0,1.2,16.0,197.0,44.64,34.04
2016,11,11,8,15,683.0,55.5,1.35,16.5,241.0,48.02,37.05
2016,11,11,8,30,729.0,60.0,1.5,17.0,285.0,51.42,39.98
2016,11,11,8,45,760.0,63.0,1.65,17.5,326.5,53.47,41.64
2016,11,11,9,0,791.0,66.0,1.8,18.0,368.0,55.55,43.28
2016,11,11,9,15,742.0,80.0,1.85,18.5,385.0,65.19,51.48
2016,11,11,9,30,693.0,94.0,1.9,19.0,402.0,68.08,53.73
2016,11,11,9,45,781.5,83.5,2.0,20.0,453.0,66.77,52.26
2016,11,11,10,0,870.0,73.0,2.1,21.0,504.0,101.83,56.68
2016,11,11,10,15,656.0,137.0,2.3,21.5,471.0,165.94,102.82
2016,11,11,10,30,442.0,201.0,2.5,22.0,438.0,216.42,149.7
2016,11,11,10,45,524.5,181.5,2.7,22.5,471.5,250.24,174.14
2016,11,11,11,0,607.0,162.0,2.9,23.0,505.0,293.11,207.75
2016,11,11,11,15,534.0,191.0,2.95,23.0,495.5,326.23,239.29
2016,11,11,11,30,461.0,220.0,3.0,23.0,486.0,354.62,265.95
2016,11,11,11,45,492.0,209.0,3.1,23.5,494.0,386.63,292.53
2016,11,11,12,0,523.0,198.0,3.2,24.0,502.0,419.61,319.69
2016,11,11,12,15,460.5,214.0,3.15,24.0,479.5,430.43,330.36
2016,11,11,12,30,398.0,230.0,3.1,24.0,457.0,428.13,330.47
2016,11,11,12,45,381.0,227.5,3.1,24.0,440.5,436.3,338.31
2016,11,11,13,0,364.0,225.0,3.1,24.0,424.0,442.12,344.07
2016,11,11,13,15,206.0,219.0,2.95,23.5,331.0,342.25,268.21
2016,11,11,13,30,48.0,213.0,2.8,23.0,238.0,231.29,180.82
2016,11,11,13,45,74.0,208.0,2.65,22.5,243.5,249.43,196.69
2016,11,11,14,0,100.0,203.0,2.5,22.0,249.0,268.88,213.38
2016,11,11,14,15,151.0,186.5,2.35,21.5,250.5,307.23,245.55
2016,11,11,14,30,202.0,170.0,2.2,21.0,252.0,333.0,267.89
2016,11,11,14,45,190.5,155.0,2.05,20.5,226.0,314.65,254.29
2016,11,11,15,0,179.0,140.0,1.9,20.0,200.0,295.3,239.77
2016,11,11,15,15,169.0,121.0,1.85,19.5,171.5,270.61,220.8
2016,11,11,15,30,159.0,102.0,1.8,19.0,143.0,244.72,200.25
2016,11,11,15,45,140.0,83.0,1.75,18.5,114.0,211.1,172.42
2016,11,11,16,0,121.0,64.0,1.7,18.0,85.0,176.44,142.79
2016,11,11,16,15,87.0,46.0,1.7,17.5,58.5,131.91,103.62
2016,11,11,16,30,53.0,28.0,1.7,17.0,32.0,83.3,54.96
2016,11,11,16,45,26.5,14.0,1.75,16.5,16.0,29.68,0.0
2016,11,11,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.5,1.1,10.5,13.5,11.52,0.0
2016,11,12,7,0,0.0,27.0,1.1,11.0,27.0,20.44,0.0
2016,11,12,7,15,234.5,32.5,1.2,11.5,64.5,25.23,15.18
2016,11,12,7,30,469.0,38.0,1.3,12.0,102.0,31.22,21.85
2016,11,12,7,45,543.5,44.5,1.45,12.5,146.0,36.07,26.59
2016,11,12,8,0,618.0,51.0,1.6,13.0,190.0,40.95,31.15
2016,11,12,8,15,665.0,56.0,1.6,13.5,234.0,48.38,37.84
2016,11,12,8,30,712.0,61.0,1.6,14.0,278.0,52.17,41.16
2016,11,12,8,45,744.0,64.0,1.65,15.0,319.0,54.19,42.72
2016,11,12,9,0,776.0,67.0,1.7,16.0,360.0,56.24,44.26
2016,11,12,9,15,798.0,69.5,1.6,16.5,396.5,57.82,45.45
2016,11,12,9,30,820.0,72.0,1.5,17.0,433.0,59.42,46.64
2016,11,12,9,45,843.5,71.5,1.45,17.5,465.0,58.86,45.96
2016,11,12,10,0,867.0,71.0,1.4,18.0,497.0,97.84,55.27
2016,11,12,10,15,877.0,72.5,1.2,18.5,521.0,150.49,82.74
2016,11,12,10,30,887.0,74.0,1.0,19.0,545.0,203.31,121.21
2016,11,12,10,45,893.0,74.5,0.85,20.0,561.5,254.46,163.19
2016,11,12,11,0,899.0,75.0,0.7,21.0,578.0,304.88,206.08
2016,11,12,11,15,902.5,75.5,0.55,21.0,587.5,353.6,248.33
2016,11,12,11,30,906.0,76.0,0.4,21.0,597.0,400.95,288.54
2016,11,12,11,45,906.5,76.0,0.3,21.5,598.0,445.06,324.78
2016,11,12,12,0,907.0,76.0,0.2,22.0,599.0,487.12,358.14
2016,11,12,12,15,904.5,76.0,0.2,22.0,592.5,525.49,389.26
2016,11,12,12,30,902.0,76.0,0.2,22.0,586.0,561.27,417.71
2016,11,12,12,45,896.0,75.5,0.2,22.5,571.5,591.85,441.01
2016,11,12,13,0,890.0,75.0,0.2,23.0,557.0,619.34,461.58
2016,11,12,13,15,619.5,140.5,0.3,22.5,470.0,551.89,416.19
2016,11,12,13,30,349.0,206.0,0.4,22.0,383.0,444.15,340.15
2016,11,12,13,45,512.5,154.5,0.55,22.0,398.0,527.78,406.72
2016,11,12,14,0,676.0,103.0,0.7,22.0,413.0,608.09,468.59
2016,11,12,14,15,545.5,121.5,0.8,21.5,359.5,542.72,422.7
2016,11,12,14,30,415.0,140.0,0.9,21.0,306.0,480.62,378.52
2016,11,12,14,45,401.0,127.5,1.0,21.0,274.5,464.52,368.74
2016,11,12,15,0,387.0,115.0,1.1,21.0,243.0,446.25,356.44
2016,11,12,15,15,531.0,83.0,1.0,20.0,232.5,523.78,418.63
2016,11,12,15,30,675.0,51.0,0.9,19.0,222.0,586.97,465.72
2016,11,12,15,45,612.5,45.5,0.85,18.5,177.0,532.38,423.07
2016,11,12,16,0,550.0,40.0,0.8,18.0,132.0,476.03,377.72
2016,11,12,16,15,444.0,32.0,0.9,17.0,91.0,394.52,310.54
2016,11,12,16,30,338.0,24.0,1.0,16.0,50.0,301.68,204.24
2016,11,12,16,45,169.0,12.0,1.1,15.5,25.0,122.87,0.0
2016,11,12,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,6,45,116.0,8.0,0.1,10.5,13.0,6.83,0.0
2016,11,13,7,0,232.0,16.0,0.1,11.0,26.0,13.66,0.0
2016,11,13,7,15,365.0,25.5,0.15,11.5,64.0,21.09,11.59
2016,11,13,7,30,498.0,35.0,0.2,12.0,102.0,28.84,19.79
2016,11,13,7,45,574.5,41.0,0.25,12.5,146.5,36.36,26.9
2016,11,13,8,0,651.0,47.0,0.3,13.0,191.0,41.35,31.57
2016,11,13,8,15,697.0,51.0,0.4,13.5,235.5,44.43,34.36
2016,11,13,8,30,743.0,55.0,0.5,14.0,280.0,47.54,37.08
2016,11,13,8,45,774.0,58.5,0.6,15.0,321.0,50.13,39.16
2016,11,13,9,0,805.0,62.0,0.7,16.0,362.0,52.71,41.19
2016,11,13,9,15,826.0,64.0,0.75,16.5,399.0,54.02,42.15
2016,11,13,9,30,847.0,66.0,0.8,17.0,436.0,55.36,43.13
2016,11,13,9,45,861.5,68.0,0.9,18.0,466.5,63.78,50.15
2016,11,13,10,0,876.0,70.0,1.0,19.0,497.0,95.11,53.76
2016,11,13,10,15,886.0,71.0,0.95,19.0,521.0,147.78,80.39
2016,11,13,10,30,896.0,72.0,0.9,19.0,545.0,200.58,118.59
2016,11,13,10,45,901.5,73.0,0.85,19.5,562.0,252.38,161.36
2016,11,13,11,0,907.0,74.0,0.8,20.0,579.0,303.42,205.46
2016,11,13,11,15,910.5,74.5,0.8,20.0,588.0,352.46,248.82
2016,11,13,11,30,914.0,75.0,0.8,20.0,597.0,400.11,290.6
2016,11,13,11,45,914.0,75.5,0.85,20.5,598.5,444.77,328.91
2016,11,13,12,0,914.0,76.0,0.9,21.0,600.0,487.35,364.61
2016,11,13,12,15,912.0,75.5,1.0,21.0,593.0,525.76,397.37
2016,11,13,12,30,910.0,75.0,1.1,21.0,586.0,561.56,427.55
2016,11,13,12,45,905.5,74.0,1.2,21.0,572.0,592.72,453.82
2016,11,13,13,0,901.0,73.0,1.3,21.0,558.0,620.85,477.48
2016,11,13,13,15,892.0,71.5,1.35,21.0,536.5,642.52,495.8
2016,11,13,13,30,883.0,70.0,1.4,21.0,515.0,660.77,511.44
2016,11,13,13,45,871.0,68.5,1.45,21.0,486.5,673.57,523.01
2016,11,13,14,0,859.0,67.0,1.5,21.0,458.0,682.87,531.56
2016,11,13,14,15,840.5,65.0,1.45,20.5,423.0,689.55,537.95
2016,11,13,14,30,822.0,63.0,1.4,20.0,388.0,686.98,537.76
2016,11,13,14,45,797.5,59.5,1.4,20.0,348.5,674.67,529.97
2016,11,13,15,0,773.0,56.0,1.4,20.0,309.0,658.94,519.49
2016,11,13,15,15,733.5,52.5,1.2,19.0,265.5,629.04,498.35
2016,11,13,15,30,694.0,49.0,1.0,18.0,222.0,596.27,474.0
2016,11,13,15,45,633.5,43.5,0.85,17.5,177.5,543.31,432.51
2016,11,13,16,0,573.0,38.0,0.7,17.0,133.0,488.64,387.4
2016,11,13,16,15,467.0,30.5,0.75,16.5,91.0,398.94,312.88
2016,11,13,16,30,361.0,23.0,0.8,16.0,49.0,313.95,205.48
2016,11,13,16,45,180.5,11.5,0.9,15.5,24.5,129.64,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,6,45,121.5,7.5,0.4,10.0,12.0,6.4,0.0
2016,11,14,7,0,243.0,15.0,0.4,10.0,24.0,12.8,0.0
2016,11,14,7,15,378.5,24.0,0.4,10.5,62.5,21.66,11.76
2016,11,14,7,30,514.0,33.0,0.4,11.0,101.0,29.68,20.54
2016,11,14,7,45,588.5,39.0,0.4,11.5,145.5,34.69,25.47
2016,11,14,8,0,663.0,45.0,0.4,12.0,190.0,39.73,30.22
2016,11,14,8,15,709.0,49.5,0.35,12.5,234.5,43.3,33.5
2016,11,14,8,30,755.0,54.0,0.3,13.0,279.0,46.88,36.66
2016,11,14,8,45,786.5,56.5,0.3,13.5,320.5,48.7,38.17
2016,11,14,9,0,818.0,59.0,0.3,14.0,362.0,50.57,39.67
2016,11,14,9,15,839.0,61.0,0.4,14.5,398.5,58.07,46.12
2016,11,14,9,30,860.0,63.0,0.5,15.0,435.0,60.03,47.61
2016,11,14,9,45,877.0,64.0,0.65,16.0,466.5,61.17,48.3
2016,11,14,10,0,894.0,65.0,0.8,17.0,498.0,89.87,50.73
2016,11,14,10,15,904.0,66.0,0.8,17.5,522.0,143.29,76.94
2016,11,14,10,30,914.0,67.0,0.8,18.0,546.0,196.84,115.26
2016,11,14,10,45,921.0,67.5,0.85,18.5,563.0,249.29,158.6
2016,11,14,11,0,928.0,68.0,0.9,19.0,580.0,301.08,203.69
2016,11,14,11,15,931.5,68.5,0.8,19.0,589.5,350.94,247.78
2016,11,14,11,30,935.0,69.0,0.7,19.0,599.0,399.38,290.02
2016,11,14,11,45,936.0,68.5,0.65,19.5,600.5,444.28,328.16
2016,11,14,12,0,937.0,68.0,0.6,20.0,602.0,487.08,363.44
2016,11,14,12,15,935.0,68.0,0.5,20.0,595.5,526.66,395.43
2016,11,14,12,30,933.0,68.0,0.4,20.0,589.0,563.61,424.38
2016,11,14,12,45,923.0,69.0,0.3,20.5,574.0,594.38,447.12
2016,11,14,13,0,913.0,70.0,0.2,21.0,559.0,621.82,466.76
2016,11,14,13,15,904.5,69.0,0.2,21.0,537.5,644.63,484.78
2016,11,14,13,30,896.0,68.0,0.2,21.0,516.0,664.04,500.19
2016,11,14,13,45,883.5,66.5,0.25,21.0,487.0,676.79,511.5
2016,11,14,14,0,871.0,65.0,0.3,21.0,458.0,685.96,519.95
2016,11,14,14,15,852.5,63.0,0.4,20.5,423.5,686.82,523.92
2016,11,14,14,30,834.0,61.0,0.5,20.0,389.0,690.41,529.95
2016,11,14,14,45,807.0,58.5,0.6,20.0,349.0,677.73,523.44
2016,11,14,15,0,780.0,56.0,0.7,20.0,309.0,661.59,514.25
2016,11,14,15,15,740.5,52.5,0.65,19.0,265.0,631.85,494.7
2016,11,14,15,30,701.0,49.0,0.6,18.0,221.0,599.19,471.95
2016,11,14,15,45,638.0,43.5,0.6,17.5,176.0,544.59,430.92
2016,11,14,16,0,575.0,38.0,0.6,17.0,131.0,488.24,385.93
2016,11,14,16,15,465.5,30.0,0.65,16.0,89.5,395.93,309.89
2016,11,14,16,30,356.0,22.0,0.7,15.0,48.0,297.86,188.82
2016,11,14,16,45,178.0,11.0,0.75,14.5,24.0,127.1,0.0
2016,11,14,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,45,125.0,7.0,1.0,8.0,11.5,0.0,0.0
2016,11,15,7,0,250.0,14.0,1.0,8.0,23.0,11.95,0.0
2016,11,15,7,15,390.5,23.0,1.15,8.5,61.5,20.8,10.76
2016,11,15,7,30,531.0,32.0,1.3,9.0,100.0,28.87,19.89
2016,11,15,7,45,608.0,37.5,1.45,9.5,145.0,33.49,24.52
2016,11,15,8,0,685.0,43.0,1.6,10.0,190.0,38.18,28.99
2016,11,15,8,15,729.0,47.0,1.75,10.5,234.5,41.39,31.97
2016,11,15,8,30,773.0,51.0,1.9,11.0,279.0,44.62,34.86
2016,11,15,8,45,423.0,101.0,2.05,12.0,228.5,72.91,60.02
2016,11,15,9,0,73.0,151.0,2.2,13.0,178.0,110.58,92.93
2016,11,15,9,15,92.0,168.5,2.25,13.5,206.0,122.24,102.7
2016,11,15,9,30,111.0,186.0,2.3,14.0,234.0,129.1,108.22
2016,11,15,9,45,96.5,198.0,2.4,14.5,241.5,141.37,118.38
2016,11,15,10,0,82.0,210.0,2.5,15.0,249.0,153.21,120.84
2016,11,15,10,15,493.0,139.5,2.45,15.5,394.0,143.58,94.65
2016,11,15,10,30,904.0,69.0,2.4,16.0,539.0,194.22,115.21
2016,11,15,10,45,638.0,147.0,2.35,16.5,484.0,243.27,167.53
2016,11,15,11,0,372.0,225.0,2.3,17.0,429.0,270.11,201.24
2016,11,15,11,15,645.0,148.0,2.3,17.0,508.5,321.88,237.32
2016,11,15,11,30,918.0,71.0,2.3,17.0,588.0,392.28,291.43
2016,11,15,11,45,917.0,71.0,2.3,17.5,588.5,436.09,330.42
2016,11,15,12,0,916.0,71.0,2.3,18.0,589.0,477.7,366.75
2016,11,15,12,15,912.0,70.5,2.35,18.0,581.5,515.04,399.71
2016,11,15,12,30,908.0,70.0,2.4,18.0,574.0,549.63,429.83
2016,11,15,12,45,899.5,70.0,2.45,18.0,559.0,579.38,455.67
2016,11,15,13,0,891.0,70.0,2.5,18.0,544.0,605.92,478.58
2016,11,15,13,15,881.0,69.0,2.6,18.0,522.0,627.19,497.42
2016,11,15,13,30,871.0,68.0,2.7,18.0,500.0,645.06,513.47
2016,11,15,13,45,854.5,67.0,2.8,18.0,471.0,655.21,523.55
2016,11,15,14,0,838.0,66.0,2.9,18.0,442.0,661.76,530.73
2016,11,15,14,15,818.0,64.0,3.0,17.5,407.5,667.1,537.19
2016,11,15,14,30,798.0,62.0,3.1,17.0,373.0,663.33,536.84
2016,11,15,14,45,768.0,59.5,3.25,17.0,334.0,648.3,527.03
2016,11,15,15,0,738.0,57.0,3.4,17.0,295.0,629.91,514.3
2016,11,15,15,15,697.0,53.5,3.35,16.5,252.5,599.17,491.66
2016,11,15,15,30,656.0,50.0,3.3,16.0,210.0,565.63,465.7
2016,11,15,15,45,581.5,45.5,3.25,15.5,166.0,510.48,420.98
2016,11,15,16,0,507.0,41.0,3.2,15.0,122.0,449.55,369.12
2016,11,15,16,15,396.5,32.0,3.1,14.5,82.5,357.83,287.72
2016,11,15,16,30,286.0,23.0,3.0,14.0,43.0,258.42,159.73
2016,11,15,16,45,143.0,11.5,2.95,13.5,21.5,104.03,0.0
2016,11,15,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,6,45,102.5,7.5,2.35,6.5,10.5,0.0,0.0
2016,11,16,7,0,205.0,15.0,2.5,7.0,21.0,12.8,0.0
2016,11,16,7,15,356.5,24.5,2.8,7.5,59.0,20.4,10.0
2016,11,16,7,30,508.0,34.0,3.1,8.0,97.0,30.77,21.54
2016,11,16,7,45,595.0,39.5,3.4,8.5,143.0,35.31,26.19
2016,11,16,8,0,682.0,45.0,3.7,9.0,189.0,39.96,30.68
2016,11,16,8,15,729.0,49.0,3.85,9.5,234.0,43.13,33.64
2016,11,16,8,30,776.0,53.0,4.0,10.0,279.0,46.33,36.52
2016,11,16,8,45,810.0,55.0,4.2,10.5,321.0,47.82,37.77
2016,11,16,9,0,844.0,57.0,4.4,11.0,363.0,54.78,43.89
2016,11,16,9,15,864.0,59.0,4.45,11.0,400.0,56.85,45.65
2016,11,16,9,30,884.0,61.0,4.5,11.0,437.0,58.84,47.33
2016,11,16,9,45,897.0,63.0,4.6,11.5,467.5,60.68,48.76
2016,11,16,10,0,910.0,65.0,4.7,12.0,498.0,85.43,50.58
2016,11,16,10,15,919.5,66.0,4.75,12.0,522.5,139.54,76.36
2016,11,16,10,30,929.0,67.0,4.8,12.0,547.0,193.7,115.95
2016,11,16,10,45,933.0,68.5,4.85,12.0,563.5,247.01,162.02
2016,11,16,11,0,937.0,70.0,4.9,12.0,580.0,299.41,210.38
2016,11,16,11,15,939.5,70.5,4.95,12.0,589.0,349.37,257.74
2016,11,16,11,30,942.0,71.0,5.0,12.0,598.0,397.81,303.7
2016,11,16,11,45,940.5,71.5,5.05,12.5,599.0,442.95,345.75
2016,11,16,12,0,939.0,72.0,5.1,13.0,600.0,485.83,384.96
2016,11,16,12,15,583.0,162.0,5.1,12.5,489.0,439.87,354.92
2016,11,16,12,30,227.0,252.0,5.1,12.0,378.0,345.46,281.6
2016,11,16,12,45,289.5,235.0,5.15,12.0,391.5,386.33,316.59
2016,11,16,13,0,352.0,218.0,5.2,12.0,405.0,422.19,347.5
2016,11,16,13,15,368.0,205.5,5.1,12.0,393.5,435.8,360.01
2016,11,16,13,30,384.0,193.0,5.0,12.0,382.0,448.49,371.82
2016,11,16,13,45,192.0,105.0,4.95,12.0,199.5,240.77,201.55
2016,11,16,14,0,0.0,17.0,4.9,12.0,17.0,14.02,6.4
2016,11,16,14,15,0.0,15.5,4.8,11.5,15.5,12.78,5.4
2016,11,16,14,30,0.0,14.0,4.7,11.0,14.0,11.53,4.36
2016,11,16,14,45,387.0,36.0,4.65,11.0,159.5,339.63,293.19
2016,11,16,15,0,774.0,58.0,4.6,11.0,305.0,654.92,551.57
2016,11,16,15,15,732.5,54.5,4.35,10.5,261.0,623.99,525.45
2016,11,16,15,30,691.0,51.0,4.1,10.0,217.0,590.06,497.56
2016,11,16,15,45,618.5,46.0,3.85,10.0,171.5,529.49,445.87
2016,11,16,16,0,546.0,41.0,3.6,10.0,126.0,475.64,397.26
2016,11,16,16,15,429.5,32.0,3.15,9.5,85.0,379.6,309.77
2016,11,16,16,30,313.0,23.0,2.7,9.0,44.0,274.65,164.79
2016,11,16,16,45,156.5,11.5,2.25,8.5,22.0,112.56,0.0
2016,11,16,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,45,94.0,6.5,1.55,4.0,9.5,0.0,0.0
2016,11,17,7,0,188.0,13.0,1.6,4.0,19.0,11.1,0.0
2016,11,17,7,15,334.0,23.5,1.6,4.5,55.0,19.53,8.95
2016,11,17,7,30,480.0,34.0,1.6,5.0,91.0,28.2,19.49
2016,11,17,7,45,567.5,39.5,1.6,5.5,136.0,35.24,26.47
2016,11,17,8,0,655.0,45.0,1.6,6.0,181.0,39.86,30.98
2016,11,17,8,15,703.5,49.5,1.7,6.5,225.5,43.42,34.36
2016,11,17,8,30,752.0,54.0,1.8,7.0,270.0,47.01,37.62
2016,11,17,8,45,788.5,56.0,1.9,8.0,312.0,48.46,38.77
2016,11,17,9,0,825.0,58.0,2.0,9.0,354.0,49.99,39.94
2016,11,17,9,15,846.5,60.0,2.1,9.5,391.0,57.33,46.39
2016,11,17,9,30,868.0,62.0,2.2,10.0,428.0,59.32,47.97
2016,11,17,9,45,886.5,62.5,2.3,11.0,459.5,60.16,48.42
2016,11,17,10,0,905.0,63.0,2.4,12.0,491.0,81.25,48.6
2016,11,17,10,15,915.5,64.0,2.4,12.0,515.5,135.03,73.18
2016,11,17,10,30,926.0,65.0,2.4,12.0,540.0,188.98,111.82
2016,11,17,10,45,933.0,65.5,2.45,12.5,557.0,241.81,156.41
2016,11,17,11,0,940.0,66.0,2.5,13.0,574.0,293.97,203.37
2016,11,17,11,15,943.5,66.5,2.45,13.0,583.5,344.22,249.99
2016,11,17,11,30,947.0,67.0,2.4,13.0,593.0,393.04,295.16
2016,11,17,11,45,948.0,66.5,2.4,13.5,595.0,438.32,336.25
2016,11,17,12,0,949.0,66.0,2.4,14.0,597.0,481.49,374.59
2016,11,17,12,15,946.5,66.0,2.4,14.0,590.5,521.22,409.95
2016,11,17,12,30,944.0,66.0,2.4,14.0,584.0,558.27,442.38
2016,11,17,12,45,939.0,65.0,2.4,14.0,569.5,590.09,470.12
2016,11,17,13,0,934.0,64.0,2.4,14.0,555.0,618.78,494.91
2016,11,17,13,15,925.5,63.5,2.4,14.0,533.0,642.66,515.6
2016,11,17,13,30,917.0,63.0,2.4,14.0,511.0,663.12,533.39
2016,11,17,13,45,904.0,61.5,2.4,14.0,482.5,676.01,545.28
2016,11,17,14,0,891.0,60.0,2.4,14.0,454.0,685.25,554.09
2016,11,17,14,15,872.5,58.0,2.35,14.0,419.0,686.49,555.77
2016,11,17,14,30,854.0,56.0,2.3,14.0,384.0,684.12,554.79
2016,11,17,14,45,827.5,53.5,2.25,14.0,344.5,671.96,546.36
2016,11,17,15,0,801.0,51.0,2.2,14.0,305.0,663.05,540.13
2016,11,17,15,15,761.5,48.0,1.9,13.0,261.5,634.46,518.75
2016,11,17,15,30,722.0,45.0,1.6,12.0,218.0,602.98,493.95
2016,11,17,15,45,660.0,40.0,1.3,11.5,173.0,550.37,450.12
2016,11,17,16,0,598.0,35.0,1.0,11.0,128.0,496.06,402.43
2016,11,17,16,15,488.0,27.5,1.0,10.0,86.0,405.0,323.0
2016,11,17,16,30,378.0,20.0,1.0,9.0,44.0,305.45,171.4
2016,11,17,16,45,189.0,10.0,1.05,8.5,22.0,132.18,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,8.0,1.3,3.5,8.0,0.0,0.0
2016,11,18,7,0,0.0,16.0,1.3,4.0,16.0,13.66,0.0
2016,11,18,7,15,249.0,23.5,1.55,5.0,53.0,19.43,8.14
2016,11,18,7,30,498.0,31.0,1.8,6.0,90.0,28.02,19.16
2016,11,18,7,45,581.0,37.5,2.05,7.0,134.5,33.54,24.71
2016,11,18,8,0,664.0,44.0,2.3,8.0,179.0,39.09,29.98
2016,11,18,8,15,713.5,48.5,2.4,8.5,224.0,42.69,33.38
2016,11,18,8,30,763.0,53.0,2.5,9.0,269.0,46.32,36.67
2016,11,18,8,45,795.5,56.0,2.65,10.0,311.0,48.57,38.55
2016,11,18,9,0,828.0,59.0,2.8,11.0,353.0,50.85,40.38
2016,11,18,9,15,850.0,61.5,3.15,12.0,390.5,52.63,41.73
2016,11,18,9,30,872.0,64.0,3.5,13.0,428.0,60.75,48.68
2016,11,18,9,45,886.5,66.0,3.85,14.0,459.0,62.59,49.99
2016,11,18,10,0,901.0,68.0,4.2,15.0,490.0,82.11,50.36
2016,11,18,10,15,910.5,69.0,4.25,15.5,514.5,135.67,73.63
2016,11,18,10,30,920.0,70.0,4.3,16.0,539.0,189.29,111.06
2016,11,18,10,45,924.5,71.5,4.4,16.5,555.5,242.2,155.22
2016,11,18,11,0,929.0,73.0,4.5,17.0,572.0,294.26,201.77
2016,11,18,11,15,931.0,73.5,4.5,17.0,581.0,343.68,247.57
2016,11,18,11,30,933.0,74.0,4.5,17.0,590.0,391.55,292.01
2016,11,18,11,45,930.5,74.5,4.55,17.0,590.5,435.92,333.2
2016,11,18,12,0,928.0,75.0,4.6,17.0,591.0,477.99,371.72
2016,11,18,12,15,924.5,75.0,4.6,17.0,584.0,516.64,406.62
2016,11,18,12,30,921.0,75.0,4.6,17.0,577.0,552.6,438.63
2016,11,18,12,45,916.5,73.5,4.6,17.5,562.5,583.67,465.31
2016,11,18,13,0,912.0,72.0,4.6,18.0,548.0,611.67,489.01
2016,11,18,13,15,902.5,71.0,4.5,17.5,526.0,634.03,509.46
2016,11,18,13,30,893.0,70.0,4.4,17.0,504.0,652.97,526.98
2016,11,18,13,45,879.5,68.5,4.35,17.0,475.5,665.29,538.41
2016,11,18,14,0,866.0,67.0,4.3,17.0,447.0,674.03,546.92
2016,11,18,14,15,847.0,64.5,3.95,16.5,412.5,680.06,552.74
2016,11,18,14,30,828.0,62.0,3.6,16.0,378.0,677.01,551.32
2016,11,18,14,45,801.0,59.5,3.25,16.0,338.5,664.74,541.66
2016,11,18,15,0,774.0,57.0,2.9,16.0,299.0,649.02,529.01
2016,11,18,15,15,732.5,53.0,2.5,15.0,256.0,617.79,505.48
2016,11,18,15,30,691.0,49.0,2.1,14.0,213.0,583.63,478.4
2016,11,18,15,45,626.0,43.5,1.7,13.5,168.0,528.45,432.28
2016,11,18,16,0,561.0,38.0,1.3,13.0,123.0,471.37,382.2
2016,11,18,16,15,444.5,29.5,1.25,12.0,82.5,375.13,298.11
2016,11,18,16,30,328.0,21.0,1.2,11.0,42.0,279.0,145.45
2016,11,18,16,45,164.0,10.5,1.2,10.5,21.0,115.88,0.0
2016,11,18,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,19,6,45,68.0,5.5,2.95,8.0,7.0,0.0,0.0
2016,11,19,7,0,136.0,11.0,3.1,8.0,14.0,9.39,0.0
2016,11,19,7,15,285.5,21.0,3.3,8.5,47.5,17.34,5.69
2016,11,19,7,30,435.0,31.0,3.5,9.0,81.0,25.58,16.65
2016,11,19,7,45,520.5,37.0,3.7,9.5,123.0,32.87,23.78
2016,11,19,8,0,606.0,43.0,3.9,10.0,165.0,37.92,28.64
2016,11,19,8,15,656.0,47.5,4.05,10.5,207.5,41.48,31.98
2016,11,19,8,30,706.0,52.0,4.2,11.0,250.0,45.07,35.22
2016,11,19,8,45,741.0,54.5,4.4,11.5,290.0,46.9,36.79
2016,11,19,9,0,776.0,57.0,4.6,12.0,330.0,48.79,38.36
2016,11,19,9,15,798.0,59.5,4.7,12.5,365.5,50.56,39.79
2016,11,19,9,30,820.0,62.0,4.8,13.0,401.0,52.34,41.2
2016,11,19,9,45,803.5,73.0,4.9,13.5,426.0,59.92,47.75
2016,11,19,10,0,787.0,84.0,5.0,14.0,451.0,81.21,53.0
2016,11,19,10,15,799.5,85.5,5.05,14.0,474.5,130.06,74.2
2016,11,19,10,30,812.0,87.0,5.1,14.0,498.0,179.55,108.88
2016,11,19,10,45,518.5,165.0,5.2,14.5,430.5,223.86,158.65
2016,11,19,11,0,225.0,243.0,5.3,15.0,363.0,242.57,187.06
2016,11,19,11,15,310.0,232.0,5.3,15.0,400.5,276.75,213.8
2016,11,19,11,30,395.0,221.0,5.3,15.0,438.0,318.06,247.48
2016,11,19,11,45,418.0,216.5,5.35,15.0,446.5,350.76,276.14
2016,11,19,12,0,441.0,212.0,5.4,15.0,455.0,381.91,303.54
2016,11,19,12,15,338.0,229.0,5.4,15.0,414.5,366.99,294.49
2016,11,19,12,30,235.0,246.0,5.4,15.0,374.0,341.8,275.96
2016,11,19,12,45,117.5,185.0,5.4,15.0,249.0,234.89,190.29
2016,11,19,13,0,0.0,124.0,5.4,15.0,124.0,104.25,81.9
2016,11,19,13,15,0.0,102.5,5.3,15.0,102.5,85.77,66.66
2016,11,19,13,30,0.0,81.0,5.2,15.0,81.0,67.26,51.23
2016,11,19,13,45,0.0,87.5,5.15,15.0,87.5,72.94,56.13
2016,11,19,14,0,0.0,94.0,5.1,15.0,94.0,79.06,61.39
2016,11,19,14,15,0.0,95.0,4.85,14.5,95.0,80.52,62.88
2016,11,19,14,30,0.0,96.0,4.6,14.0,96.0,82.37,64.7
2016,11,19,14,45,0.0,86.0,4.45,14.0,86.0,73.75,57.49
2016,11,19,15,0,0.0,76.0,4.3,14.0,76.0,65.08,50.18
2016,11,19,15,15,0.0,64.5,4.0,13.5,64.5,54.82,41.51
2016,11,19,15,30,0.0,53.0,3.7,13.0,53.0,44.45,32.61
2016,11,19,15,45,0.0,41.5,3.4,13.0,41.5,34.32,23.75
2016,11,19,16,0,0.0,30.0,3.1,13.0,30.0,24.77,15.31
2016,11,19,16,15,0.0,20.0,2.9,12.5,20.0,16.49,7.84
2016,11,19,16,30,0.0,10.0,2.7,12.0,10.0,8.22,0.0
2016,11,19,16,45,0.0,5.0,2.55,12.0,5.0,4.27,0.0
2016,11,19,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
