Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,1.0,0.55,9.5,1.0,0.0,0.0
2016,11,20,7,0,0.0,2.0,0.5,10.0,2.0,1.71,0.0
2016,11,20,7,15,0.0,9.5,0.55,10.0,9.5,7.81,0.0
2016,11,20,7,30,0.0,17.0,0.6,10.0,17.0,14.0,6.52
2016,11,20,7,45,0.0,26.5,0.7,10.5,26.5,21.86,13.92
2016,11,20,8,0,0.0,36.0,0.8,11.0,36.0,29.74,21.22
2016,11,20,8,15,0.0,45.5,0.85,11.0,45.5,37.63,28.51
2016,11,20,8,30,0.0,55.0,0.9,11.0,55.0,45.54,35.71
2016,11,20,8,45,0.0,64.0,0.95,11.5,64.0,52.96,42.31
2016,11,20,9,0,0.0,73.0,1.0,12.0,73.0,60.17,48.6
2016,11,20,9,15,127.0,121.5,0.95,12.0,174.0,90.64,75.54
2016,11,20,9,30,254.0,170.0,0.9,12.0,275.0,117.32,98.72
2016,11,20,9,45,197.5,188.0,0.9,12.5,273.0,131.56,110.61
2016,11,20,10,0,141.0,206.0,0.9,13.0,271.0,144.55,114.4
2016,11,20,10,15,125.5,216.5,0.85,13.0,276.5,163.32,126.5
2016,11,20,10,30,110.0,227.0,0.8,13.0,282.0,183.51,142.34
2016,11,20,10,45,84.0,228.0,0.8,13.5,271.0,189.75,148.09
2016,11,20,11,0,58.0,229.0,0.8,14.0,260.0,192.73,151.47
2016,11,20,11,15,69.5,237.5,0.95,14.0,275.0,209.07,164.7
2016,11,20,11,30,81.0,246.0,1.1,14.0,290.0,226.71,179.11
2016,11,20,11,45,81.0,246.5,1.3,14.0,290.5,234.85,186.33
2016,11,20,12,0,81.0,247.0,1.5,14.0,291.0,242.78,193.4
2016,11,20,12,15,107.0,248.0,1.65,13.5,306.0,263.14,210.66
2016,11,20,12,30,133.0,249.0,1.8,13.0,321.0,292.23,235.1
2016,11,20,12,45,127.5,243.0,1.95,13.0,310.5,294.0,237.34
2016,11,20,13,0,122.0,237.0,2.1,13.0,300.0,294.84,238.88
2016,11,20,13,15,61.0,130.0,2.1,12.5,161.5,152.39,123.58
2016,11,20,13,30,0.0,23.0,2.1,12.0,23.0,18.99,10.65
2016,11,20,13,45,0.0,36.0,2.15,12.0,36.0,29.76,19.97
2016,11,20,14,0,0.0,49.0,2.2,12.0,49.0,40.54,29.28
2016,11,20,14,15,0.0,86.5,2.05,12.0,86.5,72.66,56.82
2016,11,20,14,30,0.0,124.0,1.9,12.0,124.0,110.71,89.21
2016,11,20,14,45,0.0,110.5,1.8,12.0,110.5,99.13,79.5
2016,11,20,15,0,0.0,97.0,1.7,12.0,97.0,87.45,69.67
2016,11,20,15,15,0.0,82.5,1.5,11.5,82.5,74.52,58.75
2016,11,20,15,30,0.0,68.0,1.3,11.0,68.0,61.37,47.47
2016,11,20,15,45,0.0,53.0,1.15,11.0,53.0,47.33,35.14
2016,11,20,16,0,0.0,38.0,1.0,11.0,38.0,32.77,22.27
2016,11,20,16,15,0.0,25.0,0.95,10.5,25.0,20.65,11.36
2016,11,20,16,30,0.0,12.0,0.9,10.0,12.0,9.88,0.0
2016,11,20,16,45,0.0,6.0,0.85,9.5,6.0,5.12,0.0
2016,11,20,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,199.0,16.5,1.4,7.5,37.5,13.34,1.39
2016,11,21,7,30,398.0,33.0,1.7,8.0,75.0,27.38,18.11
2016,11,21,7,45,489.5,40.0,2.05,8.5,117.5,32.71,23.69
2016,11,21,8,0,581.0,47.0,2.4,9.0,160.0,38.1,28.9
2016,11,21,8,15,635.0,52.0,2.45,9.0,203.0,45.38,35.72
2016,11,21,8,30,689.0,57.0,2.5,9.0,246.0,49.27,39.35
2016,11,21,8,45,379.0,99.0,2.65,9.5,205.5,71.57,59.44
2016,11,21,9,0,69.0,141.0,2.8,10.0,165.0,103.78,88.08
2016,11,21,9,15,447.5,103.5,2.9,10.5,283.5,73.86,61.03
2016,11,21,9,30,826.0,66.0,3.0,11.0,402.0,55.52,44.41
2016,11,21,9,45,845.0,67.0,3.1,11.5,433.0,56.1,44.75
2016,11,21,10,0,864.0,68.0,3.2,12.0,464.0,73.53,49.42
2016,11,21,10,15,613.5,134.5,3.25,12.0,423.0,141.93,92.59
2016,11,21,10,30,363.0,201.0,3.3,12.0,382.0,193.88,141.38
2016,11,21,10,45,377.0,205.5,3.4,12.5,399.0,224.5,165.73
2016,11,21,11,0,391.0,210.0,3.5,13.0,416.0,256.1,192.46
2016,11,21,11,15,332.5,225.5,3.5,13.0,403.0,276.12,213.05
2016,11,21,11,30,274.0,241.0,3.5,13.0,390.0,290.6,228.42
2016,11,21,11,45,273.5,242.0,3.55,13.5,391.0,310.19,245.68
2016,11,21,12,0,273.0,243.0,3.6,14.0,392.0,329.13,262.16
2016,11,21,12,15,273.5,240.5,3.6,14.0,388.0,344.83,276.3
2016,11,21,12,30,274.0,238.0,3.6,14.0,384.0,359.72,289.65
2016,11,21,12,45,194.0,235.5,3.6,14.0,338.0,322.25,260.79
2016,11,21,13,0,114.0,233.0,3.6,14.0,292.0,277.01,224.77
2016,11,21,13,15,114.5,223.5,3.6,13.5,280.5,285.76,233.08
2016,11,21,13,30,115.0,214.0,3.6,13.0,269.0,284.92,233.54
2016,11,21,13,45,484.5,139.5,3.6,13.0,351.5,478.51,395.76
2016,11,21,14,0,854.0,65.0,3.6,13.0,434.0,655.86,539.87
2016,11,21,14,15,835.0,63.0,3.5,13.0,400.0,662.4,545.21
2016,11,21,14,30,816.0,61.0,3.4,13.0,366.0,660.08,544.06
2016,11,21,14,45,787.0,58.5,3.35,13.0,327.0,646.64,534.38
2016,11,21,15,0,758.0,56.0,3.3,13.0,288.0,629.78,521.73
2016,11,21,15,15,715.5,52.0,2.9,12.5,245.5,598.3,496.67
2016,11,21,15,30,673.0,48.0,2.5,12.0,203.0,563.94,468.14
2016,11,21,15,45,601.0,43.0,2.15,11.5,159.0,505.14,418.7
2016,11,21,16,0,529.0,38.0,1.8,11.0,115.0,452.81,371.82
2016,11,21,16,15,407.5,29.0,1.6,10.0,76.0,355.59,283.12
2016,11,21,16,30,286.0,20.0,1.4,9.0,37.0,245.04,97.85
2016,11,21,16,45,143.0,10.0,1.25,8.5,18.5,100.87,0.0
2016,11,21,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,7,15,197.0,16.5,0.85,6.0,36.5,13.39,0.23
2016,11,22,7,30,394.0,33.0,0.9,6.0,73.0,27.46,18.24
2016,11,22,7,45,484.5,40.5,0.95,6.5,115.0,33.2,24.33
2016,11,22,8,0,575.0,48.0,1.0,7.0,157.0,38.97,29.95
2016,11,22,8,15,630.0,53.5,0.9,7.5,200.0,42.91,33.72
2016,11,22,8,30,685.0,59.0,0.8,8.0,243.0,51.04,41.16
2016,11,22,8,45,724.0,62.0,0.75,8.5,284.0,53.08,42.94
2016,11,22,9,0,763.0,65.0,0.7,9.0,325.0,55.21,44.73
2016,11,22,9,15,787.0,67.5,0.7,9.5,361.5,56.82,46.01
2016,11,22,9,30,811.0,70.0,0.7,10.0,398.0,58.47,47.3
2016,11,22,9,45,833.5,70.5,0.7,11.0,429.5,58.62,47.14
2016,11,22,10,0,856.0,71.0,0.7,12.0,461.0,66.27,53.63
2016,11,22,10,15,867.5,72.5,0.75,12.0,485.5,124.43,69.31
2016,11,22,10,30,879.0,74.0,0.8,12.0,510.0,176.23,103.51
2016,11,22,10,45,886.5,75.0,0.85,12.5,527.0,227.06,144.55
2016,11,22,11,0,894.0,76.0,0.9,13.0,544.0,277.38,188.54
2016,11,22,11,15,898.0,76.5,0.9,13.0,553.5,325.58,232.31
2016,11,22,11,30,902.0,77.0,0.9,13.0,563.0,372.5,274.93
2016,11,22,11,45,688.5,137.5,0.9,13.5,509.5,386.36,294.26
2016,11,22,12,0,475.0,198.0,0.9,14.0,456.0,379.96,294.99
2016,11,22,12,15,475.0,195.5,0.9,14.0,451.0,403.6,315.91
2016,11,22,12,30,475.0,193.0,0.9,14.0,446.0,425.82,335.11
2016,11,22,12,45,532.0,170.5,0.9,14.0,447.5,458.53,362.27
2016,11,22,13,0,589.0,148.0,0.9,14.0,449.0,497.3,393.77
2016,11,22,13,15,629.5,130.0,0.85,13.5,440.0,526.63,418.34
2016,11,22,13,30,670.0,112.0,0.8,13.0,431.0,554.78,442.0
2016,11,22,13,45,652.5,108.5,0.8,13.0,404.5,559.52,447.11
2016,11,22,14,0,635.0,105.0,0.8,13.0,378.0,561.01,449.86
2016,11,22,14,15,598.5,103.5,0.8,13.0,344.5,548.59,441.85
2016,11,22,14,30,562.0,102.0,0.8,13.0,311.0,532.59,430.99
2016,11,22,14,45,537.0,95.0,0.8,13.0,277.5,515.59,419.26
2016,11,22,15,0,512.0,88.0,0.8,13.0,244.0,495.75,404.85
2016,11,22,15,15,484.0,78.0,0.75,12.5,208.0,468.11,384.12
2016,11,22,15,30,456.0,68.0,0.7,12.0,172.0,438.19,360.51
2016,11,22,15,45,405.0,57.0,0.65,11.5,135.0,389.26,320.19
2016,11,22,16,0,354.0,46.0,0.6,11.0,98.0,339.32,276.93
2016,11,22,16,15,269.5,33.0,0.65,10.5,64.5,265.21,208.93
2016,11,22,16,30,185.0,20.0,0.7,10.0,31.0,176.74,60.57
2016,11,22,16,45,92.5,10.0,0.75,9.5,15.5,68.08,0.0
2016,11,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,193.5,16.5,1.3,6.0,36.0,13.44,0.0
2016,11,23,7,30,387.0,33.0,1.3,6.0,72.0,27.54,18.13
2016,11,23,7,45,477.5,41.5,1.35,6.5,114.0,34.12,25.09
2016,11,23,8,0,568.0,50.0,1.4,7.0,156.0,40.69,31.46
2016,11,23,8,15,625.0,55.0,1.55,7.5,199.0,44.16,34.82
2016,11,23,8,30,682.0,60.0,1.7,8.0,242.0,47.69,38.08
2016,11,23,8,45,715.5,65.0,1.85,8.5,282.5,55.61,45.21
2016,11,23,9,0,749.0,70.0,2.0,9.0,323.0,59.24,48.35
2016,11,23,9,15,775.0,73.0,2.05,9.5,359.5,61.15,49.89
2016,11,23,9,30,801.0,76.0,2.1,10.0,396.0,63.1,51.44
2016,11,23,9,45,816.0,79.0,2.2,10.5,426.5,64.94,52.88
2016,11,23,10,0,831.0,82.0,2.3,11.0,457.0,71.64,58.63
2016,11,23,10,15,843.0,83.5,2.3,11.0,481.5,122.5,69.71
2016,11,23,10,30,855.0,85.0,2.3,11.0,506.0,173.92,103.71
2016,11,23,10,45,626.0,145.0,2.35,11.5,459.0,224.14,154.86
2016,11,23,11,0,397.0,205.0,2.4,12.0,412.0,251.22,188.25
2016,11,23,11,15,639.0,146.0,2.45,12.0,486.0,302.38,224.74
2016,11,23,11,30,881.0,87.0,2.5,12.0,560.0,369.7,277.44
2016,11,23,11,45,881.5,87.0,2.6,12.5,561.5,413.56,317.61
2016,11,23,12,0,882.0,87.0,2.7,13.0,563.0,455.48,355.43
2016,11,23,12,15,880.0,87.0,2.75,13.0,557.5,494.16,390.4
2016,11,23,12,30,878.0,87.0,2.8,13.0,552.0,530.38,422.69
2016,11,23,12,45,868.5,87.0,2.9,13.0,537.5,560.02,449.4
2016,11,23,13,0,859.0,87.0,3.0,13.0,523.0,586.45,473.13
2016,11,23,13,15,849.0,85.5,3.0,13.0,502.0,607.75,492.21
2016,11,23,13,30,839.0,84.0,3.0,13.0,481.0,625.66,508.37
2016,11,23,13,45,824.0,82.5,3.05,13.0,453.5,636.99,519.41
2016,11,23,14,0,809.0,81.0,3.1,13.0,426.0,644.72,527.51
2016,11,23,14,15,787.5,78.0,3.15,12.5,392.0,642.85,529.05
2016,11,23,14,30,766.0,75.0,3.2,12.0,358.0,637.32,527.55
2016,11,23,14,45,735.0,71.5,3.25,12.0,319.0,621.08,516.3
2016,11,23,15,0,704.0,68.0,3.3,12.0,280.0,606.67,505.73
2016,11,23,15,15,656.5,63.0,2.9,11.5,238.0,571.42,477.43
2016,11,23,15,30,609.0,58.0,2.5,11.0,196.0,533.51,445.83
2016,11,23,15,45,537.0,50.5,2.2,10.5,153.0,473.32,394.76
2016,11,23,16,0,465.0,43.0,1.9,10.0,110.0,411.91,340.15
2016,11,23,16,15,337.0,32.5,1.75,9.0,71.5,309.63,246.52
2016,11,23,16,30,209.0,22.0,1.6,8.0,33.0,192.64,58.09
2016,11,23,16,45,104.5,11.0,1.45,7.5,16.5,76.47,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,173.5,17.5,1.05,2.5,34.0,14.35,0.0
2016,11,24,7,30,347.0,35.0,1.1,3.0,68.0,29.37,19.77
2016,11,24,7,45,447.0,44.0,1.2,4.0,111.0,36.29,27.28
2016,11,24,8,0,547.0,53.0,1.3,5.0,154.0,43.22,34.01
2016,11,24,8,15,608.0,59.5,1.3,5.5,198.0,47.82,38.45
2016,11,24,8,30,669.0,66.0,1.3,6.0,242.0,52.44,42.74
2016,11,24,8,45,698.5,62.5,1.3,6.5,272.0,53.43,43.58
2016,11,24,9,0,728.0,59.0,1.3,7.0,302.0,50.14,40.45
2016,11,24,9,15,766.0,70.0,1.4,7.5,351.0,58.72,48.11
2016,11,24,9,30,804.0,81.0,1.5,8.0,400.0,67.19,55.56
2016,11,24,9,45,826.5,82.5,1.6,9.0,432.5,67.87,55.83
2016,11,24,10,0,849.0,84.0,1.7,10.0,465.0,71.12,58.4
2016,11,24,10,15,862.0,86.0,1.7,10.5,490.0,123.37,70.68
2016,11,24,10,30,875.0,88.0,1.7,11.0,515.0,176.3,104.89
2016,11,24,10,45,887.5,87.5,1.7,11.5,534.0,227.54,145.87
2016,11,24,11,0,900.0,87.0,1.7,12.0,553.0,278.82,190.66
2016,11,24,11,15,904.0,87.5,1.6,12.5,563.0,328.37,235.46
2016,11,24,11,30,908.0,88.0,1.5,13.0,573.0,376.68,278.99
2016,11,24,11,45,910.5,87.5,1.45,13.5,575.0,422.07,319.49
2016,11,24,12,0,913.0,87.0,1.4,14.0,577.0,465.61,357.45
2016,11,24,12,15,910.5,87.0,1.2,14.0,571.0,505.33,391.32
2016,11,24,12,30,908.0,87.0,1.0,14.0,565.0,542.47,421.88
2016,11,24,12,45,902.0,86.0,0.85,14.0,551.5,574.05,447.47
2016,11,24,13,0,896.0,85.0,0.7,14.0,538.0,602.52,469.79
2016,11,24,13,15,886.0,83.5,0.55,14.0,516.5,624.91,486.86
2016,11,24,13,30,876.0,82.0,0.4,14.0,495.0,643.82,500.77
2016,11,24,13,45,861.0,80.0,0.3,14.0,466.5,655.48,509.76
2016,11,24,14,0,846.0,78.0,0.2,14.0,438.0,663.43,515.96
2016,11,24,14,15,824.5,75.5,0.25,14.0,403.0,662.79,517.88
2016,11,24,14,30,803.0,73.0,0.3,14.0,368.0,658.38,517.0
2016,11,24,14,45,771.5,69.5,0.35,14.0,328.0,642.26,507.21
2016,11,24,15,0,740.0,66.0,0.4,14.0,288.0,622.52,494.21
2016,11,24,15,15,693.0,61.0,0.4,13.0,245.0,592.87,474.26
2016,11,24,15,30,646.0,56.0,0.4,12.0,202.0,555.47,447.17
2016,11,24,15,45,570.5,49.5,0.45,11.5,157.5,494.11,399.5
2016,11,24,16,0,495.0,43.0,0.5,11.0,113.0,431.31,347.32
2016,11,24,16,15,363.5,32.0,0.55,10.0,73.5,326.19,254.24
2016,11,24,16,30,232.0,21.0,0.6,9.0,34.0,206.02,51.51
2016,11,24,16,45,116.0,10.5,0.7,8.5,17.0,83.22,0.0
2016,11,24,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,7,15,141.0,16.5,0.95,3.5,29.5,13.48,0.0
2016,11,25,7,30,282.0,33.0,0.9,4.0,59.0,27.46,17.83
2016,11,25,7,45,352.5,45.5,0.85,4.5,96.5,37.37,28.15
2016,11,25,8,0,423.0,58.0,0.8,5.0,134.0,47.04,37.48
2016,11,25,8,15,478.5,66.0,1.0,5.5,173.0,52.56,42.77
2016,11,25,8,30,534.0,74.0,1.2,6.0,212.0,58.05,47.87
2016,11,25,8,45,592.0,73.0,1.4,7.0,249.5,56.35,46.15
2016,11,25,9,0,650.0,72.0,1.6,8.0,287.0,55.08,44.78
2016,11,25,9,15,731.5,73.5,1.6,8.5,341.0,61.26,50.21
2016,11,25,9,30,813.0,75.0,1.6,9.0,395.0,62.6,51.22
2016,11,25,9,45,830.0,77.5,1.6,9.5,426.0,64.11,52.37
2016,11,25,10,0,847.0,80.0,1.6,10.0,457.0,65.67,53.56
2016,11,25,10,15,859.0,81.5,1.65,10.5,481.5,117.22,66.43
2016,11,25,10,30,871.0,83.0,1.7,11.0,506.0,169.31,99.5
2016,11,25,10,45,878.5,84.0,1.75,11.5,523.5,220.53,140.48
2016,11,25,11,0,886.0,85.0,1.8,12.0,541.0,271.33,185.03
2016,11,25,11,15,714.0,128.5,1.8,12.0,500.0,304.66,222.99
2016,11,25,11,30,542.0,172.0,1.8,12.0,459.0,321.05,245.28
2016,11,25,11,45,506.0,183.5,1.8,12.5,452.5,347.78,270.37
2016,11,25,12,0,470.0,195.0,1.8,13.0,446.0,370.64,291.39
2016,11,25,12,15,496.5,185.0,1.8,13.0,448.0,399.49,316.53
2016,11,25,12,30,523.0,175.0,1.8,13.0,450.0,428.52,341.62
2016,11,25,12,45,698.5,129.5,1.8,13.0,487.0,507.53,405.31
2016,11,25,13,0,874.0,84.0,1.8,13.0,524.0,586.56,468.52
2016,11,25,13,15,685.5,120.5,1.75,13.0,457.0,544.19,437.21
2016,11,25,13,30,497.0,157.0,1.7,13.0,390.0,482.06,390.18
2016,11,25,13,45,510.0,144.0,1.65,13.0,371.0,493.49,401.23
2016,11,25,14,0,523.0,131.0,1.6,13.0,352.0,502.99,410.17
2016,11,25,14,15,514.5,120.5,1.35,12.5,323.5,498.77,407.94
2016,11,25,14,30,506.0,110.0,1.1,12.0,295.0,491.98,403.45
2016,11,25,14,45,472.5,105.0,0.9,11.5,263.0,472.01,388.21
2016,11,25,15,0,439.0,100.0,0.7,11.0,231.0,449.83,370.74
2016,11,25,15,15,410.0,87.5,0.7,10.5,196.0,419.67,347.88
2016,11,25,15,30,381.0,75.0,0.7,10.0,161.0,387.69,322.42
2016,11,25,15,45,336.0,62.0,0.7,10.0,125.5,342.59,284.21
2016,11,25,16,0,291.0,49.0,0.7,10.0,90.0,297.02,243.67
2016,11,25,16,15,145.5,37.5,0.75,9.5,58.0,172.93,134.89
2016,11,25,16,30,0.0,26.0,0.8,9.0,26.0,32.72,1.78
2016,11,25,16,45,0.0,13.0,0.85,8.5,13.0,11.1,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.5,7.0,4.0,3.28,0.0
2016,11,26,7,30,0.0,8.0,2.5,7.0,8.0,6.57,0.0
2016,11,26,7,45,0.0,14.0,2.5,7.0,14.0,11.51,4.66
2016,11,26,8,0,0.0,20.0,2.5,7.0,20.0,16.46,9.35
2016,11,26,8,15,0.0,26.5,2.5,7.0,26.5,21.84,14.41
2016,11,26,8,30,0.0,33.0,2.5,7.0,33.0,27.23,19.44
2016,11,26,8,45,0.0,39.0,2.55,7.5,39.0,32.21,23.99
2016,11,26,9,0,0.0,45.0,2.6,8.0,45.0,37.19,28.48
2016,11,26,9,15,0.0,50.5,2.75,8.0,50.5,41.77,32.6
2016,11,26,9,30,0.0,56.0,2.9,8.0,56.0,46.36,36.7
2016,11,26,9,45,0.0,78.5,3.1,8.0,78.5,65.04,53.54
2016,11,26,10,0,0.0,101.0,3.3,8.0,101.0,82.23,68.89
2016,11,26,10,15,0.0,71.5,3.4,8.0,71.5,59.31,45.9
2016,11,26,10,30,0.0,42.0,3.5,8.0,42.0,34.75,24.59
2016,11,26,10,45,0.0,84.5,3.6,8.0,84.5,70.19,55.16
2016,11,26,11,0,0.0,127.0,3.7,8.0,127.0,103.95,83.96
2016,11,26,11,15,0.0,136.0,3.65,8.0,136.0,111.51,90.29
2016,11,26,11,30,0.0,145.0,3.6,8.0,145.0,119.22,96.77
2016,11,26,11,45,19.0,182.0,3.6,8.0,192.0,156.7,128.06
2016,11,26,12,0,38.0,219.0,3.6,8.0,239.0,199.96,164.18
2016,11,26,12,15,66.5,227.5,3.55,8.0,262.5,224.93,185.04
2016,11,26,12,30,95.0,236.0,3.5,8.0,286.0,252.66,208.45
2016,11,26,12,45,89.5,229.0,3.45,8.0,275.5,250.78,207.42
2016,11,26,13,0,84.0,222.0,3.4,8.0,265.0,248.09,205.73
2016,11,26,13,15,266.5,194.5,3.45,8.0,320.5,353.81,295.74
2016,11,26,13,30,449.0,167.0,3.5,8.0,376.0,461.23,385.93
2016,11,26,13,45,591.0,130.5,3.55,8.0,389.0,534.84,448.02
2016,11,26,14,0,733.0,94.0,3.6,8.0,402.0,605.51,507.64
2016,11,26,14,15,709.0,90.5,3.5,8.0,369.5,601.29,505.32
2016,11,26,14,30,685.0,87.0,3.4,8.0,337.0,593.63,500.41
2016,11,26,14,45,639.5,85.0,3.35,8.0,298.0,569.51,481.93
2016,11,26,15,0,594.0,83.0,3.3,8.0,259.0,541.85,460.03
2016,11,26,15,15,542.0,76.0,3.1,7.5,218.5,501.17,427.17
2016,11,26,15,30,490.0,69.0,2.9,7.0,178.0,457.79,390.74
2016,11,26,15,45,398.5,61.0,2.7,7.0,136.5,383.65,326.25
2016,11,26,16,0,307.0,53.0,2.5,7.0,95.0,313.42,262.81
2016,11,26,16,15,153.5,40.0,2.45,7.0,61.0,184.17,145.76
2016,11,26,16,30,0.0,27.0,2.4,7.0,27.0,35.48,0.8
2016,11,26,16,45,0.0,13.5,2.4,7.0,13.5,11.52,0.0
2016,11,26,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,18.5,3.85,7.0,26.5,14.39,0.0
2016,11,27,7,30,185.0,37.0,3.9,7.0,53.0,28.54,17.82
2016,11,27,7,45,306.0,47.5,4.0,7.5,92.5,36.55,26.87
2016,11,27,8,0,427.0,58.0,4.1,8.0,132.0,47.34,37.14
2016,11,27,8,15,495.0,65.5,4.2,8.0,173.5,52.5,42.2
2016,11,27,8,30,563.0,73.0,4.3,8.0,215.0,57.7,47.11
2016,11,27,8,45,630.5,74.0,4.4,8.5,258.0,57.68,47.06
2016,11,27,9,0,698.0,75.0,4.5,9.0,301.0,57.98,47.22
2016,11,27,9,15,727.5,78.0,4.5,9.0,337.5,59.63,48.64
2016,11,27,9,30,757.0,81.0,4.5,9.0,374.0,61.33,50.08
2016,11,27,9,45,802.0,77.0,4.55,9.5,409.0,63.53,51.87
2016,11,27,10,0,847.0,73.0,4.6,10.0,444.0,60.51,48.95
2016,11,27,10,15,709.5,107.5,4.5,10.0,430.0,117.0,72.89
2016,11,27,10,30,572.0,142.0,4.4,10.0,416.0,167.88,112.58
2016,11,27,10,45,732.5,109.0,4.35,10.5,473.0,206.38,136.39
2016,11,27,11,0,893.0,76.0,4.3,11.0,530.0,263.99,180.33
2016,11,27,11,15,652.5,140.5,4.2,11.0,475.5,293.66,218.28
2016,11,27,11,30,412.0,205.0,4.1,11.0,421.0,302.55,236.23
2016,11,27,11,45,658.0,141.5,4.0,11.5,488.5,368.04,287.17
2016,11,27,12,0,904.0,78.0,3.9,12.0,556.0,445.75,349.83
2016,11,27,12,15,902.0,77.5,3.8,12.0,550.0,483.79,384.77
2016,11,27,12,30,900.0,77.0,3.7,12.0,544.0,519.34,417.01
2016,11,27,12,45,890.5,77.5,3.65,12.0,530.5,549.38,444.28
2016,11,27,13,0,881.0,78.0,3.6,12.0,517.0,579.07,470.56
2016,11,27,13,15,681.0,118.5,3.5,12.0,449.5,535.49,437.86
2016,11,27,13,30,481.0,159.0,3.4,12.0,382.0,471.34,387.68
2016,11,27,13,45,421.5,159.5,3.35,12.0,346.5,450.63,372.48
2016,11,27,14,0,362.0,160.0,3.3,12.0,311.0,413.22,343.41
2016,11,27,14,15,380.0,143.0,3.15,11.5,291.0,430.92,359.67
2016,11,27,14,30,398.0,126.0,3.0,11.0,271.0,434.17,364.22
2016,11,27,14,45,372.0,117.0,2.85,11.0,240.5,414.38,348.58
2016,11,27,15,0,346.0,108.0,2.7,11.0,210.0,392.61,330.97
2016,11,27,15,15,480.5,80.5,2.3,10.5,199.5,457.81,385.88
2016,11,27,15,30,615.0,53.0,1.9,10.0,189.0,525.65,439.42
2016,11,27,15,45,538.0,46.5,1.55,9.5,146.5,464.21,386.01
2016,11,27,16,0,461.0,40.0,1.2,9.0,104.0,401.71,330.03
2016,11,27,16,15,332.5,30.0,1.15,8.0,67.0,301.27,236.72
2016,11,27,16,30,204.0,20.0,1.1,7.0,30.0,183.96,19.64
2016,11,27,16,45,102.0,10.0,1.05,6.5,15.0,73.34,0.0
2016,11,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,130.5,16.0,1.4,8.0,27.0,13.66,0.0
2016,11,28,7,30,261.0,32.0,1.6,8.0,54.0,26.83,16.02
2016,11,28,7,45,351.0,43.0,1.8,8.5,92.0,35.48,25.77
2016,11,28,8,0,441.0,54.0,2.0,9.0,130.0,44.0,33.98
2016,11,28,8,15,508.0,61.5,2.2,9.0,171.5,49.29,39.13
2016,11,28,8,30,575.0,69.0,2.4,9.0,213.0,54.59,44.12
2016,11,28,8,45,414.5,100.5,2.6,9.0,213.5,73.4,61.21
2016,11,28,9,0,254.0,132.0,2.8,9.0,214.0,94.28,79.96
2016,11,28,9,15,278.5,141.5,2.9,9.0,241.0,100.49,85.4
2016,11,28,9,30,303.0,151.0,3.0,9.0,268.0,106.57,90.68
2016,11,28,9,45,180.5,167.0,3.2,9.5,238.5,118.98,101.36
2016,11,28,10,0,58.0,183.0,3.4,10.0,209.0,131.77,112.28
2016,11,28,10,15,56.0,192.0,3.5,10.0,218.0,143.67,115.49
2016,11,28,10,30,54.0,201.0,3.6,10.0,227.0,156.31,125.25
2016,11,28,10,45,34.5,193.0,3.75,10.0,209.5,154.48,124.35
2016,11,28,11,0,15.0,185.0,3.9,10.0,192.0,151.22,122.47
2016,11,28,11,15,7.5,164.5,4.0,10.0,168.0,135.7,109.74
2016,11,28,11,30,0.0,144.0,4.1,10.0,144.0,118.36,95.37
2016,11,28,11,45,191.0,178.0,4.2,10.5,279.0,221.76,178.01
2016,11,28,12,0,382.0,212.0,4.3,11.0,414.0,340.23,273.28
2016,11,28,12,15,194.5,193.5,4.35,11.0,296.5,256.99,208.9
2016,11,28,12,30,7.0,175.0,4.4,11.0,179.0,150.55,121.93
2016,11,28,12,45,3.5,150.5,4.45,11.0,152.5,128.69,103.86
2016,11,28,13,0,0.0,126.0,4.5,11.0,126.0,106.08,84.9
2016,11,28,13,15,0.0,79.5,4.55,11.0,79.5,66.0,50.99
2016,11,28,13,30,0.0,33.0,4.6,11.0,33.0,27.27,17.87
2016,11,28,13,45,0.0,60.0,4.65,11.0,60.0,49.7,37.22
2016,11,28,14,0,0.0,87.0,4.7,11.0,87.0,72.88,57.18
2016,11,28,14,15,0.0,80.5,4.65,10.5,80.5,67.32,52.62
2016,11,28,14,30,0.0,74.0,4.6,10.0,74.0,61.75,48.01
2016,11,28,14,45,0.0,66.0,4.6,10.0,66.0,54.77,42.04
2016,11,28,15,0,0.0,58.0,4.6,10.0,58.0,48.03,36.23
2016,11,28,15,15,259.0,62.5,4.3,9.5,119.0,278.77,240.27
2016,11,28,15,30,518.0,67.0,4.0,9.0,180.0,472.84,403.3
2016,11,28,15,45,455.0,56.5,3.7,9.0,140.0,416.72,352.73
2016,11,28,16,0,392.0,46.0,3.4,9.0,100.0,359.38,299.98
2016,11,28,16,15,196.0,37.0,3.05,8.0,64.0,219.89,173.2
2016,11,28,16,30,0.0,28.0,2.7,7.0,28.0,38.65,0.0
2016,11,28,16,45,0.0,14.0,2.35,6.5,14.0,11.95,0.0
2016,11,28,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,29,7,15,230.0,12.0,0.9,2.5,30.5,10.24,0.0
2016,11,29,7,30,460.0,24.0,1.0,3.0,61.0,21.93,12.05
2016,11,29,7,45,559.0,30.0,1.1,4.0,103.5,27.13,18.76
2016,11,29,8,0,658.0,36.0,1.2,5.0,146.0,32.43,24.02
2016,11,29,8,15,713.0,40.0,1.4,5.5,190.0,35.8,27.35
2016,11,29,8,30,768.0,44.0,1.6,6.0,234.0,39.23,30.58
2016,11,29,8,45,804.5,46.0,1.8,6.5,275.5,45.07,35.92
2016,11,29,9,0,841.0,48.0,2.0,7.0,317.0,47.48,38.04
2016,11,29,9,15,864.0,50.0,2.1,7.5,353.5,49.7,39.93
2016,11,29,9,30,887.0,52.0,2.2,8.0,390.0,51.85,41.72
2016,11,29,9,45,903.0,53.5,2.3,8.5,421.5,53.48,43.03
2016,11,29,10,0,919.0,55.0,2.4,9.0,453.0,55.06,44.28
2016,11,29,10,15,929.0,56.0,2.4,9.5,477.5,98.48,52.54
2016,11,29,10,30,939.0,57.0,2.4,10.0,502.0,152.09,83.85
2016,11,29,10,45,945.0,57.5,2.45,10.5,519.5,204.57,124.94
2016,11,29,11,0,951.0,58.0,2.5,11.0,537.0,256.34,170.48
2016,11,29,11,15,954.0,58.5,2.5,11.0,546.5,306.38,217.02
2016,11,29,11,30,957.0,59.0,2.5,11.0,556.0,354.99,262.79
2016,11,29,11,45,956.5,59.5,2.5,11.5,558.0,400.72,305.31
2016,11,29,12,0,956.0,60.0,2.5,12.0,560.0,444.33,345.14
2016,11,29,12,15,953.5,59.5,2.45,12.0,554.5,483.77,381.23
2016,11,29,12,30,951.0,59.0,2.4,12.0,549.0,520.55,414.31
2016,11,29,12,45,939.0,61.5,2.4,12.0,535.0,552.85,443.23
2016,11,29,13,0,927.0,64.0,2.4,12.0,521.0,581.79,468.86
2016,11,29,13,15,917.5,63.0,2.35,12.0,500.5,604.95,489.38
2016,11,29,13,30,908.0,62.0,2.3,12.0,480.0,624.69,506.86
2016,11,29,13,45,892.5,61.0,2.25,12.0,452.0,637.26,518.53
2016,11,29,14,0,877.0,60.0,2.2,12.0,424.0,646.22,527.19
2016,11,29,14,15,857.5,58.5,2.15,11.5,390.5,648.4,531.41
2016,11,29,14,30,838.0,57.0,2.1,11.0,357.0,647.09,532.61
2016,11,29,14,45,807.5,54.5,2.1,11.0,318.5,639.49,527.51
2016,11,29,15,0,777.0,52.0,2.1,11.0,280.0,622.73,514.98
2016,11,29,15,15,734.5,48.5,1.8,10.0,238.0,593.2,491.99
2016,11,29,15,30,692.0,45.0,1.5,9.0,196.0,560.73,465.29
2016,11,29,15,45,622.5,39.5,1.25,8.5,152.5,504.83,417.73
2016,11,29,16,0,553.0,34.0,1.0,8.0,109.0,447.18,366.0
2016,11,29,16,15,427.0,26.0,1.05,7.5,70.5,348.93,272.58
2016,11,29,16,30,301.0,18.0,1.1,7.0,32.0,236.38,6.75
2016,11,29,16,45,150.5,9.0,1.15,6.5,16.0,102.87,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
