Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,7,15,181.5,12.5,0.5,4.5,26.5,10.67,0.0
2016,11,30,7,30,363.0,25.0,0.5,5.0,53.0,20.84,10.68
2016,11,30,7,45,464.5,32.5,0.55,5.5,93.0,26.79,18.31
2016,11,30,8,0,566.0,40.0,0.6,6.0,133.0,35.68,26.88
2016,11,30,8,15,625.5,45.0,0.6,6.5,175.5,39.71,30.82
2016,11,30,8,30,685.0,50.0,0.6,7.0,218.0,43.78,34.65
2016,11,30,8,45,723.0,53.5,0.6,7.5,258.0,46.43,37.07
2016,11,30,9,0,761.0,57.0,0.6,8.0,298.0,49.12,39.43
2016,11,30,9,15,432.5,109.0,0.7,8.5,249.5,78.05,65.42
2016,11,30,9,30,104.0,161.0,0.8,9.0,201.0,113.7,96.88
2016,11,30,9,45,97.5,174.0,0.95,9.5,213.5,125.76,107.06
2016,11,30,10,0,91.0,187.0,1.1,10.0,226.0,134.08,113.96
2016,11,30,10,15,206.5,190.5,1.2,10.5,286.0,146.01,112.88
2016,11,30,10,30,322.0,194.0,1.3,11.0,346.0,173.75,127.51
2016,11,30,10,45,608.5,132.0,1.45,11.5,432.0,198.13,133.6
2016,11,30,11,0,895.0,70.0,1.6,12.0,518.0,251.88,167.67
2016,11,30,11,15,900.0,70.5,1.65,12.0,528.5,300.03,211.75
2016,11,30,11,30,905.0,71.0,1.7,12.0,539.0,347.04,255.37
2016,11,30,11,45,906.0,71.0,1.8,12.0,541.5,390.83,296.3
2016,11,30,12,0,907.0,71.0,1.9,12.0,544.0,432.72,335.05
2016,11,30,12,15,905.0,71.0,1.95,12.0,539.0,471.23,370.24
2016,11,30,12,30,903.0,71.0,2.0,12.0,534.0,507.29,402.72
2016,11,30,12,45,892.5,72.0,2.05,12.0,520.0,537.44,429.96
2016,11,30,13,0,882.0,73.0,2.1,12.0,506.0,564.4,454.14
2016,11,30,13,15,872.0,72.0,2.15,12.0,486.0,586.29,474.01
2016,11,30,13,30,862.0,71.0,2.2,12.0,466.0,608.8,493.89
2016,11,30,13,45,840.0,71.0,2.25,12.0,437.5,618.33,503.57
2016,11,30,14,0,818.0,71.0,2.3,12.0,409.0,624.04,510.16
2016,11,30,14,15,796.0,69.0,2.25,11.5,376.0,623.74,512.42
2016,11,30,14,30,774.0,67.0,2.2,11.0,343.0,619.83,511.64
2016,11,30,14,45,736.5,65.0,2.15,11.0,304.5,601.89,498.6
2016,11,30,15,0,699.0,63.0,2.1,11.0,266.0,580.35,482.22
2016,11,30,15,15,651.5,58.0,1.85,10.5,225.5,550.89,458.5
2016,11,30,15,30,604.0,53.0,1.6,10.0,185.0,514.21,427.85
2016,11,30,15,45,511.5,48.0,1.4,9.5,142.0,444.63,369.26
2016,11,30,16,0,419.0,43.0,1.2,9.0,99.0,373.49,306.88
2016,11,30,16,15,209.5,35.5,1.2,8.5,63.5,225.79,175.36
2016,11,30,16,30,0.0,28.0,1.2,8.0,28.0,39.13,0.0
2016,11,30,16,45,0.0,14.0,1.25,7.5,14.0,11.95,0.0
2016,11,30,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,15,184.5,12.0,1.85,3.5,26.0,10.24,0.0
2016,12,1,7,30,369.0,24.0,2.0,4.0,52.0,20.02,9.57
2016,12,1,7,45,481.0,31.5,2.2,5.0,93.0,28.38,19.62
2016,12,1,8,0,593.0,39.0,2.4,6.0,134.0,34.95,26.1
2016,12,1,8,15,653.5,43.5,2.45,6.5,177.5,38.59,29.71
2016,12,1,8,30,714.0,48.0,2.5,7.0,221.0,42.31,33.23
2016,12,1,8,45,757.0,51.0,2.55,7.5,262.5,44.67,35.39
2016,12,1,9,0,800.0,54.0,2.6,8.0,304.0,47.08,37.51
2016,12,1,9,15,826.0,56.0,2.7,8.5,341.0,48.57,38.74
2016,12,1,9,30,852.0,58.0,2.8,9.0,378.0,55.77,45.11
2016,12,1,9,45,870.0,60.0,2.95,9.5,410.0,57.74,46.7
2016,12,1,10,0,888.0,62.0,3.1,10.0,442.0,59.64,48.22
2016,12,1,10,15,900.0,63.0,3.15,10.0,467.0,97.09,54.28
2016,12,1,10,30,912.0,64.0,3.2,10.0,492.0,149.5,83.64
2016,12,1,10,45,920.0,65.0,3.25,10.5,510.0,201.45,123.59
2016,12,1,11,0,928.0,66.0,3.3,11.0,528.0,252.96,168.52
2016,12,1,11,15,932.5,66.5,3.35,11.0,538.5,302.47,214.52
2016,12,1,11,30,937.0,67.0,3.4,11.0,549.0,350.74,260.1
2016,12,1,11,45,937.5,67.5,3.5,11.5,552.0,396.17,302.7
2016,12,1,12,0,938.0,68.0,3.6,12.0,555.0,439.61,342.85
2016,12,1,12,15,936.5,67.5,3.6,12.0,550.0,479.06,379.46
2016,12,1,12,30,935.0,67.0,3.6,12.0,545.0,515.98,413.23
2016,12,1,12,45,929.5,66.5,3.6,12.0,532.0,548.22,442.59
2016,12,1,13,0,924.0,66.0,3.6,12.0,519.0,577.43,468.94
2016,12,1,13,15,915.5,65.0,3.55,11.5,498.5,601.28,491.36
2016,12,1,13,30,907.0,64.0,3.5,11.0,478.0,621.78,510.83
2016,12,1,13,45,894.0,62.5,3.45,11.0,451.0,635.56,523.83
2016,12,1,14,0,881.0,61.0,3.4,11.0,424.0,645.79,533.82
2016,12,1,14,15,861.5,59.0,3.3,11.0,390.5,647.68,536.87
2016,12,1,14,30,842.0,57.0,3.2,11.0,357.0,646.02,536.88
2016,12,1,14,45,812.5,54.5,3.15,11.0,318.5,639.33,532.28
2016,12,1,15,0,783.0,52.0,3.1,11.0,280.0,623.55,520.07
2016,12,1,15,15,740.0,48.5,2.65,10.0,237.5,593.99,496.62
2016,12,1,15,30,697.0,45.0,2.2,9.0,195.0,561.45,469.35
2016,12,1,15,45,627.5,39.5,1.8,8.5,152.0,505.9,421.18
2016,12,1,16,0,558.0,34.0,1.4,8.0,109.0,448.5,368.7
2016,12,1,16,15,431.0,25.5,1.4,7.0,70.0,349.74,273.53
2016,12,1,16,30,304.0,17.0,1.4,6.0,31.0,236.73,0.0
2016,12,1,16,45,152.0,8.5,1.4,5.5,15.5,103.01,0.0
2016,12,1,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,7,15,222.0,11.0,1.7,0.5,27.0,9.39,0.0
2016,12,2,7,30,444.0,22.0,1.9,1.0,54.0,20.12,9.25
2016,12,2,7,45,546.5,28.0,2.15,2.0,96.0,25.36,17.11
2016,12,2,8,0,649.0,34.0,2.4,3.0,138.0,30.7,22.52
2016,12,2,8,15,705.5,38.5,2.4,3.5,181.5,34.54,26.33
2016,12,2,8,30,762.0,43.0,2.4,4.0,225.0,38.41,30.03
2016,12,2,8,45,798.0,45.5,2.45,5.0,266.0,44.49,35.58
2016,12,2,9,0,834.0,48.0,2.5,6.0,307.0,47.28,38.0
2016,12,2,9,15,857.5,50.5,2.7,6.5,344.0,49.88,40.26
2016,12,2,9,30,881.0,53.0,2.9,7.0,381.0,52.41,42.41
2016,12,2,9,45,894.0,55.5,3.1,8.0,412.0,54.74,44.27
2016,12,2,10,0,907.0,58.0,3.3,9.0,443.0,56.99,46.04
2016,12,2,10,15,917.5,59.0,3.3,9.0,468.0,92.55,51.31
2016,12,2,10,30,928.0,60.0,3.3,9.0,493.0,145.56,80.37
2016,12,2,10,45,934.0,61.5,3.35,9.5,511.0,198.29,120.8
2016,12,2,11,0,940.0,63.0,3.4,10.0,529.0,250.39,166.35
2016,12,2,11,15,944.0,63.5,3.4,10.0,539.0,300.26,212.82
2016,12,2,11,30,948.0,64.0,3.4,10.0,549.0,348.84,258.88
2016,12,2,11,45,948.5,64.0,3.45,10.5,552.0,394.23,301.65
2016,12,2,12,0,949.0,64.0,3.5,11.0,555.0,437.59,341.93
2016,12,2,12,15,946.5,64.0,3.5,11.0,549.5,477.45,379.09
2016,12,2,12,30,944.0,64.0,3.5,11.0,544.0,514.72,413.32
2016,12,2,12,45,938.5,63.5,3.55,11.0,531.0,547.25,443.16
2016,12,2,13,0,933.0,63.0,3.6,11.0,518.0,576.72,469.99
2016,12,2,13,15,923.5,62.0,3.6,11.0,497.5,600.23,491.53
2016,12,2,13,30,914.0,61.0,3.6,11.0,477.0,620.33,509.99
2016,12,2,13,45,899.0,60.0,3.65,11.0,449.5,633.61,522.96
2016,12,2,14,0,884.0,59.0,3.7,11.0,422.0,643.28,532.86
2016,12,2,14,15,864.0,57.5,3.6,11.0,388.5,645.54,536.25
2016,12,2,14,30,844.0,56.0,3.5,11.0,355.0,644.28,536.57
2016,12,2,14,45,812.5,53.5,3.4,11.0,316.5,636.37,530.89
2016,12,2,15,0,781.0,51.0,3.3,11.0,278.0,619.35,517.5
2016,12,2,15,15,737.5,47.5,2.8,10.0,236.0,589.61,493.75
2016,12,2,15,30,694.0,44.0,2.3,9.0,194.0,556.94,466.19
2016,12,2,15,45,620.5,39.0,1.85,8.5,150.5,499.49,416.29
2016,12,2,16,0,547.0,34.0,1.4,8.0,107.0,440.18,362.05
2016,12,2,16,15,418.0,25.5,1.35,7.0,68.5,340.45,265.86
2016,12,2,16,30,289.0,17.0,1.3,6.0,30.0,226.43,0.0
2016,12,2,16,45,144.5,8.5,1.3,5.5,15.0,98.12,0.0
2016,12,2,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,7,15,191.5,11.0,0.85,4.5,24.5,9.39,0.0
2016,12,3,7,30,383.0,22.0,0.9,5.0,49.0,20.05,8.35
2016,12,3,7,45,488.5,29.0,1.0,5.5,89.0,26.15,17.5
2016,12,3,8,0,594.0,36.0,1.1,6.0,129.0,32.3,23.69
2016,12,3,8,15,654.0,40.5,1.2,6.5,171.0,36.03,27.38
2016,12,3,8,30,714.0,45.0,1.3,7.0,213.0,39.81,30.96
2016,12,3,8,45,752.5,48.0,1.4,8.0,254.0,42.2,33.09
2016,12,3,9,0,791.0,51.0,1.5,9.0,295.0,44.63,35.17
2016,12,3,9,15,816.0,53.5,1.65,9.5,331.0,51.65,41.4
2016,12,3,9,30,841.0,56.0,1.8,10.0,367.0,54.13,43.48
2016,12,3,9,45,855.5,58.5,1.95,11.0,398.0,56.43,45.28
2016,12,3,10,0,870.0,61.0,2.1,12.0,429.0,58.66,46.99
2016,12,3,10,15,882.0,62.5,2.2,12.0,453.5,91.02,51.43
2016,12,3,10,30,894.0,64.0,2.3,12.0,478.0,142.75,78.83
2016,12,3,10,45,903.5,64.5,2.45,12.5,496.5,193.54,116.69
2016,12,3,11,0,913.0,65.0,2.6,13.0,515.0,244.03,159.92
2016,12,3,11,15,917.0,65.5,2.7,13.5,525.5,292.63,204.16
2016,12,3,11,30,921.0,66.0,2.8,14.0,536.0,339.98,247.94
2016,12,3,11,45,922.5,65.5,2.95,14.5,538.5,384.1,288.93
2016,12,3,12,0,924.0,65.0,3.1,15.0,541.0,426.31,327.67
2016,12,3,12,15,922.0,65.0,3.2,15.0,536.0,465.43,363.72
2016,12,3,12,30,920.0,65.0,3.3,15.0,531.0,502.07,397.07
2016,12,3,12,45,914.0,65.0,3.4,15.0,518.5,534.09,426.15
2016,12,3,13,0,908.0,65.0,3.5,15.0,506.0,563.13,452.32
2016,12,3,13,15,899.5,64.0,3.45,15.0,486.5,586.61,473.37
2016,12,3,13,30,891.0,63.0,3.4,15.0,467.0,606.81,491.46
2016,12,3,13,45,879.0,61.0,3.4,15.0,440.5,620.39,504.31
2016,12,3,14,0,867.0,59.0,3.4,15.0,414.0,630.5,514.25
2016,12,3,14,15,848.0,57.5,3.2,14.5,381.5,633.25,518.52
2016,12,3,14,30,829.0,56.0,3.0,14.0,349.0,632.56,519.81
2016,12,3,14,45,803.0,53.0,2.85,13.5,311.5,627.69,517.38
2016,12,3,15,0,777.0,50.0,2.7,13.0,274.0,613.85,507.28
2016,12,3,15,15,735.0,46.5,2.3,12.0,233.0,585.29,484.8
2016,12,3,15,30,693.0,43.0,1.9,11.0,192.0,553.83,458.62
2016,12,3,15,45,624.5,38.0,1.55,10.5,149.5,500.04,412.35
2016,12,3,16,0,556.0,33.0,1.2,10.0,107.0,444.45,361.81
2016,12,3,16,15,430.0,25.0,1.15,9.5,68.5,347.41,267.8
2016,12,3,16,30,304.0,17.0,1.1,9.0,30.0,235.53,0.0
2016,12,3,16,45,152.0,8.5,1.1,8.5,15.0,102.67,0.0
2016,12,3,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.2,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.05,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.05,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,162.5,11.5,0.35,5.5,22.0,9.82,0.0
2016,12,4,7,30,325.0,23.0,0.4,6.0,44.0,19.22,7.0
2016,12,4,7,45,435.0,31.0,0.5,6.5,83.0,25.62,16.92
2016,12,4,8,0,545.0,39.0,0.6,7.0,122.0,34.91,25.93
2016,12,4,8,15,609.0,44.0,0.6,7.5,164.0,38.93,29.91
2016,12,4,8,30,673.0,49.0,0.6,8.0,206.0,43.02,33.78
2016,12,4,8,45,715.5,52.5,0.6,8.5,246.5,45.71,36.25
2016,12,4,9,0,758.0,56.0,0.6,9.0,287.0,48.44,38.66
2016,12,4,9,15,785.0,59.0,0.7,9.5,323.5,50.64,40.53
2016,12,4,9,30,812.0,62.0,0.8,10.0,360.0,52.86,42.37
2016,12,4,9,45,798.0,72.0,0.95,11.0,386.0,60.03,48.53
2016,12,4,10,0,784.0,82.0,1.1,12.0,412.0,67.05,54.47
2016,12,4,10,15,798.5,84.0,1.25,12.5,436.5,95.18,57.81
2016,12,4,10,30,813.0,86.0,1.4,13.0,461.0,144.19,83.28
2016,12,4,10,45,823.0,87.0,1.6,13.5,479.0,192.43,118.64
2016,12,4,11,0,833.0,88.0,1.8,14.0,497.0,240.65,159.24
2016,12,4,11,15,639.5,138.5,1.85,14.0,456.5,275.44,198.71
2016,12,4,11,30,446.0,189.0,1.9,14.0,416.0,290.93,220.84
2016,12,4,11,45,646.0,139.0,2.0,14.0,469.5,348.3,265.46
2016,12,4,12,0,846.0,89.0,2.1,14.0,523.0,415.63,319.67
2016,12,4,12,15,702.0,123.0,2.1,14.0,481.0,423.05,331.4
2016,12,4,12,30,558.0,157.0,2.1,14.0,439.0,414.41,328.96
2016,12,4,12,45,527.5,161.0,2.15,14.0,422.5,428.12,342.56
2016,12,4,13,0,497.0,165.0,2.2,14.0,406.0,438.37,352.82
2016,12,4,13,15,539.0,147.0,2.2,14.0,399.0,464.73,375.72
2016,12,4,13,30,581.0,129.0,2.2,14.0,392.0,496.41,402.5
2016,12,4,13,45,489.0,139.0,2.25,14.0,351.5,462.89,377.5
2016,12,4,14,0,397.0,149.0,2.3,14.0,311.0,429.74,352.2
2016,12,4,14,15,371.5,139.5,2.1,13.5,281.5,414.67,341.69
2016,12,4,14,30,346.0,130.0,1.9,13.0,252.0,383.33,318.01
2016,12,4,14,45,304.5,124.0,1.75,12.5,223.0,357.19,297.62
2016,12,4,15,0,263.0,118.0,1.6,12.0,194.0,329.9,275.64
2016,12,4,15,15,234.0,103.0,1.45,11.5,163.0,298.15,249.72
2016,12,4,15,30,205.0,88.0,1.3,11.0,132.0,265.35,222.05
2016,12,4,15,45,165.5,70.5,1.15,10.5,101.0,220.76,183.51
2016,12,4,16,0,126.0,53.0,1.0,10.0,70.0,175.45,143.18
2016,12,4,16,15,63.0,35.0,1.0,9.5,43.5,100.04,74.77
2016,12,4,16,30,0.0,17.0,1.0,9.0,17.0,15.58,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.5,8.5,7.26,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,10.5,1.2,6.0,10.5,8.96,0.0
2016,12,5,7,30,0.0,21.0,1.4,6.0,21.0,17.1,4.78
2016,12,5,7,45,19.5,38.0,1.65,6.5,41.0,30.06,20.65
2016,12,5,8,0,39.0,55.0,1.9,7.0,61.0,42.79,32.9
2016,12,5,8,15,49.5,73.0,1.9,7.0,82.5,55.9,45.27
2016,12,5,8,30,60.0,91.0,1.9,7.0,104.0,68.76,57.27
2016,12,5,8,45,68.0,107.5,1.9,7.5,125.5,80.47,67.92
2016,12,5,9,0,76.0,124.0,1.9,8.0,147.0,91.94,78.15
2016,12,5,9,15,81.5,138.5,1.85,8.5,166.0,102.01,86.94
2016,12,5,9,30,87.0,153.0,1.8,9.0,185.0,111.84,95.39
2016,12,5,9,45,45.0,148.0,1.75,9.5,164.5,109.76,93.17
2016,12,5,10,0,3.0,143.0,1.7,10.0,144.0,111.25,94.15
2016,12,5,10,15,39.5,171.0,1.7,10.0,189.5,127.77,102.9
2016,12,5,10,30,76.0,199.0,1.7,10.0,235.0,154.4,122.78
2016,12,5,10,45,205.0,200.5,1.7,10.5,300.5,180.38,137.71
2016,12,5,11,0,334.0,202.0,1.7,11.0,366.0,221.16,165.79
2016,12,5,11,15,388.5,195.5,1.7,11.0,389.5,251.93,190.6
2016,12,5,11,30,443.0,189.0,1.7,11.0,413.0,288.71,221.33
2016,12,5,11,45,672.0,132.0,1.75,11.5,474.5,349.39,267.63
2016,12,5,12,0,901.0,75.0,1.8,12.0,536.0,422.11,325.35
2016,12,5,12,15,591.5,147.0,1.85,12.0,448.5,395.67,312.54
2016,12,5,12,30,282.0,219.0,1.9,12.0,361.0,333.73,268.16
2016,12,5,12,45,575.0,149.0,2.0,12.0,429.5,439.19,353.83
2016,12,5,13,0,868.0,79.0,2.1,12.0,498.0,554.73,446.5
2016,12,5,13,15,858.5,77.5,2.05,12.0,478.5,577.16,465.77
2016,12,5,13,30,849.0,76.0,2.0,12.0,459.0,596.28,482.72
2016,12,5,13,45,601.5,116.0,1.95,12.0,379.5,512.79,418.58
2016,12,5,14,0,354.0,156.0,1.9,12.0,300.0,396.56,326.76
2016,12,5,14,15,292.0,149.5,1.75,11.5,262.0,360.37,299.1
2016,12,5,14,30,230.0,143.0,1.6,11.0,224.0,321.43,268.0
2016,12,5,14,45,214.0,130.0,1.5,11.0,199.0,303.33,253.73
2016,12,5,15,0,198.0,117.0,1.4,11.0,174.0,283.99,237.96
2016,12,5,15,15,183.5,100.5,1.2,10.5,147.0,259.83,218.08
2016,12,5,15,30,169.0,84.0,1.0,10.0,120.0,234.47,196.52
2016,12,5,15,45,145.0,66.5,0.85,9.5,92.5,200.01,166.47
2016,12,5,16,0,121.0,49.0,0.7,9.0,65.0,164.39,134.39
2016,12,5,16,15,60.5,33.5,0.7,8.5,41.5,94.73,70.77
2016,12,5,16,30,0.0,18.0,0.7,8.0,18.0,17.31,0.0
2016,12,5,16,45,0.0,9.0,0.7,8.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,166.5,10.5,1.35,2.5,21.0,8.96,0.0
2016,12,6,7,30,333.0,21.0,1.6,3.0,42.0,17.55,4.21
2016,12,6,7,45,449.5,29.0,1.9,4.0,81.5,26.19,17.38
2016,12,6,8,0,566.0,37.0,2.2,5.0,121.0,33.25,24.51
2016,12,6,8,15,631.0,42.0,2.3,5.5,163.5,37.36,28.61
2016,12,6,8,30,696.0,47.0,2.4,6.0,206.0,41.52,32.6
2016,12,6,8,45,656.5,58.5,2.5,6.5,230.5,46.34,37.05
2016,12,6,9,0,617.0,70.0,2.6,7.0,255.0,54.11,44.1
2016,12,6,9,15,644.0,74.0,2.65,7.5,288.0,56.48,46.13
2016,12,6,9,30,671.0,78.0,2.7,8.0,321.0,58.88,48.14
2016,12,6,9,45,665.0,87.0,2.8,8.5,345.5,64.55,53.09
2016,12,6,10,0,659.0,96.0,2.9,9.0,370.0,70.11,57.88
2016,12,6,10,15,782.0,80.0,2.95,9.0,424.0,87.24,54.43
2016,12,6,10,30,905.0,64.0,3.0,9.0,478.0,136.71,75.62
2016,12,6,10,45,914.0,64.5,3.05,9.5,496.5,187.92,113.08
2016,12,6,11,0,923.0,65.0,3.1,10.0,515.0,238.79,156.6
2016,12,6,11,15,927.5,65.5,3.1,10.0,525.5,288.01,202.05
2016,12,6,11,30,932.0,66.0,3.1,10.0,536.0,336.02,247.41
2016,12,6,11,45,933.0,66.5,3.15,10.0,539.5,381.45,290.67
2016,12,6,12,0,934.0,67.0,3.2,10.0,543.0,424.98,331.76
2016,12,6,12,15,932.0,66.5,3.2,10.0,538.0,464.2,368.57
2016,12,6,12,30,930.0,66.0,3.2,10.0,533.0,500.9,402.51
2016,12,6,12,45,919.5,67.5,3.25,10.0,520.0,532.8,432.02
2016,12,6,13,0,909.0,69.0,3.3,10.0,507.0,561.5,458.32
2016,12,6,13,15,899.5,68.0,3.3,10.0,487.0,584.81,479.78
2016,12,6,13,30,890.0,67.0,3.3,10.0,467.0,604.79,498.21
2016,12,6,13,45,877.0,65.0,3.35,10.0,440.5,618.16,511.33
2016,12,6,14,0,864.0,63.0,3.4,10.0,414.0,628.03,521.44
2016,12,6,14,15,844.0,61.0,3.35,9.5,381.0,635.07,529.54
2016,12,6,14,30,824.0,59.0,3.3,9.0,348.0,633.75,530.89
2016,12,6,14,45,794.5,56.0,3.3,9.0,310.0,621.33,522.32
2016,12,6,15,0,765.0,53.0,3.3,9.0,272.0,605.45,510.33
2016,12,6,15,15,720.5,49.5,2.85,8.5,231.0,575.54,485.47
2016,12,6,15,30,676.0,46.0,2.4,8.0,190.0,542.63,456.87
2016,12,6,15,45,602.5,40.5,2.0,7.5,147.5,485.23,406.92
2016,12,6,16,0,529.0,35.0,1.6,7.0,105.0,425.87,352.39
2016,12,6,16,15,400.0,26.5,1.5,6.5,67.5,336.91,262.88
2016,12,6,16,30,271.0,18.0,1.4,6.0,30.0,220.9,0.0
2016,12,6,16,45,135.5,9.0,1.3,5.5,15.0,92.39,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,0.2,2.0,5.0,4.27,0.0
2016,12,7,7,30,0.0,10.0,0.2,2.0,10.0,8.22,0.0
2016,12,7,7,45,0.0,19.5,0.25,2.5,19.5,16.08,8.58
2016,12,7,8,0,0.0,29.0,0.3,3.0,29.0,23.94,16.32
2016,12,7,8,15,0.0,39.5,0.35,3.0,39.5,32.66,24.68
2016,12,7,8,30,0.0,50.0,0.4,3.0,50.0,41.29,32.89
2016,12,7,8,45,0.0,60.5,0.45,3.5,60.5,49.69,40.68
2016,12,7,9,0,0.0,71.0,0.5,4.0,71.0,58.01,48.28
2016,12,7,9,15,0.0,80.0,0.6,4.0,80.0,65.15,54.78
2016,12,7,9,30,0.0,89.0,0.7,4.0,89.0,72.23,61.16
2016,12,7,9,45,53.5,134.0,0.85,4.5,156.0,101.25,87.26
2016,12,7,10,0,107.0,179.0,1.0,5.0,223.0,124.8,108.01
2016,12,7,10,15,68.0,179.0,1.1,5.0,207.5,132.85,108.63
2016,12,7,10,30,29.0,179.0,1.2,5.0,192.0,137.01,112.11
2016,12,7,10,45,287.5,165.5,1.35,5.5,304.5,164.67,123.24
2016,12,7,11,0,546.0,152.0,1.5,6.0,417.0,223.07,161.14
2016,12,7,11,15,304.0,184.5,1.55,6.0,332.5,220.98,171.33
2016,12,7,11,30,62.0,217.0,1.6,6.0,248.0,192.79,157.31
2016,12,7,11,45,99.0,225.0,1.65,6.5,275.0,217.84,177.58
2016,12,7,12,0,136.0,233.0,1.7,7.0,302.0,250.01,203.89
2016,12,7,12,15,194.5,227.0,1.65,7.0,325.0,280.2,228.88
2016,12,7,12,30,253.0,221.0,1.6,7.0,348.0,320.58,262.5
2016,12,7,12,45,138.0,203.0,1.6,7.0,272.5,254.72,210.04
2016,12,7,13,0,23.0,185.0,1.6,7.0,197.0,170.83,140.69
2016,12,7,13,15,139.5,188.5,1.75,7.0,252.0,259.08,216.13
2016,12,7,13,30,256.0,192.0,1.9,7.0,307.0,349.62,292.14
2016,12,7,13,45,154.0,179.5,2.1,7.0,247.5,275.05,230.68
2016,12,7,14,0,52.0,167.0,2.3,7.0,188.0,194.19,162.44
2016,12,7,14,15,103.0,157.5,2.3,7.0,195.0,233.96,197.66
2016,12,7,14,30,154.0,148.0,2.3,7.0,202.0,263.7,224.09
2016,12,7,14,45,150.0,132.0,2.3,7.0,180.0,249.19,212.3
2016,12,7,15,0,146.0,116.0,2.3,7.0,158.0,233.66,199.51
2016,12,7,15,15,138.0,99.0,2.05,6.5,134.0,213.03,182.11
2016,12,7,15,30,130.0,82.0,1.8,6.0,110.0,191.34,163.24
2016,12,7,15,45,114.5,65.0,1.6,6.0,85.5,163.52,138.06
2016,12,7,16,0,99.0,48.0,1.4,6.0,61.0,147.49,121.89
2016,12,7,16,15,49.5,32.5,1.45,5.5,39.0,84.94,63.74
2016,12,7,16,30,0.0,17.0,1.5,5.0,17.0,15.53,0.0
2016,12,7,16,45,0.0,8.5,1.55,5.0,8.5,7.26,0.0
2016,12,7,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,7,15,123.5,10.5,3.55,9.0,17.5,8.96,0.0
2016,12,8,7,30,247.0,21.0,3.6,9.0,35.0,17.52,1.51
2016,12,8,7,45,365.0,29.5,3.7,9.5,71.0,24.32,15.1
2016,12,8,8,0,483.0,38.0,3.8,10.0,107.0,31.14,22.02
2016,12,8,8,15,550.5,43.5,3.8,10.0,147.0,35.23,26.1
2016,12,8,8,30,618.0,49.0,3.8,10.0,187.0,42.85,33.22
2016,12,8,8,45,661.0,53.0,3.85,10.5,225.5,45.88,36.01
2016,12,8,9,0,704.0,57.0,3.9,11.0,264.0,48.95,38.74
2016,12,8,9,15,352.0,67.0,3.85,11.0,170.5,49.04,38.79
2016,12,8,9,30,0.0,77.0,3.8,11.0,77.0,63.31,51.57
2016,12,8,9,45,1.0,108.5,3.8,11.5,109.0,86.73,72.26
2016,12,8,10,0,2.0,140.0,3.8,12.0,141.0,109.03,91.7
2016,12,8,10,15,8.0,153.0,3.8,12.0,156.5,119.17,95.87
2016,12,8,10,30,14.0,166.0,3.8,12.0,172.0,130.94,105.2
2016,12,8,10,45,30.5,184.0,3.8,12.5,198.0,145.23,115.93
2016,12,8,11,0,47.0,202.0,3.8,13.0,224.0,165.61,131.82
2016,12,8,11,15,23.5,129.0,3.7,13.0,140.0,111.02,87.44
2016,12,8,11,30,0.0,56.0,3.6,13.0,56.0,46.4,33.89
2016,12,8,11,45,0.0,56.5,3.55,13.0,56.5,46.82,34.26
2016,12,8,12,0,0.0,57.0,3.5,13.0,57.0,47.23,34.61
2016,12,8,12,15,15.0,128.0,3.4,13.0,135.5,112.76,89.7
2016,12,8,12,30,30.0,199.0,3.3,13.0,214.0,186.24,150.65
2016,12,8,12,45,15.0,149.5,3.25,13.0,157.0,133.32,106.94
2016,12,8,13,0,0.0,100.0,3.2,13.0,100.0,83.49,65.31
2016,12,8,13,15,0.0,118.5,3.1,13.0,118.5,99.97,79.31
2016,12,8,13,30,0.0,137.0,3.0,13.0,137.0,117.48,94.1
2016,12,8,13,45,0.0,83.5,2.95,13.0,83.5,69.57,53.81
2016,12,8,14,0,0.0,30.0,2.9,13.0,30.0,24.76,15.66
2016,12,8,14,15,0.0,25.0,2.7,13.0,25.0,20.62,12.14
2016,12,8,14,30,0.0,20.0,2.5,13.0,20.0,16.48,8.6
2016,12,8,14,45,0.0,18.0,2.4,13.0,18.0,14.82,7.18
2016,12,8,15,0,0.0,16.0,2.3,13.0,16.0,13.17,5.75
2016,12,8,15,15,0.0,13.5,2.1,12.5,13.5,11.1,3.97
2016,12,8,15,30,0.0,11.0,1.9,12.0,11.0,9.04,2.17
2016,12,8,15,45,0.0,8.5,1.7,12.0,8.5,6.98,0.34
2016,12,8,16,0,0.0,6.0,1.5,12.0,6.0,4.92,0.0
2016,12,8,16,15,0.0,3.5,1.45,11.5,3.5,2.87,0.0
2016,12,8,16,30,0.0,1.0,1.4,11.0,1.0,0.82,0.0
2016,12,8,16,45,0.0,0.5,1.35,11.0,0.5,0.43,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,0.85,10.0,4.5,3.84,0.0
2016,12,9,7,30,0.0,9.0,0.8,10.0,9.0,7.4,0.0
2016,12,9,7,45,0.0,19.0,0.8,10.5,19.0,15.66,7.65
2016,12,9,8,0,0.0,29.0,0.8,11.0,29.0,23.95,15.61
2016,12,9,8,15,0.0,40.0,1.0,11.5,40.0,33.08,24.06
2016,12,9,8,30,0.0,51.0,1.2,12.0,51.0,41.98,32.2
2016,12,9,8,45,0.0,62.0,1.45,12.5,62.0,50.73,40.09
2016,12,9,9,0,0.0,73.0,1.7,13.0,73.0,59.4,47.79
2016,12,9,9,15,0.0,82.5,1.75,13.0,82.5,66.91,54.43
2016,12,9,9,30,0.0,92.0,1.8,13.0,92.0,74.34,60.95
2016,12,9,9,45,270.5,107.0,1.9,13.5,217.5,78.54,64.43
2016,12,9,10,0,541.0,122.0,2.0,14.0,343.0,86.4,71.1
2016,12,9,10,15,404.0,157.0,2.0,14.0,327.5,116.84,87.18
2016,12,9,10,30,267.0,192.0,2.0,14.0,312.0,158.29,117.33
2016,12,9,10,45,206.5,205.0,2.05,14.5,300.0,180.54,135.96
2016,12,9,11,0,146.0,218.0,2.1,15.0,288.0,193.61,149.02
2016,12,9,11,15,73.0,170.0,2.05,15.0,205.0,153.8,119.94
2016,12,9,11,30,0.0,122.0,2.0,15.0,122.0,100.49,78.74
2016,12,9,11,45,68.5,176.5,2.0,15.5,211.0,168.61,133.07
2016,12,9,12,0,137.0,231.0,2.0,16.0,300.0,247.8,195.8
2016,12,9,12,15,198.0,225.0,1.85,16.0,324.0,278.78,220.41
2016,12,9,12,30,259.0,219.0,1.7,16.0,348.0,320.05,253.59
2016,12,9,12,45,186.5,217.0,1.55,16.0,309.0,290.57,231.43
2016,12,9,13,0,114.0,215.0,1.4,16.0,270.0,261.92,209.31
2016,12,9,13,15,114.0,206.0,1.25,15.5,259.0,261.64,210.12
2016,12,9,13,30,114.0,197.0,1.1,15.0,248.0,260.74,210.26
2016,12,9,13,45,57.0,159.5,0.95,15.0,185.0,183.8,148.09
2016,12,9,14,0,0.0,122.0,0.8,15.0,122.0,105.73,83.43
2016,12,9,14,15,0.0,112.5,0.7,15.0,112.5,97.91,77.25
2016,12,9,14,30,0.0,103.0,0.6,15.0,103.0,90.06,70.82
2016,12,9,14,45,0.0,91.5,0.5,15.0,91.5,80.14,62.6
2016,12,9,15,0,0.0,80.0,0.4,15.0,80.0,70.13,54.21
2016,12,9,15,15,311.5,62.0,0.4,14.5,128.0,308.3,256.14
2016,12,9,15,30,623.0,44.0,0.4,14.0,176.0,501.93,406.7
2016,12,9,15,45,555.5,38.5,0.4,14.0,136.5,449.42,361.14
2016,12,9,16,0,488.0,33.0,0.4,14.0,97.0,395.32,314.45
2016,12,9,16,15,367.5,24.5,0.4,13.5,62.5,311.72,234.73
2016,12,9,16,30,247.0,16.0,0.4,13.0,28.0,203.08,0.0
2016,12,9,16,45,123.5,8.0,0.45,13.0,14.0,83.78,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,2.0,11.0,5.0,4.27,0.0
2016,12,10,7,30,0.0,10.0,2.2,11.0,10.0,8.23,0.0
2016,12,10,7,45,0.0,21.0,2.45,11.5,21.0,17.33,8.88
2016,12,10,8,0,0.0,32.0,2.7,12.0,32.0,26.45,17.65
2016,12,10,8,15,0.0,44.5,2.85,12.0,44.5,36.49,26.97
2016,12,10,8,30,0.0,57.0,3.0,12.0,57.0,46.37,36.09
2016,12,10,8,45,0.0,69.5,3.2,12.5,69.5,56.16,44.92
2016,12,10,9,0,0.0,82.0,3.4,13.0,82.0,65.85,53.53
2016,12,10,9,15,0.0,93.0,3.55,13.0,93.0,74.39,61.1
2016,12,10,9,30,0.0,104.0,3.7,13.0,104.0,82.83,68.51
2016,12,10,9,45,0.0,119.0,3.85,13.5,119.0,93.94,78.07
2016,12,10,10,0,0.0,134.0,4.0,14.0,134.0,104.86,87.38
2016,12,10,10,15,5.0,147.0,4.1,14.0,149.5,114.8,91.6
2016,12,10,10,30,10.0,160.0,4.2,14.0,165.0,126.2,100.68
2016,12,10,10,45,9.5,164.5,4.3,14.0,169.0,131.55,104.95
2016,12,10,11,0,9.0,169.0,4.4,14.0,173.0,136.75,109.19
