Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,11,15,43.0,194.5,4.35,14.0,216.0,164.53,130.85
2016,12,10,11,30,77.0,220.0,4.3,14.0,259.0,198.42,157.88
2016,12,10,11,45,75.0,221.0,4.25,14.0,259.0,205.74,164.39
2016,12,10,12,0,73.0,222.0,4.2,14.0,259.0,212.67,170.6
2016,12,10,12,15,36.5,177.0,4.15,14.0,195.5,165.8,132.98
2016,12,10,12,30,0.0,132.0,4.1,14.0,132.0,110.26,87.34
2016,12,10,12,45,0.0,101.0,4.05,14.0,101.0,84.19,65.63
2016,12,10,13,0,0.0,70.0,4.0,14.0,70.0,58.06,43.69
2016,12,10,13,15,0.0,67.5,3.9,14.0,67.5,55.97,41.99
2016,12,10,13,30,0.0,65.0,3.8,14.0,65.0,53.88,40.28
2016,12,10,13,45,0.0,58.0,3.75,14.0,58.0,48.03,35.38
2016,12,10,14,0,0.0,51.0,3.7,14.0,51.0,42.2,30.48
2016,12,10,14,15,0.0,28.0,3.55,13.5,28.0,23.1,14.23
2016,12,10,14,30,0.0,5.0,3.4,13.0,5.0,4.11,0.0
2016,12,10,14,45,0.0,4.5,3.25,13.0,4.5,3.7,0.0
2016,12,10,15,0,0.0,4.0,3.1,13.0,4.0,3.29,0.0
2016,12,10,15,15,0.0,3.0,2.8,13.0,3.0,2.46,0.0
2016,12,10,15,30,0.0,2.0,2.5,13.0,2.0,1.64,0.0
2016,12,10,15,45,0.0,1.5,2.25,13.0,1.5,1.23,0.0
2016,12,10,16,0,0.0,1.0,2.0,13.0,1.0,0.82,0.0
2016,12,10,16,15,0.0,0.5,1.9,12.5,0.5,0.41,0.0
2016,12,10,16,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,16.5,0.85,5.5,16.5,14.08,0.0
2016,12,11,7,30,0.0,33.0,0.9,6.0,33.0,24.33,0.0
2016,12,11,7,45,281.0,33.0,1.0,6.5,71.0,27.44,17.63
2016,12,11,8,0,562.0,33.0,1.1,7.0,109.0,29.74,21.02
2016,12,11,8,15,628.5,38.0,1.2,7.0,151.0,33.95,25.27
2016,12,11,8,30,695.0,43.0,1.3,7.0,193.0,38.2,29.41
2016,12,11,8,45,386.0,79.5,1.45,7.5,166.0,59.0,48.44
2016,12,11,9,0,77.0,116.0,1.6,8.0,139.0,86.62,73.37
2016,12,11,9,15,80.0,131.5,1.65,8.5,157.5,97.31,82.76
2016,12,11,9,30,83.0,147.0,1.7,9.0,176.0,107.75,91.81
2016,12,11,9,45,129.0,161.0,1.75,9.5,211.0,114.05,97.07
2016,12,11,10,0,175.0,175.0,1.8,10.0,246.0,123.17,104.77
2016,12,11,10,15,117.0,182.0,1.8,10.0,230.5,130.08,104.36
2016,12,11,10,30,59.0,189.0,1.8,10.0,215.0,144.52,115.53
2016,12,11,10,45,122.0,202.0,1.85,10.5,259.5,166.05,129.79
2016,12,11,11,0,185.0,215.0,1.9,11.0,304.0,197.64,152.84
2016,12,11,11,15,125.0,215.5,1.9,11.0,276.0,198.4,156.52
2016,12,11,11,30,65.0,216.0,1.9,11.0,248.0,191.74,153.71
2016,12,11,11,45,72.5,219.5,1.95,11.5,255.5,203.46,163.34
2016,12,11,12,0,80.0,223.0,2.0,12.0,263.0,215.81,173.51
2016,12,11,12,15,114.0,224.5,1.9,12.0,281.5,242.68,195.5
2016,12,11,12,30,148.0,226.0,1.8,12.0,300.0,268.66,216.93
2016,12,11,12,45,147.5,221.0,1.75,12.5,293.0,274.29,221.82
2016,12,11,13,0,147.0,216.0,1.7,13.0,286.0,279.32,226.24
2016,12,11,13,15,80.0,189.5,1.75,12.5,227.5,216.93,176.5
2016,12,11,13,30,13.0,163.0,1.8,12.0,169.0,149.27,120.84
2016,12,11,13,45,16.5,157.5,1.85,12.0,164.5,148.36,120.57
2016,12,11,14,0,20.0,152.0,1.9,12.0,160.0,147.76,120.4
2016,12,11,14,15,17.5,141.0,1.9,11.5,147.5,137.95,112.61
2016,12,11,14,30,15.0,130.0,1.9,11.0,135.0,128.03,104.62
2016,12,11,14,45,11.5,116.5,1.9,11.0,120.5,114.62,93.34
2016,12,11,15,0,8.0,103.0,1.9,11.0,106.0,101.05,81.78
2016,12,11,15,15,4.0,88.5,1.65,10.5,90.0,85.84,68.74
2016,12,11,15,30,0.0,74.0,1.4,10.0,74.0,70.46,55.34
2016,12,11,15,45,0.0,57.5,1.15,9.5,57.5,54.85,41.64
2016,12,11,16,0,0.0,41.0,0.9,9.0,41.0,38.45,27.1
2016,12,11,16,15,0.0,26.5,0.9,8.5,26.5,23.77,13.49
2016,12,11,16,30,0.0,12.0,0.9,8.0,12.0,9.89,0.0
2016,12,11,16,45,0.0,6.0,0.95,7.5,6.0,5.12,0.0
2016,12,11,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.55,5.0,7.5,6.4,0.0
2016,12,12,7,30,0.0,15.0,0.6,5.0,15.0,12.39,0.0
2016,12,12,7,45,12.5,31.0,0.7,5.5,32.5,24.81,15.35
2016,12,12,8,0,25.0,47.0,0.8,6.0,50.0,36.93,27.53
2016,12,12,8,15,34.0,64.0,0.8,6.5,70.0,49.49,39.41
2016,12,12,8,30,43.0,81.0,0.8,7.0,90.0,61.83,50.89
2016,12,12,8,45,48.0,97.0,0.85,7.5,109.5,73.31,61.38
2016,12,12,9,0,53.0,113.0,0.9,8.0,129.0,84.56,71.46
2016,12,12,9,15,56.5,128.0,0.85,8.5,146.5,94.97,80.6
2016,12,12,9,30,60.0,143.0,0.8,9.0,164.0,105.15,89.38
2016,12,12,9,45,172.5,153.5,0.8,9.5,221.5,110.25,93.55
2016,12,12,10,0,285.0,164.0,0.8,10.0,279.0,114.14,96.63
2016,12,12,10,15,320.0,169.5,0.75,10.0,306.5,122.96,96.3
2016,12,12,10,30,355.0,175.0,0.7,10.0,334.0,151.81,110.61
2016,12,12,10,45,438.5,165.5,0.7,10.5,369.5,178.16,125.21
2016,12,12,11,0,522.0,156.0,0.7,11.0,405.0,214.47,151.05
2016,12,12,11,15,542.5,154.0,0.6,11.0,418.0,249.01,180.29
2016,12,12,11,30,563.0,152.0,0.5,11.0,431.0,284.43,211.02
2016,12,12,11,45,533.5,162.5,0.4,11.5,428.5,314.58,238.38
2016,12,12,12,0,504.0,173.0,0.3,12.0,426.0,341.41,262.16
2016,12,12,12,15,429.0,187.5,0.3,12.0,402.0,349.74,272.31
2016,12,12,12,30,354.0,202.0,0.3,12.0,378.0,345.35,271.76
2016,12,12,12,45,290.5,206.5,0.3,12.0,348.5,337.05,267.35
2016,12,12,13,0,227.0,211.0,0.3,12.0,319.0,315.55,252.02
2016,12,12,13,15,265.0,197.5,0.3,12.0,319.0,344.32,275.98
2016,12,12,13,30,303.0,184.0,0.3,12.0,319.0,365.41,293.63
2016,12,12,13,45,265.5,177.0,0.35,12.0,290.5,348.48,281.46
2016,12,12,14,0,228.0,170.0,0.4,12.0,262.0,328.9,267.17
2016,12,12,14,15,222.5,157.5,0.4,11.5,241.5,321.2,262.65
2016,12,12,14,30,217.0,145.0,0.4,11.0,221.0,312.18,256.81
2016,12,12,14,45,212.0,129.5,0.45,11.0,197.0,298.55,246.86
2016,12,12,15,0,207.0,114.0,0.5,11.0,173.0,283.53,235.46
2016,12,12,15,15,193.5,98.0,0.5,10.5,146.5,260.82,217.41
2016,12,12,15,30,180.0,82.0,0.5,10.0,120.0,236.86,197.62
2016,12,12,15,45,159.0,65.0,0.5,10.0,93.0,205.14,170.08
2016,12,12,16,0,138.0,48.0,0.5,10.0,66.0,172.14,140.4
2016,12,12,16,15,69.0,33.5,0.5,9.5,42.5,98.76,74.29
2016,12,12,16,30,0.0,19.0,0.5,9.0,19.0,18.6,0.0
2016,12,12,16,45,0.0,9.5,0.55,9.0,9.5,8.11,0.0
2016,12,12,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.5,0.95,7.5,7.5,6.4,0.0
2016,12,13,7,30,0.0,15.0,1.0,8.0,15.0,12.37,0.0
2016,12,13,7,45,34.0,31.0,1.1,8.5,36.0,24.5,14.69
2016,12,13,8,0,68.0,47.0,1.2,9.0,57.0,36.51,26.75
2016,12,13,8,15,83.5,65.0,1.3,9.5,80.5,49.52,38.9
2016,12,13,8,30,99.0,83.0,1.4,10.0,104.0,62.21,50.6
2016,12,13,8,45,108.5,99.5,1.5,10.5,127.0,73.66,60.98
2016,12,13,9,0,118.0,116.0,1.6,11.0,150.0,84.82,70.91
2016,12,13,9,15,124.5,131.5,1.55,11.0,171.0,95.1,80.02
2016,12,13,9,30,131.0,147.0,1.5,11.0,192.0,105.12,88.78
2016,12,13,9,45,275.5,144.5,1.5,11.5,251.5,102.31,85.98
2016,12,13,10,0,420.0,142.0,1.5,12.0,311.0,98.35,82.19
2016,12,13,10,15,422.0,152.5,1.5,12.0,331.0,109.82,84.42
2016,12,13,10,30,424.0,163.0,1.5,12.0,351.0,145.35,102.56
2016,12,13,10,45,361.0,182.0,1.5,12.5,347.0,180.25,129.96
2016,12,13,11,0,298.0,201.0,1.5,13.0,343.0,206.08,153.42
2016,12,13,11,15,298.5,206.0,1.5,13.0,351.0,230.37,174.34
2016,12,13,11,30,299.0,211.0,1.5,13.0,359.0,254.33,195.47
2016,12,13,11,45,277.5,216.0,1.55,13.5,354.5,270.87,210.94
2016,12,13,12,0,256.0,221.0,1.6,14.0,350.0,285.13,224.2
2016,12,13,12,15,224.0,222.5,1.6,14.0,334.5,285.02,226.12
2016,12,13,12,30,192.0,224.0,1.6,14.0,319.0,285.66,228.19
2016,12,13,12,45,244.0,213.0,1.6,14.0,331.0,319.92,256.5
2016,12,13,13,0,296.0,202.0,1.6,14.0,343.0,350.34,281.83
2016,12,13,13,15,148.0,153.5,1.55,14.0,224.0,227.16,184.13
2016,12,13,13,30,0.0,105.0,1.5,14.0,105.0,88.4,69.12
2016,12,13,13,45,0.0,99.0,1.5,14.0,99.0,83.43,65.28
2016,12,13,14,0,0.0,93.0,1.5,14.0,93.0,78.44,61.2
2016,12,13,14,15,365.0,79.5,1.45,13.5,207.0,336.0,280.43
2016,12,13,14,30,730.0,66.0,1.4,13.0,321.0,572.17,468.59
2016,12,13,14,45,699.5,63.0,1.4,13.0,286.0,559.01,457.36
2016,12,13,15,0,669.0,60.0,1.4,13.0,251.0,542.54,445.34
2016,12,13,15,15,623.5,55.5,1.25,12.5,212.5,516.15,424.52
2016,12,13,15,30,578.0,51.0,1.1,12.0,174.0,483.21,397.48
2016,12,13,15,45,508.0,44.5,0.95,11.5,135.0,429.31,352.26
2016,12,13,16,0,438.0,38.0,0.8,11.0,96.0,374.29,303.75
2016,12,13,16,15,219.0,32.5,0.8,10.5,61.5,222.69,171.74
2016,12,13,16,30,0.0,27.0,0.8,10.0,27.0,35.49,0.0
2016,12,13,16,45,0.0,13.5,0.85,10.0,13.5,11.52,0.0
2016,12,13,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.15,8.5,6.5,5.55,0.0
2016,12,14,7,30,0.0,13.0,1.3,9.0,13.0,10.73,0.0
2016,12,14,7,45,10.5,29.0,1.5,9.5,30.5,23.32,13.45
2016,12,14,8,0,21.0,45.0,1.7,10.0,48.0,35.46,25.65
2016,12,14,8,15,31.0,62.5,1.8,10.0,68.5,48.37,37.76
2016,12,14,8,30,41.0,80.0,1.9,10.0,89.0,61.03,49.52
2016,12,14,8,45,48.0,96.5,2.0,10.5,108.5,72.83,60.24
2016,12,14,9,0,55.0,113.0,2.1,11.0,128.0,84.4,70.54
2016,12,14,9,15,60.0,127.5,2.15,11.0,146.5,94.54,79.56
2016,12,14,9,30,65.0,142.0,2.2,11.0,165.0,104.46,88.27
2016,12,14,9,45,58.5,153.5,2.3,11.5,175.5,112.33,94.91
2016,12,14,10,0,52.0,165.0,2.4,12.0,186.0,119.99,101.3
2016,12,14,10,15,145.5,178.0,2.45,12.0,241.5,126.92,107.2
2016,12,14,10,30,239.0,191.0,2.5,12.0,297.0,151.45,114.48
2016,12,14,10,45,167.0,201.0,2.55,12.5,276.5,169.63,130.06
2016,12,14,11,0,95.0,211.0,2.6,13.0,256.0,178.55,140.17
2016,12,14,11,15,126.5,218.0,2.65,13.0,279.5,199.12,156.17
2016,12,14,11,30,158.0,225.0,2.7,13.0,303.0,224.05,176.28
2016,12,14,11,45,163.5,227.0,2.75,13.5,308.0,239.73,189.62
2016,12,14,12,0,169.0,229.0,2.8,14.0,313.0,255.55,203.11
2016,12,14,12,15,132.5,225.5,2.85,14.0,291.0,249.89,200.09
2016,12,14,12,30,96.0,222.0,2.9,14.0,269.0,235.05,189.17
2016,12,14,12,45,254.0,201.0,2.95,14.0,322.5,313.07,252.87
2016,12,14,13,0,412.0,180.0,3.0,14.0,376.0,396.95,321.25
2016,12,14,13,15,333.5,185.0,3.0,14.0,340.0,368.09,299.48
2016,12,14,13,30,255.0,190.0,3.0,14.0,304.0,342.87,280.14
2016,12,14,13,45,249.0,181.0,3.0,14.0,287.0,341.84,280.51
2016,12,14,14,0,243.0,172.0,3.0,14.0,270.0,339.48,279.6
2016,12,14,14,15,238.0,158.5,2.75,13.5,248.5,331.36,274.27
2016,12,14,14,30,233.0,145.0,2.5,13.0,227.0,321.8,267.6
2016,12,14,14,45,229.5,129.5,2.3,13.0,203.0,309.39,258.02
2016,12,14,15,0,226.0,114.0,2.1,13.0,179.0,295.55,246.97
2016,12,14,15,15,210.5,98.5,1.8,12.5,151.5,272.32,227.88
2016,12,14,15,30,195.0,83.0,1.5,12.0,124.0,247.83,207.09
2016,12,14,15,45,176.5,65.5,1.25,11.5,97.0,217.07,180.31
2016,12,14,16,0,158.0,48.0,1.0,11.0,70.0,184.76,151.13
2016,12,14,16,15,79.0,34.0,1.0,10.5,45.0,118.58,90.24
2016,12,14,16,30,0.0,20.0,1.0,10.0,20.0,20.1,0.0
2016,12,14,16,45,0.0,10.0,1.05,10.0,10.0,8.54,0.0
2016,12,14,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,4.5,2.3,10.0,4.5,3.84,0.0
2016,12,15,7,30,0.0,9.0,2.4,10.0,9.0,7.4,0.0
2016,12,15,7,45,0.0,21.0,2.55,10.0,21.0,17.34,8.38
2016,12,15,8,0,0.0,33.0,2.7,10.0,33.0,27.1,18.24
2016,12,15,8,15,0.0,47.0,2.85,10.0,47.0,38.13,28.58
2016,12,15,8,30,0.0,61.0,3.0,10.0,61.0,49.04,38.72
2016,12,15,8,45,0.0,75.0,3.2,10.5,75.0,59.84,48.56
2016,12,15,9,0,0.0,89.0,3.4,11.0,89.0,70.52,58.14
2016,12,15,9,15,0.0,101.5,3.5,11.0,101.5,80.06,66.67
2016,12,15,9,30,0.0,114.0,3.6,11.0,114.0,89.48,75.01
2016,12,15,9,45,0.0,106.5,3.7,11.5,106.5,85.04,70.79
2016,12,15,10,0,0.0,99.0,3.8,12.0,99.0,80.15,66.2
2016,12,15,10,15,1.0,123.5,3.85,12.0,124.0,98.15,82.03
2016,12,15,10,30,2.0,148.0,3.9,12.0,149.0,116.78,93.87
2016,12,15,10,45,1.0,141.0,4.0,12.5,141.5,113.07,90.47
2016,12,15,11,0,0.0,134.0,4.1,13.0,134.0,108.64,86.53
2016,12,15,11,15,0.0,130.0,4.2,13.0,130.0,106.22,84.44
2016,12,15,11,30,0.0,126.0,4.3,13.0,126.0,103.57,82.17
2016,12,15,11,45,0.0,127.0,4.45,13.0,127.0,104.79,83.17
2016,12,15,12,0,0.0,128.0,4.6,13.0,128.0,106.01,84.18
2016,12,15,12,15,2.0,145.5,4.6,13.0,146.5,121.79,97.39
2016,12,15,12,30,4.0,163.0,4.6,13.0,165.0,138.29,111.2
2016,12,15,12,45,4.0,161.5,4.7,13.5,163.5,138.15,110.95
2016,12,15,13,0,4.0,160.0,4.8,14.0,162.0,138.06,110.79
2016,12,15,13,15,2.0,144.0,4.7,13.5,145.0,123.81,99.21
2016,12,15,13,30,0.0,128.0,4.6,13.0,128.0,109.12,87.17
2016,12,15,13,45,0.0,111.5,4.6,13.0,111.5,94.79,75.22
2016,12,15,14,0,0.0,95.0,4.6,13.0,95.0,80.26,63.03
2016,12,15,14,15,0.0,87.5,4.5,13.0,87.5,73.89,57.73
2016,12,15,14,30,0.0,80.0,4.4,13.0,80.0,67.49,52.36
2016,12,15,14,45,0.0,71.0,4.35,13.0,71.0,59.63,45.71
2016,12,15,15,0,0.0,62.0,4.3,13.0,62.0,51.72,38.95
2016,12,15,15,15,0.0,52.5,4.2,12.5,52.5,43.46,31.89
2016,12,15,15,30,0.0,43.0,4.1,12.0,43.0,35.56,25.03
2016,12,15,15,45,0.0,33.5,4.1,12.0,33.5,27.67,18.05
2016,12,15,16,0,0.0,24.0,4.1,12.0,24.0,19.79,11.05
2016,12,15,16,15,0.0,15.5,4.1,12.0,15.5,12.76,4.57
2016,12,15,16,30,0.0,7.0,4.1,12.0,7.0,5.75,0.0
2016,12,15,16,45,0.0,3.5,4.1,12.0,3.5,2.99,0.0
2016,12,15,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.5,3.3,5.0,6.5,5.55,0.0
2016,12,16,7,30,0.0,13.0,3.4,5.0,13.0,11.1,0.0
2016,12,16,7,45,19.5,29.5,3.55,5.5,32.0,23.57,13.52
2016,12,16,8,0,39.0,46.0,3.7,6.0,51.0,36.04,26.49
2016,12,16,8,15,52.0,63.5,3.95,6.0,73.0,48.95,38.82
2016,12,16,8,30,65.0,81.0,4.2,6.0,95.0,61.63,50.79
2016,12,16,8,45,75.0,98.0,4.45,6.5,117.0,73.75,62.0
2016,12,16,9,0,85.0,115.0,4.7,7.0,139.0,85.64,72.8
2016,12,16,9,15,93.5,129.5,4.75,7.0,159.0,93.49,79.91
2016,12,16,9,30,102.0,144.0,4.8,7.0,179.0,102.96,88.39
2016,12,16,9,45,103.0,159.0,4.9,7.5,197.0,112.39,96.58
2016,12,16,10,0,104.0,174.0,5.0,8.0,215.0,125.43,107.92
2016,12,16,10,15,160.0,184.5,5.0,8.0,253.0,129.67,111.51
2016,12,16,10,30,216.0,195.0,5.0,8.0,291.0,153.96,119.78
2016,12,16,10,45,221.0,202.0,5.0,8.0,303.5,175.74,135.55
2016,12,16,11,0,226.0,209.0,5.0,8.0,316.0,197.78,153.65
2016,12,16,11,15,178.5,216.5,5.0,8.0,302.0,208.76,165.69
2016,12,16,11,30,131.0,224.0,5.0,8.0,288.0,215.04,173.65
2016,12,16,11,45,129.5,226.5,5.05,8.0,290.5,227.62,185.18
2016,12,16,12,0,128.0,229.0,5.1,8.0,293.0,239.83,196.37
2016,12,16,12,15,113.5,225.5,5.1,8.0,282.0,237.03,195.1
2016,12,16,12,30,99.0,222.0,5.1,8.0,271.0,235.83,194.97
2016,12,16,12,45,492.0,148.5,5.1,8.0,383.0,385.11,319.41
2016,12,16,13,0,885.0,75.0,5.1,8.0,495.0,540.5,448.54
2016,12,16,13,15,513.5,136.5,5.05,8.0,378.0,426.91,357.66
2016,12,16,13,30,142.0,198.0,5.0,8.0,261.0,275.61,231.04
2016,12,16,13,45,489.0,134.5,5.0,8.0,334.5,446.77,378.42
2016,12,16,14,0,836.0,71.0,5.0,8.0,408.0,611.23,516.79
2016,12,16,14,15,816.5,68.5,4.9,7.5,376.5,614.06,521.05
2016,12,16,14,30,797.0,66.0,4.8,7.0,345.0,613.29,522.75
2016,12,16,14,45,764.5,63.5,4.75,7.0,308.0,600.45,513.4
2016,12,16,15,0,732.0,61.0,4.7,7.0,271.0,584.01,500.51
2016,12,16,15,15,687.0,56.5,4.4,6.5,231.0,553.59,475.39
2016,12,16,15,30,642.0,52.0,4.1,6.0,191.0,526.3,451.29
2016,12,16,15,45,563.0,46.5,3.85,6.0,149.0,467.68,399.04
2016,12,16,16,0,484.0,41.0,3.6,6.0,107.0,407.45,343.25
2016,12,16,16,15,242.0,36.5,3.4,5.5,69.5,243.75,195.56
2016,12,16,16,30,0.0,32.0,3.2,5.0,32.0,47.35,7.31
2016,12,16,16,45,0.0,16.0,3.05,5.0,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,7,15,154.0,7.5,1.4,0.0,13.5,6.4,0.0
2016,12,17,7,30,308.0,15.0,1.5,0.0,27.0,12.8,0.0
2016,12,17,7,45,444.0,24.0,1.6,0.5,66.0,21.86,12.27
2016,12,17,8,0,580.0,33.0,1.7,1.0,105.0,30.03,21.61
2016,12,17,8,15,652.0,38.5,1.8,1.5,148.5,34.69,26.43
2016,12,17,8,30,724.0,44.0,1.9,2.0,192.0,39.4,31.06
2016,12,17,8,45,768.0,47.5,2.05,3.0,234.0,42.23,33.72
2016,12,17,9,0,812.0,51.0,2.2,4.0,276.0,45.1,36.31
2016,12,17,9,15,840.5,54.0,2.3,4.5,314.5,47.46,38.4
2016,12,17,9,30,869.0,57.0,2.4,5.0,353.0,54.77,45.0
2016,12,17,9,45,889.0,58.5,2.55,5.5,386.5,56.48,46.4
2016,12,17,10,0,909.0,60.0,2.7,6.0,420.0,58.13,47.73
2016,12,17,10,15,922.0,61.5,2.75,6.0,446.5,61.35,50.57
2016,12,17,10,30,935.0,63.0,2.8,6.0,473.0,114.96,63.2
2016,12,17,10,45,943.0,64.0,2.9,6.5,492.5,167.96,97.43
2016,12,17,11,0,951.0,65.0,3.0,7.0,512.0,220.58,140.44
2016,12,17,11,15,955.5,65.5,3.0,7.0,524.5,271.39,186.71
2016,12,17,11,30,960.0,66.0,3.0,7.0,537.0,321.03,233.71
2016,12,17,11,45,960.5,66.0,3.05,7.0,541.0,367.57,278.59
2016,12,17,12,0,961.0,66.0,3.1,7.0,545.0,412.14,321.41
2016,12,17,12,15,959.5,66.0,3.1,7.0,541.5,453.78,361.02
2016,12,17,12,30,958.0,66.0,3.1,7.0,538.0,492.96,397.75
2016,12,17,12,45,950.5,66.0,3.1,7.5,526.0,526.69,428.56
2016,12,17,13,0,943.0,66.0,3.1,8.0,514.0,557.29,456.02
2016,12,17,13,15,935.0,65.0,3.05,8.0,495.5,583.36,479.91
2016,12,17,13,30,927.0,64.0,3.0,8.0,477.0,606.11,500.67
2016,12,17,13,45,914.0,63.0,2.95,8.0,451.0,622.55,516.05
2016,12,17,14,0,901.0,62.0,2.9,8.0,425.0,635.45,528.31
2016,12,17,14,15,882.5,60.0,2.7,7.5,393.0,640.18,534.2
2016,12,17,14,30,864.0,58.0,2.5,7.0,361.0,641.31,536.89
2016,12,17,14,45,837.0,55.0,2.4,7.0,323.5,637.52,534.62
2016,12,17,15,0,810.0,52.0,2.3,7.0,286.0,624.93,525.01
2016,12,17,15,15,769.0,48.5,2.0,6.0,244.5,598.98,504.74
2016,12,17,15,30,728.0,45.0,1.7,5.0,203.0,569.87,480.37
2016,12,17,15,45,661.5,40.0,1.4,4.5,159.5,519.14,436.01
2016,12,17,16,0,595.0,35.0,1.1,4.0,116.0,466.13,387.01
2016,12,17,16,15,297.5,36.0,1.1,3.5,76.5,275.48,220.81
2016,12,17,16,30,0.0,37.0,1.1,3.0,37.0,61.6,14.25
2016,12,17,16,45,0.0,18.5,1.15,2.5,18.5,15.79,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,151.0,7.5,1.2,-1.5,12.5,6.4,0.0
2016,12,18,7,30,302.0,15.0,1.4,-1.0,25.0,12.8,0.0
2016,12,18,7,45,439.0,23.0,1.6,-0.5,63.5,20.91,11.35
2016,12,18,8,0,576.0,31.0,1.8,0.0,102.0,28.15,19.97
2016,12,18,8,15,648.5,36.5,1.85,0.5,145.0,32.88,24.85
2016,12,18,8,30,721.0,42.0,1.9,1.0,188.0,37.64,29.54
2016,12,18,8,45,766.0,45.0,1.95,2.0,230.0,40.1,31.87
2016,12,18,9,0,811.0,48.0,2.0,3.0,272.0,46.5,37.75
2016,12,18,9,15,840.0,50.5,2.1,3.5,310.5,49.2,40.17
2016,12,18,9,30,869.0,53.0,2.2,4.0,349.0,51.83,42.47
2016,12,18,9,45,887.0,55.5,2.3,4.5,382.0,54.27,44.56
2016,12,18,10,0,905.0,58.0,2.4,5.0,415.0,56.63,46.55
2016,12,18,10,15,918.5,59.5,2.35,5.5,442.0,58.15,47.76
2016,12,18,10,30,932.0,61.0,2.3,6.0,469.0,111.42,60.88
2016,12,18,10,45,941.5,62.0,2.3,6.5,489.5,164.39,94.55
2016,12,18,11,0,951.0,63.0,2.3,7.0,510.0,217.14,137.27
2016,12,18,11,15,956.0,63.5,2.3,7.0,522.5,268.04,183.32
2016,12,18,11,30,961.0,64.0,2.3,7.0,535.0,317.82,230.19
2016,12,18,11,45,963.0,64.0,2.3,7.5,539.5,364.87,274.68
2016,12,18,12,0,965.0,64.0,2.3,8.0,544.0,410.09,317.01
2016,12,18,12,15,963.5,64.0,2.3,8.0,541.0,451.91,356.35
2016,12,18,12,30,962.0,64.0,2.3,8.0,538.0,491.26,392.81
2016,12,18,12,45,957.5,63.5,2.3,8.0,527.0,526.08,424.84
2016,12,18,13,0,953.0,63.0,2.3,8.0,516.0,557.94,453.79
2016,12,18,13,15,945.0,62.0,2.3,8.0,497.0,584.32,477.84
2016,12,18,13,30,937.0,61.0,2.3,8.0,478.0,607.35,498.79
2016,12,18,13,45,924.0,60.0,2.35,8.0,452.0,624.05,514.65
2016,12,18,14,0,911.0,59.0,2.4,8.0,426.0,637.17,527.44
2016,12,18,14,15,892.5,57.0,2.3,7.5,394.0,642.08,533.79
2016,12,18,14,30,874.0,55.0,2.2,7.0,362.0,643.35,536.99
2016,12,18,14,45,846.0,53.0,2.1,7.0,324.5,634.92,531.2
2016,12,18,15,0,818.0,51.0,2.0,7.0,287.0,628.59,526.3
2016,12,18,15,15,777.0,47.5,1.75,6.0,245.5,602.79,506.27
2016,12,18,15,30,736.0,44.0,1.5,5.0,204.0,573.84,482.3
2016,12,18,15,45,669.5,39.0,1.3,4.5,160.5,523.26,438.8
2016,12,18,16,0,603.0,34.0,1.1,4.0,117.0,470.54,390.75
2016,12,18,16,15,482.0,26.5,1.1,3.5,77.0,378.65,303.8
2016,12,18,16,30,361.0,19.0,1.1,3.0,37.0,274.62,96.6
2016,12,18,16,45,180.5,9.5,1.15,2.5,18.5,120.48,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,7,15,139.5,7.0,0.85,0.5,12.0,5.97,0.0
2016,12,19,7,30,279.0,14.0,0.9,1.0,24.0,11.95,0.0
2016,12,19,7,45,417.5,22.5,0.95,1.5,61.5,20.41,10.64
2016,12,19,8,0,556.0,31.0,1.0,2.0,99.0,28.11,19.75
2016,12,19,8,15,629.5,36.5,1.0,2.5,141.5,32.81,24.59
2016,12,19,8,30,703.0,42.0,1.0,3.0,184.0,37.55,29.24
2016,12,19,8,45,747.0,46.0,1.0,3.5,225.5,40.84,32.39
2016,12,19,9,0,791.0,50.0,1.0,4.0,267.0,44.13,35.45
2016,12,19,9,15,820.0,52.5,1.1,4.5,305.0,46.09,37.17
2016,12,19,9,30,849.0,55.0,1.2,5.0,343.0,53.08,43.48
2016,12,19,9,45,869.5,57.0,1.35,5.5,376.0,55.16,45.22
2016,12,19,10,0,890.0,59.0,1.5,6.0,409.0,57.16,46.87
2016,12,19,10,15,903.0,60.0,1.55,6.5,435.5,58.31,47.73
2016,12,19,10,30,916.0,61.0,1.6,7.0,462.0,108.61,59.37
2016,12,19,10,45,924.5,62.0,1.7,7.5,481.5,160.65,91.85
2016,12,19,11,0,933.0,63.0,1.8,8.0,501.0,212.39,133.34
2016,12,19,11,15,937.5,64.0,1.7,8.5,513.5,262.75,178.1
2016,12,19,11,30,942.0,65.0,1.6,9.0,526.0,312.0,223.4
2016,12,19,11,45,943.0,65.5,1.55,9.5,530.5,358.4,266.55
2016,12,19,12,0,944.0,66.0,1.5,10.0,535.0,402.96,307.48
2016,12,19,12,15,942.0,65.5,1.55,10.0,531.5,443.35,345.1
2016,12,19,12,30,940.0,65.0,1.6,10.0,528.0,481.27,379.95
2016,12,19,12,45,936.0,64.5,1.7,10.5,517.0,515.64,410.71
2016,12,19,13,0,932.0,64.0,1.8,11.0,506.0,547.14,438.5
2016,12,19,13,15,923.5,63.0,1.85,11.0,487.5,572.73,461.73
2016,12,19,13,30,915.0,62.0,1.9,11.0,469.0,595.01,481.98
2016,12,19,13,45,784.0,78.5,1.95,11.0,413.5,565.01,461.06
2016,12,19,14,0,653.0,95.0,2.0,11.0,358.0,525.28,431.89
2016,12,19,14,15,750.5,76.0,1.8,10.5,356.5,578.58,476.22
2016,12,19,14,30,848.0,57.0,1.6,10.0,355.0,628.52,516.52
2016,12,19,14,45,818.5,54.5,1.4,9.5,318.0,623.76,513.0
2016,12,19,15,0,789.0,52.0,1.2,9.0,281.0,610.21,502.71
2016,12,19,15,15,747.5,48.5,1.1,8.0,240.0,584.06,483.56
2016,12,19,15,30,706.0,45.0,1.0,7.0,199.0,554.82,460.65
2016,12,19,15,45,639.5,40.0,0.95,6.5,157.0,504.37,418.74
2016,12,19,16,0,573.0,35.0,0.9,6.0,115.0,451.76,372.38
2016,12,19,16,15,454.0,27.0,0.9,5.5,76.0,360.95,288.13
2016,12,19,16,30,335.0,19.0,0.9,5.0,37.0,258.88,101.53
2016,12,19,16,45,167.5,9.5,0.9,5.0,18.5,112.44,0.0
2016,12,19,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,11.0,0.8,0.5,11.0,9.39,0.0
2016,12,20,7,30,0.0,22.0,0.8,1.0,22.0,18.78,0.0
2016,12,20,7,45,269.5,26.5,0.85,2.0,58.5,22.0,11.64
2016,12,20,8,0,539.0,31.0,0.9,3.0,95.0,28.08,19.61
2016,12,20,8,15,613.5,36.5,0.95,3.5,137.0,32.75,24.43
2016,12,20,8,30,688.0,42.0,1.0,4.0,179.0,37.48,29.05
2016,12,20,8,45,733.0,45.5,1.05,4.5,220.5,40.33,31.78
2016,12,20,9,0,778.0,49.0,1.1,5.0,262.0,43.21,34.45
2016,12,20,9,15,807.5,51.5,1.15,5.5,299.5,45.18,36.18
2016,12,20,9,30,837.0,54.0,1.2,6.0,337.0,52.22,42.52
2016,12,20,9,45,856.0,56.5,1.25,7.0,369.5,54.64,44.48
2016,12,20,10,0,875.0,59.0,1.3,8.0,402.0,56.98,46.35
2016,12,20,10,15,888.5,60.5,1.35,8.5,428.5,58.48,47.52
2016,12,20,10,30,902.0,62.0,1.4,9.0,455.0,106.79,58.42
2016,12,20,10,45,910.5,63.0,1.45,9.5,475.0,158.15,89.79
2016,12,20,11,0,919.0,64.0,1.5,10.0,495.0,209.23,130.17
2016,12,20,11,15,924.0,64.5,1.45,10.5,507.0,258.65,173.61
2016,12,20,11,30,929.0,65.0,1.4,11.0,519.0,307.01,217.71
2016,12,20,11,45,930.0,65.0,1.4,11.5,523.5,352.42,259.72
2016,12,20,12,0,931.0,65.0,1.4,12.0,528.0,396.0,299.62
2016,12,20,12,15,929.0,65.0,1.4,12.0,525.0,436.37,336.73
2016,12,20,12,30,927.0,65.0,1.4,12.0,522.0,474.34,371.06
2016,12,20,12,45,922.0,64.5,1.4,12.0,511.0,507.84,401.14
2016,12,20,13,0,917.0,64.0,1.4,12.0,500.0,538.46,428.26
2016,12,20,13,15,908.5,63.5,1.45,12.0,482.0,564.22,451.39
2016,12,20,13,30,900.0,63.0,1.5,12.0,464.0,586.76,471.62
2016,12,20,13,45,887.0,61.5,1.55,12.0,439.0,602.24,486.18
2016,12,20,14,0,874.0,60.0,1.6,12.0,414.0,614.23,497.83
2016,12,20,14,15,855.0,58.0,1.55,11.5,382.5,618.41,503.55
2016,12,20,14,30,836.0,56.0,1.5,11.0,351.0,619.05,506.31
2016,12,20,14,45,809.0,53.5,1.5,11.0,314.5,615.9,505.07
2016,12,20,15,0,782.0,51.0,1.5,11.0,278.0,604.05,496.78
2016,12,20,15,15,740.5,47.5,1.35,10.0,238.0,577.97,477.46
2016,12,20,15,30,699.0,44.0,1.2,9.0,198.0,548.87,454.45
2016,12,20,15,45,634.5,39.0,1.1,8.5,156.0,499.92,413.55
2016,12,20,16,0,570.0,34.0,1.0,8.0,114.0,448.97,368.48
2016,12,20,16,15,453.0,26.5,1.0,7.0,75.5,360.16,287.26
2016,12,20,16,30,336.0,19.0,1.0,6.0,37.0,260.45,113.05
2016,12,20,16,45,168.0,9.5,1.0,5.5,18.5,112.82,0.0
2016,12,20,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
